Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,1,7,15,39.5,4.5,0.85,8.75,5.0,0.0,0.0
2018,1,1,7,30,79.0,9.0,0.8,9.1,10.0,56.65,0.0
2018,1,1,7,45,207.5,19.5,0.8,9.5,35.0,178.66,0.0
2018,1,1,8,0,336.0,30.0,0.8,9.9,60.0,295.04,215.68
2018,1,1,8,15,436.5,36.5,0.85,10.35,97.0,369.5,298.52
2018,1,1,8,30,537.0,43.0,0.9,10.8,134.0,443.91,363.13
2018,1,1,8,45,566.5,50.0,1.0,11.25,168.0,470.73,387.15
2018,1,1,9,0,596.0,57.0,1.1,11.7,202.0,495.49,408.12
2018,1,1,9,15,547.5,72.0,1.1,12.2,222.0,475.64,391.73
2018,1,1,9,30,499.0,87.0,1.1,12.7,242.0,453.14,372.82
2018,1,1,9,45,515.0,96.0,1.1,13.15,271.0,464.16,380.28
2018,1,1,10,0,531.0,105.0,1.1,13.6,300.0,472.45,384.88
2018,1,1,10,15,548.0,109.5,1.1,14.05,324.0,474.04,384.11
2018,1,1,10,30,565.0,114.0,1.1,14.5,348.0,472.73,380.88
2018,1,1,10,45,533.5,128.5,1.15,14.95,358.0,445.46,357.58
2018,1,1,11,0,502.0,143.0,1.2,15.4,368.0,423.41,338.27
2018,1,1,11,15,487.0,151.5,1.15,15.75,375.5,403.38,320.2
2018,1,1,11,30,472.0,160.0,1.1,16.1,383.0,382.41,301.27
2018,1,1,11,45,457.0,166.5,1.05,16.45,385.0,358.91,280.3
2018,1,1,12,0,442.0,173.0,1.0,16.8,387.0,334.97,258.87
2018,1,1,12,15,436.5,174.0,0.95,17.05,385.0,309.57,236.16
2018,1,1,12,30,431.0,175.0,0.9,17.3,383.0,283.56,212.81
2018,1,1,12,45,453.0,167.0,0.85,17.55,382.5,257.25,188.35
2018,1,1,13,0,475.0,159.0,0.8,17.8,382.0,228.36,161.83
2018,1,1,13,15,505.5,146.5,0.8,17.95,377.0,194.95,132.29
2018,1,1,13,30,536.0,134.0,0.8,18.1,372.0,158.32,102.54
2018,1,1,13,45,576.0,117.5,0.8,18.2,362.0,117.63,75.09
2018,1,1,14,0,616.0,101.0,0.8,18.3,352.0,73.49,58.71
2018,1,1,14,15,629.0,90.5,0.75,18.1,331.5,66.83,53.13
2018,1,1,14,30,642.0,80.0,0.7,17.9,311.0,60.07,47.35
2018,1,1,14,45,611.0,76.5,0.65,17.7,279.5,58.01,45.64
2018,1,1,15,0,580.0,73.0,0.6,17.5,248.0,56.0,43.92
2018,1,1,15,15,532.5,68.0,0.6,17.5,212.5,52.72,41.0
2018,1,1,15,30,485.0,63.0,0.6,17.5,177.0,49.49,38.04
2018,1,1,15,45,430.5,55.5,0.7,16.45,142.5,44.17,33.27
2018,1,1,16,0,376.0,48.0,0.8,15.4,108.0,38.8,28.28
2018,1,1,16,15,288.0,38.0,0.85,15.05,76.0,31.05,20.81
2018,1,1,16,30,200.0,28.0,0.9,14.7,44.0,21.77,9.38
2018,1,1,16,45,123.0,17.0,0.95,14.3,25.0,14.51,0.0
2018,1,1,17,0,46.0,6.0,1.0,13.9,6.0,5.12,0.0
2018,1,1,17,15,23.0,3.0,1.0,13.65,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.5,2.15,9.2,3.5,0.0,0.0
2018,1,2,7,30,27.0,7.0,2.2,9.5,7.0,22.73,0.0
2018,1,2,7,45,79.0,20.0,2.25,9.85,26.0,89.48,0.0
2018,1,2,8,0,131.0,33.0,2.3,10.2,45.0,152.55,110.72
2018,1,2,8,15,209.0,45.0,2.3,10.55,75.5,229.33,187.35
2018,1,2,8,30,287.0,57.0,2.3,10.9,106.0,292.81,244.21
2018,1,2,8,45,299.5,70.0,2.35,11.25,132.5,313.87,263.52
2018,1,2,9,0,312.0,83.0,2.4,11.6,159.0,333.58,280.64
2018,1,2,9,15,324.0,96.5,2.3,12.0,186.5,351.94,295.45
2018,1,2,9,30,336.0,110.0,2.2,12.4,214.0,368.42,308.0
2018,1,2,9,45,309.0,124.5,2.15,12.85,228.5,345.48,287.96
2018,1,2,10,0,282.0,139.0,2.1,13.3,243.0,335.7,278.37
2018,1,2,10,15,202.5,155.0,2.1,13.65,232.5,283.28,233.79
2018,1,2,10,30,123.0,171.0,2.1,14.0,222.0,244.77,200.5
2018,1,2,10,45,114.5,181.5,2.05,14.4,231.0,243.19,198.27
2018,1,2,11,0,106.0,192.0,2.0,14.8,240.0,232.65,188.68
2018,1,2,11,15,96.0,196.0,1.95,15.05,240.5,224.55,181.28
2018,1,2,11,30,86.0,200.0,1.9,15.3,241.0,216.9,174.3
2018,1,2,11,45,100.0,205.0,1.85,15.55,253.0,221.01,176.78
2018,1,2,12,0,114.0,210.0,1.8,15.8,265.0,228.1,181.41
2018,1,2,12,15,96.0,208.5,1.8,15.95,255.0,207.88,164.52
2018,1,2,12,30,78.0,207.0,1.8,16.1,245.0,193.54,152.68
2018,1,2,12,45,58.5,194.0,1.75,16.25,222.0,171.64,134.97
2018,1,2,13,0,39.0,181.0,1.7,16.4,199.0,152.08,119.46
2018,1,2,13,15,19.5,150.0,1.7,16.35,159.0,123.67,97.01
2018,1,2,13,30,0.0,119.0,1.7,16.3,119.0,96.42,75.49
2018,1,2,13,45,0.0,121.0,1.7,16.3,121.0,97.11,76.19
2018,1,2,14,0,0.0,123.0,1.7,16.3,123.0,97.46,80.17
2018,1,2,14,15,0.5,118.5,1.6,16.05,118.5,93.79,77.15
2018,1,2,14,30,1.0,114.0,1.5,15.8,114.0,90.03,74.03
2018,1,2,14,45,0.5,81.5,1.4,15.6,81.5,66.36,53.36
2018,1,2,15,0,0.0,49.0,1.3,15.4,49.0,40.52,30.57
2018,1,2,15,15,0.0,35.0,1.3,15.4,35.0,28.88,20.19
2018,1,2,15,30,0.0,21.0,1.3,15.4,21.0,17.29,9.79
2018,1,2,15,45,26.0,25.0,1.2,14.2,29.0,20.97,13.05
2018,1,2,16,0,52.0,29.0,1.1,13.0,37.0,24.09,15.67
2018,1,2,16,15,30.5,20.0,1.15,12.6,24.5,16.81,8.87
2018,1,2,16,30,9.0,11.0,1.2,12.2,12.0,9.3,1.06
2018,1,2,16,45,4.5,6.5,1.25,11.8,7.0,5.55,0.0
2018,1,2,17,0,0.0,2.0,1.3,11.4,2.0,1.71,0.0
2018,1,2,17,15,0.0,1.0,1.3,11.4,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,8.75,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,8.9,2.0,1.71,0.0
2018,1,3,7,45,0.0,6.5,1.95,9.05,6.5,5.34,0.0
2018,1,3,8,0,0.0,11.0,1.9,9.2,11.0,9.04,1.19
2018,1,3,8,15,0.0,15.0,1.85,9.4,15.0,12.34,4.75
2018,1,3,8,30,0.0,19.0,1.8,9.6,19.0,15.64,7.81
2018,1,3,8,45,0.0,24.0,1.75,9.85,24.0,19.77,11.53
2018,1,3,9,0,0.0,29.0,1.7,10.1,29.0,23.91,15.21
2018,1,3,9,15,0.0,37.5,1.7,10.3,37.5,30.96,21.39
2018,1,3,9,30,0.0,46.0,1.7,10.5,46.0,38.02,27.53
2018,1,3,9,45,0.0,61.0,1.7,10.65,61.0,50.52,38.32
2018,1,3,10,0,0.0,76.0,1.7,10.8,76.0,63.43,49.36
2018,1,3,10,15,0.0,66.5,1.8,10.95,66.5,55.12,42.11
2018,1,3,10,30,0.0,57.0,1.9,11.1,57.0,47.2,35.22
2018,1,3,10,45,0.0,61.5,2.0,11.25,61.5,50.95,38.38
2018,1,3,11,0,0.0,66.0,2.1,11.4,66.0,54.71,41.53
2018,1,3,11,15,0.0,60.0,2.25,11.5,60.0,49.71,37.18
2018,1,3,11,30,0.0,54.0,2.4,11.6,54.0,44.72,32.86
2018,1,3,11,45,0.0,45.0,2.5,11.7,45.0,37.24,26.42
2018,1,3,12,0,0.0,36.0,2.6,11.8,36.0,29.77,19.99
2018,1,3,12,15,0.0,47.5,2.7,11.8,47.5,39.32,28.18
2018,1,3,12,30,0.0,59.0,2.8,11.8,59.0,48.89,36.37
2018,1,3,12,45,0.0,58.5,2.9,11.85,58.5,48.47,36.01
2018,1,3,13,0,0.0,58.0,3.0,11.9,58.0,48.05,35.67
2018,1,3,13,15,0.0,51.5,3.0,11.9,51.5,42.63,31.06
2018,1,3,13,30,0.0,45.0,3.0,11.9,45.0,37.22,26.45
2018,1,3,13,45,0.0,41.0,3.0,11.9,41.0,33.9,23.62
2018,1,3,14,0,0.0,37.0,3.0,11.9,37.0,30.57,21.94
2018,1,3,14,15,0.0,38.5,2.9,11.95,38.5,31.81,23.09
2018,1,3,14,30,0.0,40.0,2.8,12.0,40.0,33.04,24.24
2018,1,3,14,45,0.0,43.5,2.7,12.0,43.5,35.95,26.88
2018,1,3,15,0,0.0,47.0,2.6,12.0,47.0,38.86,29.51
2018,1,3,15,15,0.0,42.5,2.6,12.0,42.5,35.12,26.11
2018,1,3,15,30,0.0,38.0,2.6,12.0,38.0,31.38,22.67
2018,1,3,15,45,0.0,31.0,2.25,11.65,31.0,25.57,17.34
2018,1,3,16,0,0.0,24.0,1.9,11.3,24.0,19.78,11.96
2018,1,3,16,15,0.0,18.5,1.85,11.25,18.5,15.23,7.59
2018,1,3,16,30,0.0,13.0,1.8,11.2,13.0,10.7,2.33
2018,1,3,16,45,0.0,7.5,1.75,11.1,7.5,6.4,0.0
2018,1,3,17,0,0.0,2.0,1.7,11.0,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,1.75,11.05,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,1.8,11.1,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,1.8,11.3,3.0,2.56,0.0
2018,1,4,7,45,0.0,8.0,1.85,11.55,8.0,6.57,0.0
2018,1,4,8,0,0.0,13.0,1.9,11.8,13.0,10.69,2.36
2018,1,4,8,15,1.5,22.5,1.9,12.0,23.0,19.54,10.7
2018,1,4,8,30,3.0,32.0,1.9,12.2,33.0,28.42,18.65
2018,1,4,8,45,58.0,47.5,1.85,12.45,62.0,93.1,75.49
2018,1,4,9,0,113.0,63.0,1.8,12.7,91.0,158.8,132.42
2018,1,4,9,15,61.0,82.0,1.75,13.05,97.5,131.73,108.28
2018,1,4,9,30,9.0,101.0,1.7,13.4,104.0,96.54,77.18
2018,1,4,9,45,142.0,113.5,1.7,13.8,165.5,213.04,177.24
2018,1,4,10,0,275.0,126.0,1.7,14.2,227.0,317.5,263.04
2018,1,4,10,15,385.0,120.5,1.8,14.7,274.0,383.22,314.89
2018,1,4,10,30,495.0,115.0,1.9,15.2,321.0,429.79,350.45
2018,1,4,10,45,288.0,143.0,1.95,15.7,264.5,312.79,254.29
2018,1,4,11,0,81.0,171.0,2.0,16.2,208.0,198.94,160.09
2018,1,4,11,15,58.5,176.5,2.1,16.5,203.5,187.42,150.3
2018,1,4,11,30,36.0,182.0,2.2,16.8,199.0,177.1,141.37
2018,1,4,11,45,29.0,167.0,2.3,17.15,181.0,156.88,124.54
2018,1,4,12,0,22.0,152.0,2.4,17.5,163.0,135.28,106.64
2018,1,4,12,15,16.0,148.0,2.45,17.65,156.0,128.16,100.73
2018,1,4,12,30,10.0,144.0,2.5,17.8,149.0,121.63,95.37
2018,1,4,12,45,50.5,154.0,2.6,17.95,178.0,139.42,108.56
2018,1,4,13,0,91.0,164.0,2.7,18.1,207.0,151.55,116.52
2018,1,4,13,15,98.0,162.0,2.7,18.1,207.0,143.37,109.19
2018,1,4,13,30,105.0,160.0,2.7,18.1,207.0,134.23,101.56
2018,1,4,13,45,80.0,154.0,2.7,18.1,189.0,122.45,93.93
2018,1,4,14,0,55.0,148.0,2.7,18.1,171.0,111.02,91.32
2018,1,4,14,15,89.0,143.0,2.6,17.95,177.0,103.59,85.08
2018,1,4,14,30,123.0,138.0,2.5,17.8,183.0,100.43,82.5
2018,1,4,14,45,210.0,111.5,2.35,17.65,180.0,80.97,65.69
2018,1,4,15,0,297.0,85.0,2.2,17.5,177.0,61.15,48.41
2018,1,4,15,15,334.5,74.0,2.2,17.5,165.0,54.38,42.45
2018,1,4,15,30,372.0,63.0,2.2,17.5,153.0,47.32,36.13
2018,1,4,15,45,252.5,55.0,1.9,16.55,111.0,41.17,30.66
2018,1,4,16,0,133.0,47.0,1.6,15.6,69.0,36.42,26.26
2018,1,4,16,15,164.5,35.5,1.6,15.2,55.0,27.08,17.59
2018,1,4,16,30,196.0,24.0,1.6,14.8,41.0,19.39,8.98
2018,1,4,16,45,127.5,16.0,1.6,14.4,24.5,12.51,0.0
2018,1,4,17,0,59.0,8.0,1.6,14.0,8.0,6.83,0.0
2018,1,4,17,15,29.5,4.0,1.65,13.85,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.8,13.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.9,14.0,1.0,0.85,0.0
2018,1,5,7,45,19.5,6.0,2.0,14.25,7.5,23.16,0.0
2018,1,5,8,0,39.0,11.0,2.1,14.5,14.0,46.04,29.39
2018,1,5,8,15,84.0,15.5,2.05,14.65,28.0,92.08,72.17
2018,1,5,8,30,129.0,20.0,2.0,14.8,42.0,126.79,103.63
2018,1,5,8,45,64.5,31.0,2.0,14.95,42.0,85.77,68.71
2018,1,5,9,0,0.0,42.0,2.0,15.1,42.0,34.71,24.02
2018,1,5,9,15,0.0,41.0,1.95,15.2,41.0,33.87,23.39
2018,1,5,9,30,0.0,40.0,1.9,15.3,40.0,33.04,22.69
2018,1,5,9,45,0.0,62.0,1.85,15.4,62.0,51.36,38.28
2018,1,5,10,0,0.0,84.0,1.8,15.5,84.0,70.8,54.66
2018,1,5,10,15,0.0,92.0,1.75,15.55,92.0,77.66,60.33
2018,1,5,10,30,0.0,100.0,1.7,15.6,100.0,84.46,65.93
2018,1,5,10,45,0.0,98.0,1.65,15.65,98.0,82.26,63.97
2018,1,5,11,0,0.0,96.0,1.6,15.7,96.0,80.24,62.2
2018,1,5,11,15,0.0,92.0,1.6,15.7,92.0,76.63,59.12
2018,1,5,11,30,0.0,88.0,1.6,15.7,88.0,73.16,56.17
2018,1,5,11,45,0.5,91.5,1.55,15.75,91.5,76.29,58.74
2018,1,5,12,0,1.0,95.0,1.5,15.8,95.0,79.34,61.24
2018,1,5,12,15,1.0,98.0,1.55,15.75,98.0,81.7,63.2
2018,1,5,12,30,1.0,101.0,1.6,15.7,101.0,84.0,65.13
2018,1,5,12,45,0.5,71.0,1.6,15.65,71.0,59.04,44.29
2018,1,5,13,0,0.0,41.0,1.6,15.6,41.0,33.91,23.17
2018,1,5,13,15,1.0,52.5,1.6,15.45,53.0,43.64,31.42
2018,1,5,13,30,2.0,64.0,1.6,15.3,65.0,53.29,39.58
2018,1,5,13,45,1.0,50.5,1.6,15.15,51.0,41.86,30.02
2018,1,5,14,0,0.0,37.0,1.6,15.0,37.0,30.57,21.65
2018,1,5,14,15,13.0,52.5,1.55,14.8,57.5,43.91,33.59
2018,1,5,14,30,26.0,68.0,1.5,14.6,78.0,55.81,44.23
2018,1,5,14,45,13.0,48.0,1.45,14.4,53.0,40.3,30.49
2018,1,5,15,0,0.0,28.0,1.4,14.2,28.0,23.09,15.13
2018,1,5,15,15,0.0,28.5,1.4,14.2,28.5,23.5,15.49
2018,1,5,15,30,0.0,29.0,1.4,14.2,29.0,23.91,15.81
2018,1,5,15,45,0.0,23.5,1.4,13.7,23.5,19.36,11.66
2018,1,5,16,0,0.0,18.0,1.4,13.2,18.0,14.81,7.49
2018,1,5,16,15,0.0,13.0,1.5,13.05,13.0,10.68,3.63
2018,1,5,16,30,0.0,8.0,1.6,12.9,8.0,6.57,0.0
2018,1,5,16,45,0.0,5.0,1.65,12.7,5.0,4.1,0.0
2018,1,5,17,0,0.0,2.0,1.7,12.5,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,1.8,12.4,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,7,15,12.5,3.5,1.65,8.85,3.5,0.0,0.0
2018,1,6,7,30,25.0,7.0,1.7,9.3,7.0,21.57,0.0
2018,1,6,7,45,170.0,19.5,1.75,9.75,33.5,155.66,0.0
2018,1,6,8,0,315.0,32.0,1.8,10.2,60.0,284.63,209.4
2018,1,6,8,15,458.0,35.5,1.8,10.55,101.0,385.45,314.02
2018,1,6,8,30,601.0,39.0,1.8,10.9,142.0,479.2,395.32
2018,1,6,8,45,556.0,51.5,1.8,11.25,166.0,469.9,390.1
2018,1,6,9,0,511.0,64.0,1.8,11.6,190.0,451.68,376.53
2018,1,6,9,15,522.5,73.5,1.8,11.95,220.0,465.53,387.72
2018,1,6,9,30,534.0,83.0,1.8,12.3,250.0,476.92,395.87
2018,1,6,9,45,414.0,112.5,1.85,12.7,250.5,416.6,345.35
2018,1,6,10,0,294.0,142.0,1.9,13.1,251.0,349.31,289.09
2018,1,6,10,15,304.0,153.0,1.9,13.45,273.0,357.39,294.64
2018,1,6,10,30,314.0,164.0,1.9,13.8,295.0,363.68,298.15
2018,1,6,10,45,402.0,155.5,1.95,14.15,332.5,403.77,328.94
2018,1,6,11,0,490.0,147.0,2.0,14.5,370.0,427.13,345.54
2018,1,6,11,15,650.0,116.5,2.0,14.7,422.0,465.42,373.08
2018,1,6,11,30,810.0,86.0,2.0,14.9,474.0,486.06,385.17
2018,1,6,11,45,852.5,77.0,1.95,15.15,491.0,463.06,362.55
2018,1,6,12,0,895.0,68.0,1.9,15.4,508.0,435.08,335.38
2018,1,6,12,15,894.5,68.5,1.85,15.5,508.5,395.95,299.36
2018,1,6,12,30,894.0,69.0,1.8,15.6,509.0,354.78,261.11
2018,1,6,12,45,888.0,70.0,1.7,15.7,501.5,310.67,220.2
2018,1,6,13,0,882.0,71.0,1.6,15.8,494.0,265.34,178.57
2018,1,6,13,15,875.0,70.0,1.55,15.8,479.0,217.21,136.24
2018,1,6,13,30,868.0,69.0,1.5,15.8,464.0,168.46,96.99
2018,1,6,13,45,857.0,68.0,1.45,15.8,442.5,113.41,60.2
2018,1,6,14,0,846.0,67.0,1.4,15.8,421.0,63.58,50.63
2018,1,6,14,15,829.0,64.5,1.4,15.65,392.5,54.53,42.82
2018,1,6,14,30,812.0,62.0,1.4,15.5,364.0,52.77,41.36
2018,1,6,14,45,787.0,60.0,1.45,15.3,330.5,51.33,40.17
2018,1,6,15,0,762.0,58.0,1.5,15.1,297.0,49.94,38.99
2018,1,6,15,15,725.0,55.0,1.5,15.1,259.5,47.67,36.95
2018,1,6,15,30,688.0,52.0,1.5,15.1,222.0,45.44,34.88
2018,1,6,15,45,632.5,47.5,1.4,14.0,182.0,41.84,31.65
2018,1,6,16,0,577.0,43.0,1.3,12.9,142.0,35.16,25.53
2018,1,6,16,15,462.5,37.5,1.35,12.45,103.0,30.87,21.23
2018,1,6,16,30,348.0,32.0,1.4,12.0,64.0,26.81,15.6
2018,1,6,16,45,196.5,20.0,1.45,11.55,36.0,16.78,0.0
2018,1,6,17,0,45.0,8.0,1.5,11.1,8.0,6.83,0.0
2018,1,6,17,15,22.5,4.0,1.5,10.95,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,1.9,7.7,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,1.9,7.8,5.0,4.27,0.0
2018,1,7,7,45,5.0,18.0,1.9,7.95,18.5,20.77,0.0
2018,1,7,8,0,10.0,31.0,1.9,8.1,32.0,45.29,29.09
2018,1,7,8,15,23.0,47.0,1.9,8.2,50.5,71.53,55.24
2018,1,7,8,30,36.0,63.0,1.9,8.3,69.0,96.38,77.98
2018,1,7,8,45,50.0,79.5,1.9,8.45,90.5,122.0,100.98
2018,1,7,9,0,64.0,96.0,1.9,8.6,112.0,146.94,123.01
2018,1,7,9,15,92.0,111.5,1.95,8.8,138.5,191.45,161.46
2018,1,7,9,30,120.0,127.0,2.0,9.0,165.0,222.76,188.11
2018,1,7,9,45,142.5,140.0,2.0,9.2,189.5,246.07,207.46
2018,1,7,10,0,165.0,153.0,2.0,9.4,214.0,268.12,225.38
2018,1,7,10,15,107.0,157.5,2.05,9.7,198.5,229.1,191.18
2018,1,7,10,30,49.0,162.0,2.1,10.0,183.0,181.86,150.33
2018,1,7,10,45,31.5,163.0,2.1,10.3,176.5,168.32,138.37
2018,1,7,11,0,14.0,164.0,2.1,10.6,170.0,148.98,121.58
2018,1,7,11,15,7.5,143.5,2.05,11.0,146.5,125.46,101.48
2018,1,7,11,30,1.0,123.0,2.0,11.4,123.0,103.54,82.79
2018,1,7,11,45,0.5,102.0,1.95,11.8,102.0,85.13,67.12
2018,1,7,12,0,0.0,81.0,1.9,12.2,81.0,67.26,51.89
2018,1,7,12,15,0.0,74.5,1.8,12.45,74.5,61.83,47.24
2018,1,7,12,30,0.0,68.0,1.7,12.7,68.0,56.4,42.6
2018,1,7,12,45,0.0,72.0,1.65,12.9,72.0,59.74,45.41
2018,1,7,13,0,0.0,76.0,1.6,13.1,76.0,63.07,48.23
2018,1,7,13,15,0.0,86.0,1.5,13.15,86.0,71.32,55.23
2018,1,7,13,30,0.0,96.0,1.4,13.2,96.0,79.04,61.79
2018,1,7,13,45,0.0,86.5,1.3,13.25,86.5,71.45,55.42
2018,1,7,14,0,0.0,77.0,1.2,13.3,77.0,63.89,49.09
2018,1,7,14,15,0.0,79.0,1.15,13.1,79.0,65.28,52.83
2018,1,7,14,30,0.0,81.0,1.1,12.9,81.0,66.53,54.05
2018,1,7,14,45,0.0,74.5,1.0,12.65,74.5,61.31,49.52
2018,1,7,15,0,0.0,68.0,0.9,12.4,68.0,56.06,44.91
2018,1,7,15,15,0.0,60.0,0.9,12.4,60.0,49.62,39.13
2018,1,7,15,30,0.0,52.0,0.9,12.4,52.0,43.05,33.16
2018,1,7,15,45,0.0,43.0,1.0,11.7,43.0,35.56,26.37
2018,1,7,16,0,0.0,34.0,1.1,11.0,34.0,28.08,19.48
2018,1,7,16,15,0.0,25.5,1.15,10.85,25.5,21.04,12.84
2018,1,7,16,30,0.0,17.0,1.2,10.7,17.0,14.01,5.7
2018,1,7,16,45,0.0,10.0,1.2,10.5,10.0,8.23,0.0
2018,1,7,17,0,0.0,3.0,1.2,10.3,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,1.2,10.2,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.2,10.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,10.3,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.5,2.4,10.45,3.5,2.87,0.0
2018,1,8,8,0,0.0,6.0,2.5,10.6,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.5,2.6,10.8,7.5,6.15,0.0
2018,1,8,8,30,0.0,9.0,2.7,11.0,9.0,7.39,0.67
2018,1,8,8,45,0.0,11.0,2.8,11.25,11.0,9.04,2.16
2018,1,8,9,0,0.0,13.0,2.9,11.5,13.0,10.69,3.63
2018,1,8,9,15,0.0,13.0,2.9,11.65,13.0,10.69,3.65
2018,1,8,9,30,0.0,13.0,2.9,11.8,13.0,10.7,3.65
2018,1,8,9,45,0.0,26.5,2.9,12.0,26.5,21.85,13.32
2018,1,8,10,0,0.0,40.0,2.9,12.2,40.0,33.05,22.96
2018,1,8,10,15,0.0,37.5,2.85,12.35,37.5,30.98,21.13
2018,1,8,10,30,0.0,35.0,2.8,12.5,35.0,28.91,19.3
2018,1,8,10,45,0.0,30.5,2.7,12.6,30.5,25.19,16.06
2018,1,8,11,0,0.0,26.0,2.6,12.7,26.0,21.47,12.84
2018,1,8,11,15,0.0,31.0,2.6,12.8,31.0,25.62,16.37
2018,1,8,11,30,0.0,36.0,2.6,12.9,36.0,29.77,19.9
2018,1,8,11,45,0.0,36.5,2.6,13.05,36.5,30.19,20.23
2018,1,8,12,0,0.0,37.0,2.6,13.2,37.0,30.6,20.56
2018,1,8,12,15,0.0,37.0,2.6,13.3,37.0,30.6,20.55
2018,1,8,12,30,0.0,37.0,2.6,13.4,37.0,30.6,20.54
2018,1,8,12,45,0.0,38.0,2.65,13.5,38.0,31.43,21.24
2018,1,8,13,0,0.0,39.0,2.7,13.6,39.0,32.26,21.95
2018,1,8,13,15,0.0,39.0,2.6,13.65,39.0,32.25,21.96
2018,1,8,13,30,0.0,39.0,2.5,13.7,39.0,32.25,21.98
2018,1,8,13,45,0.0,30.5,2.4,13.75,30.5,25.19,15.97
2018,1,8,14,0,0.0,22.0,2.3,13.8,22.0,18.15,9.96
2018,1,8,14,15,0.0,22.0,2.2,13.75,22.0,18.14,10.66
2018,1,8,14,30,0.0,22.0,2.1,13.7,22.0,18.14,10.68
2018,1,8,14,45,0.0,19.0,2.05,13.65,19.0,15.65,8.46
2018,1,8,15,0,0.0,16.0,2.0,13.6,16.0,13.17,6.23
2018,1,8,15,15,0.0,15.0,2.0,13.6,15.0,12.34,5.48
2018,1,8,15,30,0.0,14.0,2.0,13.6,14.0,11.51,4.71
2018,1,8,15,45,0.0,11.0,2.0,13.35,11.0,9.04,2.45
2018,1,8,16,0,0.0,8.0,2.0,13.1,8.0,6.57,0.19
2018,1,8,16,15,0.0,6.0,2.05,13.05,6.0,4.92,0.0
2018,1,8,16,30,0.0,4.0,2.1,13.0,4.0,3.28,0.0
2018,1,8,16,45,0.0,2.5,2.1,12.95,2.5,2.05,0.0
2018,1,8,17,0,0.0,1.0,2.1,12.9,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,2.1,12.9,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,1.75,12.4,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,1.9,12.6,4.0,3.41,0.0
2018,1,9,7,45,0.0,14.5,2.05,12.8,14.5,11.97,0.0
2018,1,9,8,0,0.0,25.0,2.2,13.0,25.0,21.89,10.86
2018,1,9,8,15,0.0,38.5,2.35,13.1,38.5,35.39,23.78
2018,1,9,8,30,0.0,52.0,2.5,13.2,52.0,48.01,35.04
2018,1,9,8,45,0.0,50.5,2.65,13.35,50.5,42.79,30.96
2018,1,9,9,0,0.0,49.0,2.8,13.5,49.0,40.54,29.21
2018,1,9,9,15,3.0,62.0,2.75,13.55,63.0,53.89,40.81
2018,1,9,9,30,6.0,75.0,2.7,13.6,77.0,67.68,52.67
2018,1,9,9,45,41.5,101.5,2.65,13.7,117.0,123.39,100.71
2018,1,9,10,0,77.0,128.0,2.6,13.8,157.0,172.02,141.82
2018,1,9,10,15,61.5,124.5,2.45,13.85,148.5,154.36,126.31
2018,1,9,10,30,46.0,121.0,2.3,13.9,140.0,138.06,112.12
2018,1,9,10,45,109.0,161.0,2.2,14.0,210.0,221.18,181.19
2018,1,9,11,0,172.0,201.0,2.1,14.1,280.0,289.15,235.64
2018,1,9,11,15,149.0,194.0,2.1,14.15,264.0,260.36,211.19
2018,1,9,11,30,126.0,187.0,2.1,14.2,248.0,233.42,188.63
2018,1,9,11,45,86.0,185.0,2.1,14.25,227.0,199.18,160.21
2018,1,9,12,0,46.0,183.0,2.1,14.3,206.0,175.05,140.3
2018,1,9,12,15,48.0,187.5,2.15,14.35,211.5,175.18,140.09
2018,1,9,12,30,50.0,192.0,2.2,14.4,217.0,174.76,139.33
2018,1,9,12,45,55.5,195.5,2.25,14.4,223.0,173.91,138.13
2018,1,9,13,0,61.0,199.0,2.3,14.4,229.0,172.04,136.06
2018,1,9,13,15,58.0,189.0,2.3,14.4,216.5,158.09,124.5
2018,1,9,13,30,55.0,179.0,2.3,14.4,204.0,144.67,113.63
2018,1,9,13,45,70.0,164.5,2.3,14.45,195.0,130.34,101.75
2018,1,9,14,0,85.0,150.0,2.3,14.5,186.0,114.79,90.42
2018,1,9,14,15,57.5,131.0,2.3,14.4,154.5,99.96,83.0
2018,1,9,14,30,30.0,112.0,2.3,14.3,123.0,86.81,71.61
2018,1,9,14,45,83.5,116.5,2.25,14.25,144.0,86.62,71.56
2018,1,9,15,0,137.0,121.0,2.2,14.2,165.0,89.24,73.92
2018,1,9,15,15,192.5,106.5,2.2,14.2,160.0,77.54,63.58
2018,1,9,15,30,248.0,92.0,2.2,14.2,155.0,68.38,55.36
2018,1,9,15,45,242.5,78.0,2.35,13.85,131.0,58.75,46.68
2018,1,9,16,0,237.0,64.0,2.5,13.5,107.0,47.92,36.77
2018,1,9,16,15,146.0,49.5,2.6,13.3,73.5,37.98,27.45
2018,1,9,16,30,55.0,35.0,2.7,13.1,40.0,27.53,16.94
2018,1,9,16,45,38.5,21.5,2.8,12.9,24.0,17.15,0.0
2018,1,9,17,0,22.0,8.0,2.9,12.7,8.0,6.83,0.0
2018,1,9,17,15,11.0,4.0,3.0,12.55,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.95,10.0,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.9,10.2,4.0,3.41,0.0
2018,1,10,7,45,0.0,13.5,1.85,10.45,13.5,11.14,0.0
2018,1,10,8,0,0.0,23.0,1.8,10.7,23.0,19.0,8.86
2018,1,10,8,15,0.0,34.5,1.85,10.85,34.5,29.81,19.38
2018,1,10,8,30,0.0,46.0,1.9,11.0,46.0,40.32,28.83
2018,1,10,8,45,25.5,64.0,1.9,11.15,70.5,82.6,66.08
2018,1,10,9,0,51.0,82.0,1.9,11.3,95.0,118.67,97.74
2018,1,10,9,15,78.5,103.5,2.0,11.45,127.0,171.96,143.44
2018,1,10,9,30,106.0,125.0,2.1,11.6,159.0,211.46,176.81
2018,1,10,9,45,88.5,137.0,2.15,11.7,167.5,195.56,162.77
2018,1,10,10,0,71.0,149.0,2.2,11.8,176.0,192.12,159.17
2018,1,10,10,15,93.5,165.0,2.3,11.95,203.0,218.49,181.01
2018,1,10,10,30,116.0,181.0,2.4,12.1,230.0,253.91,209.8
2018,1,10,10,45,189.5,187.0,2.45,12.25,272.0,295.24,243.58
2018,1,10,11,0,263.0,193.0,2.5,12.4,314.0,341.78,280.47
2018,1,10,11,15,312.5,190.0,2.4,12.5,338.5,351.34,286.66
2018,1,10,11,30,362.0,187.0,2.3,12.6,363.0,357.17,289.45
2018,1,10,11,45,272.0,191.0,2.2,12.75,324.5,301.64,243.19
2018,1,10,12,0,182.0,195.0,2.1,12.9,286.0,247.02,198.32
2018,1,10,12,15,114.5,198.0,2.0,13.0,255.5,212.71,170.25
2018,1,10,12,30,47.0,201.0,1.9,13.1,225.0,181.16,145.12
2018,1,10,12,45,86.5,206.5,1.8,13.25,249.5,191.41,151.95
2018,1,10,13,0,126.0,212.0,1.7,13.4,274.0,197.25,154.52
2018,1,10,13,15,104.5,202.5,1.6,13.5,253.0,176.51,137.77
2018,1,10,13,30,83.0,193.0,1.5,13.6,232.0,158.1,123.54
2018,1,10,13,45,67.5,180.5,1.45,13.7,211.0,140.66,110.42
2018,1,10,14,0,52.0,168.0,1.4,13.8,190.0,125.11,99.42
2018,1,10,14,15,203.0,141.5,1.3,13.8,220.0,99.48,82.64
2018,1,10,14,30,354.0,115.0,1.2,13.8,250.0,80.28,65.93
2018,1,10,14,45,413.0,105.0,1.15,13.8,249.0,74.93,61.32
2018,1,10,15,0,472.0,95.0,1.1,13.8,248.0,69.34,56.42
2018,1,10,15,15,483.0,81.5,1.1,13.8,222.0,62.25,50.13
2018,1,10,15,30,494.0,68.0,1.1,13.8,196.0,52.8,41.66
2018,1,10,15,45,421.5,60.0,0.9,13.35,156.0,47.03,36.43
2018,1,10,16,0,349.0,52.0,0.7,12.9,116.0,39.72,29.71
2018,1,10,16,15,342.5,44.0,0.7,12.7,93.0,35.72,25.67
2018,1,10,16,30,336.0,36.0,0.7,12.5,70.0,30.03,19.34
2018,1,10,16,45,219.0,25.0,0.75,12.3,43.0,21.13,0.02
2018,1,10,17,0,102.0,14.0,0.8,12.1,16.0,11.95,0.0
2018,1,10,17,15,51.0,7.0,0.8,12.05,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.55,11.55,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.6,11.7,3.0,2.56,0.0
2018,1,11,7,45,8.5,16.5,0.65,11.9,17.5,22.72,0.0
2018,1,11,8,0,17.0,30.0,0.7,12.1,32.0,46.99,30.61
2018,1,11,8,15,35.0,43.0,0.8,12.3,48.5,71.69,54.96
2018,1,11,8,30,53.0,56.0,0.9,12.5,65.0,107.86,86.82
2018,1,11,8,45,87.0,77.5,1.05,12.75,97.0,156.11,128.64
2018,1,11,9,0,121.0,99.0,1.2,13.0,129.0,202.51,168.21
2018,1,11,9,15,84.5,93.5,1.25,13.15,116.0,163.03,134.77
2018,1,11,9,30,48.0,88.0,1.3,13.3,103.0,115.8,94.43
2018,1,11,9,45,24.0,91.5,1.35,13.45,99.0,101.05,81.33
2018,1,11,10,0,0.0,95.0,1.4,13.6,95.0,81.06,63.68
2018,1,11,10,15,0.0,100.0,1.3,13.8,100.0,84.98,66.88
2018,1,11,10,30,0.0,105.0,1.2,14.0,105.0,88.95,70.05
2018,1,11,10,45,10.0,133.0,1.15,14.2,137.5,119.75,95.77
2018,1,11,11,0,20.0,161.0,1.1,14.4,170.0,149.66,120.27
2018,1,11,11,15,45.5,184.0,1.05,14.6,206.0,188.91,152.07
2018,1,11,11,30,71.0,207.0,1.0,14.8,242.0,218.39,175.22
2018,1,11,11,45,57.0,204.5,0.95,14.95,233.0,203.8,162.76
2018,1,11,12,0,43.0,202.0,0.9,15.1,224.0,190.45,151.64
2018,1,11,12,15,55.0,201.0,0.95,15.2,229.0,189.42,150.36
2018,1,11,12,30,67.0,200.0,1.0,15.3,234.0,187.29,147.98
2018,1,11,12,45,139.0,206.5,1.0,15.35,275.5,208.24,162.23
2018,1,11,13,0,211.0,213.0,1.0,15.4,317.0,218.98,167.15
2018,1,11,13,15,235.5,204.5,1.0,15.4,317.5,201.35,150.86
2018,1,11,13,30,260.0,196.0,1.0,15.4,318.0,180.95,133.1
2018,1,11,13,45,372.0,164.0,1.0,15.4,329.5,150.38,105.83
2018,1,11,14,0,484.0,132.0,1.0,15.4,341.0,104.2,74.17
2018,1,11,14,15,626.0,99.5,1.0,15.3,352.0,72.41,58.51
2018,1,11,14,30,768.0,67.0,1.0,15.2,363.0,55.94,44.17
2018,1,11,14,45,748.0,64.0,0.95,15.1,331.5,53.88,42.44
2018,1,11,15,0,728.0,61.0,0.9,15.0,300.0,51.82,40.68
2018,1,11,15,15,632.0,64.0,0.9,15.0,253.5,49.67,38.77
