Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,22,7,15,18.5,6.0,1.75,10.45,6.5,0.0,0.0
2018,1,22,7,30,37.0,12.0,1.8,10.8,13.0,34.31,0.0
2018,1,22,7,45,78.0,26.0,1.85,11.1,33.0,106.14,35.01
2018,1,22,8,0,119.0,40.0,1.9,11.4,53.0,158.59,123.98
2018,1,22,8,15,225.0,52.5,2.0,11.6,90.5,258.96,213.81
2018,1,22,8,30,331.0,65.0,2.1,11.8,128.0,346.55,289.7
2018,1,22,8,45,456.0,67.5,2.15,12.0,177.5,439.41,367.88
2018,1,22,9,0,581.0,70.0,2.2,12.2,227.0,529.56,441.17
2018,1,22,9,15,645.5,71.5,2.2,12.4,270.5,572.56,474.65
2018,1,22,9,30,710.0,73.0,2.2,12.6,314.0,612.23,504.63
2018,1,22,9,45,675.0,86.0,2.25,12.85,334.5,593.04,487.67
2018,1,22,10,0,640.0,99.0,2.3,13.1,355.0,571.21,468.84
2018,1,22,10,15,659.5,104.0,2.3,13.25,385.0,574.86,470.05
2018,1,22,10,30,679.0,109.0,2.3,13.4,415.0,575.16,468.26
2018,1,22,10,45,605.5,117.0,2.3,13.6,400.5,517.53,421.12
2018,1,22,11,0,532.0,125.0,2.3,13.8,386.0,461.1,374.96
2018,1,22,11,15,368.5,170.5,2.25,13.9,354.0,386.61,313.37
2018,1,22,11,30,205.0,216.0,2.2,14.0,322.0,307.83,248.61
2018,1,22,11,45,181.0,224.0,2.1,14.1,319.0,291.23,234.28
2018,1,22,12,0,157.0,232.0,2.0,14.2,316.0,275.5,220.57
2018,1,22,12,15,110.5,230.5,1.95,14.25,289.5,243.68,194.48
2018,1,22,12,30,64.0,229.0,1.9,14.3,263.0,212.77,169.6
2018,1,22,12,45,81.0,228.5,1.8,14.35,271.5,211.3,167.55
2018,1,22,13,0,98.0,228.0,1.7,14.4,280.0,207.93,163.64
2018,1,22,13,15,139.0,224.5,1.65,14.35,296.0,204.88,158.99
2018,1,22,13,30,180.0,221.0,1.6,14.3,312.0,197.06,150.36
2018,1,22,13,45,289.5,193.0,1.5,14.25,332.0,174.01,127.18
2018,1,22,14,0,399.0,165.0,1.4,14.2,352.0,138.01,97.72
2018,1,22,14,15,540.5,131.5,1.3,14.05,369.0,91.46,75.32
2018,1,22,14,30,682.0,98.0,1.2,13.9,386.0,71.48,58.01
2018,1,22,14,45,686.5,90.5,1.15,13.7,360.5,67.12,54.33
2018,1,22,15,0,691.0,83.0,1.1,13.5,335.0,62.65,50.49
2018,1,22,15,15,589.5,85.5,1.1,13.5,284.5,64.67,52.35
2018,1,22,15,30,488.0,88.0,1.1,13.5,234.0,65.09,52.73
2018,1,22,15,45,395.0,82.5,1.05,12.8,189.5,61.03,49.18
2018,1,22,16,0,302.0,77.0,1.0,12.1,145.0,57.07,45.57
2018,1,22,16,15,270.5,62.5,1.05,11.75,113.5,46.96,36.25
2018,1,22,16,30,239.0,48.0,1.1,11.4,82.0,36.57,26.51
2018,1,22,16,45,162.0,34.5,1.2,11.1,54.0,26.5,16.25
2018,1,22,17,0,85.0,21.0,1.3,10.8,26.0,16.55,0.0
2018,1,22,17,15,42.5,10.5,1.35,10.65,13.0,8.96,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,23,7,15,16.0,5.0,1.15,7.3,5.5,0.0,0.0
2018,1,23,7,30,32.0,10.0,1.1,7.6,11.0,29.43,0.0
2018,1,23,7,45,82.0,24.0,1.05,7.95,31.5,104.39,41.19
2018,1,23,8,0,132.0,38.0,1.0,8.3,52.0,162.85,129.47
2018,1,23,8,15,242.5,49.0,1.0,8.65,90.0,266.2,221.58
2018,1,23,8,30,353.0,60.0,1.0,9.0,128.0,355.77,298.37
2018,1,23,8,45,289.0,74.5,1.0,9.35,139.0,326.34,274.5
2018,1,23,9,0,225.0,89.0,1.0,9.7,150.0,278.18,234.8
2018,1,23,9,15,383.0,93.5,1.05,10.2,216.5,407.4,341.85
2018,1,23,9,30,541.0,98.0,1.1,10.7,283.0,523.76,432.89
2018,1,23,9,45,633.5,92.0,1.15,11.15,331.0,573.26,469.41
2018,1,23,10,0,726.0,86.0,1.2,11.6,379.0,617.31,501.34
2018,1,23,10,15,763.0,85.0,1.25,11.95,413.0,621.97,502.85
2018,1,23,10,30,800.0,84.0,1.3,12.3,447.0,626.07,503.92
2018,1,23,10,45,799.5,88.5,1.35,12.65,467.5,608.26,488.06
2018,1,23,11,0,799.0,93.0,1.4,13.0,488.0,587.57,469.98
2018,1,23,11,15,833.5,88.0,1.3,13.2,512.0,574.23,456.6
2018,1,23,11,30,868.0,83.0,1.2,13.4,536.0,556.24,439.13
2018,1,23,11,45,863.5,85.5,1.15,13.6,542.5,521.67,409.02
2018,1,23,12,0,859.0,88.0,1.1,13.8,549.0,484.92,376.8
2018,1,23,12,15,861.0,87.5,1.0,13.95,550.5,446.06,342.08
2018,1,23,12,30,863.0,87.0,0.9,14.1,552.0,404.99,304.9
2018,1,23,12,45,795.5,103.5,0.8,14.2,528.5,354.16,261.14
2018,1,23,13,0,728.0,120.0,0.7,14.3,505.0,303.58,218.04
2018,1,23,13,15,654.5,132.5,0.7,14.35,472.0,255.51,178.37
2018,1,23,13,30,581.0,145.0,0.7,14.4,439.0,213.42,145.17
2018,1,23,13,45,578.0,139.0,0.7,14.45,421.5,172.4,112.67
2018,1,23,14,0,575.0,133.0,0.7,14.5,404.0,131.34,85.7
2018,1,23,14,15,587.5,121.0,0.7,14.4,384.5,86.17,70.5
2018,1,23,14,30,600.0,109.0,0.7,14.3,365.0,78.33,63.9
2018,1,23,14,45,590.0,101.0,0.75,14.25,336.0,73.61,59.9
2018,1,23,15,0,580.0,93.0,0.8,14.2,307.0,68.83,55.79
2018,1,23,15,15,637.5,76.5,0.8,14.2,288.5,58.11,46.38
2018,1,23,15,30,695.0,60.0,0.8,14.2,270.0,51.19,40.25
2018,1,23,15,45,654.0,55.5,0.8,13.55,230.0,47.82,37.31
2018,1,23,16,0,613.0,51.0,0.8,12.9,190.0,40.82,31.01
2018,1,23,16,15,531.0,46.0,0.85,12.55,148.0,37.09,27.45
2018,1,23,16,30,449.0,41.0,0.9,12.2,106.0,33.5,23.81
2018,1,23,16,45,319.0,32.0,0.95,11.85,70.0,26.35,16.33
2018,1,23,17,0,189.0,23.0,1.0,11.5,34.0,17.97,0.0
2018,1,23,17,15,94.5,11.5,1.05,11.3,17.0,9.82,0.0
2018,1,23,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,7,15,17.5,4.0,2.3,9.0,4.5,0.0,0.0
2018,1,24,7,30,35.0,8.0,2.4,9.4,9.0,29.76,0.0
2018,1,24,7,45,17.5,13.5,2.5,9.75,14.0,29.18,8.93
2018,1,24,8,0,0.0,19.0,2.6,10.1,19.0,15.65,7.19
2018,1,24,8,15,0.0,26.5,2.7,10.4,26.5,21.86,12.97
2018,1,24,8,30,0.0,34.0,2.8,10.7,34.0,28.07,18.56
2018,1,24,8,45,2.5,51.0,2.95,11.0,51.5,44.05,32.59
2018,1,24,9,0,5.0,68.0,3.1,11.3,69.0,61.96,48.2
2018,1,24,9,15,5.5,82.0,3.25,11.5,83.5,75.1,59.5
2018,1,24,9,30,6.0,96.0,3.4,11.7,98.0,88.04,70.49
2018,1,24,9,45,4.5,103.0,3.5,11.95,104.5,92.38,73.97
2018,1,24,10,0,3.0,110.0,3.6,12.2,111.0,96.85,77.52
2018,1,24,10,15,8.5,125.0,3.7,12.4,128.5,113.69,91.71
2018,1,24,10,30,14.0,140.0,3.8,12.6,146.0,130.1,105.38
2018,1,24,10,45,14.0,157.0,3.9,12.8,163.5,144.41,117.04
2018,1,24,11,0,14.0,174.0,4.0,13.0,181.0,158.35,128.33
2018,1,24,11,15,7.5,160.5,4.05,13.05,164.5,140.73,113.35
2018,1,24,11,30,1.0,147.0,4.1,13.1,148.0,124.29,99.45
2018,1,24,11,45,0.5,138.5,4.15,13.2,139.0,116.14,92.55
2018,1,24,12,0,0.0,130.0,4.2,13.3,130.0,108.3,85.93
2018,1,24,12,15,0.5,130.0,4.2,13.3,130.5,108.17,85.8
2018,1,24,12,30,1.0,130.0,4.2,13.3,131.0,107.99,85.65
2018,1,24,12,45,1.0,121.5,4.2,13.25,122.5,100.73,79.6
2018,1,24,13,0,1.0,113.0,4.2,13.2,114.0,93.59,73.66
2018,1,24,13,15,0.5,87.0,4.15,13.15,87.5,72.41,55.91
2018,1,24,13,30,0.0,61.0,4.1,13.1,61.0,50.57,37.5
2018,1,24,13,45,0.0,55.5,4.0,13.0,55.5,45.98,33.67
2018,1,24,14,0,0.0,50.0,3.9,12.9,50.0,41.39,29.83
2018,1,24,14,15,2.5,68.5,3.8,12.75,69.5,56.84,45.22
2018,1,24,14,30,5.0,87.0,3.7,12.6,89.0,71.71,58.55
2018,1,24,14,45,27.0,79.0,3.6,12.45,89.0,64.14,51.93
2018,1,24,15,0,49.0,71.0,3.5,12.3,89.0,55.86,44.65
2018,1,24,15,15,24.5,64.0,3.5,12.3,73.0,52.63,41.82
2018,1,24,15,30,0.0,57.0,3.5,12.3,57.0,47.19,36.95
2018,1,24,15,45,0.0,55.5,3.65,11.75,55.5,45.96,35.88
2018,1,24,16,0,0.0,54.0,3.8,11.2,54.0,44.4,34.41
2018,1,24,16,15,0.0,43.0,3.6,10.85,43.0,35.56,26.26
2018,1,24,16,30,0.0,32.0,3.4,10.5,32.0,26.44,17.76
2018,1,24,16,45,15.5,23.0,3.2,10.15,24.0,19.34,10.72
2018,1,24,17,0,31.0,14.0,3.0,9.8,16.0,11.73,0.0
2018,1,24,17,15,31.0,9.5,2.85,9.6,10.0,8.11,0.0
2018,1,24,17,30,31.0,5.0,2.7,9.4,4.0,0.0,0.0
2018,1,24,17,45,15.5,2.5,2.55,9.2,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,7,15,33.0,8.0,1.85,8.1,9.0,0.0,0.0
2018,1,25,7,30,66.0,16.0,1.8,8.5,18.0,57.07,0.0
2018,1,25,7,45,175.5,30.5,1.8,8.9,47.5,194.3,100.3
2018,1,25,8,0,285.0,45.0,1.8,9.3,77.0,296.43,238.69
2018,1,25,8,15,382.5,53.5,1.9,9.6,117.0,371.72,309.23
2018,1,25,8,30,480.0,62.0,2.0,9.9,157.0,453.8,379.99
2018,1,25,8,45,549.0,66.5,2.1,10.25,199.5,509.73,427.1
2018,1,25,9,0,618.0,71.0,2.2,10.6,242.0,563.0,470.3
2018,1,25,9,15,663.0,74.0,2.3,10.9,282.5,594.41,494.78
2018,1,25,9,30,708.0,77.0,2.4,11.2,323.0,622.65,516.15
2018,1,25,9,45,746.0,77.0,2.5,11.5,360.5,635.21,524.83
2018,1,25,10,0,784.0,77.0,2.6,11.8,398.0,648.69,533.75
2018,1,25,10,15,657.0,107.5,2.75,12.0,390.0,583.81,480.39
2018,1,25,10,30,530.0,138.0,2.9,12.2,382.0,508.65,419.08
2018,1,25,10,45,564.0,137.0,3.0,12.35,408.5,517.8,425.22
2018,1,25,11,0,598.0,136.0,3.1,12.5,435.0,517.33,423.12
2018,1,25,11,15,441.0,158.0,3.2,12.6,382.5,420.1,343.59
2018,1,25,11,30,284.0,180.0,3.3,12.7,330.0,326.83,266.86
2018,1,25,11,45,204.0,180.0,3.4,12.75,288.5,271.7,221.05
2018,1,25,12,0,124.0,180.0,3.5,12.8,247.0,216.93,175.52
2018,1,25,12,15,136.5,137.5,3.5,12.7,211.5,177.69,142.59
2018,1,25,12,30,149.0,95.0,3.5,12.6,176.0,139.88,110.24
2018,1,25,12,45,74.5,71.0,3.55,12.55,111.5,85.83,65.58
2018,1,25,13,0,0.0,47.0,3.6,12.5,47.0,38.93,27.61
2018,1,25,13,15,73.0,102.5,3.6,12.45,140.0,101.16,77.55
2018,1,25,13,30,146.0,158.0,3.6,12.4,233.0,150.07,114.9
2018,1,25,13,45,248.0,170.0,3.6,12.3,291.5,156.54,115.78
2018,1,25,14,0,350.0,182.0,3.6,12.2,350.0,153.38,112.13
2018,1,25,14,15,409.5,161.0,3.55,12.05,346.5,111.69,93.81
2018,1,25,14,30,469.0,140.0,3.5,11.9,343.0,96.45,80.61
2018,1,25,14,45,593.5,111.0,3.4,11.8,347.5,80.79,66.88
2018,1,25,15,0,718.0,82.0,3.3,11.7,352.0,61.85,50.11
2018,1,25,15,15,684.5,78.0,3.3,11.7,314.0,59.48,48.06
2018,1,25,15,30,651.0,74.0,3.3,11.7,276.0,57.15,45.99
2018,1,25,15,45,607.5,69.0,3.0,11.15,236.0,53.98,43.2
2018,1,25,16,0,564.0,64.0,2.7,10.6,196.0,50.85,40.33
2018,1,25,16,15,462.0,57.5,2.6,10.2,151.0,46.17,35.87
2018,1,25,16,30,360.0,51.0,2.5,9.8,106.0,39.24,29.21
2018,1,25,16,45,255.5,40.0,2.35,9.45,72.5,30.88,20.73
2018,1,25,17,0,151.0,29.0,2.2,9.1,39.0,22.48,4.8
2018,1,25,17,15,84.0,17.5,2.2,8.95,22.0,14.94,0.0
2018,1,25,17,30,17.0,6.0,2.2,8.8,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.15,8.65,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,7,15,56.5,8.0,1.0,7.15,9.5,0.0,0.0
2018,1,26,7,30,113.0,16.0,1.0,7.4,19.0,88.28,0.0
2018,1,26,7,45,148.5,28.0,0.95,7.7,40.0,173.07,96.48
2018,1,26,8,0,184.0,40.0,0.9,8.0,61.0,218.52,176.41
2018,1,26,8,15,273.5,52.0,0.95,8.35,99.0,294.19,245.41
2018,1,26,8,30,363.0,64.0,1.0,8.7,137.0,371.43,311.81
2018,1,26,8,45,367.5,72.5,1.05,9.05,161.0,382.6,322.04
2018,1,26,9,0,372.0,81.0,1.1,9.4,185.0,392.63,330.6
2018,1,26,9,15,244.0,103.5,1.05,9.8,176.0,306.49,258.02
2018,1,26,9,30,116.0,126.0,1.0,10.2,167.0,222.26,185.76
2018,1,26,9,45,88.0,147.0,1.0,10.55,180.0,208.34,173.29
2018,1,26,10,0,60.0,168.0,1.0,10.9,193.0,207.27,171.01
2018,1,26,10,15,94.0,185.0,1.0,11.15,227.0,243.45,200.74
2018,1,26,10,30,128.0,202.0,1.0,11.4,261.0,289.34,237.35
2018,1,26,10,45,175.0,210.5,0.95,11.7,296.0,319.51,260.74
2018,1,26,11,0,222.0,219.0,0.9,12.0,331.0,346.6,281.11
2018,1,26,11,15,456.5,172.0,0.9,12.1,411.5,444.11,357.4
2018,1,26,11,30,691.0,125.0,0.9,12.2,492.0,511.32,406.37
2018,1,26,11,45,795.5,99.0,0.9,12.35,529.0,509.37,401.07
2018,1,26,12,0,900.0,73.0,0.9,12.5,566.0,497.76,387.86
2018,1,26,12,15,899.0,73.5,0.9,12.45,567.0,458.13,353.09
2018,1,26,12,30,898.0,74.0,0.9,12.4,568.0,416.39,315.97
2018,1,26,12,45,851.5,86.0,0.95,12.4,550.5,365.49,271.92
2018,1,26,13,0,805.0,98.0,1.0,12.4,533.0,317.82,230.16
2018,1,26,13,15,817.0,92.0,1.05,12.3,524.5,271.56,187.77
2018,1,26,13,30,829.0,86.0,1.1,12.2,516.0,223.03,144.22
2018,1,26,13,45,755.5,100.5,1.1,12.1,480.5,172.2,105.5
2018,1,26,14,0,682.0,115.0,1.1,12.0,445.0,131.58,81.36
2018,1,26,14,15,576.0,129.0,1.15,11.85,397.0,97.08,72.5
2018,1,26,14,30,470.0,143.0,1.2,11.7,349.0,98.27,82.13
2018,1,26,14,45,408.5,139.5,1.2,11.55,308.5,96.2,80.5
2018,1,26,15,0,347.0,136.0,1.2,11.4,268.0,97.85,82.15
2018,1,26,15,15,275.5,129.5,1.2,11.4,227.5,93.04,77.99
2018,1,26,15,30,204.0,123.0,1.2,11.4,187.0,88.2,73.75
2018,1,26,15,45,152.0,107.5,1.2,10.8,151.5,79.84,66.42
2018,1,26,16,0,100.0,92.0,1.2,10.2,116.0,68.72,56.44
2018,1,26,16,15,81.0,74.5,1.25,9.9,91.5,56.38,45.1
2018,1,26,16,30,62.0,57.0,1.3,9.6,67.0,43.78,33.34
2018,1,26,16,45,64.0,40.0,1.4,9.35,47.5,31.31,21.31
2018,1,26,17,0,66.0,23.0,1.5,9.1,28.0,18.13,4.4
2018,1,26,17,15,56.5,14.5,1.55,8.85,16.5,12.38,0.0
2018,1,26,17,30,47.0,6.0,1.6,8.6,5.0,0.0,0.0
2018,1,26,17,45,23.5,3.0,1.65,8.4,2.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,27,7,15,27.5,5.0,0.5,8.15,6.0,0.0,0.0
2018,1,27,7,30,55.0,10.0,0.5,8.5,12.0,45.0,0.0
2018,1,27,7,45,86.0,26.5,0.55,8.8,34.5,114.21,66.22
2018,1,27,8,0,117.0,43.0,0.6,9.1,57.0,161.4,129.4
2018,1,27,8,15,213.0,53.5,0.55,9.55,92.0,254.12,210.71
2018,1,27,8,30,309.0,64.0,0.5,10.0,127.0,333.58,277.92
2018,1,27,8,45,333.5,78.5,0.5,10.45,160.5,367.17,305.38
2018,1,27,9,0,358.0,93.0,0.5,10.9,194.0,399.11,330.6
2018,1,27,9,15,550.0,78.0,0.55,11.4,260.0,521.87,427.68
2018,1,27,9,30,742.0,63.0,0.6,11.9,326.0,631.06,508.16
2018,1,27,9,45,778.0,63.5,0.7,12.4,364.0,647.21,518.2
2018,1,27,10,0,814.0,64.0,0.8,12.9,402.0,659.62,526.49
2018,1,27,10,15,829.5,65.5,0.85,13.2,432.0,649.89,518.11
2018,1,27,10,30,845.0,67.0,0.9,13.5,462.0,642.56,510.93
2018,1,27,10,45,855.5,68.5,0.95,13.8,485.5,628.51,498.5
2018,1,27,11,0,866.0,70.0,1.0,14.1,509.0,611.07,483.35
2018,1,27,11,15,872.5,71.0,1.05,14.3,525.5,587.4,463.43
2018,1,27,11,30,879.0,72.0,1.1,14.5,542.0,560.62,440.74
2018,1,27,11,45,882.0,72.5,1.2,14.75,551.5,528.52,413.72
2018,1,27,12,0,885.0,73.0,1.3,15.0,561.0,493.76,383.86
2018,1,27,12,15,865.5,79.0,1.35,15.15,557.5,451.92,347.76
2018,1,27,12,30,846.0,85.0,1.4,15.3,554.0,408.19,309.48
2018,1,27,12,45,685.5,130.5,1.45,15.45,508.0,347.93,260.62
2018,1,27,13,0,525.0,176.0,1.5,15.6,462.0,296.6,220.23
2018,1,27,13,15,496.0,178.5,1.5,15.6,443.5,259.16,188.21
2018,1,27,13,30,467.0,181.0,1.5,15.6,425.0,223.69,158.63
2018,1,27,13,45,526.0,159.0,1.55,15.65,423.5,185.3,124.81
2018,1,27,14,0,585.0,137.0,1.6,15.7,422.0,142.19,91.93
2018,1,27,14,15,497.0,146.0,1.6,15.6,379.0,106.97,79.25
2018,1,27,14,30,409.0,155.0,1.6,15.5,336.0,105.09,86.85
2018,1,27,14,45,530.0,121.0,1.6,15.4,336.5,85.42,69.9
2018,1,27,15,0,651.0,87.0,1.6,15.3,337.0,64.52,51.71
2018,1,27,15,15,674.0,75.0,1.6,15.3,310.5,56.92,45.09
2018,1,27,15,30,697.0,63.0,1.6,15.3,284.0,53.37,41.99
2018,1,27,15,45,622.5,60.5,1.4,14.4,237.5,47.24,36.67
2018,1,27,16,0,548.0,58.0,1.2,13.5,191.0,45.63,35.27
2018,1,27,16,15,482.0,52.5,1.25,12.85,152.0,41.82,31.72
2018,1,27,16,30,416.0,47.0,1.3,12.2,113.0,38.1,28.05
2018,1,27,16,45,328.5,37.5,1.35,11.55,79.0,30.84,20.85
2018,1,27,17,0,241.0,28.0,1.4,10.9,45.0,23.52,8.91
2018,1,27,17,15,145.0,17.5,1.45,10.7,25.5,14.94,0.0
2018,1,27,17,30,49.0,7.0,1.5,10.5,6.0,0.0,0.0
2018,1,27,17,45,24.5,3.5,1.55,10.35,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,7,15,92.0,9.0,2.05,7.85,12.0,0.0,0.0
2018,1,28,7,30,184.0,18.0,2.1,8.4,24.0,137.85,0.0
2018,1,28,7,45,312.0,27.5,2.15,9.0,57.0,285.82,182.04
2018,1,28,8,0,440.0,37.0,2.2,9.6,90.0,396.02,321.92
2018,1,28,8,15,534.5,42.0,2.2,10.1,133.5,472.65,391.73
2018,1,28,8,30,629.0,47.0,2.2,10.6,177.0,542.43,450.62
2018,1,28,8,45,680.0,51.0,2.25,11.1,220.5,586.0,486.38
2018,1,28,9,0,731.0,55.0,2.3,11.6,264.0,626.92,518.34
2018,1,28,9,15,766.5,57.5,2.3,12.15,305.0,651.69,536.2
2018,1,28,9,30,802.0,60.0,2.3,12.7,346.0,673.16,550.83
2018,1,28,9,45,830.0,61.0,2.3,13.25,383.5,683.78,556.8
2018,1,28,10,0,858.0,62.0,2.3,13.8,421.0,684.82,555.43
2018,1,28,10,15,874.0,63.0,2.25,14.25,452.0,680.09,549.71
2018,1,28,10,30,890.0,64.0,2.2,14.7,483.0,671.77,540.48
2018,1,28,10,45,901.0,65.0,2.2,15.15,507.5,656.56,526.02
2018,1,28,11,0,912.0,66.0,2.2,15.6,532.0,637.81,508.74
2018,1,28,11,15,919.0,67.0,2.2,15.9,549.5,613.19,487.04
2018,1,28,11,30,926.0,68.0,2.2,16.2,567.0,585.29,462.48
2018,1,28,11,45,929.5,68.5,2.2,16.5,577.0,551.87,433.26
2018,1,28,12,0,933.0,69.0,2.2,16.8,587.0,515.61,401.21
2018,1,28,12,15,933.5,69.0,2.2,17.0,588.5,474.85,365.13
2018,1,28,12,30,934.0,69.0,2.2,17.2,590.0,431.79,326.38
2018,1,28,12,45,932.0,69.0,2.2,17.4,584.5,385.73,284.47
2018,1,28,13,0,930.0,69.0,2.2,17.6,579.0,337.95,240.54
2018,1,28,13,15,925.5,69.0,2.2,17.65,566.5,288.02,195.0
2018,1,28,13,30,921.0,69.0,2.2,17.7,554.0,237.01,149.62
2018,1,28,13,45,912.0,68.0,2.15,17.8,532.5,183.72,105.87
2018,1,28,14,0,903.0,67.0,2.1,17.9,511.0,130.3,69.45
2018,1,28,14,15,889.5,66.0,2.05,17.75,483.0,76.82,47.95
2018,1,28,14,30,876.0,65.0,2.0,17.6,455.0,61.78,48.65
2018,1,28,14,45,839.5,66.5,1.95,17.4,417.5,55.85,43.6
2018,1,28,15,0,803.0,68.0,1.9,17.2,380.0,57.06,44.79
2018,1,28,15,15,772.0,65.0,1.9,17.2,340.0,54.95,43.01
2018,1,28,15,30,741.0,62.0,1.9,17.2,300.0,52.88,41.22
2018,1,28,15,45,656.0,59.5,1.65,15.9,249.0,46.67,35.94
2018,1,28,16,0,571.0,57.0,1.4,14.6,198.0,44.9,34.47
2018,1,28,16,15,505.0,51.5,1.4,14.0,158.0,41.03,30.89
2018,1,28,16,30,439.0,46.0,1.4,13.4,118.0,37.23,27.19
2018,1,28,16,45,358.5,36.5,1.4,12.75,83.0,29.94,20.09
2018,1,28,17,0,278.0,27.0,1.4,12.1,48.0,22.54,9.45
2018,1,28,17,15,174.5,17.0,1.4,11.9,27.0,14.51,0.0
2018,1,28,17,30,71.0,7.0,1.4,11.7,6.0,0.0,0.0
2018,1,28,17,45,35.5,3.5,1.4,11.5,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.55,9.35,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.6,9.7,5.0,4.27,0.0
2018,1,29,7,45,0.0,10.5,2.6,10.0,10.5,8.63,0.2
2018,1,29,8,0,0.0,16.0,2.6,10.3,16.0,13.16,5.33
2018,1,29,8,15,0.0,22.0,2.6,10.7,22.0,18.12,9.86
2018,1,29,8,30,0.0,28.0,2.6,11.1,28.0,23.08,14.3
2018,1,29,8,45,0.0,44.5,2.6,11.5,44.5,36.79,26.24
2018,1,29,9,0,0.0,61.0,2.6,11.9,61.0,50.77,38.32
2018,1,29,9,15,0.0,80.0,2.5,12.45,80.0,68.58,53.51
2018,1,29,9,30,0.0,99.0,2.4,13.0,99.0,86.25,68.38
2018,1,29,9,45,3.5,117.5,2.35,13.55,119.0,105.69,84.62
2018,1,29,10,0,7.0,136.0,2.3,14.1,139.0,124.76,100.33
2018,1,29,10,15,37.5,167.0,2.25,14.5,184.5,185.14,150.68
2018,1,29,10,30,68.0,198.0,2.2,14.9,230.0,233.99,190.33
2018,1,29,10,45,74.0,209.0,2.15,15.35,245.5,243.38,197.0
2018,1,29,11,0,80.0,220.0,2.1,15.8,261.0,252.01,203.09
2018,1,29,11,15,55.0,216.0,2.05,15.85,244.5,227.14,182.21
2018,1,29,11,30,30.0,212.0,2.0,15.9,228.0,204.35,163.25
2018,1,29,11,45,42.0,223.0,1.95,16.0,246.0,216.24,172.57
2018,1,29,12,0,54.0,234.0,1.9,16.1,264.0,226.6,180.4
2018,1,29,12,15,39.5,218.5,1.8,15.9,240.5,201.58,160.11
2018,1,29,12,30,25.0,203.0,1.7,15.7,217.0,176.85,140.22
2018,1,29,12,45,41.5,209.5,1.65,15.5,232.5,185.61,146.96
2018,1,29,13,0,58.0,216.0,1.6,15.3,248.0,190.46,150.19
2018,1,29,13,15,166.0,215.5,1.6,15.35,304.0,209.75,161.47
2018,1,29,13,30,274.0,215.0,1.6,15.4,360.0,214.74,159.98
2018,1,29,13,45,337.0,198.5,1.65,15.4,370.0,191.96,138.5
2018,1,29,14,0,400.0,182.0,1.7,15.4,380.0,158.85,111.7
2018,1,29,14,15,259.0,187.0,1.65,15.4,312.5,133.45,102.43
2018,1,29,14,30,118.0,192.0,1.6,15.4,245.0,133.15,111.03
2018,1,29,14,45,103.5,176.5,1.6,15.4,220.5,123.72,103.1
2018,1,29,15,0,89.0,161.0,1.6,15.4,196.0,117.86,98.22
2018,1,29,15,15,115.5,146.0,1.6,15.4,186.5,104.84,87.06
2018,1,29,15,30,142.0,131.0,1.6,15.4,177.0,95.32,78.84
2018,1,29,15,45,107.0,113.5,1.35,14.65,145.5,83.46,68.63
2018,1,29,16,0,72.0,96.0,1.1,13.9,114.0,72.89,59.37
2018,1,29,16,15,57.0,78.0,1.1,13.4,90.5,59.92,47.71
2018,1,29,16,30,42.0,60.0,1.1,12.9,67.0,46.72,35.64
2018,1,29,16,45,29.5,43.5,1.15,12.45,47.5,34.3,23.98
2018,1,29,17,0,17.0,27.0,1.2,12.0,28.0,21.72,9.82
2018,1,29,17,15,10.0,15.5,1.2,11.9,16.0,13.23,0.0
2018,1,29,17,30,3.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,1,29,17,45,1.5,2.0,1.2,11.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,30,7,15,70.0,8.5,1.35,8.9,11.0,0.0,0.0
2018,1,30,7,30,140.0,17.0,1.4,9.5,22.0,108.49,0.0
2018,1,30,7,45,126.5,29.5,1.5,10.05,39.0,166.27,112.49
2018,1,30,8,0,113.0,42.0,1.6,10.6,56.0,155.29,125.32
2018,1,30,8,15,85.0,61.0,1.6,11.1,74.0,144.63,118.82
2018,1,30,8,30,57.0,80.0,1.6,11.6,92.0,132.16,108.7
2018,1,30,8,45,122.5,97.0,1.65,12.05,130.5,209.86,175.94
2018,1,30,9,0,188.0,114.0,1.7,12.5,169.0,288.69,242.01
2018,1,30,9,15,238.0,126.5,1.65,13.0,206.5,334.49,279.15
2018,1,30,9,30,288.0,139.0,1.6,13.5,244.0,378.96,314.21
2018,1,30,9,45,340.0,146.5,1.55,14.0,282.5,416.84,343.2
2018,1,30,10,0,392.0,154.0,1.5,14.5,321.0,467.33,380.81
2018,1,30,10,15,417.0,161.5,1.5,14.9,350.5,480.87,389.31
2018,1,30,10,30,442.0,169.0,1.5,15.3,380.0,491.66,395.73
2018,1,30,10,45,495.5,164.0,1.45,15.7,411.5,505.28,404.35
2018,1,30,11,0,549.0,159.0,1.4,16.1,443.0,514.65,409.27
2018,1,30,11,15,573.0,157.5,1.35,16.4,462.5,505.41,399.78
2018,1,30,11,30,597.0,156.0,1.3,16.7,482.0,498.18,391.52
2018,1,30,11,45,627.5,149.0,1.25,17.05,497.0,480.43,375.06
2018,1,30,12,0,658.0,142.0,1.2,17.4,512.0,458.66,355.1
2018,1,30,12,15,698.0,132.0,1.15,17.65,526.0,434.37,332.62
2018,1,30,12,30,738.0,122.0,1.1,17.9,540.0,405.29,305.55
2018,1,30,12,45,792.0,106.0,1.05,18.15,550.5,373.66,275.23
2018,1,30,13,0,846.0,90.0,1.0,18.4,561.0,333.83,237.44
2018,1,30,13,15,794.0,100.0,1.0,18.5,533.5,283.0,194.06
2018,1,30,13,30,742.0,110.0,1.0,18.6,506.0,231.11,151.12
2018,1,30,13,45,723.0,109.0,1.05,18.75,483.0,183.33,112.65
2018,1,30,14,0,704.0,108.0,1.1,18.9,460.0,136.8,80.43
2018,1,30,14,15,698.0,103.0,1.15,18.75,436.0,89.4,57.62
2018,1,30,14,30,692.0,98.0,1.2,18.6,412.0,70.37,55.83
2018,1,30,14,45,582.0,112.0,1.25,18.5,362.5,80.31,64.6
2018,1,30,15,0,472.0,126.0,1.3,18.4,313.0,88.52,71.84
2018,1,30,15,15,463.0,113.5,1.3,18.4,282.0,80.96,65.39
2018,1,30,15,30,454.0,101.0,1.3,18.4,251.0,73.18,58.71
2018,1,30,15,45,474.0,85.0,1.25,17.35,222.5,62.97,50.04
2018,1,30,16,0,494.0,69.0,1.2,16.3,194.0,53.77,42.07
2018,1,30,16,15,425.5,61.5,1.3,15.75,154.5,48.63,37.4
2018,1,30,16,30,357.0,54.0,1.4,15.2,115.0,41.31,30.63
2018,1,30,16,45,248.5,42.5,1.5,14.65,79.0,32.62,22.4
2018,1,30,17,0,140.0,31.0,1.6,14.1,43.0,23.89,11.99
2018,1,30,17,15,77.0,18.0,1.65,13.85,24.0,15.36,0.0
2018,1,30,17,30,14.0,5.0,1.7,13.6,5.0,4.27,0.0
2018,1,30,17,45,7.0,2.5,1.7,13.35,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,31,7,15,115.0,10.0,1.55,9.25,14.5,8.54,0.0
2018,1,31,7,30,230.0,20.0,1.5,9.9,29.0,172.14,0.0
2018,1,31,7,45,377.0,27.0,1.4,10.6,65.5,339.17,239.17
2018,1,31,8,0,524.0,34.0,1.3,11.3,102.0,447.38,360.05
2018,1,31,8,15,583.0,40.0,1.25,11.6,143.0,503.18,410.51
2018,1,31,8,30,642.0,46.0,1.2,11.9,184.0,557.37,455.43
2018,1,31,8,45,637.0,57.0,1.1,12.25,219.0,574.14,468.74
2018,1,31,9,0,632.0,68.0,1.0,12.6,254.0,582.37,474.26
2018,1,31,9,15,576.0,86.0,1.0,13.0,274.5,558.15,454.76
2018,1,31,9,30,520.0,104.0,1.0,13.4,295.0,523.74,426.63
2018,1,31,9,45,568.5,108.0,1.05,13.85,336.0,561.87,454.71
2018,1,31,10,0,617.0,112.0,1.1,14.3,377.0,589.51,473.68
2018,1,31,10,15,756.0,88.5,1.15,14.7,436.0,642.42,512.49
2018,1,31,10,30,895.0,65.0,1.2,15.1,495.0,685.61,542.78
2018,1,31,10,45,904.0,65.5,1.25,15.55,518.5,668.51,527.27
2018,1,31,11,0,913.0,66.0,1.3,16.0,542.0,647.98,509.64
2018,1,31,11,15,919.5,66.5,1.3,16.35,559.5,622.55,487.88
2018,1,31,11,30,926.0,67.0,1.3,16.7,577.0,593.88,463.36
2018,1,31,11,45,854.0,89.5,1.3,17.05,566.0,544.56,422.86
2018,1,31,12,0,782.0,112.0,1.3,17.4,555.0,493.93,381.36
2018,1,31,12,15,699.5,135.0,1.3,17.7,532.5,440.15,337.42
2018,1,31,12,30,617.0,158.0,1.3,18.0,510.0,390.67,296.71
2018,1,31,12,45,655.5,144.0,1.35,18.25,514.5,358.0,267.03
2018,1,31,13,0,694.0,130.0,1.4,18.5,519.0,320.83,232.67
2018,1,31,13,15,694.0,126.5,1.35,18.65,507.5,277.83,194.23
2018,1,31,13,30,694.0,123.0,1.3,18.8,496.0,233.89,155.63
2018,1,31,13,45,711.0,112.0,1.25,18.95,482.0,186.05,115.31
2018,1,31,14,0,728.0,101.0,1.2,19.1,468.0,136.12,78.45
2018,1,31,14,15,734.5,93.0,1.2,19.0,446.0,85.91,52.86
2018,1,31,14,30,741.0,85.0,1.2,18.9,424.0,67.63,53.38
2018,1,31,14,45,691.5,89.0,1.2,18.8,387.0,64.89,51.16
2018,1,31,15,0,642.0,93.0,1.2,18.7,350.0,68.23,54.19
2018,1,31,15,15,526.5,101.0,1.2,18.7,298.0,74.43,59.67
2018,1,31,15,30,411.0,109.0,1.2,18.7,246.0,78.13,62.94
2018,1,31,15,45,385.0,96.5,1.2,17.5,211.5,70.12,56.26
2018,1,31,16,0,359.0,84.0,1.2,16.3,177.0,61.89,49.21
2018,1,31,16,15,331.0,70.5,1.3,15.75,143.5,52.68,40.99
2018,1,31,16,30,303.0,57.0,1.4,15.2,110.0,43.21,32.33
2018,1,31,16,45,263.5,44.0,1.5,14.65,80.0,33.77,23.48
2018,1,31,17,0,224.0,31.0,1.6,14.1,50.0,24.08,12.76
2018,1,31,17,15,139.0,19.5,1.6,13.75,29.0,16.64,0.0
2018,1,31,17,30,54.0,8.0,1.6,13.4,8.0,6.83,0.0
2018,1,31,17,45,27.0,4.0,1.65,13.1,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,1,7,15,26.0,9.0,1.45,10.4,10.0,7.68,0.0
2018,2,1,7,30,52.0,18.0,1.5,11.1,20.0,50.58,0.0
2018,2,1,7,45,113.5,33.0,1.5,11.75,45.5,151.04,107.51
2018,2,1,8,0,175.0,48.0,1.5,12.4,71.0,210.45,171.05
2018,2,1,8,15,224.0,62.0,1.45,12.85,103.5,260.69,216.3
2018,2,1,8,30,273.0,76.0,1.4,13.3,136.0,328.04,272.96
2018,2,1,8,45,329.5,87.0,1.3,13.75,174.5,380.45,315.96
2018,2,1,9,0,386.0,98.0,1.2,14.2,213.0,431.98,356.5
2018,2,1,9,15,406.0,110.0,1.2,14.8,246.5,456.0,373.86
2018,2,1,9,30,426.0,122.0,1.2,15.4,280.0,477.92,389.11
2018,2,1,9,45,460.0,129.5,1.2,15.95,315.5,502.52,406.26
2018,2,1,10,0,494.0,137.0,1.2,16.5,351.0,524.41,420.84
