Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,15,596.5,123.0,1.25,16.95,399.5,574.82,457.76
2018,2,1,10,30,699.0,109.0,1.3,17.4,448.0,612.97,484.48
2018,2,1,10,45,684.5,118.5,1.4,17.9,464.0,592.57,466.8
2018,2,1,11,0,670.0,128.0,1.5,18.4,480.0,569.96,447.85
2018,2,1,11,15,645.0,139.5,1.5,18.75,487.5,541.05,423.66
2018,2,1,11,30,620.0,151.0,1.5,19.1,495.0,510.96,398.47
2018,2,1,11,45,647.5,145.5,1.55,19.45,510.0,492.3,382.04
2018,2,1,12,0,675.0,140.0,1.6,19.8,525.0,469.81,362.04
2018,2,1,12,15,681.5,138.5,1.65,20.0,528.5,437.67,334.37
2018,2,1,12,30,688.0,137.0,1.7,20.2,532.0,403.34,304.36
2018,2,1,12,45,679.0,139.0,1.7,20.4,525.5,364.37,270.22
2018,2,1,13,0,670.0,141.0,1.7,20.6,519.0,324.77,235.18
2018,2,1,13,15,625.0,150.5,1.7,20.7,497.0,281.51,198.5
2018,2,1,13,30,580.0,160.0,1.7,20.8,475.0,239.4,163.75
2018,2,1,13,45,608.0,145.5,1.7,20.85,464.5,198.06,128.58
2018,2,1,14,0,636.0,131.0,1.7,20.9,454.0,151.41,93.39
2018,2,1,14,15,675.5,111.5,1.6,20.75,438.0,98.62,62.79
2018,2,1,14,30,715.0,92.0,1.5,20.6,422.0,66.24,51.79
2018,2,1,14,45,743.5,79.0,1.45,20.5,400.0,63.77,49.83
2018,2,1,15,0,772.0,66.0,1.4,20.4,378.0,54.87,42.25
2018,2,1,15,15,731.5,66.0,1.4,20.4,338.5,55.01,42.45
2018,2,1,15,30,691.0,66.0,1.4,20.4,299.0,55.33,42.79
2018,2,1,15,45,571.0,71.5,1.3,19.15,247.0,54.78,42.55
2018,2,1,16,0,451.0,77.0,1.2,17.9,195.0,57.59,45.17
2018,2,1,16,15,332.0,70.5,1.25,17.25,148.5,52.64,40.72
2018,2,1,16,30,213.0,64.0,1.3,16.6,102.0,48.7,36.97
2018,2,1,16,45,229.5,47.5,1.4,15.95,77.5,36.22,25.53
2018,2,1,17,0,246.0,31.0,1.5,15.3,53.0,25.63,14.38
2018,2,1,17,15,145.5,19.5,1.5,15.1,30.5,15.23,0.0
2018,2,1,17,30,45.0,8.0,1.5,14.9,8.0,6.83,0.0
2018,2,1,17,45,22.5,4.0,1.5,14.7,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,7,15,79.5,9.5,1.05,12.9,13.0,60.69,0.0
2018,2,2,7,30,159.0,19.0,1.1,13.3,26.0,157.03,0.0
2018,2,2,7,45,208.5,32.0,1.15,13.7,53.0,231.17,168.43
2018,2,2,8,0,258.0,45.0,1.2,14.1,80.0,280.87,227.04
2018,2,2,8,15,384.5,52.0,1.3,14.45,126.0,384.15,315.38
2018,2,2,8,30,511.0,59.0,1.4,14.8,172.0,487.55,399.76
2018,2,2,8,45,508.5,69.5,1.5,15.15,202.5,498.56,409.23
2018,2,2,9,0,506.0,80.0,1.6,15.5,233.0,507.24,416.04
2018,2,2,9,15,496.5,97.0,1.7,15.8,264.5,508.71,416.46
2018,2,2,9,30,487.0,114.0,1.8,16.1,296.0,515.05,420.0
2018,2,2,9,45,594.5,103.5,1.85,16.4,347.5,580.3,469.7
2018,2,2,10,0,702.0,93.0,1.9,16.7,399.0,633.8,508.92
2018,2,2,10,15,649.0,115.0,1.95,17.1,413.5,605.45,484.22
2018,2,2,10,30,596.0,137.0,2.0,17.5,428.0,574.55,458.27
2018,2,2,10,45,596.0,144.0,2.0,17.85,447.5,562.67,447.17
2018,2,2,11,0,596.0,151.0,2.0,18.2,467.0,548.3,433.98
2018,2,2,11,15,586.5,159.0,2.0,18.55,478.0,526.75,415.23
2018,2,2,11,30,577.0,167.0,2.0,18.9,489.0,498.55,391.46
2018,2,2,11,45,677.0,139.0,2.0,19.25,523.0,504.25,393.27
2018,2,2,12,0,777.0,111.0,2.0,19.6,557.0,496.01,383.34
2018,2,2,12,15,849.5,90.5,2.0,19.8,580.0,473.03,361.4
2018,2,2,12,30,922.0,70.0,2.0,20.0,603.0,443.5,333.13
2018,2,2,12,45,917.0,71.0,2.0,20.25,597.0,397.55,292.07
2018,2,2,13,0,912.0,72.0,2.0,20.5,591.0,350.11,249.21
2018,2,2,13,15,853.0,85.0,2.0,20.55,561.5,293.44,200.86
2018,2,2,13,30,794.0,98.0,2.0,20.6,532.0,243.79,159.19
2018,2,2,13,45,784.5,94.5,2.0,20.65,510.0,193.3,117.39
2018,2,2,14,0,775.0,91.0,2.0,20.7,488.0,143.07,81.01
2018,2,2,14,15,785.0,83.0,1.9,20.65,466.5,90.78,53.15
2018,2,2,14,30,795.0,75.0,1.8,20.6,445.0,60.71,47.03
2018,2,2,14,45,766.0,74.5,1.7,20.55,410.0,60.55,47.03
2018,2,2,15,0,737.0,74.0,1.6,20.5,375.0,60.5,47.1
2018,2,2,15,15,735.5,68.0,1.6,20.5,344.0,56.54,43.75
2018,2,2,15,30,734.0,62.0,1.6,20.5,313.0,52.44,40.25
2018,2,2,15,45,717.5,57.0,1.35,19.45,275.5,48.87,37.34
2018,2,2,16,0,701.0,52.0,1.1,18.4,238.0,45.21,34.25
2018,2,2,16,15,589.0,52.0,1.15,17.75,188.5,41.51,30.94
2018,2,2,16,30,477.0,52.0,1.2,17.1,139.0,41.96,31.09
2018,2,2,16,45,289.5,44.0,1.25,16.45,92.5,33.83,23.51
2018,2,2,17,0,102.0,36.0,1.3,15.8,46.0,27.79,16.47
2018,2,2,17,15,52.5,21.0,1.3,15.5,26.0,16.41,0.0
2018,2,2,17,30,3.0,6.0,1.3,15.2,6.0,5.12,0.0
2018,2,2,17,45,1.5,3.0,1.35,14.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,7,15,93.5,10.0,2.25,12.4,14.5,70.64,0.0
2018,2,3,7,30,187.0,20.0,2.3,13.0,29.0,177.88,0.0
2018,2,3,7,45,281.0,31.0,2.35,13.65,61.5,280.99,210.25
2018,2,3,8,0,375.0,42.0,2.4,14.3,94.0,363.83,296.12
2018,2,3,8,15,505.0,45.5,2.4,14.85,143.0,466.14,382.95
2018,2,3,8,30,635.0,49.0,2.4,15.4,192.0,562.51,460.5
2018,2,3,8,45,678.5,53.5,2.4,15.95,235.0,602.15,491.35
2018,2,3,9,0,722.0,58.0,2.4,16.5,278.0,639.2,518.9
2018,2,3,9,15,768.5,59.0,2.45,16.95,322.5,671.16,541.86
2018,2,3,9,30,815.0,60.0,2.5,17.4,367.0,699.7,561.53
2018,2,3,9,45,835.0,62.0,2.55,17.9,403.5,699.73,559.59
2018,2,3,10,0,855.0,64.0,2.6,18.4,440.0,703.09,560.24
2018,2,3,10,15,836.5,73.5,2.55,18.8,463.0,690.36,548.7
2018,2,3,10,30,818.0,83.0,2.5,19.2,486.0,668.42,529.65
2018,2,3,10,45,814.5,88.5,2.5,19.55,506.5,649.35,512.84
2018,2,3,11,0,811.0,94.0,2.5,19.9,527.0,627.38,493.71
2018,2,3,11,15,848.5,87.0,2.45,20.15,552.5,614.47,481.44
2018,2,3,11,30,886.0,80.0,2.4,20.4,578.0,594.18,463.25
2018,2,3,11,45,904.5,76.0,2.4,20.65,592.0,565.34,438.25
2018,2,3,12,0,923.0,72.0,2.4,20.9,606.0,532.78,409.82
2018,2,3,12,15,923.5,72.0,2.35,21.05,608.0,492.16,374.6
2018,2,3,12,30,924.0,72.0,2.3,21.2,610.0,449.24,336.81
2018,2,3,12,45,921.0,72.0,2.25,21.35,604.0,402.9,295.62
2018,2,3,13,0,918.0,72.0,2.2,21.5,598.0,354.94,252.43
2018,2,3,13,15,912.5,71.0,2.15,21.55,584.0,304.06,206.8
2018,2,3,13,30,907.0,70.0,2.1,21.6,570.0,252.26,161.01
2018,2,3,13,45,899.0,69.0,2.05,21.65,549.0,199.36,116.82
2018,2,3,14,0,891.0,68.0,2.0,21.7,528.0,146.24,78.24
2018,2,3,14,15,842.5,75.5,1.9,21.6,492.0,90.18,50.02
2018,2,3,14,30,794.0,83.0,1.8,21.5,456.0,66.49,51.8
2018,2,3,14,45,701.5,94.5,1.7,21.4,406.5,68.45,53.63
2018,2,3,15,0,609.0,106.0,1.6,21.3,357.0,76.88,61.0
2018,2,3,15,15,591.5,97.5,1.6,21.3,322.0,71.86,56.78
2018,2,3,15,30,574.0,89.0,1.6,21.3,287.0,66.71,52.44
2018,2,3,15,45,545.0,80.5,1.3,20.45,249.0,61.32,47.98
2018,2,3,16,0,516.0,72.0,1.0,19.6,211.0,55.79,43.29
2018,2,3,16,15,455.0,64.5,1.0,19.25,170.5,50.73,38.78
2018,2,3,16,30,394.0,57.0,1.0,18.9,130.0,45.67,34.09
2018,2,3,16,45,292.0,46.0,1.0,18.55,92.0,35.3,24.61
2018,2,3,17,0,190.0,35.0,1.0,18.2,54.0,26.97,15.99
2018,2,3,17,15,110.0,21.5,1.0,18.1,31.0,16.7,0.0
2018,2,3,17,30,30.0,8.0,1.0,18.0,8.0,6.83,0.0
2018,2,3,17,45,15.0,4.0,0.95,17.9,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,7,15,24.5,9.5,1.5,12.45,11.0,24.45,0.0
2018,2,4,7,30,49.0,19.0,1.5,12.9,22.0,72.58,0.0
2018,2,4,7,45,100.5,35.0,1.5,13.4,47.5,143.73,107.28
2018,2,4,8,0,152.0,51.0,1.5,13.9,73.0,198.71,161.41
2018,2,4,8,15,186.5,67.5,1.55,14.25,103.5,242.77,200.69
2018,2,4,8,30,221.0,84.0,1.6,14.6,134.0,286.48,238.25
2018,2,4,8,45,272.0,96.5,1.7,14.95,171.5,336.12,279.83
2018,2,4,9,0,323.0,109.0,1.8,15.3,209.0,402.05,332.7
2018,2,4,9,15,331.5,124.5,1.85,15.7,239.5,405.12,334.27
2018,2,4,9,30,340.0,140.0,1.9,16.1,270.0,423.11,347.24
2018,2,4,9,45,382.0,148.0,1.95,16.45,307.0,470.85,383.31
2018,2,4,10,0,424.0,156.0,2.0,16.8,344.0,500.02,404.45
2018,2,4,10,15,412.0,171.0,2.0,17.1,364.5,495.16,398.41
2018,2,4,10,30,400.0,186.0,2.0,17.4,385.0,488.43,391.17
2018,2,4,10,45,442.5,185.0,2.0,17.75,415.0,500.46,399.01
2018,2,4,11,0,485.0,184.0,2.0,18.1,445.0,508.75,403.58
2018,2,4,11,15,568.0,166.0,2.0,18.3,481.0,521.16,411.67
2018,2,4,11,30,651.0,148.0,2.0,18.5,517.0,532.79,418.31
2018,2,4,11,45,629.5,159.5,2.0,18.7,521.0,502.42,392.4
2018,2,4,12,0,608.0,171.0,2.0,18.9,525.0,471.21,365.88
2018,2,4,12,15,706.0,141.5,1.95,19.05,554.5,458.62,352.6
2018,2,4,12,30,804.0,112.0,1.9,19.2,584.0,438.07,331.6
2018,2,4,12,45,856.0,95.5,1.9,19.3,593.5,400.98,297.22
2018,2,4,13,0,908.0,79.0,1.9,19.4,603.0,360.71,259.0
2018,2,4,13,15,905.0,77.0,1.85,19.55,589.5,309.92,213.14
2018,2,4,13,30,902.0,75.0,1.8,19.7,576.0,258.01,166.89
2018,2,4,13,45,852.5,85.0,1.8,19.85,544.5,201.47,121.2
2018,2,4,14,0,803.0,95.0,1.8,20.0,513.0,153.67,87.81
2018,2,4,14,15,694.0,114.5,1.7,20.0,462.0,107.56,66.81
2018,2,4,14,30,585.0,134.0,1.6,20.0,411.0,93.62,75.34
2018,2,4,14,45,579.0,124.5,1.55,20.05,382.5,88.34,70.97
2018,2,4,15,0,573.0,115.0,1.5,20.1,354.0,82.97,66.49
2018,2,4,15,15,556.0,106.0,1.5,20.1,319.5,77.74,62.12
2018,2,4,15,30,539.0,97.0,1.5,20.1,285.0,72.39,57.6
2018,2,4,15,45,511.5,88.0,1.25,19.3,248.0,66.81,52.98
2018,2,4,16,0,484.0,79.0,1.0,18.5,211.0,61.08,48.12
2018,2,4,16,15,407.5,70.0,1.05,18.15,167.5,52.64,40.65
2018,2,4,16,30,331.0,61.0,1.1,17.8,124.0,46.12,34.69
2018,2,4,16,45,285.5,48.0,1.1,17.4,91.5,36.73,26.03
2018,2,4,17,0,240.0,35.0,1.1,17.0,59.0,27.09,16.47
2018,2,4,17,15,147.0,22.0,1.15,16.85,34.5,17.13,0.0
2018,2,4,17,30,54.0,9.0,1.2,16.7,10.0,7.68,0.0
2018,2,4,17,45,27.0,4.5,1.2,16.55,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,15,109.0,11.0,0.9,13.5,17.0,82.42,0.0
2018,2,5,7,30,218.0,22.0,0.9,13.9,34.0,205.47,0.0
2018,2,5,7,45,256.0,33.5,0.95,14.35,61.0,267.35,203.53
2018,2,5,8,0,294.0,45.0,1.0,14.8,88.0,308.23,249.59
2018,2,5,8,15,375.5,56.5,1.05,15.25,131.0,382.65,313.23
2018,2,5,8,30,457.0,68.0,1.1,15.7,174.0,462.89,378.21
2018,2,5,8,45,482.5,77.0,1.15,16.2,209.5,493.16,401.86
2018,2,5,9,0,508.0,86.0,1.2,16.7,245.0,521.28,422.96
2018,2,5,9,15,439.5,111.5,1.2,17.15,262.5,488.79,395.53
2018,2,5,9,30,371.0,137.0,1.2,17.6,280.0,460.13,370.97
2018,2,5,9,45,406.0,146.0,1.2,18.1,316.0,487.84,390.94
2018,2,5,10,0,441.0,155.0,1.2,18.6,352.0,512.91,407.95
2018,2,5,10,15,448.5,165.5,1.3,19.1,378.0,516.93,409.17
2018,2,5,10,30,456.0,176.0,1.4,19.6,404.0,518.54,408.66
2018,2,5,10,45,438.5,190.0,1.45,20.15,418.0,504.43,395.75
2018,2,5,11,0,421.0,204.0,1.5,20.7,432.0,488.88,381.91
2018,2,5,11,15,428.5,209.5,1.5,21.0,448.0,479.52,373.13
2018,2,5,11,30,436.0,215.0,1.5,21.3,464.0,467.98,362.54
2018,2,5,11,45,476.5,206.5,1.5,21.65,483.0,459.72,354.36
2018,2,5,12,0,517.0,198.0,1.5,22.0,502.0,447.3,342.52
2018,2,5,12,15,547.5,189.5,1.55,22.15,512.0,425.94,323.87
2018,2,5,12,30,578.0,181.0,1.6,22.3,522.0,400.95,301.76
2018,2,5,12,45,633.0,161.5,1.6,22.45,532.0,375.27,277.73
2018,2,5,13,0,688.0,142.0,1.6,22.6,542.0,340.12,245.33
2018,2,5,13,15,774.5,112.5,1.6,22.6,553.5,303.27,209.69
2018,2,5,13,30,861.0,83.0,1.6,22.6,565.0,258.21,166.81
2018,2,5,13,45,873.5,76.0,1.6,22.55,549.5,206.07,122.57
2018,2,5,14,0,886.0,69.0,1.6,22.5,534.0,151.76,81.66
2018,2,5,14,15,834.5,77.5,1.6,22.3,497.5,96.1,52.54
2018,2,5,14,30,783.0,86.0,1.6,22.1,461.0,68.33,53.19
2018,2,5,14,45,694.5,97.0,1.55,21.9,412.0,69.79,54.63
2018,2,5,15,0,606.0,108.0,1.5,21.7,363.0,77.91,61.74
2018,2,5,15,15,584.0,100.5,1.5,21.7,327.5,73.65,58.2
2018,2,5,15,30,562.0,93.0,1.5,21.7,292.0,69.32,54.57
2018,2,5,15,45,532.5,84.5,1.35,20.65,254.0,64.03,50.28
2018,2,5,16,0,503.0,76.0,1.2,19.6,216.0,58.61,45.76
2018,2,5,16,15,457.5,66.5,1.25,19.0,176.5,52.11,40.06
2018,2,5,16,30,412.0,57.0,1.3,18.4,137.0,45.46,34.06
2018,2,5,16,45,363.5,45.5,1.35,17.85,102.0,36.88,26.17
2018,2,5,17,0,315.0,34.0,1.4,17.3,67.0,28.04,17.44
2018,2,5,17,15,196.5,22.5,1.4,17.05,39.5,18.76,0.0
2018,2,5,17,30,78.0,11.0,1.4,16.8,12.0,9.39,0.0
2018,2,5,17,45,39.0,5.5,1.4,16.6,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,7,15,150.0,11.5,2.65,12.65,20.0,110.77,0.0
2018,2,6,7,30,300.0,23.0,2.7,13.2,40.0,265.81,22.49
2018,2,6,7,45,419.5,30.0,2.75,13.7,78.5,382.16,296.99
2018,2,6,8,0,539.0,37.0,2.8,14.2,117.0,473.35,385.11
2018,2,6,8,15,622.0,42.5,2.85,14.7,165.5,547.77,448.71
2018,2,6,8,30,705.0,48.0,2.9,15.2,214.0,621.06,507.91
2018,2,6,8,45,762.0,49.0,3.0,15.65,261.5,667.13,543.92
2018,2,6,9,0,819.0,50.0,3.1,16.1,309.0,703.11,570.77
2018,2,6,9,15,844.5,52.5,3.15,16.5,351.0,721.37,583.19
2018,2,6,9,30,870.0,55.0,3.2,16.9,393.0,736.44,592.79
2018,2,6,9,45,889.0,57.0,3.25,17.3,431.0,742.46,595.41
2018,2,6,10,0,908.0,59.0,3.3,17.7,469.0,744.83,595.3
2018,2,6,10,15,922.0,60.0,3.3,18.05,501.0,738.57,588.75
2018,2,6,10,30,936.0,61.0,3.3,18.4,533.0,728.55,579.59
2018,2,6,10,45,945.5,61.5,3.25,18.75,558.0,711.1,564.5
2018,2,6,11,0,955.0,62.0,3.2,19.1,583.0,690.02,545.64
2018,2,6,11,15,959.5,62.5,3.2,19.35,600.0,662.24,521.98
2018,2,6,11,30,964.0,63.0,3.2,19.6,617.0,631.19,495.51
2018,2,6,11,45,968.0,62.5,3.2,19.8,627.0,595.66,465.3
2018,2,6,12,0,972.0,62.0,3.2,20.0,637.0,557.14,432.17
2018,2,6,12,15,971.0,63.5,3.15,20.1,639.5,515.4,395.81
2018,2,6,12,30,970.0,65.0,3.1,20.2,642.0,471.25,356.73
2018,2,6,12,45,964.0,66.0,3.1,20.3,635.0,422.59,313.42
2018,2,6,13,0,958.0,67.0,3.1,20.4,628.0,372.42,268.11
2018,2,6,13,15,952.5,66.5,3.0,20.4,614.0,319.85,220.44
2018,2,6,13,30,947.0,66.0,2.9,20.4,600.0,266.27,172.38
2018,2,6,13,45,939.5,65.5,2.85,20.4,579.0,211.56,125.67
2018,2,6,14,0,932.0,65.0,2.8,20.4,558.0,156.49,84.12
2018,2,6,14,15,883.5,72.5,2.7,20.2,520.5,104.74,57.8
2018,2,6,14,30,835.0,80.0,2.6,20.0,483.0,64.54,50.39
2018,2,6,14,45,741.5,91.5,2.5,19.85,431.0,66.46,52.21
2018,2,6,15,0,648.0,103.0,2.4,19.7,379.0,74.55,59.36
2018,2,6,15,15,611.5,98.5,2.4,19.7,339.5,72.27,57.49
2018,2,6,15,30,575.0,94.0,2.4,19.7,300.0,70.03,55.66
2018,2,6,15,45,552.5,85.0,2.05,18.7,262.5,64.43,51.05
2018,2,6,16,0,530.0,76.0,1.7,17.7,225.0,58.67,46.19
2018,2,6,16,15,484.5,66.0,1.65,17.0,184.0,51.73,40.09
2018,2,6,16,30,439.0,56.0,1.6,16.3,143.0,44.62,33.66
2018,2,6,16,45,362.0,46.5,1.55,15.55,105.5,37.62,27.13
2018,2,6,17,0,285.0,37.0,1.5,14.8,68.0,30.53,19.93
2018,2,6,17,15,193.5,25.0,1.5,14.65,41.5,19.5,1.9
2018,2,6,17,30,102.0,13.0,1.5,14.5,15.0,11.1,0.0
2018,2,6,17,45,51.0,6.5,1.5,14.3,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,7,7,15,123.0,11.5,2.7,10.55,19.0,92.98,0.0
2018,2,7,7,30,246.0,23.0,2.8,11.2,38.0,231.61,55.62
2018,2,7,7,45,385.5,31.0,2.9,11.8,78.5,360.36,285.36
2018,2,7,8,0,525.0,39.0,3.0,12.4,119.0,475.98,390.99
2018,2,7,8,15,594.0,45.0,2.95,12.95,164.0,531.96,439.9
2018,2,7,8,30,663.0,51.0,2.9,13.5,209.0,595.48,491.63
2018,2,7,8,45,706.5,54.5,2.85,14.05,253.5,634.68,521.91
2018,2,7,9,0,750.0,58.0,2.8,14.6,298.0,671.17,548.57
2018,2,7,9,15,779.5,61.0,2.75,15.15,340.0,693.31,563.24
2018,2,7,9,30,809.0,64.0,2.7,15.7,382.0,712.14,574.89
2018,2,7,9,45,828.5,66.5,2.6,16.25,419.0,719.26,577.23
2018,2,7,10,0,848.0,69.0,2.5,16.8,456.0,722.77,576.87
2018,2,7,10,15,863.0,70.5,2.45,17.2,487.5,712.11,566.75
2018,2,7,10,30,878.0,72.0,2.4,17.6,519.0,704.26,558.92
2018,2,7,10,45,888.0,73.5,2.35,18.05,544.0,689.3,545.14
2018,2,7,11,0,898.0,75.0,2.3,18.5,569.0,670.83,528.18
2018,2,7,11,15,904.5,76.0,2.25,18.75,587.0,646.12,506.86
2018,2,7,11,30,911.0,77.0,2.2,19.0,605.0,618.16,482.84
2018,2,7,11,45,914.5,77.5,2.15,19.3,615.0,584.86,454.37
2018,2,7,12,0,918.0,78.0,2.1,19.6,625.0,548.71,423.23
2018,2,7,12,15,916.5,79.0,2.05,19.75,627.0,507.96,388.2
2018,2,7,12,30,915.0,80.0,2.0,19.9,629.0,465.02,350.7
2018,2,7,12,45,908.0,81.5,2.0,20.1,622.0,418.44,309.71
2018,2,7,13,0,901.0,83.0,2.0,20.3,615.0,370.55,266.91
2018,2,7,13,15,896.0,82.5,1.95,20.35,601.5,320.49,221.97
2018,2,7,13,30,891.0,82.0,1.9,20.4,588.0,269.44,176.55
2018,2,7,13,45,882.5,81.0,1.85,20.45,567.0,216.66,131.76
2018,2,7,14,0,874.0,80.0,1.8,20.5,546.0,163.71,91.71
2018,2,7,14,15,861.5,78.0,1.75,20.4,518.0,102.8,55.59
2018,2,7,14,30,849.0,76.0,1.7,20.3,490.0,61.75,47.9
2018,2,7,14,45,796.0,81.5,1.6,20.25,448.0,65.68,51.44
2018,2,7,15,0,743.0,87.0,1.5,20.2,406.0,64.15,50.24
2018,2,7,15,15,735.5,79.5,1.5,20.2,371.0,65.11,51.17
2018,2,7,15,30,728.0,72.0,1.5,20.2,336.0,59.98,46.81
2018,2,7,15,45,646.0,73.5,1.25,19.2,286.0,56.28,43.84
2018,2,7,16,0,564.0,75.0,1.0,18.2,236.0,57.99,45.52
2018,2,7,16,15,485.0,68.0,1.05,17.5,189.5,53.24,41.35
2018,2,7,16,30,406.0,61.0,1.1,16.8,143.0,48.54,37.06
2018,2,7,16,45,377.0,48.5,1.15,16.15,109.0,39.29,28.58
2018,2,7,17,0,348.0,36.0,1.2,15.5,75.0,29.7,19.35
2018,2,7,17,15,241.0,26.0,1.15,15.25,47.0,21.86,5.11
2018,2,7,17,30,134.0,16.0,1.1,15.0,19.0,13.66,0.0
2018,2,7,17,45,67.0,8.0,1.1,14.8,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,8,6,45,22.0,3.0,1.25,10.45,2.0,0.0,0.0
2018,2,8,7,0,44.0,6.0,1.3,10.6,4.0,0.0,0.0
2018,2,8,7,15,167.0,15.5,1.3,11.25,24.0,126.66,0.0
2018,2,8,7,30,290.0,25.0,1.3,11.9,44.0,266.54,96.74
2018,2,8,7,45,408.5,33.0,1.3,12.6,83.5,380.52,299.33
2018,2,8,8,0,527.0,41.0,1.3,13.3,123.0,481.9,389.68
2018,2,8,8,15,597.5,46.5,1.2,13.75,168.5,545.65,442.25
2018,2,8,8,30,668.0,52.0,1.1,14.2,214.0,602.96,486.58
2018,2,8,8,45,713.0,56.0,1.0,14.7,259.5,644.14,516.11
2018,2,8,9,0,758.0,60.0,0.9,15.2,305.0,682.61,541.89
2018,2,8,9,15,790.0,62.0,0.9,15.8,347.5,705.51,556.18
2018,2,8,9,30,822.0,64.0,0.9,16.4,390.0,725.02,567.65
2018,2,8,9,45,847.5,65.0,0.85,17.0,428.5,727.92,566.43
2018,2,8,10,0,873.0,66.0,0.8,17.6,467.0,734.25,567.75
2018,2,8,10,15,887.5,67.0,0.8,18.2,499.0,728.78,561.49
2018,2,8,10,30,902.0,68.0,0.8,18.8,531.0,719.66,552.94
2018,2,8,10,45,912.0,69.0,0.8,19.35,556.0,703.73,539.58
2018,2,8,11,0,922.0,70.0,0.8,19.9,581.0,684.22,522.76
2018,2,8,11,15,928.5,70.5,0.8,20.3,599.0,658.4,501.61
2018,2,8,11,30,935.0,71.0,0.8,20.7,617.0,629.28,477.82
2018,2,8,11,45,938.5,72.0,0.8,21.15,627.5,595.76,450.34
2018,2,8,12,0,942.0,73.0,0.8,21.6,638.0,559.28,420.16
2018,2,8,12,15,943.5,72.5,0.8,21.8,640.5,517.62,385.9
2018,2,8,12,30,945.0,72.0,0.8,22.0,643.0,473.53,348.92
2018,2,8,12,45,944.0,71.5,0.85,22.2,637.5,426.22,308.8
2018,2,8,13,0,943.0,71.0,0.9,22.4,632.0,377.06,266.18
2018,2,8,13,15,939.0,70.0,0.9,22.45,618.0,324.99,220.63
2018,2,8,13,30,935.0,69.0,0.9,22.5,604.0,271.79,174.25
2018,2,8,13,45,927.0,68.5,0.95,22.55,583.0,217.39,128.76
2018,2,8,14,0,919.0,68.0,1.0,22.6,562.0,162.7,87.68
2018,2,8,14,15,907.0,66.0,1.0,22.5,533.0,106.62,55.84
2018,2,8,14,30,895.0,64.0,1.0,22.4,504.0,61.66,47.35
2018,2,8,14,45,879.5,62.5,1.0,22.3,470.0,60.21,46.3
2018,2,8,15,0,864.0,61.0,1.0,22.2,436.0,58.71,45.14
2018,2,8,15,15,760.0,72.5,1.0,22.2,380.0,59.79,46.17
2018,2,8,15,30,656.0,84.0,1.0,22.2,324.0,62.98,49.0
2018,2,8,15,45,640.5,75.5,1.05,21.1,286.0,57.62,44.65
2018,2,8,16,0,625.0,67.0,1.1,20.0,248.0,52.07,40.03
2018,2,8,16,15,550.5,61.5,1.2,19.35,201.0,48.28,36.73
2018,2,8,16,30,476.0,56.0,1.3,18.7,154.0,44.58,33.35
2018,2,8,16,45,444.5,45.0,1.4,18.05,118.0,36.45,25.94
2018,2,8,17,0,413.0,34.0,1.5,17.4,82.0,28.03,17.92
2018,2,8,17,15,295.5,25.0,1.5,17.1,51.0,20.92,6.25
2018,2,8,17,30,178.0,16.0,1.5,16.8,20.0,13.66,0.0
2018,2,8,17,45,89.0,8.0,1.55,16.45,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,1.0,11.85,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,1.0,11.9,5.0,0.0,0.0
2018,2,9,7,15,207.0,16.0,0.95,12.5,26.5,154.92,0.0
2018,2,9,7,30,342.0,25.0,0.9,13.1,48.0,306.89,140.16
2018,2,9,7,45,355.5,35.5,0.85,13.75,76.5,346.17,271.99
2018,2,9,8,0,369.0,46.0,0.8,14.4,105.0,372.63,302.1
2018,2,9,8,15,479.0,53.0,0.7,14.85,155.0,466.96,378.7
2018,2,9,8,30,589.0,60.0,0.6,15.3,205.0,561.57,450.31
2018,2,9,8,45,662.5,61.0,0.55,15.75,254.0,619.38,491.58
2018,2,9,9,0,736.0,62.0,0.5,16.2,303.0,670.95,526.66
2018,2,9,9,15,796.0,59.5,0.45,16.8,351.5,709.85,550.99
2018,2,9,9,30,856.0,57.0,0.4,17.4,400.0,737.83,566.93
2018,2,9,9,45,839.5,66.5,0.35,18.05,429.0,733.7,560.38
2018,2,9,10,0,823.0,76.0,0.3,18.7,458.0,718.93,547.02
2018,2,9,10,15,796.5,89.0,0.4,19.25,479.0,697.57,531.88
2018,2,9,10,30,770.0,102.0,0.5,19.8,500.0,673.25,513.86
2018,2,9,10,45,768.0,107.5,0.65,20.3,520.5,657.97,502.46
2018,2,9,11,0,766.0,113.0,0.8,20.8,541.0,637.07,486.65
2018,2,9,11,15,734.0,126.0,0.9,21.1,546.5,602.27,460.17
2018,2,9,11,30,702.0,139.0,1.0,21.4,552.0,566.21,432.47
2018,2,9,11,45,672.5,151.0,1.1,21.7,552.0,529.84,404.07
2018,2,9,12,0,643.0,163.0,1.2,22.0,552.0,493.02,374.81
2018,2,9,12,15,658.5,158.5,1.25,22.15,558.0,463.24,350.13
2018,2,9,12,30,674.0,154.0,1.3,22.3,564.0,430.61,322.44
2018,2,9,12,45,729.0,135.5,1.4,22.45,575.5,398.5,293.85
2018,2,9,13,0,784.0,117.0,1.5,22.6,587.0,363.46,261.49
2018,2,9,13,15,743.5,128.5,1.5,22.65,566.5,313.22,218.94
2018,2,9,13,30,703.0,140.0,1.5,22.7,546.0,268.48,181.21
2018,2,9,13,45,616.5,157.0,1.55,22.75,503.5,222.78,146.41
2018,2,9,14,0,530.0,174.0,1.6,22.8,461.0,183.06,119.69
2018,2,9,14,15,606.5,142.0,1.6,22.65,455.0,131.56,83.61
2018,2,9,14,30,683.0,110.0,1.6,22.5,449.0,76.75,60.14
2018,2,9,14,45,664.5,107.0,1.65,22.4,418.0,75.67,59.45
2018,2,9,15,0,646.0,104.0,1.7,22.3,387.0,74.67,58.75
2018,2,9,15,15,654.0,93.5,1.7,22.3,357.5,68.54,53.63
2018,2,9,15,30,662.0,83.0,1.7,22.3,328.0,62.17,48.27
2018,2,9,15,45,665.5,72.0,1.6,20.95,292.5,55.11,42.49
2018,2,9,16,0,669.0,61.0,1.5,19.6,257.0,47.74,36.32
2018,2,9,16,15,524.0,62.5,1.55,18.75,200.5,48.77,37.27
2018,2,9,16,30,379.0,64.0,1.6,17.9,144.0,48.39,36.82
2018,2,9,16,45,272.0,54.0,1.65,17.05,104.0,40.94,29.99
2018,2,9,17,0,165.0,44.0,1.7,16.2,64.0,33.96,23.15
2018,2,9,17,15,114.0,29.0,1.75,15.85,40.0,22.59,8.67
2018,2,9,17,30,63.0,14.0,1.8,15.5,16.0,11.95,0.0
2018,2,9,17,45,31.5,7.0,1.9,15.15,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,10,6,45,33.5,4.0,1.9,9.85,3.0,0.0,0.0
2018,2,10,7,0,67.0,8.0,1.9,10.0,6.0,0.0,0.0
2018,2,10,7,15,212.0,17.5,1.95,10.65,29.0,160.3,0.0
2018,2,10,7,30,357.0,27.0,2.0,11.3,52.0,322.24,174.1
2018,2,10,7,45,404.0,35.5,2.05,11.95,84.5,382.99,307.1
2018,2,10,8,0,451.0,44.0,2.1,12.6,117.0,432.88,356.4
2018,2,10,8,15,533.0,51.5,2.15,13.15,165.0,507.78,419.54
2018,2,10,8,30,615.0,59.0,2.2,13.7,213.0,582.42,479.21
2018,2,10,8,45,704.5,57.0,2.2,14.2,265.5,644.18,526.19
2018,2,10,9,0,794.0,55.0,2.2,14.7,318.0,709.73,574.04
2018,2,10,9,15,712.0,76.0,2.3,15.3,335.0,672.65,544.43
2018,2,10,9,30,630.0,97.0,2.4,15.9,352.0,627.61,509.15
2018,2,10,9,45,525.5,132.5,2.55,16.45,358.5,570.83,463.08
2018,2,10,10,0,421.0,168.0,2.7,17.0,365.0,520.35,420.83
2018,2,10,10,15,393.5,186.5,2.75,17.25,380.5,507.25,408.8
2018,2,10,10,30,366.0,205.0,2.8,17.5,396.0,479.43,385.55
2018,2,10,10,45,378.0,213.0,2.9,17.75,418.5,481.46,385.91
2018,2,10,11,0,390.0,221.0,3.0,18.0,441.0,481.31,384.33
2018,2,10,11,15,375.5,233.0,3.05,18.1,450.0,466.07,370.89
2018,2,10,11,30,361.0,245.0,3.1,18.2,459.0,449.94,356.8
2018,2,10,11,45,426.5,229.0,3.15,18.3,486.0,460.43,363.65
2018,2,10,12,0,492.0,213.0,3.2,18.4,513.0,456.62,358.81
2018,2,10,12,15,488.0,216.0,3.35,18.4,514.5,429.61,335.77
2018,2,10,12,30,484.0,219.0,3.5,18.4,516.0,401.53,311.53
2018,2,10,12,45,546.0,196.5,3.6,18.4,528.5,377.7,289.2
2018,2,10,13,0,608.0,174.0,3.7,18.4,541.0,350.16,262.58
2018,2,10,13,15,658.5,153.5,3.75,18.3,543.0,311.14,226.07
2018,2,10,13,30,709.0,133.0,3.8,18.2,545.0,266.59,184.46
2018,2,10,13,45,656.0,143.0,3.85,18.15,514.0,221.02,147.01
2018,2,10,14,0,603.0,153.0,3.9,18.1,483.0,180.27,117.01
2018,2,10,14,15,539.5,162.0,3.85,17.9,446.0,141.57,95.08
2018,2,10,14,30,476.0,171.0,3.8,17.7,409.0,113.54,93.12
2018,2,10,14,45,574.0,136.0,3.7,17.55,403.5,95.07,77.44
2018,2,10,15,0,672.0,101.0,3.6,17.4,398.0,72.67,58.2
2018,2,10,15,15,714.0,86.5,3.6,17.4,376.5,64.05,50.81
2018,2,10,15,30,756.0,72.0,3.6,17.4,355.0,59.97,47.33
2018,2,10,15,45,694.0,71.0,3.35,16.75,306.5,54.54,42.74
2018,2,10,16,0,632.0,70.0,3.1,16.1,258.0,54.23,42.6
2018,2,10,16,15,560.5,64.0,3.05,15.55,210.5,50.13,38.97
2018,2,10,16,30,489.0,58.0,3.0,15.0,163.0,46.07,35.24
2018,2,10,16,45,394.0,49.5,3.0,14.45,120.5,39.83,29.39
2018,2,10,17,0,299.0,41.0,3.0,13.9,78.0,31.7,21.57
2018,2,10,17,15,191.0,27.5,3.05,13.55,47.5,21.36,9.03
2018,2,10,17,30,83.0,14.0,3.1,13.2,17.0,11.95,0.0
2018,2,10,17,45,41.5,7.0,3.2,12.9,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,11,6,45,12.0,2.0,1.15,8.3,1.5,0.0,0.0
2018,2,11,7,0,24.0,4.0,1.3,8.3,3.0,0.0,0.0
2018,2,11,7,15,181.5,16.0,1.4,8.9,28.0,138.71,0.0
2018,2,11,7,30,339.0,28.0,1.5,9.5,53.0,314.01,189.63
2018,2,11,7,45,402.5,37.0,1.6,10.1,88.5,385.04,311.41
2018,2,11,8,0,466.0,46.0,1.7,10.7,124.0,448.22,370.45
2018,2,11,8,15,368.0,60.5,2.05,11.2,134.0,389.21,327.01
2018,2,11,8,30,270.0,75.0,2.4,11.7,144.0,332.13,280.79
2018,2,11,8,45,141.0,83.0,2.7,12.2,119.5,219.92,185.62
2018,2,11,9,0,12.0,91.0,3.0,12.7,95.0,89.1,71.25
2018,2,11,9,15,21.5,109.0,3.25,12.95,117.5,122.35,99.75
2018,2,11,9,30,31.0,127.0,3.5,13.2,140.0,146.81,120.28
2018,2,11,9,45,55.5,163.5,3.7,13.4,189.0,202.9,167.27
2018,2,11,10,0,80.0,200.0,3.9,13.6,238.0,257.34,211.94
2018,2,11,10,15,61.0,193.5,3.9,13.55,223.5,229.86,188.34
2018,2,11,10,30,42.0,187.0,3.9,13.5,209.0,204.48,166.67
2018,2,11,10,45,25.5,179.5,3.85,13.4,193.0,181.65,147.21
2018,2,11,11,0,9.0,172.0,3.8,13.3,177.0,152.92,122.91
2018,2,11,11,15,15.5,188.0,3.85,13.2,197.0,169.99,137.03
2018,2,11,11,30,22.0,204.0,3.9,13.1,217.0,186.26,150.32
2018,2,11,11,45,59.0,236.0,4.0,12.95,272.0,238.87,193.52
2018,2,11,12,0,96.0,268.0,4.1,12.8,327.0,280.33,226.85
2018,2,11,12,15,139.0,277.0,4.3,12.75,362.5,304.94,246.08
2018,2,11,12,30,182.0,286.0,4.5,12.7,398.0,318.76,256.07
2018,2,11,12,45,129.0,257.5,4.75,12.65,336.5,261.64,209.7
2018,2,11,13,0,76.0,229.0,5.0,12.6,275.0,210.18,168.19
2018,2,11,13,15,159.0,184.5,5.15,12.65,278.5,193.49,151.55
2018,2,11,13,30,242.0,140.0,5.3,12.7,282.0,165.59,124.22
2018,2,11,13,45,316.5,172.5,5.5,12.75,351.0,185.31,136.1
2018,2,11,14,0,391.0,205.0,5.7,12.8,420.0,189.58,136.54
2018,2,11,14,15,510.0,169.0,5.7,12.85,435.0,145.65,100.91
2018,2,11,14,30,629.0,133.0,5.7,12.9,450.0,91.49,75.57
2018,2,11,14,45,721.5,105.5,5.65,12.9,446.0,75.04,61.21
2018,2,11,15,0,814.0,78.0,5.6,12.9,442.0,63.61,51.22
2018,2,11,15,15,789.0,75.5,5.6,12.9,402.0,62.16,50.05
2018,2,11,15,30,764.0,73.0,5.6,12.9,362.0,60.75,48.89
2018,2,11,15,45,734.0,68.5,5.55,12.55,319.5,57.7,46.3
2018,2,11,16,0,704.0,64.0,5.5,12.2,277.0,54.63,43.63
2018,2,11,16,15,656.5,58.5,5.35,11.8,231.5,46.39,36.22
2018,2,11,16,30,609.0,53.0,5.2,11.4,186.0,42.6,32.68
2018,2,11,16,45,529.5,46.5,5.1,11.0,141.5,37.83,28.07
2018,2,11,17,0,450.0,40.0,5.0,10.6,97.0,33.14,23.22
2018,2,11,17,15,309.5,30.0,4.95,10.45,61.5,25.2,12.8
2018,2,11,17,30,169.0,20.0,4.9,10.3,26.0,17.07,0.0
