Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,45,84.5,10.0,4.85,10.1,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.75,9.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,12,6,45,41.0,4.5,2.35,6.2,3.5,0.0,0.0
2018,2,12,7,0,82.0,9.0,2.3,6.5,7.0,0.0,0.0
2018,2,12,7,15,239.5,18.0,2.4,7.15,32.5,181.19,0.0
2018,2,12,7,30,397.0,27.0,2.5,7.8,58.0,359.26,236.13
2018,2,12,7,45,506.0,32.5,2.6,8.45,100.5,448.0,366.27
2018,2,12,8,0,615.0,38.0,2.7,9.1,143.0,544.53,452.13
2018,2,12,8,15,676.0,42.5,2.8,9.6,190.5,603.16,502.54
2018,2,12,8,30,737.0,47.0,2.9,10.1,238.0,660.29,548.95
2018,2,12,8,45,775.5,50.0,3.0,10.65,284.0,695.81,576.31
2018,2,12,9,0,814.0,53.0,3.1,11.2,330.0,721.02,594.52
2018,2,12,9,15,838.5,56.0,3.1,11.6,373.0,739.79,606.94
2018,2,12,9,30,863.0,59.0,3.1,12.0,416.0,755.28,616.46
2018,2,12,9,45,877.5,62.5,3.05,12.35,453.5,760.14,617.65
2018,2,12,10,0,892.0,66.0,3.0,12.7,491.0,761.32,616.15
2018,2,12,10,15,905.5,67.5,2.95,13.0,523.5,755.57,609.69
2018,2,12,10,30,919.0,69.0,2.9,13.3,556.0,746.07,600.63
2018,2,12,10,45,928.0,70.0,2.85,13.6,581.5,729.07,586.18
2018,2,12,11,0,937.0,71.0,2.8,13.9,607.0,708.44,568.05
2018,2,12,11,15,942.5,72.0,2.75,14.1,625.0,681.99,545.2
2018,2,12,11,30,948.0,73.0,2.7,14.3,643.0,652.2,519.53
2018,2,12,11,45,949.5,73.5,2.7,14.5,652.5,616.38,489.09
2018,2,12,12,0,951.0,74.0,2.7,14.7,662.0,577.74,455.89
2018,2,12,12,15,950.0,75.0,2.65,14.75,664.0,535.68,419.36
2018,2,12,12,30,949.0,76.0,2.6,14.8,666.0,491.3,380.13
2018,2,12,12,45,925.5,82.5,2.55,14.9,654.0,440.77,335.4
2018,2,12,13,0,902.0,89.0,2.5,15.0,642.0,390.1,289.88
2018,2,12,13,15,918.5,82.5,2.45,15.0,635.0,340.89,244.07
2018,2,12,13,30,935.0,76.0,2.4,15.0,628.0,288.68,195.55
2018,2,12,13,45,928.5,75.0,2.4,15.05,607.0,233.63,146.89
2018,2,12,14,0,922.0,74.0,2.4,15.1,586.0,178.15,102.17
2018,2,12,14,15,910.5,72.5,2.4,15.0,557.0,121.75,66.37
2018,2,12,14,30,899.0,71.0,2.4,14.9,528.0,66.62,53.15
2018,2,12,14,45,883.0,69.0,2.4,14.85,493.0,64.89,51.81
2018,2,12,15,0,867.0,67.0,2.4,14.8,458.0,63.1,50.36
2018,2,12,15,15,844.5,65.0,2.4,14.8,418.0,54.78,43.13
2018,2,12,15,30,822.0,63.0,2.4,14.8,378.0,53.49,42.08
2018,2,12,15,45,753.5,64.0,2.2,14.2,326.5,54.16,42.86
2018,2,12,16,0,685.0,65.0,2.0,13.6,275.0,50.66,39.87
2018,2,12,16,15,639.0,59.5,2.0,12.8,230.0,46.95,36.62
2018,2,12,16,30,593.0,54.0,2.0,12.0,185.0,43.22,33.21
2018,2,12,16,45,537.5,46.0,2.0,11.25,143.0,37.35,27.7
2018,2,12,17,0,482.0,38.0,2.0,10.5,101.0,31.39,21.84
2018,2,12,17,15,339.5,29.0,2.1,10.2,64.5,24.23,12.85
2018,2,12,17,30,197.0,20.0,2.2,9.9,28.0,17.07,0.0
2018,2,12,17,45,98.5,10.0,2.3,9.65,14.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,6,45,40.5,5.0,2.65,5.65,4.0,0.0,0.0
2018,2,13,7,0,81.0,10.0,2.6,6.0,8.0,0.0,0.0
2018,2,13,7,15,236.0,20.0,2.7,6.6,35.0,181.28,0.0
2018,2,13,7,30,391.0,30.0,2.8,7.2,62.0,360.87,251.64
2018,2,13,7,45,498.5,36.0,2.9,7.85,105.0,458.13,377.09
2018,2,13,8,0,606.0,42.0,3.0,8.5,148.0,544.41,454.45
2018,2,13,8,15,668.0,47.0,3.0,9.15,196.0,605.14,505.99
2018,2,13,8,30,730.0,52.0,3.0,9.8,244.0,664.09,553.07
2018,2,13,8,45,769.0,56.0,3.0,10.4,291.0,701.58,581.28
2018,2,13,9,0,808.0,60.0,3.0,11.0,338.0,736.23,605.96
2018,2,13,9,15,835.5,62.5,2.9,11.55,381.5,756.66,618.51
2018,2,13,9,30,863.0,65.0,2.8,12.1,425.0,766.26,622.51
2018,2,13,9,45,883.5,66.5,2.65,12.65,464.0,773.03,623.96
2018,2,13,10,0,904.0,68.0,2.5,13.2,503.0,776.12,622.63
2018,2,13,10,15,916.0,69.5,2.4,13.6,535.0,769.02,614.56
2018,2,13,10,30,928.0,71.0,2.3,14.0,567.0,758.19,603.99
2018,2,13,10,45,934.5,72.0,2.15,14.4,591.5,739.17,587.3
2018,2,13,11,0,941.0,73.0,2.0,14.8,616.0,716.63,567.24
2018,2,13,11,15,946.0,74.5,1.85,15.05,634.0,690.18,543.96
2018,2,13,11,30,951.0,76.0,1.7,15.3,652.0,660.37,517.96
2018,2,13,11,45,953.5,76.5,1.55,15.55,662.0,624.87,487.46
2018,2,13,12,0,956.0,77.0,1.4,15.8,672.0,586.46,454.32
2018,2,13,12,15,956.5,77.0,1.25,16.0,674.5,543.84,417.52
2018,2,13,12,30,957.0,77.0,1.1,16.2,677.0,498.8,378.14
2018,2,13,12,45,955.0,77.0,1.0,16.35,671.0,450.53,335.81
2018,2,13,13,0,953.0,77.0,0.9,16.5,665.0,400.44,291.18
2018,2,13,13,15,948.0,77.0,0.8,16.6,651.5,347.85,244.07
2018,2,13,13,30,943.0,77.0,0.7,16.7,638.0,294.18,196.05
2018,2,13,13,45,934.5,76.0,0.65,16.8,616.0,238.21,147.79
2018,2,13,14,0,926.0,75.0,0.6,16.9,594.0,182.02,103.31
2018,2,13,14,15,914.5,74.0,0.55,16.85,565.0,125.63,67.72
2018,2,13,14,30,903.0,73.0,0.5,16.8,536.0,69.79,55.36
2018,2,13,14,45,853.0,78.5,0.45,16.75,493.0,63.64,50.28
2018,2,13,15,0,803.0,84.0,0.4,16.7,450.0,67.77,54.02
2018,2,13,15,15,750.0,85.0,0.4,16.7,403.0,68.84,55.07
2018,2,13,15,30,697.0,86.0,0.4,16.7,356.0,64.22,51.15
2018,2,13,15,45,652.5,82.0,0.45,16.1,311.0,62.01,49.43
2018,2,13,16,0,608.0,78.0,0.5,15.5,266.0,59.87,47.71
2018,2,13,16,15,549.5,70.5,0.65,14.85,220.0,54.88,43.36
2018,2,13,16,30,491.0,63.0,0.8,14.2,174.0,49.84,38.82
2018,2,13,16,45,435.0,53.0,0.95,13.55,134.0,42.64,32.16
2018,2,13,17,0,379.0,43.0,1.1,12.9,94.0,35.28,25.08
2018,2,13,17,15,264.5,31.5,1.15,12.5,60.0,26.2,14.81
2018,2,13,17,30,150.0,20.0,1.2,12.1,26.0,17.07,0.0
2018,2,13,17,45,75.0,10.0,1.3,11.75,13.0,8.54,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,14,6,45,18.5,3.5,1.3,7.8,3.0,0.0,0.0
2018,2,14,7,0,37.0,7.0,1.3,7.9,6.0,0.0,0.0
2018,2,14,7,15,173.0,19.5,1.3,8.55,32.5,137.61,0.0
2018,2,14,7,30,309.0,32.0,1.3,9.2,59.0,306.96,220.4
2018,2,14,7,45,280.5,31.0,1.3,9.85,67.0,290.76,238.95
2018,2,14,8,0,252.0,30.0,1.3,10.5,75.0,265.45,223.25
2018,2,14,8,15,272.0,54.5,1.4,10.9,116.0,308.82,261.18
2018,2,14,8,30,292.0,79.0,1.5,11.3,157.0,357.26,301.25
2018,2,14,8,45,309.5,102.0,1.55,11.7,198.0,398.02,333.65
2018,2,14,9,0,327.0,125.0,1.6,12.1,239.0,418.44,349.26
2018,2,14,9,15,208.5,113.5,1.8,12.6,189.5,304.04,254.38
2018,2,14,9,30,90.0,102.0,2.0,13.1,140.0,177.98,147.62
2018,2,14,9,45,47.0,114.0,2.15,13.6,134.0,142.16,116.15
2018,2,14,10,0,4.0,126.0,2.3,14.1,128.0,111.27,88.51
2018,2,14,10,15,66.5,177.0,2.35,14.5,213.0,216.32,176.55
2018,2,14,10,30,129.0,228.0,2.4,14.9,298.0,323.41,262.69
2018,2,14,10,45,220.5,237.0,2.5,15.3,362.5,388.22,314.08
2018,2,14,11,0,312.0,246.0,2.6,15.7,427.0,459.1,368.63
2018,2,14,11,15,285.5,259.5,2.65,15.85,429.0,438.95,350.94
2018,2,14,11,30,259.0,273.0,2.7,16.0,431.0,418.87,333.84
2018,2,14,11,45,286.5,271.0,2.7,16.2,448.5,416.08,330.57
2018,2,14,12,0,314.0,269.0,2.7,16.4,466.0,410.53,324.75
2018,2,14,12,15,429.0,237.0,2.8,16.35,507.0,424.92,334.39
2018,2,14,12,30,544.0,205.0,2.9,16.3,548.0,423.25,330.06
2018,2,14,12,45,448.0,232.0,2.95,16.3,513.0,373.94,289.53
2018,2,14,13,0,352.0,259.0,3.0,16.3,478.0,330.36,254.35
2018,2,14,13,15,396.5,241.5,3.15,16.15,483.0,305.97,231.65
2018,2,14,13,30,441.0,224.0,3.3,16.0,488.0,275.38,203.2
2018,2,14,13,45,518.0,194.5,3.4,15.85,494.5,238.35,168.19
2018,2,14,14,0,595.0,165.0,3.5,15.7,501.0,194.66,129.41
2018,2,14,14,15,685.5,133.5,3.6,15.4,502.5,139.67,87.27
2018,2,14,14,30,776.0,102.0,3.7,15.1,504.0,82.45,66.91
2018,2,14,14,45,820.5,85.5,3.8,14.8,485.5,68.16,54.65
2018,2,14,15,0,865.0,69.0,3.9,14.5,467.0,64.52,51.64
2018,2,14,15,15,842.5,67.0,3.9,14.5,426.5,56.13,44.34
2018,2,14,15,30,820.0,65.0,3.9,14.5,386.0,54.88,43.34
2018,2,14,15,45,791.5,61.5,3.9,13.65,342.0,52.42,41.38
2018,2,14,16,0,763.0,58.0,3.9,12.8,298.0,49.94,39.34
2018,2,14,16,15,715.5,54.5,3.75,12.15,251.0,47.32,37.05
2018,2,14,16,30,668.0,51.0,3.6,11.5,204.0,44.77,34.7
2018,2,14,16,45,588.0,45.0,3.4,10.85,157.0,36.62,27.16
2018,2,14,17,0,508.0,39.0,3.2,10.2,110.0,32.17,22.69
2018,2,14,17,15,352.5,30.5,3.2,9.9,70.5,25.4,14.81
2018,2,14,17,30,197.0,22.0,3.2,9.6,31.0,18.8,0.0
2018,2,14,17,45,98.5,11.0,3.25,9.3,15.5,9.39,0.0
2018,2,14,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.0,2.95,6.05,5.0,0.0,0.0
2018,2,15,7,0,98.0,10.0,3.0,6.3,10.0,8.54,0.0
2018,2,15,7,15,271.0,20.0,3.2,6.85,40.0,207.52,0.0
2018,2,15,7,30,444.0,30.0,3.4,7.4,70.0,407.17,305.05
2018,2,15,7,45,549.0,35.5,3.6,7.95,115.5,489.33,405.31
2018,2,15,8,0,654.0,41.0,3.8,8.5,161.0,585.02,489.77
2018,2,15,8,15,713.0,45.5,3.85,9.1,210.0,643.47,539.44
2018,2,15,8,30,772.0,50.0,3.9,9.7,259.0,700.14,584.83
2018,2,15,8,45,813.5,52.5,3.9,10.3,308.0,738.05,613.21
2018,2,15,9,0,855.0,55.0,3.9,10.9,357.0,765.29,632.1
2018,2,15,9,15,881.5,58.0,3.9,11.45,402.5,785.81,645.23
2018,2,15,9,30,908.0,61.0,3.9,12.0,448.0,802.85,655.32
2018,2,15,9,45,925.0,62.5,3.85,12.55,487.0,806.76,655.16
2018,2,15,10,0,942.0,64.0,3.8,13.1,526.0,806.9,652.27
2018,2,15,10,15,955.0,65.0,3.7,13.5,559.5,799.5,644.04
2018,2,15,10,30,968.0,66.0,3.6,13.9,593.0,788.21,633.12
2018,2,15,10,45,977.5,67.0,3.5,14.3,619.5,770.48,617.66
2018,2,15,11,0,987.0,68.0,3.4,14.7,646.0,748.92,599.21
2018,2,15,11,15,993.0,68.0,3.35,14.95,664.5,720.22,574.62
2018,2,15,11,30,999.0,68.0,3.3,15.2,683.0,688.02,547.12
2018,2,15,11,45,1002.5,68.0,3.2,15.45,693.5,650.98,515.33
2018,2,15,12,0,1006.0,68.0,3.1,15.7,704.0,610.83,480.62
2018,2,15,12,15,1006.0,68.5,3.1,15.8,706.5,566.46,442.5
2018,2,15,12,30,1006.0,69.0,3.1,15.9,709.0,519.55,401.43
2018,2,15,12,45,1002.0,69.5,3.05,16.05,702.0,468.7,356.09
2018,2,15,13,0,998.0,70.0,3.0,16.2,695.0,416.09,308.36
2018,2,15,13,15,990.5,69.5,2.95,16.2,679.0,360.07,257.41
2018,2,15,13,30,983.0,69.0,2.9,16.2,663.0,303.17,205.58
2018,2,15,13,45,976.0,68.5,2.85,16.25,641.0,245.74,154.5
2018,2,15,14,0,969.0,68.0,2.8,16.3,619.0,187.87,107.05
2018,2,15,14,15,959.0,67.0,2.75,16.2,590.0,129.17,68.14
2018,2,15,14,30,949.0,66.0,2.7,16.1,561.0,70.86,56.52
2018,2,15,14,45,867.0,78.5,2.6,16.0,508.0,63.66,50.43
2018,2,15,15,0,785.0,91.0,2.5,15.9,455.0,72.57,58.39
2018,2,15,15,15,753.0,87.5,2.5,15.9,412.0,64.59,51.51
2018,2,15,15,30,721.0,84.0,2.5,15.9,369.0,62.78,50.04
2018,2,15,15,45,669.5,80.5,2.15,15.1,321.5,60.79,48.54
2018,2,15,16,0,618.0,77.0,1.8,14.3,274.0,58.9,47.07
2018,2,15,16,15,573.0,69.5,1.75,13.35,229.5,53.99,42.84
2018,2,15,16,30,528.0,62.0,1.7,12.4,185.0,48.99,38.38
2018,2,15,16,45,493.0,51.5,1.7,11.5,145.5,41.43,31.42
2018,2,15,17,0,458.0,41.0,1.7,10.6,106.0,33.6,24.0
2018,2,15,17,15,338.5,31.0,1.7,10.25,69.0,25.7,15.42
2018,2,15,17,30,219.0,21.0,1.7,9.9,32.0,17.74,0.0
2018,2,15,17,45,109.5,10.5,1.75,9.6,16.0,8.96,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,8.3,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,8.4,10.0,69.39,0.0
2018,2,16,7,15,245.5,20.5,0.7,8.9,39.5,223.82,0.0
2018,2,16,7,30,402.0,31.0,0.7,9.4,69.0,379.2,284.34
2018,2,16,7,45,501.5,38.0,0.75,9.95,113.0,468.4,377.97
2018,2,16,8,0,601.0,45.0,0.8,10.5,157.0,551.19,447.42
2018,2,16,8,15,660.5,49.5,0.85,11.05,204.5,610.12,494.57
2018,2,16,8,30,720.0,54.0,0.9,11.6,252.0,667.12,537.69
2018,2,16,8,45,757.5,58.0,1.0,12.2,299.0,703.78,564.3
2018,2,16,9,0,795.0,62.0,1.1,12.8,346.0,737.6,587.89
2018,2,16,9,15,822.0,64.0,1.1,13.25,389.0,757.28,599.64
2018,2,16,9,30,849.0,66.0,1.1,13.7,432.0,773.49,608.7
2018,2,16,9,45,868.5,67.5,1.15,14.15,470.5,772.27,605.93
2018,2,16,10,0,888.0,69.0,1.2,14.6,509.0,774.94,606.15
2018,2,16,10,15,901.0,71.0,1.2,14.95,541.5,769.49,600.27
2018,2,16,10,30,914.0,73.0,1.2,15.3,574.0,760.26,591.96
2018,2,16,10,45,922.0,74.5,1.15,15.65,599.5,743.1,577.66
2018,2,16,11,0,930.0,76.0,1.1,16.0,625.0,722.33,560.47
2018,2,16,11,15,936.0,76.5,1.05,16.3,643.0,695.64,538.2
2018,2,16,11,30,942.0,77.0,1.0,16.6,661.0,665.61,513.31
2018,2,16,11,45,945.0,77.5,0.95,16.85,671.5,630.57,484.53
2018,2,16,12,0,948.0,78.0,0.9,17.1,682.0,592.6,453.1
2018,2,16,12,15,949.0,78.5,0.9,17.3,684.5,550.83,418.69
2018,2,16,12,30,950.0,79.0,0.9,17.5,687.0,506.58,381.48
2018,2,16,12,45,949.0,78.5,0.9,17.7,681.5,458.35,340.26
2018,2,16,13,0,948.0,78.0,0.9,17.9,676.0,408.23,296.49
2018,2,16,13,15,943.0,77.5,0.95,17.95,662.0,355.23,249.99
2018,2,16,13,30,938.0,77.0,1.0,18.0,648.0,301.18,202.16
2018,2,16,13,45,931.0,76.0,1.1,18.05,626.5,245.51,154.0
2018,2,16,14,0,924.0,75.0,1.2,18.1,605.0,189.48,108.81
2018,2,16,14,15,913.5,73.5,1.2,18.05,576.0,132.66,71.14
2018,2,16,14,30,903.0,72.0,1.2,18.0,547.0,76.33,50.63
2018,2,16,14,45,872.5,73.5,1.25,17.9,508.0,67.88,53.67
2018,2,16,15,0,842.0,75.0,1.3,17.8,469.0,61.31,48.12
2018,2,16,15,15,803.5,75.5,1.3,17.8,425.5,61.86,48.73
2018,2,16,15,30,765.0,76.0,1.3,17.8,382.0,62.61,49.5
2018,2,16,15,45,685.5,78.0,1.2,17.0,328.5,58.98,46.57
2018,2,16,16,0,606.0,80.0,1.1,16.2,275.0,60.97,48.54
2018,2,16,16,15,468.5,79.5,1.2,15.5,216.5,61.04,48.71
2018,2,16,16,30,331.0,79.0,1.3,14.8,158.0,58.47,46.4
2018,2,16,16,45,352.0,60.0,1.45,14.15,127.0,45.49,34.69
2018,2,16,17,0,373.0,41.0,1.6,13.5,96.0,33.13,23.35
2018,2,16,17,15,286.0,31.5,1.65,13.1,64.0,25.89,15.65
2018,2,16,17,30,199.0,22.0,1.7,12.7,32.0,18.54,0.0
2018,2,16,17,45,99.5,11.0,1.75,12.25,16.0,9.39,0.0
2018,2,16,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.2,10.2,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.2,10.35,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.2,10.5,11.0,67.09,0.0
2018,2,17,7,15,235.5,22.0,0.2,10.9,41.0,220.77,0.0
2018,2,17,7,30,387.0,33.0,0.2,11.3,71.0,371.5,279.85
2018,2,17,7,45,486.5,40.0,0.2,11.7,115.0,461.45,367.21
2018,2,17,8,0,586.0,47.0,0.2,12.1,159.0,552.63,440.52
2018,2,17,8,15,646.0,51.5,0.25,12.8,206.5,603.69,480.0
2018,2,17,8,30,706.0,56.0,0.3,13.5,254.0,661.27,522.08
2018,2,17,8,45,746.0,59.5,0.35,14.15,300.5,699.39,548.22
2018,2,17,9,0,786.0,63.0,0.4,14.8,347.0,734.68,571.43
2018,2,17,9,15,814.0,65.0,0.4,15.45,390.5,755.26,582.82
2018,2,17,9,30,842.0,67.0,0.4,16.1,434.0,772.38,591.64
2018,2,17,9,45,863.0,68.0,0.4,16.8,472.5,771.75,588.1
2018,2,17,10,0,884.0,69.0,0.4,17.5,511.0,775.08,587.56
2018,2,17,10,15,897.5,70.5,0.35,17.85,543.5,769.5,580.93
2018,2,17,10,30,911.0,72.0,0.3,18.2,576.0,760.18,572.06
2018,2,17,10,45,920.0,72.5,0.25,18.55,601.0,742.7,557.94
2018,2,17,11,0,929.0,73.0,0.2,18.9,626.0,721.64,541.41
2018,2,17,11,15,934.0,73.5,0.3,19.2,643.5,694.39,521.68
2018,2,17,11,30,939.0,74.0,0.4,19.5,661.0,663.86,499.33
2018,2,17,11,45,942.5,74.5,0.5,19.8,671.5,629.27,473.47
2018,2,17,12,0,946.0,75.0,0.6,20.1,682.0,591.71,444.65
2018,2,17,12,15,947.0,74.5,0.7,20.2,684.0,549.12,411.52
2018,2,17,12,30,948.0,74.0,0.8,20.3,686.0,504.11,375.33
2018,2,17,12,45,947.0,73.5,0.9,20.35,680.0,456.04,335.56
2018,2,17,13,0,946.0,73.0,1.0,20.4,674.0,406.1,292.94
2018,2,17,13,15,940.5,72.5,1.1,20.35,659.5,353.1,246.98
2018,2,17,13,30,935.0,72.0,1.2,20.3,645.0,299.11,199.6
2018,2,17,13,45,928.0,71.5,1.3,20.2,624.0,244.06,152.1
2018,2,17,14,0,921.0,71.0,1.4,20.1,603.0,188.61,107.39
2018,2,17,14,15,909.5,69.5,1.5,19.9,574.0,131.9,69.57
2018,2,17,14,30,898.0,68.0,1.6,19.7,545.0,75.81,48.27
2018,2,17,14,45,865.0,70.5,1.7,19.45,505.5,65.75,51.48
2018,2,17,15,0,832.0,73.0,1.8,19.2,466.0,59.63,46.38
2018,2,17,15,15,794.5,73.5,1.8,19.2,423.0,60.15,46.95
2018,2,17,15,30,757.0,74.0,1.8,19.2,380.0,60.86,47.68
2018,2,17,15,45,677.0,77.0,1.85,18.2,327.5,58.04,45.51
2018,2,17,16,0,597.0,80.0,1.9,17.2,275.0,60.74,48.13
2018,2,17,16,15,543.5,73.0,1.9,16.35,229.5,56.26,44.33
2018,2,17,16,30,490.0,66.0,1.9,15.5,184.0,51.75,40.36
2018,2,17,16,45,454.0,55.0,1.95,14.65,145.5,43.92,33.26
2018,2,17,17,0,418.0,44.0,2.0,13.8,107.0,35.81,25.7
2018,2,17,17,15,284.0,33.5,2.15,13.4,69.0,27.56,17.25
2018,2,17,17,30,150.0,23.0,2.3,13.0,31.0,17.91,0.0
2018,2,17,17,45,75.0,11.5,2.4,12.55,15.5,9.82,0.0
2018,2,17,18,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,18,6,45,34.5,5.0,3.55,9.3,5.5,0.0,0.0
2018,2,18,7,0,69.0,10.0,3.7,9.5,11.0,56.17,0.0
2018,2,18,7,15,208.5,24.5,3.95,9.8,42.5,205.52,0.0
2018,2,18,7,30,348.0,39.0,4.2,10.1,74.0,347.37,274.71
2018,2,18,7,45,454.0,47.0,4.45,10.35,119.0,446.15,372.1
2018,2,18,8,0,560.0,55.0,4.7,10.6,164.0,544.63,458.27
2018,2,18,8,15,588.0,63.5,4.8,10.9,205.5,582.52,491.84
2018,2,18,8,30,616.0,72.0,4.9,11.2,247.0,618.45,521.84
2018,2,18,8,45,673.5,76.0,4.95,11.45,297.5,670.26,562.82
2018,2,18,9,0,731.0,80.0,5.0,11.7,348.0,719.55,600.41
2018,2,18,9,15,781.5,79.0,5.05,11.95,396.0,749.34,621.9
2018,2,18,9,30,832.0,78.0,5.1,12.2,444.0,781.17,644.61
2018,2,18,9,45,858.5,78.0,5.15,12.45,484.0,791.04,650.2
2018,2,18,10,0,885.0,78.0,5.2,12.7,524.0,789.86,647.47
2018,2,18,10,15,897.5,79.5,5.25,12.85,556.5,783.24,640.99
2018,2,18,10,30,910.0,81.0,5.3,13.0,589.0,772.89,631.83
2018,2,18,10,45,917.5,83.0,5.35,13.2,614.5,755.73,617.5
2018,2,18,11,0,925.0,85.0,5.4,13.4,640.0,734.97,599.97
2018,2,18,11,15,838.5,114.5,5.5,13.45,628.5,681.17,555.1
2018,2,18,11,30,752.0,144.0,5.6,13.5,617.0,624.31,507.81
2018,2,18,11,45,755.0,146.5,5.7,13.55,628.0,594.81,482.44
2018,2,18,12,0,758.0,149.0,5.8,13.6,639.0,562.73,454.39
2018,2,18,12,15,848.5,120.5,5.9,13.5,670.5,545.32,437.56
2018,2,18,12,30,939.0,92.0,6.0,13.4,702.0,519.02,412.03
2018,2,18,12,45,935.5,92.0,6.1,13.3,695.5,470.22,367.73
2018,2,18,13,0,932.0,92.0,6.2,13.2,689.0,419.8,321.1
2018,2,18,13,15,926.5,91.5,6.25,13.05,674.5,366.93,271.72
2018,2,18,13,30,921.0,91.0,6.3,12.9,660.0,313.09,221.3
2018,2,18,13,45,911.5,91.0,6.35,12.7,638.0,258.06,171.12
2018,2,18,14,0,902.0,91.0,6.4,12.5,616.0,202.9,124.3
2018,2,18,14,15,891.5,89.0,6.4,12.25,587.5,139.31,78.37
2018,2,18,14,30,881.0,87.0,6.4,12.0,559.0,82.64,54.18
2018,2,18,14,45,864.5,86.0,6.4,11.7,524.0,68.7,55.74
2018,2,18,15,0,848.0,85.0,6.4,11.4,489.0,68.54,55.8
2018,2,18,15,15,825.0,82.0,6.4,11.4,447.5,66.86,54.44
2018,2,18,15,30,802.0,79.0,6.4,11.4,406.0,65.19,53.07
2018,2,18,15,45,766.5,76.0,6.25,10.8,360.0,63.41,51.71
2018,2,18,16,0,731.0,73.0,6.1,10.2,314.0,56.56,45.72
2018,2,18,16,15,681.5,68.0,5.95,9.8,266.0,53.36,42.88
2018,2,18,16,30,632.0,63.0,5.8,9.4,218.0,50.18,39.95
2018,2,18,16,45,553.0,56.5,5.7,9.05,170.5,45.64,35.59
2018,2,18,17,0,474.0,50.0,5.6,8.7,123.0,41.2,31.09
2018,2,18,17,15,334.5,38.0,5.55,8.45,80.5,31.67,21.34
2018,2,18,17,30,195.0,26.0,5.5,8.2,38.0,20.28,0.0
2018,2,18,17,45,97.5,13.0,5.4,7.95,19.0,11.1,0.0
2018,2,18,18,0,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.25,7.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.15,7.25,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,6.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.75,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.1,5.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.05,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.05,5.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,5.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.15,4.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.3,4.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.3,4.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.15,4.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,2,19,6,45,36.0,5.5,4.1,4.7,6.0,0.0,0.0
2018,2,19,7,0,72.0,11.0,4.1,4.9,12.0,59.34,0.0
2018,2,19,7,15,217.0,25.5,4.2,5.25,45.0,216.04,35.24
2018,2,19,7,30,362.0,40.0,4.3,5.6,78.0,360.61,293.4
2018,2,19,7,45,472.0,46.5,4.35,6.0,123.5,461.53,391.29
2018,2,19,8,0,582.0,53.0,4.4,6.4,169.0,561.71,478.9
2018,2,19,8,15,645.0,58.0,4.35,6.75,218.0,623.05,530.93
2018,2,19,8,30,708.0,63.0,4.3,7.1,267.0,676.68,574.17
2018,2,19,8,45,750.5,66.0,4.25,7.5,315.0,716.81,604.62
2018,2,19,9,0,793.0,69.0,4.2,7.9,363.0,753.88,631.43
2018,2,19,9,15,820.0,71.0,4.05,8.15,406.5,773.84,643.86
2018,2,19,9,30,847.0,73.0,3.9,8.4,450.0,790.25,653.68
2018,2,19,9,45,869.5,73.5,3.8,8.65,489.0,797.46,656.51
2018,2,19,10,0,892.0,74.0,3.7,8.9,528.0,793.76,651.16
2018,2,19,10,15,905.5,75.5,3.65,9.1,561.0,787.92,644.75
2018,2,19,10,30,919.0,77.0,3.6,9.3,594.0,778.29,635.64
2018,2,19,10,45,928.5,78.0,3.5,9.45,620.0,761.36,621.11
2018,2,19,11,0,938.0,79.0,3.4,9.6,646.0,740.76,603.85
2018,2,19,11,15,944.0,80.0,3.35,9.8,664.5,714.16,580.68
2018,2,19,11,30,950.0,81.0,3.3,10.0,683.0,684.16,554.61
2018,2,19,11,45,953.5,81.0,3.3,10.15,693.5,648.37,524.01
2018,2,19,12,0,957.0,81.0,3.3,10.3,704.0,609.61,490.47
2018,2,19,12,15,957.0,81.5,3.3,10.4,706.0,566.69,453.0
2018,2,19,12,30,957.0,82.0,3.3,10.5,708.0,521.35,412.67
2018,2,19,12,45,954.5,82.0,3.35,10.65,702.0,472.32,368.42
2018,2,19,13,0,952.0,82.0,3.4,10.8,696.0,421.51,321.64
2018,2,19,13,15,872.0,104.0,3.45,10.8,657.5,359.25,266.98
2018,2,19,13,30,792.0,126.0,3.5,10.8,619.0,305.6,219.95
2018,2,19,13,45,546.0,174.5,3.5,10.85,509.0,237.46,169.76
2018,2,19,14,0,300.0,223.0,3.5,10.9,399.0,201.41,150.02
2018,2,19,14,15,189.0,184.0,3.5,10.85,293.0,143.81,108.8
2018,2,19,14,30,78.0,145.0,3.5,10.8,187.0,107.95,85.27
2018,2,19,14,45,39.0,96.5,3.5,10.75,117.5,77.52,63.74
2018,2,19,15,0,0.0,48.0,3.5,10.7,48.0,39.73,30.15
2018,2,19,15,15,0.5,74.0,3.5,10.7,74.0,61.4,49.7
2018,2,19,15,30,1.0,100.0,3.5,10.7,100.0,81.13,67.48
2018,2,19,15,45,38.0,109.0,3.35,10.4,121.5,84.82,70.99
2018,2,19,16,0,75.0,118.0,3.2,10.1,143.0,89.85,75.68
2018,2,19,16,15,103.5,106.0,3.05,9.5,135.0,79.0,66.08
2018,2,19,16,30,132.0,94.0,2.9,8.9,127.0,70.53,58.45
2018,2,19,16,45,121.5,74.0,2.8,8.25,99.5,56.51,45.56
2018,2,19,17,0,111.0,54.0,2.7,7.6,72.0,41.13,31.26
2018,2,19,17,15,95.5,38.0,2.75,7.25,49.5,29.4,19.74
2018,2,19,17,30,80.0,22.0,2.8,6.9,27.0,17.36,1.33
2018,2,19,17,45,40.0,11.0,2.8,6.55,13.5,9.39,0.0
2018,2,19,18,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.4,2.85,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.3,3.3,14.0,86.93,0.0
2018,2,20,7,15,281.0,23.0,1.2,3.9,49.0,266.1,91.27
2018,2,20,7,30,452.0,34.0,1.1,4.5,84.0,426.26,343.52
2018,2,20,7,45,377.5,44.5,1.05,5.1,100.5,389.0,326.21
2018,2,20,8,0,303.0,55.0,1.0,5.7,117.0,340.68,290.24
2018,2,20,8,15,164.5,81.0,0.85,6.25,116.0,247.46,211.17
2018,2,20,8,30,26.0,107.0,0.7,6.8,115.0,136.02,113.19
2018,2,20,8,45,59.0,128.5,0.6,7.4,150.0,184.56,155.47
2018,2,20,9,0,92.0,150.0,0.5,8.0,185.0,232.4,195.17
2018,2,20,9,15,129.0,170.5,0.55,8.4,225.5,297.16,247.81
2018,2,20,9,30,166.0,191.0,0.6,8.8,266.0,344.6,285.18
2018,2,20,9,45,363.0,173.0,0.7,9.2,354.5,488.89,401.15
2018,2,20,10,0,560.0,155.0,0.8,9.6,443.0,630.77,508.32
2018,2,20,10,15,731.5,119.0,0.9,9.8,519.0,717.01,571.09
2018,2,20,10,30,903.0,83.0,1.0,10.0,595.0,776.33,612.29
2018,2,20,10,45,911.0,84.5,1.1,10.25,620.5,759.06,599.01
2018,2,20,11,0,919.0,86.0,1.2,10.5,646.0,738.2,583.84
2018,2,20,11,15,924.5,87.0,1.25,10.65,664.0,711.62,562.72
2018,2,20,11,30,930.0,88.0,1.3,10.8,682.0,681.72,538.79
2018,2,20,11,45,932.0,89.0,1.35,10.9,692.0,646.51,510.48
2018,2,20,12,0,934.0,90.0,1.4,11.0,702.0,608.44,479.31
2018,2,20,12,15,935.0,89.5,1.5,11.05,704.0,565.78,444.21
2018,2,20,12,30,936.0,89.0,1.6,11.1,706.0,520.74,406.06
2018,2,20,12,45,935.0,88.0,1.65,11.2,700.0,472.21,363.67
2018,2,20,13,0,934.0,87.0,1.7,11.3,694.0,421.86,318.59
2018,2,20,13,15,928.5,86.5,1.75,11.25,679.5,368.87,270.6
2018,2,20,13,30,923.0,86.0,1.8,11.2,665.0,314.91,221.24
2018,2,20,13,45,915.0,85.5,1.9,11.2,643.0,259.68,171.53
2018,2,20,14,0,907.0,85.0,2.0,11.2,621.0,204.19,124.51
2018,2,20,14,15,895.5,83.5,2.05,11.1,592.0,147.64,83.99
2018,2,20,14,30,884.0,82.0,2.1,11.0,563.0,91.71,58.82
2018,2,20,14,45,659.0,123.0,2.15,10.9,469.0,84.26,69.63
2018,2,20,15,0,434.0,164.0,2.2,10.8,375.0,109.23,91.9
2018,2,20,15,15,360.5,162.5,2.2,10.8,328.0,113.88,96.19
2018,2,20,15,30,287.0,161.0,2.2,10.8,281.0,112.31,95.02
2018,2,20,15,45,194.5,139.5,2.3,10.35,217.0,98.33,82.97
2018,2,20,16,0,102.0,118.0,2.4,9.9,153.0,87.48,73.56
2018,2,20,16,15,54.5,83.0,2.35,9.4,101.5,65.9,54.3
2018,2,20,16,30,7.0,48.0,2.3,8.9,50.0,39.76,30.63
2018,2,20,16,45,4.0,37.5,2.25,8.35,38.5,31.0,22.56
2018,2,20,17,0,1.0,27.0,2.2,7.8,27.0,22.27,14.4
2018,2,20,17,15,21.0,18.5,2.2,7.5,20.0,15.57,7.89
2018,2,20,17,30,41.0,10.0,2.2,7.2,13.0,8.22,0.0
2018,2,20,17,45,41.0,8.0,2.25,6.9,8.5,6.83,0.0
2018,2,20,18,0,41.0,6.0,2.3,6.6,4.0,0.0,0.0
2018,2,20,18,15,20.5,3.0,2.25,6.35,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,6,45,28.0,4.5,1.6,5.3,5.0,0.0,0.0
2018,2,21,7,0,56.0,9.0,1.7,5.4,10.0,46.91,0.0
2018,2,21,7,15,115.0,17.0,1.75,5.65,27.5,134.27,60.93
2018,2,21,7,30,174.0,25.0,1.8,5.9,45.0,196.15,161.14
2018,2,21,7,45,287.0,36.0,1.9,6.2,88.0,308.93,263.2
2018,2,21,8,0,400.0,47.0,2.0,6.5,131.0,414.76,354.63
2018,2,21,8,15,551.0,54.5,2.0,6.95,201.0,547.76,463.58
2018,2,21,8,30,702.0,62.0,2.0,7.4,271.0,676.35,563.52
2018,2,21,8,45,742.5,65.0,2.0,7.9,318.5,714.91,590.63
2018,2,21,9,0,783.0,68.0,2.0,8.4,366.0,750.52,615.17
2018,2,21,9,15,811.5,71.0,2.0,8.9,410.5,773.09,629.25
2018,2,21,9,30,840.0,74.0,2.0,9.4,455.0,792.13,640.49
2018,2,21,9,45,861.0,75.0,1.95,9.9,494.0,798.91,642.16
2018,2,21,10,0,882.0,76.0,1.9,10.4,533.0,794.68,635.98
2018,2,21,10,15,894.5,78.0,1.8,10.7,566.0,788.78,628.83
2018,2,21,10,30,907.0,80.0,1.7,11.0,599.0,779.13,619.12
2018,2,21,10,45,916.0,81.5,1.6,11.35,625.0,762.56,604.51
2018,2,21,11,0,925.0,83.0,1.5,11.7,651.0,742.34,587.53
2018,2,21,11,15,930.5,84.0,1.35,11.9,669.5,715.63,564.15
2018,2,21,11,30,936.0,85.0,1.2,12.1,688.0,685.57,538.15
2018,2,21,11,45,938.0,86.0,1.0,12.3,698.0,650.18,507.42
2018,2,21,12,0,940.0,87.0,0.8,12.5,708.0,611.9,474.14
2018,2,21,12,15,939.5,88.0,0.8,12.65,710.0,569.61,439.38
2018,2,21,12,30,939.0,89.0,0.8,12.8,712.0,524.96,401.9
2018,2,21,12,45,934.5,89.5,0.8,12.9,705.0,476.03,360.23
2018,2,21,13,0,930.0,90.0,0.8,13.0,698.0,425.55,316.2
2018,2,21,13,15,924.0,89.5,0.9,13.0,683.5,372.45,269.63
2018,2,21,13,30,918.0,89.0,1.0,13.0,669.0,318.44,221.46
2018,2,21,13,45,908.5,88.5,1.05,13.05,646.5,263.01,172.47
2018,2,21,14,0,899.0,88.0,1.1,13.1,624.0,207.5,126.05
2018,2,21,14,15,885.5,87.5,1.15,12.95,594.5,151.74,86.41
2018,2,21,14,30,872.0,87.0,1.2,12.8,565.0,88.87,54.78
2018,2,21,14,45,850.5,86.5,1.2,12.7,528.5,68.5,55.24
2018,2,21,15,0,829.0,86.0,1.2,12.6,492.0,68.66,55.57
2018,2,21,15,15,806.0,83.5,1.2,12.6,451.0,67.4,54.6
2018,2,21,15,30,783.0,81.0,1.2,12.6,410.0,66.18,53.66
2018,2,21,15,45,746.0,78.0,1.4,12.15,364.0,64.45,52.33
2018,2,21,16,0,709.0,75.0,1.6,11.7,318.0,57.53,46.33
2018,2,21,16,15,633.0,72.5,1.7,11.05,265.5,56.11,45.19
2018,2,21,16,30,557.0,70.0,1.8,10.4,213.0,54.95,44.17
2018,2,21,16,45,455.5,62.0,1.9,9.75,162.5,49.3,38.92
2018,2,21,17,0,354.0,54.0,2.0,9.1,112.0,41.34,31.37
2018,2,21,17,15,234.0,40.0,2.1,8.7,73.0,30.75,21.08
2018,2,21,17,30,114.0,26.0,2.2,8.3,34.0,20.08,6.11
2018,2,21,17,45,80.0,16.5,2.3,7.85,19.5,14.08,0.0
2018,2,21,18,0,46.0,7.0,2.4,7.4,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.5,2.45,7.2,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
