Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.15,4.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,22,6,45,71.0,9.0,3.3,5.1,10.5,0.0,0.0
2018,2,22,7,0,142.0,18.0,3.4,5.4,21.0,115.35,0.0
2018,2,22,7,15,284.0,28.0,3.5,5.95,55.0,278.9,157.93
2018,2,22,7,30,426.0,38.0,3.6,6.5,89.0,414.34,341.8
2018,2,22,7,45,521.0,44.5,3.7,7.0,135.5,503.12,424.39
2018,2,22,8,0,616.0,51.0,3.8,7.5,182.0,592.71,501.23
2018,2,22,8,15,672.0,55.5,3.85,8.0,231.0,642.27,542.42
2018,2,22,8,30,728.0,60.0,3.9,8.5,280.0,697.89,586.2
2018,2,22,8,45,766.0,63.5,3.95,9.05,328.0,735.16,613.69
2018,2,22,9,0,804.0,67.0,4.0,9.6,376.0,769.49,637.92
2018,2,22,9,15,828.5,70.0,4.05,9.9,420.0,788.81,650.61
2018,2,22,9,30,853.0,73.0,4.1,10.2,464.0,804.58,660.39
2018,2,22,9,45,869.5,74.5,4.15,10.55,502.0,800.65,655.26
2018,2,22,10,0,886.0,76.0,4.2,10.9,540.0,800.98,653.57
2018,2,22,10,15,877.5,84.0,4.3,11.05,566.5,785.66,640.97
2018,2,22,10,30,869.0,92.0,4.4,11.2,593.0,773.5,630.96
2018,2,22,10,45,818.5,112.0,4.5,11.4,600.0,733.17,599.28
2018,2,22,11,0,768.0,132.0,4.6,11.6,607.0,693.71,566.33
2018,2,22,11,15,580.0,195.5,4.7,11.6,560.0,594.17,485.2
2018,2,22,11,30,392.0,259.0,4.8,11.6,513.0,497.01,405.36
2018,2,22,11,45,280.0,279.0,4.95,11.6,462.0,426.64,347.49
2018,2,22,12,0,168.0,299.0,5.1,11.6,411.0,356.56,289.65
2018,2,22,12,15,318.5,263.0,5.2,11.55,476.0,395.41,320.72
2018,2,22,12,30,469.0,227.0,5.3,11.5,541.0,419.65,337.81
2018,2,22,12,45,390.5,192.0,5.4,11.4,452.0,328.85,263.03
2018,2,22,13,0,312.0,157.0,5.5,11.3,363.0,246.23,194.64
2018,2,22,13,15,221.5,187.5,5.6,11.2,332.0,219.37,172.43
2018,2,22,13,30,131.0,218.0,5.7,11.1,301.0,204.03,161.16
2018,2,22,13,45,143.5,223.0,5.75,10.95,311.5,198.49,155.38
2018,2,22,14,0,156.0,228.0,5.8,10.8,322.0,190.76,148.19
2018,2,22,14,15,281.0,203.0,5.8,10.7,362.0,166.45,123.97
2018,2,22,14,30,406.0,178.0,5.8,10.6,402.0,126.96,94.93
2018,2,22,14,45,454.0,164.5,5.8,10.5,400.5,108.01,90.8
2018,2,22,15,0,502.0,151.0,5.8,10.4,399.0,101.67,85.43
2018,2,22,15,15,539.5,134.0,5.8,10.4,380.5,92.62,77.58
2018,2,22,15,30,577.0,117.0,5.8,10.4,362.0,84.06,70.13
2018,2,22,15,45,636.0,97.0,5.65,10.0,340.0,71.69,59.28
2018,2,22,16,0,695.0,77.0,5.5,9.6,318.0,58.78,47.81
2018,2,22,16,15,653.0,72.0,5.3,9.3,272.0,55.78,45.18
2018,2,22,16,30,611.0,67.0,5.1,9.0,226.0,52.79,42.45
2018,2,22,16,45,508.5,60.0,4.95,8.65,174.0,47.8,37.74
2018,2,22,17,0,406.0,53.0,4.8,8.3,122.0,42.94,32.93
2018,2,22,17,15,321.5,42.0,4.7,8.05,85.0,34.69,24.66
2018,2,22,17,30,237.0,31.0,4.6,7.8,48.0,24.15,10.01
2018,2,22,17,45,136.0,19.0,4.45,7.5,27.0,16.22,0.0
2018,2,22,18,0,35.0,7.0,4.3,7.2,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.25,7.05,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.95,3.85,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.55,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,23,6,45,100.0,9.0,2.55,2.6,12.0,0.0,0.0
2018,2,23,7,0,200.0,18.0,2.6,3.1,24.0,156.9,0.0
2018,2,23,7,15,354.5,27.0,2.75,3.8,61.5,335.18,214.45
2018,2,23,7,30,509.0,36.0,2.9,4.5,99.0,477.16,395.14
2018,2,23,7,45,596.0,42.0,3.1,5.15,148.0,551.49,465.29
2018,2,23,8,0,683.0,48.0,3.3,5.8,197.0,637.25,538.55
2018,2,23,8,15,735.0,52.0,3.4,6.35,247.5,691.63,583.12
2018,2,23,8,30,787.0,56.0,3.5,6.9,298.0,743.9,623.73
2018,2,23,8,45,820.5,59.5,3.65,7.4,347.0,777.8,648.75
2018,2,23,9,0,854.0,63.0,3.8,7.9,396.0,808.62,670.57
2018,2,23,9,15,876.5,66.0,3.8,8.3,441.0,818.18,675.18
2018,2,23,9,30,899.0,69.0,3.8,8.7,486.0,832.35,683.25
2018,2,23,9,45,911.0,71.5,3.8,9.05,524.0,833.62,681.64
2018,2,23,10,0,923.0,74.0,3.8,9.4,562.0,831.15,677.4
2018,2,23,10,15,933.0,75.5,3.75,9.7,594.0,822.11,668.3
2018,2,23,10,30,943.0,77.0,3.7,10.0,626.0,809.29,656.6
2018,2,23,10,45,951.0,78.5,3.7,10.3,652.0,791.17,641.4
2018,2,23,11,0,959.0,80.0,3.7,10.6,678.0,769.33,623.61
2018,2,23,11,15,965.0,81.0,3.7,10.8,697.0,741.91,600.76
2018,2,23,11,30,971.0,82.0,3.7,11.0,716.0,711.0,574.39
2018,2,23,11,45,974.0,82.0,3.65,11.2,726.5,673.9,542.71
2018,2,23,12,0,977.0,82.0,3.6,11.4,737.0,633.79,508.14
2018,2,23,12,15,976.0,82.5,3.55,11.55,738.5,589.21,469.47
2018,2,23,12,30,975.0,83.0,3.5,11.7,740.0,542.24,428.03
2018,2,23,12,45,969.5,84.5,3.45,11.8,733.0,492.05,383.12
2018,2,23,13,0,964.0,86.0,3.4,11.9,726.0,440.26,335.9
2018,2,23,13,15,959.5,86.0,3.3,11.95,712.0,386.23,285.95
2018,2,23,13,30,955.0,86.0,3.2,12.0,698.0,331.05,234.61
2018,2,23,13,45,947.5,85.0,3.1,12.05,675.5,273.56,182.15
2018,2,23,14,0,940.0,84.0,3.0,12.1,653.0,215.74,132.26
2018,2,23,14,15,928.0,83.0,2.9,12.05,622.5,157.38,89.12
2018,2,23,14,30,916.0,82.0,2.8,12.0,592.0,99.68,60.79
2018,2,23,14,45,898.0,80.0,2.75,11.95,554.0,72.67,59.06
2018,2,23,15,0,880.0,78.0,2.7,11.9,516.0,63.41,51.04
2018,2,23,15,15,859.0,75.5,2.7,11.9,474.0,61.97,49.9
2018,2,23,15,30,838.0,73.0,2.7,11.9,432.0,60.54,48.75
2018,2,23,15,45,809.0,70.0,2.45,11.45,386.0,58.63,47.25
2018,2,23,16,0,780.0,67.0,2.2,11.0,340.0,56.75,45.74
2018,2,23,16,15,738.0,62.5,2.15,10.15,291.0,53.53,43.02
2018,2,23,16,30,696.0,58.0,2.1,9.3,242.0,50.32,40.2
2018,2,23,16,45,629.5,52.0,2.05,8.45,192.5,41.89,32.48
2018,2,23,17,0,563.0,46.0,2.0,7.6,143.0,37.59,28.3
2018,2,23,17,15,445.5,38.5,2.1,7.2,99.5,31.86,22.43
2018,2,23,17,30,328.0,31.0,2.2,6.8,56.0,26.34,12.79
2018,2,23,17,45,192.0,19.0,2.25,6.4,31.0,16.22,0.0
2018,2,23,18,0,56.0,7.0,2.3,6.0,6.0,0.0,0.0
2018,2,23,18,15,28.0,3.5,2.3,5.85,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,6,45,68.0,9.5,2.35,4.05,11.5,0.0,0.0
2018,2,24,7,0,136.0,19.0,2.4,4.7,23.0,112.95,0.0
2018,2,24,7,15,248.0,30.5,2.5,5.35,55.5,262.86,180.61
2018,2,24,7,30,360.0,42.0,2.6,6.0,88.0,371.54,309.9
2018,2,24,7,45,351.0,57.0,2.7,6.6,118.0,386.44,329.01
2018,2,24,8,0,342.0,72.0,2.8,7.2,148.0,400.54,343.35
2018,2,24,8,15,335.0,91.0,2.95,7.85,180.0,419.87,359.79
2018,2,24,8,30,328.0,110.0,3.1,8.5,212.0,436.79,372.88
2018,2,24,8,45,327.0,128.5,3.2,9.1,244.0,437.56,372.48
2018,2,24,9,0,326.0,147.0,3.3,9.7,276.0,454.89,384.76
2018,2,24,9,15,371.5,157.0,3.4,10.15,319.0,516.42,432.94
2018,2,24,9,30,417.0,167.0,3.5,10.6,362.0,557.92,464.39
2018,2,24,9,45,454.0,173.5,3.6,11.1,402.0,585.93,484.67
2018,2,24,10,0,491.0,180.0,3.7,11.6,442.0,611.04,502.43
2018,2,24,10,15,490.0,193.0,3.8,11.85,467.5,609.95,499.49
2018,2,24,10,30,489.0,206.0,3.9,12.1,493.0,606.36,494.79
2018,2,24,10,45,476.5,219.0,3.95,12.35,508.5,591.83,481.41
2018,2,24,11,0,464.0,232.0,4.0,12.6,524.0,575.5,466.72
2018,2,24,11,15,441.0,248.0,4.05,12.65,531.5,553.19,447.57
2018,2,24,11,30,418.0,264.0,4.1,12.7,539.0,529.97,427.73
2018,2,24,11,45,405.0,272.0,4.15,12.8,542.0,497.68,401.07
2018,2,24,12,0,392.0,280.0,4.2,12.9,545.0,473.97,380.79
2018,2,24,12,15,426.0,269.0,4.25,12.9,557.5,463.42,370.88
2018,2,24,12,30,460.0,258.0,4.3,12.9,570.0,443.08,352.67
2018,2,24,12,45,471.0,252.0,4.35,12.95,569.0,412.97,326.09
2018,2,24,13,0,482.0,246.0,4.4,13.0,568.0,381.05,297.45
2018,2,24,13,15,494.0,236.0,4.45,13.0,560.0,344.78,264.76
2018,2,24,13,30,506.0,226.0,4.5,13.0,552.0,306.9,230.29
2018,2,24,13,45,492.0,221.5,4.5,13.05,530.0,265.61,194.15
2018,2,24,14,0,478.0,217.0,4.5,13.1,508.0,225.52,160.55
2018,2,24,14,15,479.0,204.0,4.5,13.0,484.5,182.88,127.8
2018,2,24,14,30,480.0,191.0,4.5,12.9,461.0,140.35,102.44
2018,2,24,14,45,525.5,166.5,4.5,12.85,445.0,109.95,91.55
2018,2,24,15,0,571.0,142.0,4.5,12.8,429.0,97.22,80.64
2018,2,24,15,15,593.5,126.5,4.5,12.8,403.5,88.6,73.25
2018,2,24,15,30,616.0,111.0,4.5,12.8,378.0,79.63,65.5
2018,2,24,15,45,617.5,99.0,4.4,12.35,342.0,72.62,59.53
2018,2,24,16,0,619.0,87.0,4.3,11.9,306.0,65.27,53.19
2018,2,24,16,15,593.5,78.0,4.05,11.35,263.5,59.65,48.3
2018,2,24,16,30,568.0,69.0,3.8,10.8,221.0,53.82,43.1
2018,2,24,16,45,505.0,61.0,3.55,10.2,176.0,48.36,38.07
2018,2,24,17,0,442.0,53.0,3.3,9.6,131.0,42.84,32.78
2018,2,24,17,15,338.5,43.0,3.25,9.2,91.5,35.36,25.36
2018,2,24,17,30,235.0,33.0,3.2,8.8,52.0,25.65,13.13
2018,2,24,17,45,134.0,20.0,3.15,8.4,29.0,17.07,0.0
2018,2,24,18,0,33.0,7.0,3.1,8.0,6.0,0.0,0.0
2018,2,24,18,15,16.5,3.5,3.05,7.8,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.3,4.7,13.0,0.0,0.0
2018,2,25,7,0,163.0,20.0,1.2,5.2,26.0,133.6,0.0
2018,2,25,7,15,303.5,31.0,1.15,5.8,63.5,309.2,222.67
2018,2,25,7,30,444.0,42.0,1.1,6.4,101.0,437.75,359.54
2018,2,25,7,45,532.0,48.5,1.05,7.05,148.5,522.84,432.6
2018,2,25,8,0,620.0,55.0,1.0,7.7,196.0,608.26,500.65
2018,2,25,8,15,674.5,60.0,1.1,8.5,246.0,664.33,543.79
2018,2,25,8,30,729.0,65.0,1.2,9.3,296.0,713.29,579.63
2018,2,25,8,45,750.5,71.0,1.3,10.05,340.5,740.31,597.95
2018,2,25,9,0,772.0,77.0,1.4,10.8,385.0,764.25,613.47
2018,2,25,9,15,813.5,76.5,1.45,11.35,433.0,793.69,632.4
2018,2,25,9,30,855.0,76.0,1.5,11.9,481.0,819.36,648.19
2018,2,25,9,45,861.0,80.5,1.55,12.4,516.0,818.14,644.88
2018,2,25,10,0,867.0,85.0,1.6,12.9,551.0,813.26,639.38
2018,2,25,10,15,894.5,82.5,1.6,13.2,588.5,806.43,632.59
2018,2,25,10,30,922.0,80.0,1.6,13.5,626.0,803.06,628.44
2018,2,25,10,45,931.5,81.0,1.6,13.8,652.0,785.88,614.62
2018,2,25,11,0,941.0,82.0,1.6,14.1,678.0,764.97,598.45
2018,2,25,11,15,947.0,82.5,1.7,14.25,696.5,737.46,578.0
2018,2,25,11,30,953.0,83.0,1.8,14.4,715.0,706.54,553.88
2018,2,25,11,45,957.0,83.0,1.85,14.6,725.5,670.58,525.04
2018,2,25,12,0,961.0,83.0,1.9,14.8,736.0,631.59,493.26
2018,2,25,12,15,960.5,83.0,2.05,14.9,737.5,587.33,457.37
2018,2,25,12,30,960.0,83.0,2.2,15.0,739.0,540.71,418.45
2018,2,25,12,45,956.0,84.0,2.3,15.1,732.5,491.29,375.89
2018,2,25,13,0,952.0,85.0,2.4,15.2,726.0,440.19,330.76
2018,2,25,13,15,948.5,84.5,2.5,15.15,712.0,386.59,282.67
2018,2,25,13,30,945.0,84.0,2.6,15.1,698.0,331.79,232.83
2018,2,25,13,45,938.5,83.0,2.75,15.1,676.0,274.96,181.74
2018,2,25,14,0,932.0,82.0,2.9,15.1,654.0,217.73,132.67
2018,2,25,14,15,921.5,80.5,3.0,14.95,624.0,159.54,89.32
2018,2,25,14,30,911.0,79.0,3.1,14.8,594.0,101.87,59.69
2018,2,25,14,45,895.5,77.5,3.25,14.6,558.0,70.99,56.94
2018,2,25,15,0,880.0,76.0,3.4,14.4,522.0,69.7,56.02
2018,2,25,15,15,859.5,73.5,3.4,14.4,480.0,60.36,47.94
2018,2,25,15,30,839.0,71.0,3.4,14.4,438.0,58.9,46.78
2018,2,25,15,45,768.5,75.0,3.6,13.65,383.5,61.89,49.71
2018,2,25,16,0,698.0,79.0,3.8,12.9,329.0,59.95,48.23
2018,2,25,16,15,571.5,81.0,3.6,12.25,266.5,61.65,49.92
2018,2,25,16,30,445.0,83.0,3.4,11.6,204.0,61.63,49.98
2018,2,25,16,45,369.5,70.5,3.25,10.9,157.5,52.81,41.98
2018,2,25,17,0,294.0,58.0,3.1,10.2,111.0,43.84,33.63
2018,2,25,17,15,216.5,44.5,3.05,9.85,77.0,33.95,24.15
2018,2,25,17,30,139.0,31.0,3.0,9.5,43.0,23.88,12.5
2018,2,25,17,45,82.5,18.0,2.95,9.2,24.0,15.36,0.0
2018,2,25,18,0,26.0,5.0,2.9,8.9,5.0,0.0,0.0
2018,2,25,18,15,13.0,2.5,2.9,8.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,26,6,45,31.0,8.5,3.65,8.95,10.0,7.26,0.0
2018,2,26,7,0,62.0,17.0,3.7,8.9,20.0,59.06,0.0
2018,2,26,7,15,75.0,31.5,3.8,8.95,39.0,126.23,91.5
2018,2,26,7,30,88.0,46.0,3.9,9.0,58.0,135.93,111.54
2018,2,26,7,45,134.0,65.5,4.05,9.0,92.5,211.92,179.51
2018,2,26,8,0,180.0,85.0,4.2,9.0,127.0,272.55,233.61
2018,2,26,8,15,202.5,103.0,4.2,9.15,160.0,311.48,267.43
2018,2,26,8,30,225.0,121.0,4.2,9.3,193.0,349.64,299.6
2018,2,26,8,45,245.0,139.5,4.25,9.45,229.0,385.33,328.84
2018,2,26,9,0,265.0,158.0,4.3,9.6,265.0,419.6,356.25
2018,2,26,9,15,340.0,156.5,4.3,9.8,309.5,473.42,400.57
2018,2,26,9,30,415.0,155.0,4.3,10.0,354.0,545.65,458.06
2018,2,26,9,45,359.5,175.0,4.3,10.2,357.0,513.37,428.87
2018,2,26,10,0,304.0,195.0,4.3,10.4,360.0,462.66,385.8
2018,2,26,10,15,581.0,147.0,4.3,10.6,485.5,644.28,533.1
2018,2,26,10,30,858.0,99.0,4.3,10.8,611.0,784.84,639.91
2018,2,26,10,45,889.0,93.5,4.3,11.05,643.0,770.82,626.81
2018,2,26,11,0,920.0,88.0,4.3,11.3,675.0,759.33,616.81
2018,2,26,11,15,926.5,88.0,4.25,11.5,693.0,732.1,593.82
2018,2,26,11,30,933.0,88.0,4.2,11.7,711.0,701.51,567.49
2018,2,26,11,45,937.5,88.5,4.2,11.9,722.5,666.9,537.92
2018,2,26,12,0,942.0,89.0,4.2,12.1,734.0,629.24,505.43
2018,2,26,12,15,941.5,90.0,4.15,12.15,736.0,586.47,468.34
2018,2,26,12,30,941.0,91.0,4.1,12.2,738.0,541.35,428.55
2018,2,26,12,45,937.0,91.5,4.1,12.3,731.0,492.1,384.64
2018,2,26,13,0,933.0,92.0,4.1,12.4,724.0,441.25,338.38
2018,2,26,13,15,926.5,92.0,4.05,12.35,709.0,387.8,289.22
2018,2,26,13,30,920.0,92.0,4.0,12.3,694.0,333.46,238.82
2018,2,26,13,45,908.5,92.5,3.95,12.25,671.0,277.74,187.92
2018,2,26,14,0,897.0,93.0,3.9,12.2,648.0,222.12,139.55
2018,2,26,14,15,883.5,92.5,3.85,12.05,618.0,158.67,90.87
2018,2,26,14,30,870.0,92.0,3.8,11.9,588.0,102.66,60.89
2018,2,26,14,45,848.5,91.5,3.75,11.75,550.5,71.39,57.93
2018,2,26,15,0,827.0,91.0,3.7,11.6,513.0,71.65,58.36
2018,2,26,15,15,548.5,81.0,3.7,11.6,351.5,56.09,44.66
2018,2,26,15,30,270.0,71.0,3.7,11.6,190.0,49.13,38.56
2018,2,26,15,45,135.5,57.5,3.5,11.1,117.0,43.39,33.59
2018,2,26,16,0,1.0,44.0,3.3,10.6,44.0,36.38,27.4
2018,2,26,16,15,0.5,37.5,3.1,10.15,37.5,30.97,22.57
2018,2,26,16,30,0.0,31.0,2.9,9.7,31.0,25.57,17.69
2018,2,26,16,45,0.0,24.5,2.7,9.25,24.5,20.18,12.74
2018,2,26,17,0,0.0,18.0,2.5,8.8,18.0,14.81,7.74
2018,2,26,17,15,5.0,14.5,2.5,8.45,15.0,12.25,5.21
2018,2,26,17,30,10.0,11.0,2.5,8.1,12.0,9.3,1.68
2018,2,26,17,45,5.0,6.0,2.5,7.8,6.5,5.12,0.0
2018,2,26,18,0,0.0,1.0,2.5,7.5,1.0,0.0,0.0
2018,2,26,18,15,0.0,0.5,2.55,7.4,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.1,6.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.2,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,4.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.8,4.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.85,4.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,3.95,4.9,16.5,92.99,0.0
2018,2,27,7,0,240.0,22.0,4.0,5.2,33.0,223.53,0.0
2018,2,27,7,15,395.0,30.5,4.1,5.65,75.0,382.95,297.42
2018,2,27,7,30,550.0,39.0,4.2,6.1,117.0,520.39,435.97
2018,2,27,7,45,628.0,45.0,4.3,6.5,167.5,590.3,500.08
2018,2,27,8,0,706.0,51.0,4.4,6.9,218.0,670.45,568.19
2018,2,27,8,15,753.5,55.0,4.35,7.4,269.5,722.08,609.35
2018,2,27,8,30,801.0,59.0,4.3,7.9,321.0,771.46,646.51
2018,2,27,8,45,831.5,62.5,4.25,8.35,370.0,803.29,668.58
2018,2,27,9,0,862.0,66.0,4.2,8.8,419.0,831.96,687.41
2018,2,27,9,15,883.5,68.5,4.1,9.2,464.0,839.91,689.81
2018,2,27,9,30,905.0,71.0,4.0,9.6,509.0,852.71,696.21
2018,2,27,9,45,919.5,73.5,3.9,10.0,548.5,855.95,695.34
2018,2,27,10,0,934.0,76.0,3.8,10.4,588.0,855.33,691.77
2018,2,27,10,15,945.0,78.0,3.75,10.75,621.5,847.36,683.34
2018,2,27,10,30,956.0,80.0,3.7,11.1,655.0,835.47,672.26
2018,2,27,10,45,963.0,81.5,3.6,11.45,681.0,816.08,655.61
2018,2,27,11,0,970.0,83.0,3.5,11.8,707.0,792.96,636.46
2018,2,27,11,15,974.5,84.0,3.45,12.1,725.5,763.9,612.87
2018,2,27,11,30,979.0,85.0,3.4,12.4,744.0,731.42,585.32
2018,2,27,11,45,980.0,86.5,3.35,12.65,754.0,693.93,553.71
2018,2,27,12,0,981.0,88.0,3.3,12.9,764.0,653.48,519.31
2018,2,27,12,15,978.5,87.5,3.2,13.1,763.5,606.56,479.28
2018,2,27,12,30,976.0,87.0,3.1,13.3,763.0,557.45,436.71
2018,2,27,12,45,971.5,87.5,3.0,13.5,755.5,506.34,391.58
2018,2,27,13,0,967.0,88.0,2.9,13.7,748.0,453.6,344.12
2018,2,27,13,15,963.0,87.5,2.75,13.75,733.5,398.84,294.2
2018,2,27,13,30,959.0,87.0,2.6,13.8,719.0,342.9,242.76
2018,2,27,13,45,950.0,85.5,2.45,13.9,694.5,284.14,189.59
2018,2,27,14,0,941.0,84.0,2.3,14.0,670.0,225.28,138.71
2018,2,27,14,15,929.5,83.0,2.25,13.95,639.5,166.61,94.26
2018,2,27,14,30,918.0,82.0,2.2,13.9,609.0,108.55,63.08
2018,2,27,14,45,858.0,91.0,2.15,13.9,560.0,71.06,57.1
2018,2,27,15,0,798.0,100.0,2.1,13.9,511.0,77.65,63.06
2018,2,27,15,15,746.0,101.5,2.1,13.9,461.5,72.45,58.65
2018,2,27,15,30,694.0,103.0,2.1,13.9,412.0,74.26,60.41
2018,2,27,15,45,651.5,98.5,2.0,13.4,364.5,72.11,58.78
2018,2,27,16,0,609.0,94.0,1.9,12.9,317.0,70.01,57.16
2018,2,27,16,15,496.5,90.0,1.9,12.05,255.5,67.71,55.38
2018,2,27,16,30,384.0,86.0,1.9,11.2,194.0,63.11,51.41
2018,2,27,16,45,377.0,69.0,1.95,10.35,157.5,51.7,41.14
2018,2,27,17,0,370.0,52.0,2.0,9.5,121.0,41.21,31.47
2018,2,27,17,15,334.5,43.0,2.05,9.0,91.0,34.93,25.28
2018,2,27,17,30,299.0,34.0,2.1,8.5,61.0,28.5,17.29
2018,2,27,17,45,176.5,21.0,2.2,8.05,34.5,17.92,0.0
2018,2,27,18,0,54.0,8.0,2.3,7.6,8.0,6.83,0.0
2018,2,27,18,15,27.0,4.0,2.3,7.4,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,28,6,45,57.0,9.0,1.9,6.35,12.0,47.58,0.0
2018,2,28,7,0,114.0,18.0,1.9,6.9,24.0,133.05,0.0
2018,2,28,7,15,116.5,31.0,2.0,7.4,43.0,152.89,118.75
2018,2,28,7,30,119.0,44.0,2.1,7.9,62.0,169.56,141.45
2018,2,28,7,45,117.5,64.5,2.2,8.45,87.5,180.11,152.62
2018,2,28,8,0,116.0,85.0,2.3,9.0,113.0,203.62,173.32
2018,2,28,8,15,106.5,97.5,2.35,9.4,127.5,207.14,176.18
2018,2,28,8,30,97.0,110.0,2.4,9.8,142.0,210.5,178.41
2018,2,28,8,45,48.5,117.0,2.45,10.2,133.0,157.97,131.91
2018,2,28,9,0,0.0,124.0,2.5,10.6,124.0,110.42,89.29
2018,2,28,9,15,43.0,158.5,2.55,10.9,179.5,193.72,160.7
2018,2,28,9,30,86.0,193.0,2.6,11.2,235.0,264.79,219.85
2018,2,28,9,45,165.0,216.0,2.65,11.55,304.5,366.55,303.13
2018,2,28,10,0,244.0,239.0,2.7,11.9,374.0,464.68,380.57
2018,2,28,10,15,350.0,231.0,2.7,12.05,437.0,529.28,431.38
2018,2,28,10,30,456.0,223.0,2.7,12.2,500.0,604.6,488.79
2018,2,28,10,45,484.0,224.5,2.75,12.35,529.0,609.26,490.74
2018,2,28,11,0,512.0,226.0,2.8,12.5,558.0,610.53,490.48
2018,2,28,11,15,445.0,247.5,2.85,12.55,541.5,561.21,450.5
2018,2,28,11,30,378.0,269.0,2.9,12.6,525.0,504.12,404.83
2018,2,28,11,45,253.0,295.5,2.9,12.6,468.0,429.47,344.46
2018,2,28,12,0,128.0,322.0,2.9,12.6,411.0,355.88,284.88
2018,2,28,12,15,147.0,323.0,2.9,12.55,425.5,354.59,283.6
2018,2,28,12,30,166.0,324.0,2.9,12.5,440.0,351.15,280.07
2018,2,28,12,45,106.5,307.0,2.9,12.4,381.0,295.85,235.88
2018,2,28,13,0,47.0,290.0,2.9,12.3,322.0,249.88,199.55
2018,2,28,13,15,46.0,283.0,2.9,12.2,314.0,237.58,189.62
2018,2,28,13,30,45.0,276.0,2.9,12.1,306.0,225.47,179.74
2018,2,28,13,45,34.0,249.0,2.85,11.95,271.0,197.87,157.74
2018,2,28,14,0,23.0,222.0,2.8,11.8,236.0,178.44,142.56
2018,2,28,14,15,23.5,213.0,2.75,11.65,227.0,168.76,134.97
2018,2,28,14,30,24.0,204.0,2.7,11.5,218.0,158.99,127.62
2018,2,28,14,45,21.0,190.5,2.65,11.4,202.0,147.21,124.24
2018,2,28,15,0,18.0,177.0,2.6,11.3,186.0,137.3,115.96
2018,2,28,15,15,16.5,159.0,2.6,11.3,167.0,124.26,104.87
2018,2,28,15,30,15.0,141.0,2.6,11.3,148.0,111.05,93.54
2018,2,28,15,45,19.0,129.0,2.5,11.05,137.0,101.86,85.74
2018,2,28,16,0,23.0,117.0,2.4,10.8,126.0,89.78,75.27
2018,2,28,16,15,75.0,109.0,2.35,10.65,131.5,81.4,67.94
2018,2,28,16,30,127.0,101.0,2.3,10.5,137.0,75.86,62.99
2018,2,28,16,45,129.5,86.0,2.25,10.35,116.5,65.19,53.26
2018,2,28,17,0,132.0,71.0,2.2,10.2,96.0,54.24,43.04
2018,2,28,17,15,90.5,52.0,2.25,10.1,67.0,40.25,29.9
2018,2,28,17,30,49.0,33.0,2.3,10.0,38.0,26.04,15.59
2018,2,28,17,45,25.5,19.0,2.35,9.95,21.5,15.14,0.0
2018,2,28,18,0,2.0,5.0,2.4,9.9,5.0,4.27,0.0
2018,2,28,18,15,1.0,2.5,2.4,9.85,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.9,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.45,11.25,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,4.3,11.3,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,4.2,11.4,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,4.1,11.5,8.0,6.56,0.0
2018,3,1,7,45,0.0,12.0,4.0,11.55,12.0,9.86,2.84
2018,3,1,8,0,0.0,16.0,3.9,11.6,16.0,13.16,5.76
2018,3,1,8,15,0.0,18.5,3.95,11.7,18.5,15.23,7.59
2018,3,1,8,30,0.0,21.0,4.0,11.8,21.0,17.3,9.38
2018,3,1,8,45,0.0,25.5,4.05,11.85,25.5,21.03,12.59
2018,3,1,9,0,0.0,30.0,4.1,11.9,30.0,24.77,15.77
2018,3,1,9,15,0.0,44.5,4.15,11.95,44.5,36.81,26.07
2018,3,1,9,30,0.0,59.0,4.2,12.0,59.0,48.89,36.31
2018,3,1,9,45,0.0,71.5,4.2,12.05,71.5,59.34,45.09
2018,3,1,10,0,0.0,84.0,4.2,12.1,84.0,69.81,53.83
2018,3,1,10,15,27.0,130.5,4.25,12.15,147.0,139.66,113.3
2018,3,1,10,30,54.0,177.0,4.3,12.2,210.0,203.74,166.75
2018,3,1,10,45,88.0,235.5,4.35,12.25,292.0,282.83,231.49
2018,3,1,11,0,122.0,294.0,4.4,12.3,374.0,370.56,301.55
2018,3,1,11,15,136.0,295.0,4.45,12.3,386.0,371.11,301.43
2018,3,1,11,30,150.0,296.0,4.5,12.3,398.0,370.43,300.53
2018,3,1,11,45,141.5,299.5,4.55,12.25,397.0,356.6,288.75
2018,3,1,12,0,133.0,303.0,4.6,12.2,396.0,342.88,277.12
2018,3,1,12,15,177.0,316.5,4.65,12.2,440.5,365.75,294.84
2018,3,1,12,30,221.0,330.0,4.7,12.2,485.0,383.33,307.63
2018,3,1,12,45,247.0,322.0,4.7,12.15,494.0,372.4,297.39
2018,3,1,13,0,273.0,314.0,4.7,12.1,503.0,355.8,282.17
2018,3,1,13,15,267.0,306.5,4.75,12.15,488.0,325.89,256.37
2018,3,1,13,30,261.0,299.0,4.8,12.2,473.0,296.51,230.94
2018,3,1,13,45,170.5,276.5,4.85,12.2,389.0,243.34,189.75
2018,3,1,14,0,80.0,254.0,4.9,12.2,305.0,203.24,160.51
2018,3,1,14,15,189.0,228.0,4.9,12.2,340.5,184.17,140.65
2018,3,1,14,30,298.0,202.0,4.9,12.2,376.0,150.09,112.82
2018,3,1,14,45,367.5,194.0,4.95,12.2,395.5,123.03,103.09
2018,3,1,15,0,437.0,186.0,5.0,12.2,415.0,121.07,101.65
2018,3,1,15,15,376.0,172.0,5.0,12.2,358.0,113.24,95.02
2018,3,1,15,30,315.0,158.0,5.0,12.2,301.0,110.55,92.92
2018,3,1,15,45,425.0,132.5,4.95,12.1,304.0,91.66,76.44
2018,3,1,16,0,535.0,107.0,4.9,12.0,307.0,78.85,65.25
2018,3,1,16,15,493.5,95.5,4.8,11.75,260.5,69.77,57.28
2018,3,1,16,30,452.0,84.0,4.7,11.5,214.0,62.16,50.51
2018,3,1,16,45,331.0,73.0,4.65,11.25,158.5,54.13,43.19
2018,3,1,17,0,210.0,62.0,4.6,11.0,103.0,47.5,36.93
2018,3,1,17,15,155.5,47.5,4.65,10.85,73.0,36.71,26.73
2018,3,1,17,30,101.0,33.0,4.7,10.7,43.0,25.73,15.56
2018,3,1,17,45,55.0,19.5,4.8,10.55,24.5,15.35,0.0
2018,3,1,18,0,9.0,6.0,4.9,10.4,6.0,5.12,0.0
2018,3,1,18,15,4.5,3.0,5.0,10.4,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,2,6,45,60.0,12.0,1.8,6.55,15.5,52.65,0.0
2018,3,2,7,0,120.0,24.0,1.8,7.1,31.0,153.14,28.46
2018,3,2,7,15,199.0,40.0,1.95,7.5,65.5,250.71,201.7
2018,3,2,7,30,278.0,56.0,2.1,7.9,100.0,333.16,280.21
2018,3,2,7,45,313.0,69.5,2.25,8.3,135.5,379.69,322.73
2018,3,2,8,0,348.0,83.0,2.4,8.7,171.0,426.7,363.52
2018,3,2,8,15,275.5,88.0,2.55,9.0,166.5,372.01,317.82
2018,3,2,8,30,203.0,93.0,2.7,9.3,162.0,293.98,251.83
2018,3,2,8,45,180.5,110.0,2.8,9.55,178.0,293.54,250.29
2018,3,2,9,0,158.0,127.0,2.9,9.8,194.0,274.39,232.94
2018,3,2,9,15,163.5,159.0,3.1,10.0,234.5,312.6,263.59
2018,3,2,9,30,169.0,191.0,3.3,10.2,275.0,348.83,291.97
2018,3,2,9,45,227.0,211.5,3.5,10.35,333.5,430.63,358.07
2018,3,2,10,0,285.0,232.0,3.7,10.5,392.0,491.67,406.34
2018,3,2,10,15,218.0,251.5,3.85,10.6,378.0,431.66,355.89
2018,3,2,10,30,151.0,271.0,4.0,10.7,364.0,389.19,319.49
2018,3,2,10,45,124.5,287.0,4.1,10.8,366.0,375.5,307.16
2018,3,2,11,0,98.0,303.0,4.2,10.9,368.0,349.94,285.42
2018,3,2,11,15,71.5,282.0,4.25,10.9,330.0,303.26,247.0
2018,3,2,11,30,45.0,261.0,4.3,10.9,292.0,259.87,211.13
2018,3,2,11,45,29.0,242.5,4.35,10.9,262.5,228.4,185.09
2018,3,2,12,0,13.0,224.0,4.4,10.9,233.0,194.84,157.29
2018,3,2,12,15,7.5,189.0,4.5,10.85,194.0,161.21,129.58
2018,3,2,12,30,2.0,154.0,4.6,10.8,155.0,128.79,102.74
2018,3,2,12,45,1.0,138.5,4.65,10.75,139.0,115.25,91.54
2018,3,2,13,0,0.0,123.0,4.7,10.7,123.0,101.99,80.54
2018,3,2,13,15,0.0,98.5,4.65,10.65,98.5,81.98,63.83
2018,3,2,13,30,0.0,74.0,4.6,10.6,74.0,61.55,46.68
2018,3,2,13,45,29.0,115.5,4.6,10.5,134.0,100.45,78.43
2018,3,2,14,0,58.0,157.0,4.6,10.4,194.0,133.78,105.03
2018,3,2,14,15,120.5,212.0,4.5,10.3,284.0,166.85,130.14
2018,3,2,14,30,183.0,267.0,4.4,10.2,374.0,189.25,149.07
2018,3,2,14,45,134.5,234.0,4.3,10.1,310.0,158.13,134.5
2018,3,2,15,0,86.0,201.0,4.2,10.0,246.0,146.06,124.32
2018,3,2,15,15,43.5,143.0,4.2,10.0,165.5,109.33,92.25
2018,3,2,15,30,1.0,85.0,4.2,10.0,85.0,70.38,57.8
2018,3,2,15,45,9.0,81.5,3.95,9.7,84.5,67.48,55.45
2018,3,2,16,0,17.0,78.0,3.7,9.4,84.0,63.13,51.72
2018,3,2,16,15,25.0,73.0,3.6,9.2,81.0,59.2,48.3
2018,3,2,16,30,33.0,68.0,3.5,9.0,78.0,55.15,44.66
2018,3,2,16,45,23.5,50.5,3.4,8.85,57.0,41.74,32.4
2018,3,2,17,0,14.0,33.0,3.3,8.7,36.0,27.94,19.68
2018,3,2,17,15,8.0,24.0,3.3,8.55,25.5,20.33,12.5
2018,3,2,17,30,2.0,15.0,3.3,8.4,15.0,12.35,4.75
2018,3,2,17,45,1.0,8.5,3.3,8.25,8.5,6.99,0.0
2018,3,2,18,0,0.0,2.0,3.3,8.1,2.0,1.71,0.0
2018,3,2,18,15,0.0,1.0,3.25,7.9,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,3,6,45,41.0,13.5,1.65,7.0,16.0,40.64,0.0
2018,3,3,7,0,82.0,27.0,1.6,7.3,32.0,120.75,43.32
2018,3,3,7,15,190.0,44.5,1.7,7.55,71.0,251.2,203.68
2018,3,3,7,30,298.0,62.0,1.8,7.8,110.0,358.46,301.21
2018,3,3,7,45,395.0,71.5,1.9,8.0,158.5,449.74,380.69
2018,3,3,8,0,492.0,81.0,2.0,8.2,207.0,547.13,460.83
2018,3,3,8,15,458.5,94.0,2.05,8.3,230.5,534.61,451.05
2018,3,3,8,30,425.0,107.0,2.1,8.4,254.0,522.55,440.96
2018,3,3,8,45,264.0,143.5,2.15,8.45,239.0,409.01,345.55
2018,3,3,9,0,103.0,180.0,2.2,8.5,224.0,276.69,232.45
2018,3,3,9,15,85.0,170.0,2.25,8.65,209.0,242.25,203.29
2018,3,3,9,30,67.0,160.0,2.3,8.8,194.0,210.91,176.17
2018,3,3,9,45,59.5,171.0,2.35,8.9,203.0,212.67,176.86
2018,3,3,10,0,52.0,182.0,2.4,9.0,212.0,214.26,177.34
2018,3,3,10,15,64.5,172.5,2.45,9.05,211.5,211.16,174.81
2018,3,3,10,30,77.0,163.0,2.5,9.1,211.0,220.48,182.48
2018,3,3,10,45,81.0,168.0,2.55,9.15,220.0,223.8,184.82
2018,3,3,11,0,85.0,173.0,2.6,9.2,229.0,226.5,186.65
2018,3,3,11,15,48.0,135.5,2.6,9.2,167.5,152.14,124.05
2018,3,3,11,30,11.0,98.0,2.6,9.2,106.0,91.98,72.77
2018,3,3,11,45,38.5,160.5,2.65,9.15,188.0,162.55,132.18
2018,3,3,12,0,66.0,223.0,2.7,9.1,270.0,229.33,186.97
2018,3,3,12,15,98.5,280.5,2.75,9.1,350.5,294.36,239.13
2018,3,3,12,30,131.0,338.0,2.8,9.1,431.0,346.14,279.54
2018,3,3,12,45,186.5,319.5,2.85,9.1,451.0,343.46,276.18
2018,3,3,13,0,242.0,301.0,2.9,9.1,471.0,335.23,267.67
2018,3,3,13,15,328.5,286.0,2.95,9.05,511.5,333.81,262.92
2018,3,3,13,30,415.0,271.0,3.0,9.0,552.0,320.86,247.37
2018,3,3,13,45,320.5,256.5,3.05,8.95,469.5,261.33,199.98
2018,3,3,14,0,226.0,242.0,3.1,8.9,387.0,210.25,161.09
2018,3,3,14,15,122.0,192.0,3.1,8.85,270.0,154.73,120.25
2018,3,3,14,30,18.0,142.0,3.1,8.8,153.0,111.1,88.79
2018,3,3,14,45,41.0,142.0,3.1,8.75,164.5,109.41,92.25
2018,3,3,15,0,64.0,142.0,3.1,8.7,176.0,109.49,92.56
2018,3,3,15,15,75.5,158.0,3.1,8.7,195.0,119.4,101.59
2018,3,3,15,30,87.0,174.0,3.1,8.7,214.0,128.2,109.66
2018,3,3,15,45,148.5,152.0,2.95,8.5,212.0,110.25,94.01
2018,3,3,16,0,210.0,130.0,2.8,8.3,210.0,92.57,78.46
2018,3,3,16,15,268.5,115.5,2.65,8.1,203.5,84.12,71.05
2018,3,3,16,30,327.0,101.0,2.5,7.9,197.0,72.78,60.86
2018,3,3,16,45,364.0,80.0,2.35,7.65,168.5,59.23,48.49
2018,3,3,17,0,401.0,59.0,2.2,7.4,140.0,46.8,36.93
2018,3,3,17,15,366.5,47.0,2.2,7.15,105.0,38.07,28.53
2018,3,3,17,30,332.0,35.0,2.2,6.9,70.0,28.99,19.13
2018,3,3,17,45,205.5,22.5,2.2,6.7,40.5,18.88,0.0
2018,3,3,18,0,79.0,10.0,2.2,6.5,11.0,8.54,0.0
2018,3,3,18,15,39.5,5.0,2.2,6.4,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,4,6,15,24.0,3.5,0.45,5.0,2.5,0.0,0.0
2018,3,4,6,30,48.0,7.0,0.4,5.2,5.0,0.0,0.0
2018,3,4,6,45,179.5,17.5,0.4,5.4,27.0,143.06,0.0
2018,3,4,7,0,311.0,28.0,0.4,5.6,49.0,301.23,152.9
2018,3,4,7,15,434.5,35.0,0.4,6.1,92.0,426.16,341.63
2018,3,4,7,30,558.0,42.0,0.4,6.6,135.0,540.87,439.62
2018,3,4,7,45,405.5,59.5,0.4,7.05,139.0,447.94,371.24
2018,3,4,8,0,253.0,77.0,0.4,7.5,143.0,341.2,286.75
2018,3,4,8,15,166.0,106.5,0.4,8.05,153.5,286.45,240.96
2018,3,4,8,30,79.0,136.0,0.4,8.6,164.0,213.1,177.96
2018,3,4,8,45,198.0,148.5,0.45,9.15,231.5,359.44,299.55
