Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,0,317.0,161.0,0.5,9.7,299.0,471.46,386.95
2018,3,4,9,15,448.0,152.5,0.5,10.1,368.5,587.01,473.28
2018,3,4,9,30,579.0,144.0,0.5,10.5,438.0,689.08,545.95
2018,3,4,9,45,749.0,110.0,0.5,10.9,520.0,783.89,609.34
2018,3,4,10,0,919.0,76.0,0.5,11.3,602.0,858.64,656.77
2018,3,4,10,15,930.5,77.0,0.45,11.55,635.0,850.1,646.89
2018,3,4,10,30,942.0,78.0,0.4,11.8,668.0,837.72,635.97
2018,3,4,10,45,951.0,78.5,0.35,12.05,694.0,818.99,621.05
2018,3,4,11,0,960.0,79.0,0.3,12.3,720.0,796.5,603.89
2018,3,4,11,15,965.0,79.5,0.3,12.5,738.0,767.46,583.45
2018,3,4,11,30,970.0,80.0,0.3,12.7,756.0,735.0,559.15
2018,3,4,11,45,972.0,80.5,0.25,12.95,766.0,697.34,529.65
2018,3,4,12,0,974.0,81.0,0.2,13.2,776.0,656.72,497.6
2018,3,4,12,15,972.0,82.5,0.2,13.3,777.0,612.03,462.82
2018,3,4,12,30,970.0,84.0,0.2,13.4,778.0,565.02,425.36
2018,3,4,12,45,962.5,86.5,0.2,13.45,770.0,514.26,384.09
2018,3,4,13,0,955.0,89.0,0.2,13.5,762.0,462.09,340.5
2018,3,4,13,15,951.0,88.0,0.25,13.55,747.0,407.19,293.87
2018,3,4,13,30,947.0,87.0,0.3,13.6,732.0,351.19,245.2
2018,3,4,13,45,940.5,86.0,0.35,13.6,709.5,293.71,195.06
2018,3,4,14,0,934.0,85.0,0.4,13.6,687.0,235.85,145.88
2018,3,4,14,15,924.0,84.0,0.45,13.5,657.0,177.4,101.03
2018,3,4,14,30,914.0,83.0,0.5,13.4,627.0,119.43,67.32
2018,3,4,14,45,900.5,81.0,0.55,13.35,590.5,73.34,59.02
2018,3,4,15,0,887.0,79.0,0.6,13.3,554.0,71.84,57.98
2018,3,4,15,15,867.5,77.0,0.6,13.3,511.5,62.45,49.88
2018,3,4,15,30,848.0,75.0,0.6,13.3,469.0,61.44,49.16
2018,3,4,15,45,821.0,72.0,0.7,12.9,422.0,59.61,47.76
2018,3,4,16,0,794.0,69.0,0.8,12.5,375.0,57.78,46.33
2018,3,4,16,15,754.5,65.0,0.9,11.9,325.0,55.03,44.06
2018,3,4,16,30,715.0,61.0,1.0,11.3,275.0,52.28,41.72
2018,3,4,16,45,654.0,56.0,1.1,10.75,224.0,44.57,34.77
2018,3,4,17,0,593.0,51.0,1.2,10.2,173.0,41.14,31.51
2018,3,4,17,15,493.5,43.5,1.3,9.75,126.0,35.51,26.02
2018,3,4,17,30,394.0,36.0,1.4,9.3,79.0,29.98,19.97
2018,3,4,17,45,240.0,23.5,1.55,8.85,45.5,19.76,0.0
2018,3,4,18,0,86.0,11.0,1.7,8.4,12.0,9.39,0.0
2018,3,4,18,15,43.0,5.5,1.75,8.2,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.25,2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.6,3.35,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.7,3.9,6.0,0.0,0.0
2018,3,5,6,45,175.5,19.0,2.8,4.4,29.5,142.11,0.0
2018,3,5,7,0,305.0,31.0,2.9,4.9,53.0,302.19,183.75
2018,3,5,7,15,428.5,38.5,3.0,5.4,97.0,426.85,353.76
2018,3,5,7,30,552.0,46.0,3.1,5.9,141.0,543.39,457.93
2018,3,5,7,45,624.0,52.0,3.2,6.35,192.5,618.63,522.58
2018,3,5,8,0,696.0,58.0,3.3,6.8,244.0,687.15,578.52
2018,3,5,8,15,741.5,61.5,3.3,7.35,295.0,737.34,616.76
2018,3,5,8,30,787.0,65.0,3.3,7.9,346.0,785.14,651.37
2018,3,5,8,45,818.0,68.5,3.35,8.5,395.5,817.75,673.32
2018,3,5,9,0,849.0,72.0,3.4,9.1,445.0,847.17,692.31
2018,3,5,9,15,870.5,74.0,3.35,9.65,489.5,862.98,700.33
2018,3,5,9,30,892.0,76.0,3.3,10.2,534.0,866.56,699.34
2018,3,5,9,45,907.5,77.0,3.25,10.7,572.5,868.83,697.69
2018,3,5,10,0,923.0,78.0,3.2,11.2,611.0,867.32,693.43
2018,3,5,10,15,934.5,79.0,3.1,11.65,644.0,858.64,683.96
2018,3,5,10,30,946.0,80.0,3.0,12.1,677.0,846.09,671.95
2018,3,5,10,45,955.0,80.5,2.95,12.55,703.5,827.16,655.9
2018,3,5,11,0,964.0,81.0,2.9,13.0,730.0,804.46,637.37
2018,3,5,11,15,969.5,81.5,2.75,13.3,748.0,775.53,614.25
2018,3,5,11,30,975.0,82.0,2.6,13.6,766.0,743.14,587.23
2018,3,5,11,45,978.0,82.0,2.45,13.9,776.0,705.32,555.49
2018,3,5,12,0,981.0,82.0,2.3,14.2,786.0,664.47,521.06
2018,3,5,12,15,982.0,81.5,2.2,14.35,787.5,619.19,483.27
2018,3,5,12,30,983.0,81.0,2.1,14.5,789.0,571.4,442.71
2018,3,5,12,45,982.0,80.5,2.0,14.7,782.5,520.39,398.63
2018,3,5,13,0,981.0,80.0,1.9,14.9,776.0,467.45,351.94
2018,3,5,13,15,977.5,79.0,1.9,14.95,761.0,411.53,302.33
2018,3,5,13,30,974.0,78.0,1.9,15.0,746.0,354.39,250.78
2018,3,5,13,45,968.0,77.0,1.85,15.05,723.0,295.69,197.86
2018,3,5,14,0,962.0,76.0,1.8,15.1,700.0,236.53,146.21
2018,3,5,14,15,952.5,75.0,1.8,15.05,670.0,176.7,99.25
2018,3,5,14,30,943.0,74.0,1.8,15.0,640.0,117.27,63.77
2018,3,5,14,45,930.5,72.5,1.75,14.95,603.0,68.27,54.3
2018,3,5,15,0,918.0,71.0,1.7,14.9,566.0,67.01,53.41
2018,3,5,15,15,900.0,69.0,1.7,14.9,523.5,65.26,52.02
2018,3,5,15,30,882.0,67.0,1.7,14.9,481.0,63.43,50.56
2018,3,5,15,45,798.5,74.0,1.55,14.5,420.5,60.76,48.44
2018,3,5,16,0,715.0,81.0,1.4,14.1,360.0,60.72,48.61
2018,3,5,16,15,674.0,75.0,1.3,13.4,310.0,57.06,45.59
2018,3,5,16,30,633.0,69.0,1.2,12.7,260.0,53.34,42.42
2018,3,5,16,45,584.0,62.0,1.15,11.95,213.5,48.71,38.31
2018,3,5,17,0,535.0,55.0,1.1,11.2,167.0,44.0,33.96
2018,3,5,17,15,464.0,44.5,1.15,10.8,122.5,36.13,26.51
2018,3,5,17,30,393.0,34.0,1.2,10.4,78.0,28.08,18.42
2018,3,5,17,45,251.0,23.0,1.25,9.95,46.0,19.21,1.87
2018,3,5,18,0,109.0,12.0,1.3,9.5,14.0,10.24,0.0
2018,3,5,18,15,54.5,6.0,1.35,9.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,6,15,27.0,3.5,2.4,5.75,3.0,0.0,0.0
2018,3,6,6,30,54.0,7.0,2.5,6.3,6.0,0.0,0.0
2018,3,6,6,45,152.0,18.0,2.55,6.9,27.5,124.94,0.0
2018,3,6,7,0,250.0,29.0,2.6,7.5,49.0,266.72,177.38
2018,3,6,7,15,335.0,40.0,2.65,8.05,87.0,357.5,296.17
2018,3,6,7,30,420.0,51.0,2.7,8.6,125.0,445.65,375.33
2018,3,6,7,45,471.5,61.5,2.75,9.1,169.5,507.81,428.88
2018,3,6,8,0,523.0,72.0,2.8,9.6,214.0,569.8,479.53
2018,3,6,8,15,493.0,90.5,2.85,10.15,245.5,570.7,479.51
2018,3,6,8,30,463.0,109.0,2.9,10.7,277.0,561.88,471.24
2018,3,6,8,45,521.5,116.5,2.9,11.2,329.5,619.8,514.98
2018,3,6,9,0,580.0,124.0,2.9,11.7,382.0,684.55,562.24
2018,3,6,9,15,714.0,103.5,2.85,12.25,452.5,771.68,624.43
2018,3,6,9,30,848.0,83.0,2.8,12.8,523.0,849.07,677.21
2018,3,6,9,45,880.5,80.5,2.75,13.3,566.5,853.12,676.2
2018,3,6,10,0,913.0,78.0,2.7,13.8,610.0,861.96,679.37
2018,3,6,10,15,922.5,79.0,2.55,14.2,641.5,851.81,668.55
2018,3,6,10,30,932.0,80.0,2.4,14.6,673.0,837.9,655.42
2018,3,6,10,45,938.5,81.0,2.3,15.0,698.0,817.9,638.6
2018,3,6,11,0,945.0,82.0,2.2,15.4,723.0,794.3,619.47
2018,3,6,11,15,950.0,83.0,2.1,15.75,741.0,766.05,597.37
2018,3,6,11,30,955.0,84.0,2.0,16.1,759.0,734.41,571.52
2018,3,6,11,45,957.0,84.5,1.9,16.4,768.5,697.08,540.95
2018,3,6,12,0,959.0,85.0,1.8,16.7,778.0,656.84,507.82
2018,3,6,12,15,959.5,85.5,1.7,16.95,780.0,613.02,471.55
2018,3,6,12,30,960.0,86.0,1.6,17.2,782.0,566.74,432.67
2018,3,6,12,45,958.0,85.5,1.5,17.45,775.0,516.19,389.73
2018,3,6,13,0,956.0,85.0,1.4,17.7,768.0,463.88,344.41
2018,3,6,13,15,925.0,94.5,1.25,17.85,744.5,407.72,295.63
2018,3,6,13,30,894.0,104.0,1.1,18.0,721.0,352.69,247.41
2018,3,6,13,45,885.5,102.0,1.0,18.15,697.0,296.44,197.99
2018,3,6,14,0,877.0,100.0,0.9,18.3,673.0,240.15,150.03
2018,3,6,14,15,861.0,97.5,0.85,18.3,639.0,175.36,100.1
2018,3,6,14,30,845.0,95.0,0.8,18.3,605.0,118.44,65.86
2018,3,6,14,45,833.5,89.0,0.7,18.3,567.5,68.43,53.63
2018,3,6,15,0,822.0,83.0,0.6,18.3,530.0,65.0,50.91
2018,3,6,15,15,822.0,76.5,0.6,18.3,494.5,61.26,47.82
2018,3,6,15,30,822.0,70.0,0.6,18.3,459.0,57.32,44.55
2018,3,6,15,45,739.5,77.5,0.45,18.0,401.0,62.58,49.32
2018,3,6,16,0,657.0,85.0,0.3,17.7,343.0,62.83,49.72
2018,3,6,16,15,617.5,79.0,0.3,17.05,296.5,59.36,46.92
2018,3,6,16,30,578.0,73.0,0.3,16.4,250.0,55.84,43.99
2018,3,6,16,45,509.5,66.5,0.35,15.8,202.0,51.64,40.33
2018,3,6,17,0,441.0,60.0,0.4,15.2,154.0,47.48,36.5
2018,3,6,17,15,364.0,49.5,0.5,14.65,113.0,39.86,29.39
2018,3,6,17,30,287.0,39.0,0.6,14.1,72.0,30.2,20.05
2018,3,6,17,45,192.0,26.5,0.75,13.55,44.0,20.64,4.36
2018,3,6,18,0,97.0,14.0,0.9,13.0,16.0,11.95,0.0
2018,3,6,18,15,48.5,7.0,0.9,12.75,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,9.45,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,1.55,9.6,2.0,1.71,0.0
2018,3,7,7,0,0.0,3.0,1.5,9.7,3.0,2.46,0.0
2018,3,7,7,15,0.0,4.0,1.5,10.1,4.0,3.28,0.0
2018,3,7,7,30,0.0,5.0,1.5,10.5,5.0,4.1,0.0
2018,3,7,7,45,0.0,9.0,1.45,10.85,9.0,7.39,0.78
2018,3,7,8,0,0.0,13.0,1.4,11.2,13.0,10.69,3.68
2018,3,7,8,15,0.0,18.5,1.3,11.75,18.5,15.23,7.62
2018,3,7,8,30,0.0,24.0,1.2,12.3,24.0,19.79,11.53
2018,3,7,8,45,10.0,50.5,1.1,12.9,55.0,52.71,40.21
2018,3,7,9,0,20.0,77.0,1.0,13.5,86.0,86.96,69.37
2018,3,7,9,15,97.0,152.0,1.15,14.15,202.0,247.88,203.85
2018,3,7,9,30,174.0,227.0,1.3,14.8,318.0,396.44,320.71
2018,3,7,9,45,191.5,244.5,1.4,15.5,351.5,422.98,338.89
2018,3,7,10,0,209.0,262.0,1.5,16.2,385.0,447.84,356.36
2018,3,7,10,15,272.5,268.5,1.7,16.65,437.5,512.68,405.3
2018,3,7,10,30,336.0,275.0,1.9,17.1,490.0,557.06,438.07
2018,3,7,10,45,433.0,254.5,2.05,17.5,543.0,609.58,477.02
2018,3,7,11,0,530.0,234.0,2.2,17.9,596.0,642.51,501.07
2018,3,7,11,15,567.0,226.5,2.25,18.1,622.5,637.7,496.29
2018,3,7,11,30,604.0,219.0,2.3,18.3,649.0,632.88,491.43
2018,3,7,11,45,559.0,240.0,2.4,18.5,642.0,588.64,456.77
2018,3,7,12,0,514.0,261.0,2.5,18.7,635.0,549.06,425.42
2018,3,7,12,15,634.0,212.5,2.5,18.8,674.5,547.05,422.62
2018,3,7,12,30,754.0,164.0,2.5,18.9,714.0,530.72,407.54
2018,3,7,12,45,835.0,129.5,2.55,19.0,733.5,498.11,378.79
2018,3,7,13,0,916.0,95.0,2.6,19.1,753.0,458.06,342.59
2018,3,7,13,15,930.0,87.0,2.6,19.1,744.0,405.75,296.15
2018,3,7,13,30,944.0,79.0,2.6,19.1,735.0,350.7,246.48
2018,3,7,13,45,938.5,78.0,2.65,19.05,712.5,293.66,195.54
2018,3,7,14,0,933.0,77.0,2.7,19.0,690.0,236.14,145.61
2018,3,7,14,15,923.0,75.5,2.7,18.85,659.5,177.45,99.47
2018,3,7,14,30,913.0,74.0,2.7,18.7,629.0,119.27,63.95
2018,3,7,14,45,900.0,72.0,2.7,18.55,592.5,67.43,52.77
2018,3,7,15,0,887.0,70.0,2.7,18.4,556.0,65.86,51.63
2018,3,7,15,15,869.0,68.0,2.7,18.4,514.0,64.14,50.29
2018,3,7,15,30,851.0,66.0,2.7,18.4,472.0,62.35,48.88
2018,3,7,15,45,638.5,89.5,2.45,17.6,377.0,64.3,50.88
2018,3,7,16,0,426.0,113.0,2.2,16.8,282.0,79.37,64.38
2018,3,7,16,15,264.0,112.5,2.05,16.15,213.0,82.13,67.08
2018,3,7,16,30,102.0,112.0,1.9,15.5,144.0,83.12,68.17
2018,3,7,16,45,87.0,97.0,1.75,14.85,121.0,72.5,58.88
2018,3,7,17,0,72.0,82.0,1.6,14.2,98.0,61.62,49.12
2018,3,7,17,15,45.5,61.5,1.65,13.85,70.5,47.72,36.37
2018,3,7,17,30,19.0,41.0,1.7,13.5,43.0,32.44,22.1
2018,3,7,17,45,31.5,26.0,1.7,13.15,27.5,20.55,5.92
2018,3,7,18,0,44.0,11.0,1.7,12.8,12.0,9.39,0.0
2018,3,7,18,15,22.0,5.5,1.7,12.75,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.85,11.6,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.8,11.9,3.0,0.0,0.0
2018,3,8,6,45,2.0,11.5,0.8,12.2,11.5,11.27,0.0
2018,3,8,7,0,4.0,20.0,0.8,12.5,20.0,19.54,9.05
2018,3,8,7,15,20.0,35.5,0.8,12.7,39.0,51.99,38.6
2018,3,8,7,30,36.0,51.0,0.8,12.9,58.0,81.91,65.33
2018,3,8,7,45,63.0,76.5,0.8,13.1,92.5,150.29,124.2
2018,3,8,8,0,90.0,102.0,0.8,13.3,127.0,203.95,169.54
2018,3,8,8,15,53.5,106.0,0.85,13.6,121.5,155.56,128.06
2018,3,8,8,30,17.0,110.0,0.9,13.9,116.0,113.46,91.42
2018,3,8,8,45,8.5,102.0,0.9,14.15,105.0,95.54,75.89
2018,3,8,9,0,0.0,94.0,0.9,14.4,94.0,79.32,61.68
2018,3,8,9,15,10.0,139.5,0.9,14.6,145.0,131.04,104.86
2018,3,8,9,30,20.0,185.0,0.9,14.8,196.0,183.31,147.25
2018,3,8,9,45,64.0,222.5,0.9,15.0,260.0,272.24,218.83
2018,3,8,10,0,108.0,260.0,0.9,15.2,324.0,344.51,274.89
2018,3,8,10,15,162.0,277.5,0.9,15.45,379.5,415.92,328.97
2018,3,8,10,30,216.0,295.0,0.9,15.7,435.0,467.44,366.83
2018,3,8,10,45,244.5,304.5,0.9,15.95,468.5,487.07,380.13
2018,3,8,11,0,273.0,314.0,0.9,16.2,502.0,516.6,400.51
2018,3,8,11,15,343.0,303.0,0.95,16.5,545.0,539.44,417.03
2018,3,8,11,30,413.0,292.0,1.0,16.8,588.0,566.15,435.7
2018,3,8,11,45,509.0,257.5,1.05,17.1,627.0,573.43,440.51
2018,3,8,12,0,605.0,223.0,1.1,17.4,666.0,575.46,440.86
2018,3,8,12,15,772.5,156.5,1.15,17.5,723.0,577.74,441.31
2018,3,8,12,30,940.0,90.0,1.2,17.6,780.0,564.84,428.82
2018,3,8,12,45,933.5,92.5,1.25,17.75,772.5,515.5,387.98
2018,3,8,13,0,927.0,95.0,1.3,17.9,765.0,464.73,345.09
2018,3,8,13,15,924.5,93.5,1.35,17.8,750.5,411.07,299.0
2018,3,8,13,30,922.0,92.0,1.4,17.7,736.0,356.23,250.84
2018,3,8,13,45,831.0,121.0,1.4,17.6,688.0,295.79,200.9
2018,3,8,14,0,740.0,150.0,1.4,17.5,640.0,241.81,158.19
2018,3,8,14,15,658.0,167.0,1.4,17.35,588.5,194.42,124.31
2018,3,8,14,30,576.0,184.0,1.4,17.2,537.0,155.97,103.9
2018,3,8,14,45,601.5,165.0,1.4,17.05,514.5,107.29,87.16
2018,3,8,15,0,627.0,146.0,1.4,16.9,492.0,97.24,78.92
2018,3,8,15,15,656.0,124.5,1.4,16.9,462.0,85.16,68.73
2018,3,8,15,30,685.0,103.0,1.4,16.9,432.0,72.64,58.09
2018,3,8,15,45,668.0,96.5,1.4,16.45,391.5,69.45,55.6
2018,3,8,16,0,651.0,90.0,1.4,16.0,351.0,66.12,52.94
2018,3,8,16,15,572.0,89.0,1.35,15.45,296.5,66.17,53.22
2018,3,8,16,30,493.0,88.0,1.3,14.9,242.0,66.6,53.77
2018,3,8,16,45,416.5,79.5,1.25,14.35,194.0,59.01,47.1
2018,3,8,17,0,340.0,71.0,1.2,13.8,146.0,53.07,41.68
2018,3,8,17,15,283.0,56.5,1.25,13.3,108.0,42.77,32.18
2018,3,8,17,30,226.0,42.0,1.3,12.8,70.0,32.2,22.09
2018,3,8,17,45,163.0,29.0,1.4,12.35,44.0,22.47,8.41
2018,3,8,18,0,100.0,16.0,1.5,11.9,18.0,13.66,0.0
2018,3,8,18,15,50.0,8.0,1.55,11.7,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,6,15,32.0,4.5,1.55,9.4,4.5,0.0,0.0
2018,3,9,6,30,64.0,9.0,1.6,9.8,9.0,7.68,0.0
2018,3,9,6,45,162.0,18.5,1.7,10.15,30.5,167.97,0.0
2018,3,9,7,0,260.0,28.0,1.8,10.5,52.0,283.66,214.93
2018,3,9,7,15,222.5,33.5,1.85,10.9,63.5,254.41,211.0
2018,3,9,7,30,185.0,39.0,1.9,11.3,75.0,230.94,194.92
2018,3,9,7,45,145.5,52.5,2.0,11.7,85.5,198.03,168.08
2018,3,9,8,0,106.0,66.0,2.1,12.1,96.0,181.83,153.55
2018,3,9,8,15,69.0,102.0,2.05,12.55,123.0,163.32,136.34
2018,3,9,8,30,32.0,138.0,2.0,13.0,150.0,172.37,141.82
2018,3,9,8,45,84.0,167.0,1.95,13.45,204.5,248.61,205.79
2018,3,9,9,0,136.0,196.0,1.9,13.9,259.0,341.58,280.68
2018,3,9,9,15,194.0,211.0,1.85,14.4,310.0,403.11,328.78
2018,3,9,9,30,252.0,226.0,1.8,14.9,361.0,481.36,388.11
2018,3,9,9,45,315.5,232.5,1.75,15.35,413.5,533.83,426.7
2018,3,9,10,0,379.0,239.0,1.7,15.8,466.0,583.55,462.34
2018,3,9,10,15,436.5,235.0,1.7,16.1,509.5,629.94,494.99
2018,3,9,10,30,494.0,231.0,1.7,16.4,553.0,656.08,512.71
2018,3,9,10,45,523.0,230.0,1.7,16.7,582.0,658.41,512.69
2018,3,9,11,0,552.0,229.0,1.7,17.0,611.0,657.22,510.24
2018,3,9,11,15,534.0,243.0,1.7,17.15,620.0,632.6,490.31
2018,3,9,11,30,516.0,257.0,1.7,17.3,629.0,606.58,469.49
2018,3,9,11,45,456.5,285.0,1.75,17.45,617.0,564.71,436.71
2018,3,9,12,0,397.0,313.0,1.8,17.6,605.0,518.88,401.09
2018,3,9,12,15,337.0,326.0,1.8,17.6,574.5,470.62,363.65
2018,3,9,12,30,277.0,339.0,1.8,17.6,544.0,426.13,328.95
2018,3,9,12,45,256.0,342.0,1.8,17.6,530.0,396.37,305.32
2018,3,9,13,0,235.0,345.0,1.8,17.6,516.0,368.71,283.11
2018,3,9,13,15,240.5,337.5,1.8,17.6,509.5,345.56,263.86
2018,3,9,13,30,246.0,330.0,1.8,17.6,503.0,321.66,243.73
2018,3,9,13,45,226.0,321.0,1.8,17.55,476.0,289.68,218.21
2018,3,9,14,0,206.0,312.0,1.8,17.5,449.0,259.88,194.95
2018,3,9,14,15,179.5,297.0,1.8,17.35,412.5,228.09,171.49
2018,3,9,14,30,153.0,282.0,1.8,17.2,376.0,199.69,152.26
2018,3,9,14,45,145.5,263.5,1.8,17.1,349.0,173.88,143.36
2018,3,9,15,0,138.0,245.0,1.8,17.0,322.0,163.85,135.39
2018,3,9,15,15,251.0,212.0,1.8,17.0,338.5,140.14,115.69
2018,3,9,15,30,364.0,179.0,1.8,17.0,355.0,123.41,101.76
2018,3,9,15,45,383.5,159.0,1.75,16.5,328.5,107.15,88.25
2018,3,9,16,0,403.0,139.0,1.7,16.0,302.0,96.01,79.01
2018,3,9,16,15,371.5,124.5,1.6,15.45,260.0,87.45,71.87
2018,3,9,16,30,340.0,110.0,1.5,14.9,218.0,78.56,64.3
2018,3,9,16,45,298.5,94.5,1.4,14.4,177.0,68.56,55.53
2018,3,9,17,0,257.0,79.0,1.3,13.9,136.0,59.56,47.43
2018,3,9,17,15,211.0,62.0,1.3,13.55,101.0,47.29,36.15
2018,3,9,17,30,165.0,45.0,1.3,13.2,66.0,34.73,24.32
2018,3,9,17,45,118.5,30.0,1.3,12.9,41.5,23.34,10.04
2018,3,9,18,0,72.0,15.0,1.3,12.6,17.0,12.8,0.0
2018,3,9,18,15,36.0,7.5,1.35,12.45,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.5,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.5,10.7,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.35,10.85,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.2,11.0,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.3,11.2,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.4,8.0,6.57,0.03
2018,3,10,7,45,0.0,9.5,0.45,11.6,9.5,7.8,1.15
2018,3,10,8,0,0.0,11.0,0.5,11.8,11.0,9.04,2.25
2018,3,10,8,15,0.0,27.0,0.4,12.05,27.0,22.26,13.77
2018,3,10,8,30,0.0,43.0,0.3,12.3,43.0,35.54,25.2
2018,3,10,8,45,0.0,63.0,0.2,12.55,63.0,52.2,39.38
2018,3,10,9,0,0.0,83.0,0.1,12.8,83.0,68.98,53.4
2018,3,10,9,15,1.0,111.5,0.15,13.05,112.0,95.83,75.61
2018,3,10,9,30,2.0,140.0,0.2,13.3,141.0,122.82,97.51
2018,3,10,9,45,3.0,160.0,0.25,13.55,161.5,141.54,112.35
2018,3,10,10,0,4.0,180.0,0.3,13.8,182.0,159.99,126.87
2018,3,10,10,15,3.0,167.5,0.3,13.95,169.0,146.29,115.37
2018,3,10,10,30,2.0,155.0,0.3,14.1,156.0,133.38,104.71
2018,3,10,10,45,1.0,136.5,0.3,14.25,137.0,115.8,90.29
2018,3,10,11,0,0.0,118.0,0.3,14.4,118.0,98.82,76.36
2018,3,10,11,15,2.0,141.0,0.3,14.45,142.5,119.82,93.43
2018,3,10,11,30,4.0,164.0,0.3,14.5,167.0,140.48,109.9
2018,3,10,11,45,4.5,177.5,0.35,14.55,181.0,151.65,118.67
2018,3,10,12,0,5.0,191.0,0.4,14.6,195.0,162.53,127.26
2018,3,10,12,15,4.0,182.0,0.45,14.65,185.0,153.64,120.09
2018,3,10,12,30,3.0,173.0,0.5,14.7,175.0,144.99,113.23
2018,3,10,12,45,3.0,175.0,0.55,14.7,177.0,145.95,114.08
2018,3,10,13,0,3.0,177.0,0.6,14.7,179.0,146.84,114.85
2018,3,10,13,15,2.0,161.5,0.6,14.7,163.0,133.44,104.15
2018,3,10,13,30,1.0,146.0,0.6,14.7,147.0,120.32,93.71
2018,3,10,13,45,2.5,158.0,0.6,14.7,160.0,129.56,101.28
2018,3,10,14,0,4.0,170.0,0.6,14.7,173.0,138.18,108.27
2018,3,10,14,15,5.0,179.0,0.6,14.7,182.5,143.77,112.88
2018,3,10,14,30,6.0,188.0,0.6,14.7,192.0,148.61,117.0
2018,3,10,14,45,25.5,197.5,0.55,14.65,212.0,144.61,119.41
2018,3,10,15,0,45.0,207.0,0.5,14.6,232.0,149.82,124.1
2018,3,10,15,15,40.0,191.5,0.5,14.6,212.5,139.8,115.9
2018,3,10,15,30,35.0,176.0,0.5,14.6,193.0,129.54,107.52
2018,3,10,15,45,51.5,169.0,0.35,14.4,191.5,124.38,103.41
2018,3,10,16,0,68.0,162.0,0.2,14.2,190.0,118.92,98.97
2018,3,10,16,15,76.5,145.5,0.3,13.9,173.0,107.58,89.59
2018,3,10,16,30,85.0,129.0,0.4,13.6,156.0,95.96,79.76
2018,3,10,16,45,65.0,107.0,0.5,13.35,125.5,80.59,66.34
2018,3,10,17,0,45.0,85.0,0.6,13.1,95.0,64.94,52.34
2018,3,10,17,15,27.0,61.0,0.6,12.85,66.5,47.71,36.69
2018,3,10,17,30,9.0,37.0,0.6,12.6,38.0,30.09,20.5
2018,3,10,17,45,31.0,25.0,0.65,12.3,26.5,20.1,8.68
2018,3,10,18,0,53.0,13.0,0.7,12.0,15.0,11.1,0.0
2018,3,10,18,15,26.5,6.5,0.7,11.95,7.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,6,15,38.0,5.0,1.35,8.2,5.5,0.0,0.0
2018,3,11,6,30,76.0,10.0,1.3,8.7,11.0,62.49,0.0
2018,3,11,6,45,219.5,22.0,1.3,9.25,41.5,220.04,0.0
2018,3,11,7,0,363.0,34.0,1.3,9.8,72.0,370.77,290.7
2018,3,11,7,15,357.5,37.0,1.2,10.3,91.5,377.89,311.63
2018,3,11,7,30,352.0,40.0,1.1,10.8,111.0,381.46,318.67
2018,3,11,7,45,176.5,61.5,1.05,11.35,97.0,237.86,200.82
2018,3,11,8,0,1.0,83.0,1.0,11.9,83.0,75.11,58.94
2018,3,11,8,15,7.0,110.0,0.95,12.45,112.5,107.37,86.7
2018,3,11,8,30,13.0,137.0,0.9,13.0,142.0,139.22,113.13
2018,3,11,8,45,16.5,155.5,0.85,13.6,162.5,158.68,128.65
2018,3,11,9,0,20.0,174.0,0.8,14.2,183.0,177.92,143.7
2018,3,11,9,15,38.0,200.5,0.85,14.7,220.0,235.25,189.72
2018,3,11,9,30,56.0,227.0,0.9,15.2,257.0,275.85,221.24
2018,3,11,9,45,78.0,251.0,0.95,15.7,296.5,315.69,251.76
2018,3,11,10,0,100.0,275.0,1.0,16.2,336.0,353.93,280.45
2018,3,11,10,15,145.5,290.5,1.05,16.65,384.0,416.59,327.69
2018,3,11,10,30,191.0,306.0,1.1,17.1,432.0,459.65,359.2
2018,3,11,10,45,282.5,300.5,1.2,17.5,495.0,528.3,410.32
2018,3,11,11,0,374.0,295.0,1.3,17.9,558.0,576.27,445.17
2018,3,11,11,15,453.5,276.0,1.35,18.2,602.0,607.51,467.07
2018,3,11,11,30,533.0,257.0,1.4,18.5,646.0,620.94,476.0
2018,3,11,11,45,573.5,244.0,1.5,18.8,667.5,607.31,465.17
2018,3,11,12,0,614.0,231.0,1.6,19.1,689.0,592.07,452.81
2018,3,11,12,15,641.5,221.0,1.6,19.25,700.0,564.35,430.46
2018,3,11,12,30,669.0,211.0,1.6,19.4,711.0,532.8,404.65
2018,3,11,12,45,714.5,189.0,1.6,19.55,719.0,496.27,374.26
2018,3,11,13,0,760.0,167.0,1.6,19.7,727.0,454.5,338.63
2018,3,11,13,15,805.0,145.5,1.6,19.75,728.0,411.39,300.51
2018,3,11,13,30,850.0,124.0,1.6,19.8,729.0,360.02,254.63
2018,3,11,13,45,865.0,114.5,1.55,19.85,713.5,304.76,205.6
2018,3,11,14,0,880.0,105.0,1.5,19.9,698.0,253.67,160.52
2018,3,11,14,15,825.0,116.5,1.45,19.9,653.5,192.96,114.47
2018,3,11,14,30,770.0,128.0,1.4,19.9,609.0,136.91,79.84
2018,3,11,14,45,741.5,126.5,1.3,19.9,568.0,84.95,67.24
2018,3,11,15,0,713.0,125.0,1.2,19.9,527.0,83.81,66.52
2018,3,11,15,15,772.5,103.0,1.2,19.9,508.5,78.9,62.51
2018,3,11,15,30,832.0,81.0,1.2,19.9,490.0,65.0,50.77
2018,3,11,15,45,806.0,78.0,1.0,19.65,443.0,63.36,49.58
2018,3,11,16,0,780.0,75.0,0.8,19.4,396.0,61.71,48.35
2018,3,11,16,15,676.0,79.5,0.8,18.95,332.5,59.79,46.88
2018,3,11,16,30,572.0,84.0,0.8,18.5,269.0,63.7,50.45
2018,3,11,16,45,496.0,74.5,0.75,18.05,215.5,57.33,44.95
2018,3,11,17,0,420.0,65.0,0.7,17.6,162.0,50.86,39.18
2018,3,11,17,15,358.5,54.5,0.8,17.1,122.5,41.61,30.78
2018,3,11,17,30,297.0,44.0,0.9,16.6,83.0,33.89,23.43
2018,3,11,17,45,193.5,30.0,0.95,16.1,51.0,23.26,11.37
2018,3,11,18,0,90.0,16.0,1.0,15.6,19.0,13.66,0.0
2018,3,11,18,15,45.0,8.0,1.0,15.3,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,12,6,15,23.0,4.5,1.8,11.35,5.0,0.0,0.0
2018,3,12,6,30,46.0,9.0,1.8,11.7,10.0,40.49,0.0
2018,3,12,6,45,168.5,24.0,1.85,12.1,40.5,190.81,31.94
2018,3,12,7,0,291.0,39.0,1.9,12.5,71.0,323.59,256.18
2018,3,12,7,15,396.0,48.0,1.85,12.85,116.0,423.61,347.8
2018,3,12,7,30,501.0,57.0,1.8,13.2,161.0,529.56,435.2
2018,3,12,7,45,564.0,63.0,1.8,13.6,210.0,598.42,489.76
2018,3,12,8,0,627.0,69.0,1.8,14.0,259.0,666.91,541.3
2018,3,12,8,15,669.5,74.0,1.8,14.7,308.5,715.3,574.91
2018,3,12,8,30,712.0,79.0,1.8,15.4,358.0,761.79,605.8
2018,3,12,8,45,742.0,82.0,1.85,16.1,405.0,787.23,620.99
2018,3,12,9,0,772.0,85.0,1.9,16.8,452.0,815.38,637.9
2018,3,12,9,15,792.5,88.0,2.05,17.35,494.5,831.77,647.5
2018,3,12,9,30,813.0,91.0,2.2,17.9,537.0,844.63,654.67
2018,3,12,9,45,828.0,93.0,2.35,18.4,574.5,847.82,655.24
2018,3,12,10,0,843.0,95.0,2.5,18.9,612.0,847.29,653.36
2018,3,12,10,15,841.5,101.5,2.55,19.1,639.5,834.26,642.87
2018,3,12,10,30,840.0,108.0,2.6,19.3,667.0,817.75,630.19
2018,3,12,10,45,732.5,157.0,2.7,19.5,657.5,761.85,589.6
2018,3,12,11,0,625.0,206.0,2.8,19.7,648.0,700.39,542.32
2018,3,12,11,15,707.0,176.5,2.8,19.8,687.5,705.32,545.98
2018,3,12,11,30,789.0,147.0,2.8,19.9,727.0,700.15,541.51
2018,3,12,11,45,724.5,167.5,2.85,20.0,705.0,642.73,497.08
2018,3,12,12,0,660.0,188.0,2.9,20.1,683.0,584.87,452.22
2018,3,12,12,15,394.0,271.0,2.95,20.15,566.5,464.59,359.13
2018,3,12,12,30,128.0,354.0,3.0,20.2,450.0,359.8,277.74
2018,3,12,12,45,94.0,313.0,3.05,20.25,383.0,298.06,230.43
2018,3,12,13,0,60.0,272.0,3.1,20.3,316.0,243.64,188.29
2018,3,12,13,15,36.0,230.5,3.15,20.25,257.0,197.32,152.3
2018,3,12,13,30,12.0,189.0,3.2,20.2,198.0,157.39,121.31
2018,3,12,13,45,17.0,215.0,3.2,20.15,227.0,176.63,136.54
2018,3,12,14,0,22.0,241.0,3.2,20.1,256.0,193.83,150.0
2018,3,12,14,15,11.0,182.5,3.2,19.95,190.0,147.33,113.74
2018,3,12,14,30,0.0,124.0,3.2,19.8,124.0,101.47,77.58
2018,3,12,14,45,4.0,111.5,3.2,19.7,114.0,91.67,73.14
2018,3,12,15,0,8.0,99.0,3.2,19.6,104.0,81.97,65.08
2018,3,12,15,15,5.0,97.0,3.2,19.6,100.0,80.17,63.72
2018,3,12,15,30,2.0,95.0,3.2,19.6,96.0,78.33,62.33
2018,3,12,15,45,7.0,91.0,3.1,19.05,94.0,75.03,59.79
2018,3,12,16,0,12.0,87.0,3.0,18.5,92.0,71.65,57.17
2018,3,12,16,15,11.5,70.0,2.85,18.05,74.5,58.17,45.62
2018,3,12,16,30,11.0,53.0,2.7,17.6,57.0,44.11,33.42
2018,3,12,16,45,5.5,41.5,2.55,17.15,43.5,34.33,24.83
2018,3,12,17,0,0.0,30.0,2.4,16.7,30.0,24.74,16.3
2018,3,12,17,15,0.0,22.0,2.45,16.4,22.0,18.12,10.29
2018,3,12,17,30,0.0,14.0,2.5,16.1,14.0,11.51,4.27
2018,3,12,17,45,0.0,9.0,2.6,15.75,9.0,7.39,0.0
2018,3,12,18,0,0.0,4.0,2.7,15.4,4.0,3.41,0.0
2018,3,12,18,15,0.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.95,13.5,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,13.4,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.5,2.9,13.3,4.5,3.69,0.0
2018,3,13,7,0,0.0,7.0,2.9,13.2,7.0,5.74,0.0
2018,3,13,7,15,0.0,9.0,2.85,13.15,9.0,7.39,0.6
2018,3,13,7,30,0.0,11.0,2.8,13.1,11.0,9.04,2.11
2018,3,13,7,45,0.0,12.0,2.8,13.05,12.0,9.86,2.87
2018,3,13,8,0,0.0,13.0,2.8,13.0,13.0,10.69,3.61
2018,3,13,8,15,0.0,19.5,2.8,13.0,19.5,16.07,8.25
2018,3,13,8,30,0.0,26.0,2.8,13.0,26.0,21.45,12.87
2018,3,13,8,45,0.0,31.0,2.85,13.05,31.0,25.6,16.38
2018,3,13,9,0,0.0,36.0,2.9,13.1,36.0,29.77,19.88
2018,3,13,9,15,0.0,47.0,2.95,13.25,47.0,38.92,27.59
2018,3,13,9,30,0.0,58.0,3.0,13.4,58.0,48.1,35.26
2018,3,13,9,45,0.0,74.0,3.05,13.6,74.0,61.47,46.38
2018,3,13,10,0,0.0,90.0,3.1,13.8,90.0,74.88,57.45
2018,3,13,10,15,0.0,85.0,3.2,14.0,85.0,70.73,53.8
2018,3,13,10,30,0.0,80.0,3.3,14.2,80.0,66.57,50.2
2018,3,13,10,45,26.0,153.5,3.35,14.4,172.0,157.36,125.77
2018,3,13,11,0,52.0,227.0,3.4,14.6,264.0,243.11,195.16
2018,3,13,11,15,66.5,265.5,3.45,14.75,314.0,284.81,227.93
2018,3,13,11,30,81.0,304.0,3.5,14.9,364.0,323.88,258.26
2018,3,13,11,45,75.0,303.5,3.55,15.05,359.5,312.13,248.25
2018,3,13,12,0,69.0,303.0,3.6,15.2,355.0,300.76,238.75
2018,3,13,12,15,89.0,295.0,3.6,15.25,362.5,298.37,236.71
2018,3,13,12,30,109.0,287.0,3.6,15.3,370.0,297.21,235.38
2018,3,13,12,45,137.5,321.0,3.65,15.4,424.5,325.95,257.02
2018,3,13,13,0,166.0,355.0,3.7,15.5,479.0,349.04,273.58
2018,3,13,13,15,126.0,343.0,3.65,15.45,436.0,309.52,242.2
2018,3,13,13,30,86.0,331.0,3.6,15.4,393.0,278.84,218.35
2018,3,13,13,45,127.5,320.0,3.55,15.4,408.5,266.13,206.41
2018,3,13,14,0,169.0,309.0,3.5,15.4,424.0,253.11,193.77
2018,3,13,14,15,165.5,298.5,3.45,15.35,407.0,229.28,174.94
2018,3,13,14,30,162.0,288.0,3.4,15.3,390.0,205.9,158.09
2018,3,13,14,45,171.0,269.5,3.35,15.25,372.0,179.21,149.18
2018,3,13,15,0,180.0,251.0,3.3,15.2,354.0,167.88,139.97
2018,3,13,15,15,188.5,233.5,3.3,15.2,334.0,158.34,132.21
2018,3,13,15,30,197.0,216.0,3.3,15.2,314.0,148.43,124.08
2018,3,13,15,45,178.5,194.0,3.05,14.85,276.5,135.35,113.28
2018,3,13,16,0,160.0,172.0,2.8,14.5,239.0,121.83,101.99
2018,3,13,16,15,88.5,131.0,2.55,14.1,167.5,96.06,79.8
2018,3,13,16,30,17.0,90.0,2.3,13.7,96.0,72.63,59.35
2018,3,13,16,45,8.5,67.0,2.05,13.3,70.0,54.95,43.71
2018,3,13,17,0,0.0,44.0,1.8,12.9,44.0,36.38,27.05
2018,3,13,17,15,0.0,34.0,1.65,12.45,34.0,28.08,19.43
2018,3,13,17,30,0.0,24.0,1.5,12.0,24.0,19.79,11.72
2018,3,13,17,45,0.0,15.5,1.4,11.5,15.5,12.76,4.41
2018,3,13,18,0,0.0,7.0,1.3,11.0,7.0,5.97,0.0
2018,3,13,18,15,0.0,3.5,1.3,10.95,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,6,15,23.0,6.0,1.8,8.85,6.5,0.0,0.0
2018,3,14,6,30,46.0,12.0,1.9,9.4,13.0,43.37,0.0
2018,3,14,6,45,84.5,27.5,1.95,9.95,35.5,125.48,61.06
2018,3,14,7,0,123.0,43.0,2.0,10.5,58.0,181.53,146.45
2018,3,14,7,15,186.5,60.0,2.1,10.7,94.5,253.5,212.5
2018,3,14,7,30,250.0,77.0,2.2,10.9,131.0,328.02,277.86
2018,3,14,7,45,261.5,96.0,2.3,11.05,165.5,363.01,307.75
2018,3,14,8,0,273.0,115.0,2.4,11.2,200.0,396.82,335.5
2018,3,14,8,15,246.5,132.0,2.5,11.3,219.0,393.1,331.15
2018,3,14,8,30,220.0,149.0,2.6,11.4,238.0,387.51,325.04
2018,3,14,8,45,119.0,121.5,2.65,11.45,170.5,239.68,201.19
2018,3,14,9,0,18.0,94.0,2.7,11.5,103.0,102.32,82.47
2018,3,14,9,15,9.0,82.0,2.7,11.5,86.5,76.14,59.85
2018,3,14,9,30,0.0,70.0,2.7,11.5,70.0,58.11,44.01
2018,3,14,9,45,18.5,144.5,2.75,11.55,156.0,149.65,121.47
2018,3,14,10,0,37.0,219.0,2.8,11.6,242.0,239.25,195.04
2018,3,14,10,15,31.0,216.0,2.8,11.65,236.0,227.13,184.27
2018,3,14,10,30,25.0,213.0,2.8,11.7,230.0,215.71,174.42
2018,3,14,10,45,57.0,208.0,2.8,11.75,248.5,233.16,189.34
2018,3,14,11,0,89.0,203.0,2.8,11.8,267.0,260.14,211.59
2018,3,14,11,15,45.0,147.5,2.75,11.85,180.0,161.96,130.41
2018,3,14,11,30,1.0,92.0,2.7,11.9,93.0,77.42,59.39
2018,3,14,11,45,2.0,118.5,2.7,12.0,120.0,100.29,78.43
2018,3,14,12,0,3.0,145.0,2.7,12.1,147.0,122.87,96.98
2018,3,14,12,15,45.5,221.5,2.65,12.15,256.0,212.65,170.5
2018,3,14,12,30,88.0,298.0,2.6,12.2,365.0,292.36,233.67
2018,3,14,12,45,201.0,311.5,2.6,12.3,462.5,349.2,277.21
2018,3,14,13,0,314.0,325.0,2.6,12.4,560.0,389.14,305.42
2018,3,14,13,15,466.0,266.0,2.6,12.45,607.5,376.64,290.62
2018,3,14,13,30,618.0,207.0,2.6,12.5,655.0,349.49,261.78
2018,3,14,13,45,622.0,200.0,2.6,12.6,639.0,304.02,220.82
2018,3,14,14,0,626.0,193.0,2.6,12.7,623.0,257.83,179.93
2018,3,14,14,15,449.5,222.5,2.65,12.7,524.5,209.22,147.57
2018,3,14,14,30,273.0,252.0,2.7,12.7,426.0,186.56,139.61
2018,3,14,14,45,379.5,222.5,2.7,12.75,449.0,149.74,125.21
