Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,0,486.0,193.0,2.7,12.8,472.0,123.15,102.6
2018,3,14,15,15,553.5,161.0,2.7,12.8,457.0,106.7,88.6
2018,3,14,15,30,621.0,129.0,2.7,12.8,442.0,88.61,73.01
2018,3,14,15,45,661.5,109.0,2.75,12.65,414.0,77.23,63.24
2018,3,14,16,0,702.0,89.0,2.8,12.5,386.0,65.26,52.85
2018,3,14,16,15,525.5,100.5,2.75,12.15,307.5,73.44,60.36
2018,3,14,16,30,349.0,112.0,2.7,11.8,229.0,79.54,65.99
2018,3,14,16,45,354.0,89.0,2.65,11.5,190.5,64.81,52.87
2018,3,14,17,0,359.0,66.0,2.6,11.2,152.0,49.37,38.93
2018,3,14,17,15,417.5,53.0,2.55,10.75,130.0,42.17,32.2
2018,3,14,17,30,476.0,40.0,2.5,10.3,108.0,32.82,23.32
2018,3,14,17,45,332.0,30.5,2.5,9.85,68.5,25.33,14.8
2018,3,14,18,0,188.0,21.0,2.5,9.4,29.0,17.91,0.0
2018,3,14,18,15,94.0,10.5,2.5,9.25,14.5,8.96,0.0
2018,3,14,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,15,6,15,20.5,3.5,2.65,7.45,4.0,0.0,0.0
2018,3,15,6,30,41.0,7.0,2.8,8.1,8.0,35.64,0.0
2018,3,15,6,45,141.5,20.0,2.95,8.7,35.5,167.85,100.15
2018,3,15,7,0,242.0,33.0,3.1,9.3,63.0,272.76,225.4
2018,3,15,7,15,236.0,40.0,3.25,9.55,80.5,277.6,235.82
2018,3,15,7,30,230.0,47.0,3.4,9.8,98.0,283.11,243.13
2018,3,15,7,45,115.0,54.5,3.5,10.05,80.0,175.58,150.07
2018,3,15,8,0,0.0,62.0,3.6,10.3,62.0,51.37,39.02
2018,3,15,8,15,4.0,91.5,3.65,10.4,93.0,83.11,66.59
2018,3,15,8,30,8.0,121.0,3.7,10.5,124.0,115.49,94.23
2018,3,15,8,45,13.0,138.5,3.75,10.65,144.5,135.77,111.27
2018,3,15,9,0,18.0,156.0,3.8,10.8,165.0,155.83,127.93
2018,3,15,9,15,10.5,131.5,3.85,10.9,137.0,122.88,99.52
2018,3,15,9,30,3.0,107.0,3.9,11.0,109.0,92.7,73.5
2018,3,15,9,45,1.5,92.5,3.95,11.15,93.5,78.29,61.08
2018,3,15,10,0,0.0,78.0,4.0,11.3,78.0,64.85,49.5
2018,3,15,10,15,16.0,141.5,4.1,11.5,152.5,141.29,113.98
2018,3,15,10,30,32.0,205.0,4.2,11.7,227.0,213.59,173.56
2018,3,15,10,45,21.0,195.0,4.25,11.85,209.5,192.23,155.2
2018,3,15,11,0,10.0,185.0,4.3,12.0,192.0,164.58,131.91
2018,3,15,11,15,21.5,215.0,4.4,12.05,231.0,205.61,165.64
2018,3,15,11,30,33.0,245.0,4.5,12.1,270.0,237.44,191.43
2018,3,15,11,45,39.5,268.0,4.55,12.15,298.0,257.77,207.61
2018,3,15,12,0,46.0,291.0,4.6,12.2,326.0,276.5,222.4
2018,3,15,12,15,36.0,267.0,4.65,12.2,294.5,245.09,196.79
2018,3,15,12,30,26.0,243.0,4.7,12.2,263.0,215.52,172.72
2018,3,15,12,45,64.0,291.0,4.7,12.2,339.5,267.32,214.37
2018,3,15,13,0,102.0,339.0,4.7,12.2,416.0,312.08,249.27
2018,3,15,13,15,173.0,315.5,4.7,12.15,443.0,308.56,244.55
2018,3,15,13,30,244.0,292.0,4.7,12.1,470.0,294.46,230.17
2018,3,15,13,45,140.0,240.0,4.65,12.05,341.5,217.61,169.93
2018,3,15,14,0,36.0,188.0,4.6,12.0,213.0,153.66,121.32
2018,3,15,14,15,18.5,145.0,4.55,12.0,158.0,116.67,91.64
2018,3,15,14,30,1.0,102.0,4.5,12.0,103.0,84.62,65.87
2018,3,15,14,45,2.0,124.0,4.45,11.95,125.5,101.18,79.97
2018,3,15,15,0,3.0,146.0,4.4,11.9,148.0,116.93,97.69
2018,3,15,15,15,31.0,163.0,4.4,11.9,179.0,122.7,102.99
2018,3,15,15,30,59.0,180.0,4.4,11.9,210.0,132.8,112.12
2018,3,15,15,45,89.0,160.5,4.25,11.8,201.0,115.18,96.97
2018,3,15,16,0,119.0,141.0,4.1,11.7,192.0,103.32,86.81
2018,3,15,16,15,95.5,116.5,4.05,11.55,154.0,87.2,72.76
2018,3,15,16,30,72.0,92.0,4.0,11.4,116.0,70.49,57.99
2018,3,15,16,45,71.5,73.5,3.9,11.25,94.0,57.48,46.36
2018,3,15,17,0,71.0,55.0,3.8,11.1,72.0,44.03,34.16
2018,3,15,17,15,58.0,42.0,3.7,10.9,54.0,34.1,24.98
2018,3,15,17,30,45.0,29.0,3.6,10.7,36.0,23.94,15.5
2018,3,15,17,45,27.5,19.5,3.55,10.55,23.0,16.25,7.64
2018,3,15,18,0,10.0,10.0,3.5,10.4,10.0,8.45,0.0
2018,3,15,18,15,5.0,5.0,3.45,10.3,5.0,4.27,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.4,8.0,1.0,0.0,0.0
2018,3,16,6,30,0.0,2.0,2.5,8.2,2.0,1.71,0.0
2018,3,16,6,45,0.0,4.0,2.65,8.4,4.0,3.28,0.0
2018,3,16,7,0,0.0,6.0,2.8,8.6,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.0,2.9,8.65,9.0,7.39,0.74
2018,3,16,7,30,0.0,12.0,3.0,8.7,12.0,9.86,2.97
2018,3,16,7,45,16.0,39.0,3.05,8.8,44.0,47.18,36.42
2018,3,16,8,0,32.0,66.0,3.1,8.9,76.0,89.37,73.79
2018,3,16,8,15,17.0,79.5,3.15,9.0,85.0,89.68,73.19
2018,3,16,8,30,2.0,93.0,3.2,9.1,94.0,81.13,64.9
2018,3,16,8,45,4.0,128.0,3.25,9.25,130.0,116.53,95.05
2018,3,16,9,0,6.0,163.0,3.3,9.4,166.0,152.06,124.79
2018,3,16,9,15,90.5,199.0,3.35,9.5,250.5,278.79,233.04
2018,3,16,9,30,175.0,235.0,3.4,9.6,335.0,407.55,338.68
2018,3,16,9,45,248.5,247.0,3.4,9.75,399.0,495.98,408.81
2018,3,16,10,0,322.0,259.0,3.4,9.9,463.0,562.4,460.44
2018,3,16,10,15,235.0,285.5,3.5,10.05,438.0,504.05,411.09
2018,3,16,10,30,148.0,312.0,3.6,10.2,413.0,431.56,351.17
2018,3,16,10,45,155.5,282.5,3.7,10.35,392.0,397.76,324.58
2018,3,16,11,0,163.0,253.0,3.8,10.5,371.0,365.19,298.61
2018,3,16,11,15,128.5,253.0,3.85,10.7,347.5,329.88,268.88
2018,3,16,11,30,94.0,253.0,3.9,10.9,324.0,296.58,240.79
2018,3,16,11,45,53.5,233.5,4.0,11.05,274.0,236.97,191.56
2018,3,16,12,0,13.0,214.0,4.1,11.2,224.0,186.79,149.84
2018,3,16,12,15,151.0,210.0,4.2,11.3,326.5,271.27,220.06
2018,3,16,12,30,289.0,206.0,4.3,11.4,429.0,332.73,268.9
2018,3,16,12,45,499.5,196.0,4.35,11.5,576.5,406.08,324.43
2018,3,16,13,0,710.0,186.0,4.4,11.6,724.0,455.8,357.45
2018,3,16,13,15,794.5,151.0,4.45,11.65,742.0,419.9,322.35
2018,3,16,13,30,879.0,116.0,4.5,11.7,760.0,375.88,278.99
2018,3,16,13,45,742.5,160.0,4.55,11.7,692.5,309.33,223.32
2018,3,16,14,0,606.0,204.0,4.6,11.7,625.0,263.71,187.28
2018,3,16,14,15,508.0,210.0,4.6,11.65,552.5,211.67,148.02
2018,3,16,14,30,410.0,216.0,4.6,11.6,480.0,170.14,121.6
2018,3,16,14,45,600.0,164.5,4.65,11.55,526.5,112.5,83.44
2018,3,16,15,0,790.0,113.0,4.7,11.5,573.0,83.98,68.9
2018,3,16,15,15,586.0,149.5,4.7,11.5,477.0,99.3,82.62
2018,3,16,15,30,382.0,186.0,4.7,11.5,381.0,120.95,101.91
2018,3,16,15,45,440.5,156.0,4.55,11.2,361.0,104.88,88.1
2018,3,16,16,0,499.0,126.0,4.4,10.9,341.0,87.86,73.33
2018,3,16,16,15,601.5,99.0,4.2,10.6,326.5,72.81,60.14
2018,3,16,16,30,704.0,72.0,4.0,10.3,312.0,55.27,44.53
2018,3,16,16,45,580.5,73.0,3.8,10.05,249.5,56.22,45.45
2018,3,16,17,0,457.0,74.0,3.6,9.8,187.0,57.92,46.9
2018,3,16,17,15,387.0,60.5,3.4,9.5,140.5,46.0,35.86
2018,3,16,17,30,317.0,47.0,3.2,9.2,94.0,36.11,26.45
2018,3,16,17,45,240.0,35.0,3.0,8.9,62.5,27.1,16.93
2018,3,16,18,0,163.0,23.0,2.8,8.6,31.0,17.95,0.0
2018,3,16,18,15,81.5,11.5,2.75,8.45,15.5,9.82,0.0
2018,3,16,18,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,6,15,54.0,9.0,1.3,7.25,11.0,0.0,0.0
2018,3,17,6,30,108.0,18.0,1.3,7.7,22.0,94.25,0.0
2018,3,17,6,45,228.0,31.5,1.3,8.2,57.0,263.77,187.48
2018,3,17,7,0,348.0,45.0,1.3,8.7,92.0,378.55,311.47
2018,3,17,7,15,464.0,51.5,1.35,9.0,142.5,491.39,407.78
2018,3,17,7,30,580.0,58.0,1.4,9.3,193.0,606.49,500.39
2018,3,17,7,45,568.5,70.5,1.45,9.55,229.5,621.78,512.82
2018,3,17,8,0,557.0,83.0,1.5,9.8,266.0,634.11,522.22
2018,3,17,8,15,579.0,95.5,1.5,9.95,312.5,673.34,550.79
2018,3,17,8,30,601.0,108.0,1.5,10.1,359.0,710.21,576.34
2018,3,17,8,45,648.5,110.0,1.5,10.25,409.5,755.19,607.16
2018,3,17,9,0,696.0,112.0,1.5,10.4,460.0,797.34,635.16
2018,3,17,9,15,693.5,124.5,1.5,10.6,497.0,803.71,637.03
2018,3,17,9,30,691.0,137.0,1.5,10.8,534.0,806.6,636.92
2018,3,17,9,45,693.0,145.0,1.5,11.0,565.0,805.08,633.83
2018,3,17,10,0,695.0,153.0,1.5,11.2,596.0,800.29,628.65
2018,3,17,10,15,506.5,223.5,1.5,11.35,555.0,687.45,542.74
2018,3,17,10,30,318.0,294.0,1.5,11.5,514.0,569.35,451.11
2018,3,17,10,45,208.0,300.5,1.5,11.65,446.5,457.89,365.01
2018,3,17,11,0,98.0,307.0,1.5,11.8,379.0,354.42,282.81
2018,3,17,11,15,52.0,221.0,1.55,11.9,259.5,233.59,187.18
2018,3,17,11,30,6.0,135.0,1.6,12.0,140.0,117.27,92.14
2018,3,17,11,45,19.0,151.5,1.65,12.05,166.5,142.92,113.61
2018,3,17,12,0,32.0,168.0,1.7,12.1,193.0,163.17,130.12
2018,3,17,12,15,203.0,230.0,1.8,12.15,387.5,318.57,255.69
2018,3,17,12,30,374.0,292.0,1.9,12.2,582.0,447.5,353.62
2018,3,17,12,45,410.0,291.0,1.95,12.2,606.0,436.65,342.39
2018,3,17,13,0,446.0,290.0,2.0,12.2,630.0,421.43,327.87
2018,3,17,13,15,444.0,244.5,2.1,12.15,577.5,355.43,274.21
2018,3,17,13,30,442.0,199.0,2.2,12.1,525.0,290.65,220.39
2018,3,17,13,45,355.0,216.0,2.25,12.1,472.5,247.92,185.93
2018,3,17,14,0,268.0,233.0,2.3,12.1,420.0,220.1,164.97
2018,3,17,14,15,206.0,231.0,2.3,12.05,371.0,188.09,141.38
2018,3,17,14,30,144.0,229.0,2.3,12.0,322.0,173.04,133.23
2018,3,17,14,45,88.5,184.5,2.3,11.95,240.5,131.78,104.08
2018,3,17,15,0,33.0,140.0,2.3,11.9,159.0,108.07,89.74
2018,3,17,15,15,98.5,128.0,2.3,11.9,179.5,95.11,78.67
2018,3,17,15,30,164.0,116.0,2.3,11.9,200.0,81.38,66.83
2018,3,17,15,45,375.0,108.5,2.15,11.75,277.5,73.73,60.31
2018,3,17,16,0,586.0,101.0,2.0,11.6,355.0,71.96,58.96
2018,3,17,16,15,625.5,87.5,1.9,11.3,329.0,64.4,52.44
2018,3,17,16,30,665.0,74.0,1.8,11.0,303.0,56.28,45.32
2018,3,17,16,45,631.0,67.5,1.7,10.7,257.0,52.28,41.8
2018,3,17,17,0,597.0,61.0,1.6,10.4,211.0,48.16,38.04
2018,3,17,17,15,516.5,54.0,1.6,9.85,162.0,43.27,33.42
2018,3,17,17,30,436.0,47.0,1.6,9.3,113.0,38.45,28.59
2018,3,17,17,45,305.5,35.0,1.6,8.8,72.5,29.01,18.8
2018,3,17,18,0,175.0,23.0,1.6,8.3,32.0,17.96,0.0
2018,3,17,18,15,87.5,11.5,1.6,8.15,16.0,9.82,0.0
2018,3,17,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,6,15,57.5,8.0,1.15,6.25,10.5,0.0,0.0
2018,3,18,6,30,115.0,16.0,1.2,6.6,21.0,98.06,0.0
2018,3,18,6,45,187.5,29.0,1.25,6.95,49.5,228.81,170.63
2018,3,18,7,0,260.0,42.0,1.3,7.3,78.0,303.72,253.46
2018,3,18,7,15,233.5,51.5,1.3,7.75,94.0,296.1,251.27
2018,3,18,7,30,207.0,61.0,1.3,8.2,110.0,287.44,245.48
2018,3,18,7,45,107.5,86.0,1.25,8.65,112.0,197.65,168.07
2018,3,18,8,0,8.0,111.0,1.2,9.1,114.0,110.81,90.57
2018,3,18,8,15,19.0,135.0,1.3,9.75,143.0,143.84,118.9
2018,3,18,8,30,30.0,159.0,1.4,10.4,172.0,192.54,159.35
2018,3,18,8,45,28.5,175.5,1.45,11.0,189.0,205.49,168.95
2018,3,18,9,0,27.0,192.0,1.5,11.6,206.0,201.3,164.54
2018,3,18,9,15,28.5,209.0,1.55,12.0,224.5,233.89,190.36
2018,3,18,9,30,30.0,226.0,1.6,12.4,243.0,249.19,201.79
2018,3,18,9,45,40.5,247.5,1.6,12.8,272.5,276.96,223.39
2018,3,18,10,0,51.0,269.0,1.6,13.2,302.0,303.68,243.79
2018,3,18,10,15,94.0,297.0,1.55,13.45,361.0,363.78,290.91
2018,3,18,10,30,137.0,325.0,1.5,13.7,420.0,435.96,345.65
2018,3,18,10,45,174.0,338.0,1.45,13.9,463.0,468.08,369.02
2018,3,18,11,0,211.0,351.0,1.4,14.1,506.0,497.0,389.81
2018,3,18,11,15,173.5,360.0,1.35,14.2,489.5,463.28,362.46
2018,3,18,11,30,136.0,369.0,1.3,14.3,473.0,431.16,336.86
2018,3,18,11,45,162.5,373.5,1.2,14.35,499.0,439.78,342.89
2018,3,18,12,0,189.0,378.0,1.1,14.4,525.0,445.56,346.21
2018,3,18,12,15,212.5,376.0,1.1,14.3,541.5,441.29,342.47
2018,3,18,12,30,236.0,374.0,1.1,14.2,558.0,434.42,336.55
2018,3,18,12,45,238.5,370.5,1.05,14.1,555.0,413.5,319.57
2018,3,18,13,0,241.0,367.0,1.0,14.0,552.0,391.92,301.94
2018,3,18,13,15,242.5,358.5,1.05,13.9,541.5,365.9,281.05
2018,3,18,13,30,244.0,350.0,1.1,13.8,531.0,339.63,259.61
2018,3,18,13,45,224.0,341.5,1.1,13.7,503.5,307.32,233.89
2018,3,18,14,0,204.0,333.0,1.1,13.6,476.0,277.21,210.28
2018,3,18,14,15,168.5,318.0,1.1,13.5,433.0,243.33,185.21
2018,3,18,14,30,133.0,303.0,1.1,13.4,390.0,213.95,164.86
2018,3,18,14,45,101.5,279.0,1.1,13.3,343.0,194.83,153.87
2018,3,18,15,0,70.0,255.0,1.1,13.2,296.0,177.6,148.25
2018,3,18,15,15,61.5,233.5,1.1,13.2,267.5,164.68,137.74
2018,3,18,15,30,53.0,212.0,1.1,13.2,239.0,151.38,126.81
2018,3,18,15,45,99.0,193.0,1.0,12.8,238.0,139.89,117.49
2018,3,18,16,0,145.0,174.0,0.9,12.4,237.0,123.23,103.55
2018,3,18,16,15,143.0,155.5,0.9,12.1,211.5,111.57,93.8
2018,3,18,16,30,141.0,137.0,0.9,11.8,186.0,99.54,83.54
2018,3,18,16,45,133.5,116.0,0.85,11.5,156.5,85.6,71.36
2018,3,18,17,0,126.0,95.0,0.8,11.2,127.0,71.26,58.56
2018,3,18,17,15,97.0,74.0,0.85,11.05,95.5,56.39,44.98
2018,3,18,17,30,68.0,53.0,0.9,10.9,64.0,41.18,30.87
2018,3,18,17,45,56.5,36.5,0.9,10.75,43.5,28.73,18.62
2018,3,18,18,0,45.0,20.0,0.9,10.6,23.0,16.09,0.0
2018,3,18,18,15,22.5,10.0,0.95,10.5,11.5,8.54,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,19,6,15,93.5,11.0,2.1,5.7,15.0,9.39,0.0
2018,3,19,6,30,187.0,22.0,2.2,6.5,30.0,187.96,0.0
2018,3,19,6,45,219.5,34.5,2.25,7.25,56.5,263.82,203.25
2018,3,19,7,0,252.0,47.0,2.3,8.0,83.0,306.12,256.53
2018,3,19,7,15,297.0,64.0,2.35,8.65,123.5,368.89,313.19
2018,3,19,7,30,342.0,81.0,2.4,9.3,164.0,432.54,367.55
2018,3,19,7,45,513.5,77.5,2.45,9.9,235.0,586.45,491.83
2018,3,19,8,0,685.0,74.0,2.5,10.5,306.0,739.48,607.81
2018,3,19,8,15,730.5,77.5,2.7,11.1,359.5,789.91,643.15
2018,3,19,8,30,776.0,81.0,2.9,11.7,413.0,833.09,672.96
2018,3,19,8,45,697.0,108.0,3.1,12.3,432.0,800.96,646.8
2018,3,19,9,0,618.0,135.0,3.3,12.9,451.0,757.24,612.42
2018,3,19,9,15,648.0,140.5,3.25,13.2,496.5,784.78,630.59
2018,3,19,9,30,678.0,146.0,3.2,13.5,542.0,808.95,645.55
2018,3,19,9,45,700.0,148.0,3.15,13.85,580.0,818.51,649.68
2018,3,19,10,0,722.0,150.0,3.1,14.2,618.0,824.43,651.38
2018,3,19,10,15,609.5,200.0,3.0,14.4,608.0,760.47,601.14
2018,3,19,10,30,497.0,250.0,2.9,14.6,598.0,690.79,545.61
2018,3,19,10,45,473.0,270.5,2.75,14.85,610.5,671.03,528.34
2018,3,19,11,0,449.0,291.0,2.6,15.1,623.0,649.61,509.62
2018,3,19,11,15,416.0,308.5,2.55,15.4,621.5,617.49,483.43
2018,3,19,11,30,383.0,326.0,2.5,15.7,620.0,576.95,451.28
2018,3,19,11,45,351.5,341.5,2.4,15.95,613.5,546.26,426.22
2018,3,19,12,0,320.0,357.0,2.3,16.2,607.0,516.16,401.58
2018,3,19,12,15,270.0,367.5,2.2,16.45,578.5,472.11,366.52
2018,3,19,12,30,220.0,378.0,2.1,16.7,550.0,429.38,332.66
2018,3,19,12,45,221.5,371.5,1.95,16.95,543.5,406.44,313.79
2018,3,19,13,0,223.0,365.0,1.8,17.2,537.0,383.16,294.37
2018,3,19,13,15,236.0,357.5,1.7,17.3,536.0,363.26,277.39
2018,3,19,13,30,249.0,350.0,1.6,17.4,535.0,337.07,255.25
2018,3,19,13,45,215.5,342.5,1.5,17.55,499.0,306.19,230.74
2018,3,19,14,0,182.0,335.0,1.4,17.7,463.0,274.25,206.14
2018,3,19,14,15,197.0,315.5,1.3,17.45,449.0,246.83,184.18
2018,3,19,14,30,212.0,296.0,1.2,17.2,435.0,218.2,162.89
2018,3,19,14,45,347.0,246.5,1.05,17.0,459.0,166.08,125.26
2018,3,19,15,0,482.0,197.0,0.9,16.8,483.0,124.33,101.48
2018,3,19,15,15,502.5,176.0,0.9,16.8,455.5,114.12,93.2
2018,3,19,15,30,523.0,155.0,0.9,16.8,428.0,103.36,84.29
2018,3,19,15,45,518.5,143.0,0.65,16.5,392.5,97.32,79.43
2018,3,19,16,0,514.0,131.0,0.4,16.2,357.0,90.98,74.24
2018,3,19,16,15,432.0,126.0,0.5,15.8,300.5,88.03,72.05
2018,3,19,16,30,350.0,121.0,0.6,15.4,244.0,85.16,69.84
2018,3,19,16,45,333.0,104.0,0.65,15.05,206.0,74.66,60.79
2018,3,19,17,0,316.0,87.0,0.7,14.7,168.0,63.69,51.11
2018,3,19,17,15,264.0,71.0,0.8,14.2,128.5,52.75,41.24
2018,3,19,17,30,212.0,55.0,0.9,13.7,89.0,41.46,30.8
2018,3,19,17,45,137.0,38.5,1.05,13.2,57.5,29.86,19.53
2018,3,19,18,0,62.0,22.0,1.2,12.7,26.0,17.28,0.0
2018,3,19,18,15,31.0,11.0,1.25,12.45,13.0,9.39,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,10.4,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,1.0,10.5,4.0,3.28,0.0
2018,3,20,6,45,0.0,7.5,1.15,10.6,7.5,6.15,0.0
2018,3,20,7,0,0.0,11.0,1.3,10.7,11.0,9.03,2.04
2018,3,20,7,15,0.0,15.0,1.5,10.85,15.0,12.33,5.02
2018,3,20,7,30,0.0,19.0,1.7,11.0,19.0,15.64,7.97
2018,3,20,7,45,0.0,19.5,1.9,11.1,19.5,16.06,8.36
2018,3,20,8,0,0.0,20.0,2.1,11.2,20.0,16.48,8.71
2018,3,20,8,15,0.0,20.0,2.15,11.3,20.0,16.49,8.69
2018,3,20,8,30,0.0,20.0,2.2,11.4,20.0,16.5,8.66
2018,3,20,8,45,0.0,23.5,2.3,11.55,23.5,19.41,11.12
2018,3,20,9,0,0.0,27.0,2.4,11.7,27.0,22.32,13.56
2018,3,20,9,15,0.0,57.5,2.5,11.75,57.5,47.68,35.16
2018,3,20,9,30,0.0,88.0,2.6,11.8,88.0,73.18,56.61
2018,3,20,9,45,0.5,123.5,2.7,11.9,124.0,104.89,83.02
2018,3,20,10,0,1.0,159.0,2.8,12.0,160.0,137.02,109.43
2018,3,20,10,15,1.0,158.0,2.9,12.0,159.0,135.45,107.89
2018,3,20,10,30,1.0,157.0,3.0,12.0,158.0,134.03,106.54
2018,3,20,10,45,1.0,150.5,3.15,12.05,151.5,127.9,101.33
2018,3,20,11,0,1.0,144.0,3.3,12.1,145.0,121.94,96.29
2018,3,20,11,15,2.5,154.5,3.4,12.1,156.5,131.77,104.35
2018,3,20,11,30,4.0,165.0,3.5,12.1,168.0,141.36,112.17
2018,3,20,11,45,2.0,152.0,3.6,12.15,153.5,128.53,101.48
2018,3,20,12,0,0.0,139.0,3.7,12.2,139.0,116.03,91.12
2018,3,20,12,15,0.0,124.0,3.8,12.2,124.0,103.38,80.69
2018,3,20,12,30,0.0,109.0,3.9,12.2,109.0,90.86,70.35
2018,3,20,12,45,0.0,100.5,4.0,12.2,100.5,83.79,64.52
2018,3,20,13,0,0.0,92.0,4.1,12.2,92.0,76.76,58.72
2018,3,20,13,15,0.0,92.5,3.9,12.2,92.5,77.17,59.1
2018,3,20,13,30,0.0,93.0,3.7,12.2,93.0,77.56,59.49
2018,3,20,13,45,0.0,91.5,3.45,12.2,91.5,76.28,58.49
2018,3,20,14,0,0.0,90.0,3.2,12.2,90.0,74.99,57.5
2018,3,20,14,15,0.0,82.5,3.1,12.2,82.5,68.68,52.32
2018,3,20,14,30,0.0,75.0,3.0,12.2,75.0,62.38,47.13
2018,3,20,14,45,0.0,67.0,2.85,12.2,67.0,55.66,41.59
2018,3,20,15,0,0.0,59.0,2.7,12.2,59.0,48.96,37.84
2018,3,20,15,15,0.0,63.0,2.7,12.2,63.0,52.27,40.89
2018,3,20,15,30,0.0,67.0,2.7,12.2,67.0,55.58,43.95
2018,3,20,15,45,0.0,69.5,2.65,12.1,69.5,57.65,45.94
2018,3,20,16,0,0.0,72.0,2.6,12.0,72.0,59.72,47.95
2018,3,20,16,15,0.0,75.5,2.6,11.95,75.5,62.62,50.69
2018,3,20,16,30,0.0,79.0,2.6,11.9,79.0,64.8,52.77
2018,3,20,16,45,0.0,63.0,2.55,11.85,63.0,52.18,41.5
2018,3,20,17,0,0.0,47.0,2.5,11.8,47.0,38.87,29.48
2018,3,20,17,15,0.0,37.0,2.65,11.7,37.0,30.56,21.84
2018,3,20,17,30,0.0,27.0,2.8,11.6,27.0,22.27,14.13
2018,3,20,17,45,0.0,18.0,2.9,11.5,18.0,14.82,7.0
2018,3,20,18,0,0.0,9.0,3.0,11.4,9.0,7.4,0.0
2018,3,20,18,15,0.0,4.5,2.95,11.4,4.5,3.84,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,12.0,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.2,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.4,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.6,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.5,1.6,12.8,8.5,6.98,0.35
2018,3,21,7,30,0.0,11.0,1.6,13.0,11.0,9.04,2.17
2018,3,21,7,45,0.0,15.0,1.65,13.2,15.0,12.34,5.04
2018,3,21,8,0,0.0,19.0,1.7,13.4,19.0,15.65,7.89
2018,3,21,8,15,0.0,19.5,1.7,13.65,19.5,16.08,8.22
2018,3,21,8,30,0.0,20.0,1.7,13.9,20.0,16.5,8.53
2018,3,21,8,45,0.0,28.0,1.7,14.1,28.0,23.13,14.15
2018,3,21,9,0,0.0,36.0,1.7,14.3,36.0,29.78,19.73
2018,3,21,9,15,0.0,62.0,1.8,14.55,62.0,51.43,37.91
2018,3,21,9,30,0.0,88.0,1.9,14.8,88.0,73.19,55.92
2018,3,21,9,45,0.0,102.0,1.95,15.1,102.0,85.29,65.71
2018,3,21,10,0,0.0,116.0,2.0,15.4,116.0,97.51,75.54
2018,3,21,10,15,0.0,125.5,2.2,15.7,125.5,105.7,82.0
2018,3,21,10,30,0.0,135.0,2.4,16.0,135.0,113.81,88.39
2018,3,21,10,45,2.0,159.5,2.55,16.35,161.0,136.56,106.66
2018,3,21,11,0,4.0,184.0,2.7,16.7,187.0,158.99,124.47
2018,3,21,11,15,7.0,208.5,2.85,16.8,214.0,181.72,142.54
2018,3,21,11,30,10.0,233.0,3.0,16.9,241.0,203.82,159.99
2018,3,21,11,45,10.5,236.0,3.1,17.0,244.5,205.23,160.91
2018,3,21,12,0,11.0,239.0,3.2,17.1,248.0,206.53,161.81
2018,3,21,12,15,11.5,240.5,3.2,17.1,249.5,206.45,161.67
2018,3,21,12,30,12.0,242.0,3.2,17.1,251.0,206.24,161.45
2018,3,21,12,45,12.0,241.5,3.2,17.1,250.5,204.05,159.68
2018,3,21,13,0,12.0,241.0,3.2,17.1,250.0,201.78,157.87
2018,3,21,13,15,30.5,263.5,3.2,17.05,286.5,220.61,172.55
2018,3,21,13,30,49.0,286.0,3.2,17.0,323.0,237.68,185.44
2018,3,21,13,45,84.5,308.0,3.25,17.0,369.5,255.2,197.81
2018,3,21,14,0,120.0,330.0,3.3,17.0,416.0,258.84,198.82
2018,3,21,14,15,93.5,309.0,3.3,16.95,374.0,236.44,182.22
2018,3,21,14,30,67.0,288.0,3.3,16.9,332.0,210.15,163.24
2018,3,21,14,45,63.5,268.5,3.35,16.9,308.5,189.27,148.49
2018,3,21,15,0,60.0,249.0,3.4,16.9,285.0,174.66,144.48
2018,3,21,15,15,44.5,208.0,3.4,16.9,233.5,150.55,124.45
2018,3,21,15,30,29.0,167.0,3.4,16.9,182.0,124.92,102.94
2018,3,21,15,45,96.0,156.0,3.4,16.6,200.0,112.75,92.91
2018,3,21,16,0,163.0,145.0,3.4,16.3,218.0,106.59,87.97
2018,3,21,16,15,152.0,129.5,3.4,16.1,191.5,96.31,79.34
2018,3,21,16,30,141.0,114.0,3.4,15.9,165.0,85.76,70.34
2018,3,21,16,45,109.0,88.0,3.4,15.65,123.5,67.87,54.72
2018,3,21,17,0,77.0,62.0,3.4,15.4,82.0,49.24,38.22
2018,3,21,17,15,63.5,49.5,3.4,15.3,63.5,39.76,29.63
2018,3,21,17,30,50.0,37.0,3.4,15.2,45.0,30.1,20.74
2018,3,21,17,45,33.5,25.5,3.45,15.05,30.0,20.99,12.11
2018,3,21,18,0,17.0,14.0,3.5,14.9,15.0,11.73,0.0
2018,3,21,18,15,8.5,7.0,3.55,14.85,7.5,5.97,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.55,13.45,3.0,2.56,0.0
2018,3,22,6,30,0.0,6.0,3.6,13.5,6.0,4.92,0.0
2018,3,22,6,45,0.0,10.5,3.65,13.55,10.5,8.62,1.31
2018,3,22,7,0,0.0,15.0,3.7,13.6,15.0,12.33,4.76
2018,3,22,7,15,0.0,19.5,3.75,13.65,19.5,16.05,8.09
2018,3,22,7,30,0.0,24.0,3.8,13.7,24.0,19.77,11.38
2018,3,22,7,45,0.0,31.5,3.8,13.75,31.5,25.98,16.76
2018,3,22,8,0,0.0,39.0,3.8,13.8,39.0,32.21,22.09
2018,3,22,8,15,0.0,42.0,3.9,13.8,42.0,34.71,24.17
2018,3,22,8,30,0.0,45.0,4.0,13.8,45.0,37.22,26.23
2018,3,22,8,45,29.0,95.0,4.05,13.75,110.0,114.23,92.61
2018,3,22,9,0,58.0,145.0,4.1,13.7,175.0,192.09,158.11
2018,3,22,9,15,134.0,199.5,4.2,13.55,277.5,336.66,277.77
2018,3,22,9,30,210.0,254.0,4.3,13.4,380.0,461.71,377.9
2018,3,22,9,45,376.5,234.0,4.35,13.25,476.5,598.87,487.7
2018,3,22,10,0,543.0,214.0,4.4,13.1,573.0,731.8,590.39
2018,3,22,10,15,581.5,209.0,4.45,13.1,610.0,743.35,597.85
2018,3,22,10,30,620.0,204.0,4.5,13.1,647.0,758.06,608.13
2018,3,22,10,45,668.5,194.0,4.5,13.1,685.5,765.19,612.79
2018,3,22,11,0,717.0,184.0,4.5,13.1,724.0,767.1,613.45
2018,3,22,11,15,552.5,244.5,4.55,13.25,666.0,664.49,531.86
2018,3,22,11,30,388.0,305.0,4.6,13.4,608.0,572.9,458.1
2018,3,22,11,45,393.0,306.5,4.65,13.55,616.0,553.17,442.09
2018,3,22,12,0,398.0,308.0,4.7,13.7,624.0,531.71,424.22
2018,3,22,12,15,644.5,212.5,4.75,13.85,725.0,573.53,457.09
2018,3,22,12,30,891.0,117.0,4.8,14.0,826.0,589.75,467.43
2018,3,22,12,45,907.5,109.0,4.9,14.15,825.0,544.25,427.73
2018,3,22,13,0,924.0,101.0,5.0,14.3,824.0,495.58,384.45
2018,3,22,13,15,923.0,100.0,5.05,14.3,810.0,442.41,336.57
2018,3,22,13,30,922.0,99.0,5.1,14.3,796.0,387.95,286.56
2018,3,22,13,45,919.0,97.5,5.15,14.3,774.5,331.49,234.42
2018,3,22,14,0,916.0,96.0,5.2,14.3,753.0,274.4,182.36
2018,3,22,14,15,909.5,94.0,5.25,14.15,723.5,215.99,132.36
2018,3,22,14,30,903.0,92.0,5.3,14.0,694.0,157.8,89.75
2018,3,22,14,45,892.5,90.5,5.35,13.85,658.0,100.19,62.7
2018,3,22,15,0,882.0,89.0,5.4,13.7,622.0,77.96,62.97
2018,3,22,15,15,865.0,87.0,5.4,13.7,579.0,67.78,54.22
2018,3,22,15,30,848.0,85.0,5.4,13.7,536.0,67.1,53.79
2018,3,22,15,45,828.5,82.5,5.35,13.15,490.0,66.03,53.13
2018,3,22,16,0,809.0,80.0,5.3,12.6,444.0,64.96,52.46
2018,3,22,16,15,780.5,76.0,5.25,12.2,394.0,62.62,50.61
2018,3,22,16,30,752.0,72.0,5.2,11.8,344.0,60.24,48.68
2018,3,22,16,45,706.0,67.5,5.1,11.4,291.5,52.55,41.9
2018,3,22,17,0,660.0,63.0,5.0,11.0,239.0,49.81,39.44
2018,3,22,17,15,587.0,56.0,4.8,10.6,187.5,44.9,34.86
2018,3,22,17,30,514.0,49.0,4.6,10.2,136.0,40.02,30.07
2018,3,22,17,45,387.0,39.5,4.45,9.75,92.0,32.78,22.71
2018,3,22,18,0,260.0,30.0,4.3,9.3,48.0,25.64,8.21
2018,3,22,18,15,144.5,18.0,4.2,9.1,26.5,15.36,0.0
2018,3,22,18,30,29.0,6.0,4.1,8.9,5.0,0.0,0.0
2018,3,22,18,45,14.5,3.0,4.05,8.7,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,23,6,15,93.0,13.5,1.8,7.65,19.5,78.37,0.0
2018,3,23,6,30,186.0,27.0,1.8,8.4,39.0,213.62,86.2
2018,3,23,6,45,321.0,38.5,1.8,9.15,82.0,348.22,282.13
2018,3,23,7,0,456.0,50.0,1.8,9.9,125.0,481.24,398.02
2018,3,23,7,15,537.0,57.0,1.9,10.3,176.0,569.35,471.6
2018,3,23,7,30,618.0,64.0,2.0,10.7,227.0,658.64,542.4
2018,3,23,7,45,672.5,68.5,2.1,11.15,280.5,721.87,590.03
2018,3,23,8,0,727.0,73.0,2.2,11.6,334.0,777.94,630.41
2018,3,23,8,15,760.5,76.5,2.25,11.8,385.0,819.25,658.78
2018,3,23,8,30,794.0,80.0,2.3,12.0,436.0,857.88,684.53
2018,3,23,8,45,818.0,83.0,2.35,12.25,484.5,884.13,700.8
2018,3,23,9,0,842.0,86.0,2.4,12.5,533.0,907.05,714.61
2018,3,23,9,15,859.5,87.5,2.45,12.7,576.0,918.53,720.48
2018,3,23,9,30,877.0,89.0,2.5,12.9,619.0,916.64,717.15
2018,3,23,9,45,890.5,90.5,2.6,13.15,657.0,917.35,716.26
2018,3,23,10,0,904.0,92.0,2.7,13.4,695.0,914.29,712.83
2018,3,23,10,15,913.0,94.0,2.85,13.55,726.5,903.98,705.13
2018,3,23,10,30,922.0,96.0,3.0,13.7,758.0,889.88,694.89
2018,3,23,10,45,895.0,111.0,3.1,13.85,771.0,855.77,670.14
2018,3,23,11,0,868.0,126.0,3.2,14.0,784.0,826.6,649.03
2018,3,23,11,15,756.0,169.5,3.3,14.05,751.5,753.69,594.52
2018,3,23,11,30,644.0,213.0,3.4,14.1,719.0,679.24,536.95
2018,3,23,11,45,707.0,191.0,3.5,14.2,751.5,669.61,529.58
2018,3,23,12,0,770.0,169.0,3.6,14.3,784.0,652.07,515.28
2018,3,23,12,15,789.0,165.0,3.7,14.3,795.5,619.72,488.76
2018,3,23,12,30,808.0,161.0,3.8,14.3,807.0,583.88,458.79
2018,3,23,12,45,852.0,139.5,3.85,14.3,815.0,542.77,423.75
2018,3,23,13,0,896.0,118.0,3.9,14.3,823.0,498.0,384.29
2018,3,23,13,15,913.5,108.5,3.95,14.25,815.0,446.83,338.51
2018,3,23,13,30,931.0,99.0,4.0,14.2,807.0,392.65,288.96
2018,3,23,13,45,924.5,98.0,4.05,14.1,783.0,335.06,236.49
2018,3,23,14,0,918.0,97.0,4.1,14.0,759.0,277.22,184.29
2018,3,23,14,15,864.5,111.5,4.1,13.9,714.0,214.57,132.94
2018,3,23,14,30,811.0,126.0,4.1,13.8,669.0,164.33,98.32
2018,3,23,14,45,674.0,160.0,4.1,13.65,594.5,120.06,82.18
2018,3,23,15,0,537.0,194.0,4.1,13.5,520.0,122.67,101.81
2018,3,23,15,15,649.5,149.5,4.1,13.5,516.5,98.44,81.02
2018,3,23,15,30,762.0,105.0,4.1,13.5,513.0,79.93,65.07
2018,3,23,15,45,740.0,100.0,4.05,13.15,467.0,70.81,57.33
2018,3,23,16,0,718.0,95.0,4.0,12.8,421.0,68.61,55.65
2018,3,23,16,15,673.0,91.0,3.85,12.55,368.5,66.77,54.23
2018,3,23,16,30,628.0,87.0,3.7,12.3,316.0,64.97,52.82
2018,3,23,16,45,585.0,79.5,3.55,12.0,267.0,60.53,48.97
2018,3,23,17,0,542.0,72.0,3.4,11.7,218.0,55.97,44.88
2018,3,23,17,15,435.5,64.0,3.2,11.25,165.0,50.48,39.8
2018,3,23,17,30,329.0,56.0,3.0,10.8,112.0,42.63,32.37
2018,3,23,17,45,228.0,42.0,2.8,10.35,74.5,32.21,22.29
2018,3,23,18,0,127.0,28.0,2.6,9.9,37.0,21.64,7.41
2018,3,23,18,15,73.5,17.0,2.55,9.75,21.0,14.51,0.0
2018,3,23,18,30,20.0,6.0,2.5,9.6,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.5,9.4,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,5,45,11.5,2.5,1.65,7.0,2.0,0.0,0.0
2018,3,24,6,0,23.0,5.0,1.6,7.1,4.0,0.0,0.0
2018,3,24,6,15,33.0,14.0,1.7,7.65,15.0,35.77,0.0
2018,3,24,6,30,43.0,23.0,1.8,8.2,26.0,70.65,33.98
2018,3,24,6,45,57.5,40.5,1.9,8.7,48.0,109.39,87.09
2018,3,24,7,0,72.0,58.0,2.0,9.2,70.0,141.67,117.61
2018,3,24,7,15,164.0,74.0,2.05,9.45,114.5,253.82,216.24
2018,3,24,7,30,256.0,90.0,2.1,9.7,159.0,353.6,301.91
2018,3,24,7,45,201.0,111.5,2.15,9.95,172.5,333.72,283.43
2018,3,24,8,0,146.0,133.0,2.2,10.2,186.0,291.04,246.19
2018,3,24,8,15,402.0,122.0,2.3,10.45,298.0,547.6,458.63
2018,3,24,8,30,658.0,111.0,2.4,10.7,410.0,779.43,633.44
2018,3,24,8,45,764.0,96.0,2.45,11.0,478.5,852.22,682.39
2018,3,24,9,0,870.0,81.0,2.5,11.3,547.0,918.97,727.25
2018,3,24,9,15,865.5,89.5,2.6,11.5,584.5,928.83,731.96
2018,3,24,9,30,861.0,98.0,2.7,11.7,622.0,924.81,727.53
2018,3,24,9,45,800.0,126.5,2.85,11.9,636.5,888.11,700.54
2018,3,24,10,0,739.0,155.0,3.0,12.1,651.0,854.14,675.67
2018,3,24,10,15,736.5,162.5,3.15,12.25,676.0,840.41,665.44
2018,3,24,10,30,734.0,170.0,3.3,12.4,701.0,823.52,652.79
2018,3,24,10,45,595.0,231.5,3.4,12.5,671.0,743.21,590.27
2018,3,24,11,0,456.0,293.0,3.5,12.6,641.0,661.79,526.1
2018,3,24,11,15,478.5,283.0,3.65,12.65,655.0,646.14,514.63
2018,3,24,11,30,501.0,273.0,3.8,12.7,669.0,627.57,500.3
2018,3,24,11,45,713.0,194.0,3.9,12.7,763.5,677.73,540.16
2018,3,24,12,0,925.0,115.0,4.0,12.7,858.0,701.79,558.53
2018,3,24,12,15,947.0,105.5,4.1,12.7,866.5,662.07,525.78
2018,3,24,12,30,969.0,96.0,4.2,12.7,875.0,618.4,489.4
2018,3,24,12,45,793.5,166.0,4.3,12.65,799.5,536.62,422.6
2018,3,24,13,0,618.0,236.0,4.4,12.6,724.0,463.31,362.75
2018,3,24,13,15,404.0,284.5,4.4,12.5,601.0,373.72,291.7
2018,3,24,13,30,190.0,333.0,4.4,12.4,478.0,313.37,245.91
2018,3,24,13,45,198.5,324.5,4.45,12.3,472.0,292.56,227.9
2018,3,24,14,0,207.0,316.0,4.5,12.2,466.0,270.78,209.0
2018,3,24,14,15,267.5,286.5,4.5,12.05,472.0,234.89,176.94
2018,3,24,14,30,328.0,257.0,4.5,11.9,478.0,201.04,148.5
2018,3,24,14,45,366.0,226.5,4.5,11.75,460.5,149.49,112.56
2018,3,24,15,0,404.0,196.0,4.5,11.6,443.0,121.24,101.29
2018,3,24,15,15,525.5,165.5,4.5,11.6,463.0,107.34,89.42
2018,3,24,15,30,647.0,135.0,4.5,11.6,483.0,90.93,75.25
2018,3,24,15,45,712.5,110.0,4.35,11.25,462.0,77.03,63.27
2018,3,24,16,0,778.0,85.0,4.2,10.9,441.0,68.14,55.62
2018,3,24,16,15,708.0,86.0,4.1,10.65,381.5,63.51,51.7
2018,3,24,16,30,638.0,87.0,4.0,10.4,322.0,64.96,53.2
2018,3,24,16,45,604.5,78.0,3.9,10.15,273.5,59.44,48.34
2018,3,24,17,0,571.0,69.0,3.8,9.9,225.0,53.68,43.14
2018,3,24,17,15,464.0,63.5,3.6,9.55,172.5,50.12,39.77
2018,3,24,17,30,357.0,58.0,3.4,9.2,120.0,44.22,34.04
2018,3,24,17,45,221.5,43.0,3.2,8.85,77.0,32.91,23.14
2018,3,24,18,0,86.0,28.0,3.0,8.5,34.0,21.83,8.71
2018,3,24,18,15,52.0,17.0,2.95,8.4,19.5,14.51,0.0
2018,3,24,18,30,18.0,6.0,2.9,8.3,5.0,0.0,0.0
2018,3,24,18,45,9.0,3.0,2.85,8.2,2.5,0.0,0.0
