Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,1.9,6.35,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,1.9,6.5,5.0,0.0,0.0
2018,3,25,6,15,108.0,19.5,1.95,7.15,26.5,94.96,0.0
2018,3,25,6,30,199.0,33.0,2.0,7.8,48.0,240.03,148.39
2018,3,25,6,45,324.5,43.5,2.1,8.45,90.5,357.85,294.67
2018,3,25,7,0,450.0,54.0,2.2,9.1,133.0,483.97,404.05
2018,3,25,7,15,528.5,61.0,2.25,9.35,184.0,570.62,476.57
2018,3,25,7,30,607.0,68.0,2.3,9.6,235.0,658.15,546.22
2018,3,25,7,45,661.0,72.5,2.4,9.9,288.0,721.11,594.1
2018,3,25,8,0,715.0,77.0,2.5,10.2,341.0,783.08,639.42
2018,3,25,8,15,749.0,80.5,2.55,10.45,392.0,818.18,663.17
2018,3,25,8,30,783.0,84.0,2.6,10.7,443.0,857.28,689.41
2018,3,25,8,45,808.0,87.0,2.6,11.0,491.5,884.41,705.91
2018,3,25,9,0,833.0,90.0,2.6,11.3,540.0,908.22,719.9
2018,3,25,9,15,854.5,91.0,2.65,11.5,584.5,922.75,727.96
2018,3,25,9,30,876.0,92.0,2.7,11.7,629.0,923.68,726.55
2018,3,25,9,45,895.5,91.0,2.75,11.95,669.0,926.84,726.89
2018,3,25,10,0,915.0,90.0,2.8,12.2,709.0,926.16,724.66
2018,3,25,10,15,925.5,91.0,2.85,12.35,741.0,915.84,716.11
2018,3,25,10,30,936.0,92.0,2.9,12.5,773.0,901.67,705.09
2018,3,25,10,45,944.0,92.0,2.95,12.65,797.5,880.54,689.29
2018,3,25,11,0,952.0,92.0,3.0,12.8,822.0,855.74,671.03
2018,3,25,11,15,956.5,92.5,3.05,12.9,839.0,825.16,648.8
2018,3,25,11,30,961.0,93.0,3.1,13.0,856.0,791.25,624.17
2018,3,25,11,45,963.5,93.0,3.15,13.1,864.5,752.29,594.28
2018,3,25,12,0,966.0,93.0,3.2,13.2,873.0,710.45,561.02
2018,3,25,12,15,967.0,92.0,3.2,13.25,873.0,664.11,523.54
2018,3,25,12,30,968.0,91.0,3.2,13.3,873.0,615.42,483.31
2018,3,25,12,45,967.0,90.5,3.25,13.35,865.0,563.97,439.97
2018,3,25,13,0,966.0,90.0,3.3,13.4,857.0,510.73,393.91
2018,3,25,13,15,941.5,98.0,3.3,13.4,833.5,453.21,343.45
2018,3,25,13,30,917.0,106.0,3.3,13.4,810.0,396.4,292.65
2018,3,25,13,45,910.0,104.0,3.25,13.4,785.0,338.58,240.1
2018,3,25,14,0,903.0,102.0,3.2,13.4,760.0,280.63,187.85
2018,3,25,14,15,913.5,93.5,3.2,13.35,735.5,221.32,136.3
2018,3,25,14,30,924.0,85.0,3.2,13.3,711.0,160.46,90.07
2018,3,25,14,45,836.5,106.0,3.15,13.3,649.0,103.03,63.36
2018,3,25,15,0,749.0,127.0,3.1,13.3,587.0,82.88,67.27
2018,3,25,15,15,491.0,156.0,3.1,13.3,449.0,100.94,83.22
2018,3,25,15,30,233.0,185.0,3.1,13.3,311.0,123.91,103.43
2018,3,25,15,45,118.5,164.0,3.05,13.1,228.0,117.99,98.63
2018,3,25,16,0,4.0,143.0,3.0,12.9,145.0,112.56,94.25
2018,3,25,16,15,12.5,121.5,2.9,12.6,126.5,96.73,80.7
2018,3,25,16,30,21.0,100.0,2.8,12.3,108.0,78.55,64.87
2018,3,25,16,45,81.0,97.5,2.75,12.0,121.0,74.04,61.04
2018,3,25,17,0,141.0,95.0,2.7,11.7,134.0,72.03,59.27
2018,3,25,17,15,189.5,76.0,2.7,11.15,116.5,57.15,45.82
2018,3,25,17,30,238.0,57.0,2.7,10.6,99.0,42.84,32.66
2018,3,25,17,45,177.5,40.0,2.7,10.1,65.5,30.48,20.99
2018,3,25,18,0,117.0,23.0,2.7,9.6,32.0,17.76,6.72
2018,3,25,18,15,79.5,15.0,2.75,9.35,19.0,12.8,0.0
2018,3,25,18,30,42.0,7.0,2.8,9.1,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,2.8,8.9,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,26,5,45,33.5,4.5,2.5,5.15,3.5,0.0,0.0
2018,3,26,6,0,67.0,9.0,2.5,5.4,7.0,0.0,0.0
2018,3,26,6,15,211.5,19.0,2.6,6.1,32.5,170.26,0.0
2018,3,26,6,30,356.0,29.0,2.7,6.8,58.0,353.22,241.47
2018,3,26,6,45,467.5,36.0,2.8,7.5,103.0,466.26,384.53
2018,3,26,7,0,579.0,43.0,2.9,8.2,148.0,569.91,475.73
2018,3,26,7,15,644.5,48.5,3.0,8.9,200.5,647.17,540.15
2018,3,26,7,30,710.0,54.0,3.1,9.6,253.0,724.56,600.92
2018,3,26,7,45,751.0,58.0,3.2,10.35,306.0,777.83,640.11
2018,3,26,8,0,792.0,62.0,3.3,11.1,359.0,829.43,676.3
2018,3,26,8,15,820.5,65.0,3.35,11.65,410.5,866.06,700.28
2018,3,26,8,30,849.0,68.0,3.4,12.2,462.0,889.94,714.37
2018,3,26,8,45,868.5,70.5,3.5,12.75,509.5,911.69,727.05
2018,3,26,9,0,888.0,73.0,3.6,13.3,557.0,930.14,737.22
2018,3,26,9,15,904.0,74.5,3.55,13.7,601.0,940.52,741.07
2018,3,26,9,30,920.0,76.0,3.5,14.1,645.0,947.2,742.44
2018,3,26,9,45,932.0,76.5,3.45,14.5,682.5,945.19,737.84
2018,3,26,10,0,944.0,77.0,3.4,14.9,720.0,939.34,730.82
2018,3,26,10,15,951.0,78.5,3.4,15.2,750.5,926.33,719.61
2018,3,26,10,30,958.0,80.0,3.4,15.5,781.0,909.49,705.97
2018,3,26,10,45,963.0,81.0,3.35,15.75,805.0,886.67,688.13
2018,3,26,11,0,968.0,82.0,3.3,16.0,829.0,860.22,667.93
2018,3,26,11,15,971.5,82.5,3.25,16.2,845.0,828.6,644.31
2018,3,26,11,30,975.0,83.0,3.2,16.4,861.0,793.67,618.43
2018,3,26,11,45,976.0,83.0,3.15,16.55,868.5,753.37,587.75
2018,3,26,12,0,977.0,83.0,3.1,16.7,876.0,710.28,553.47
2018,3,26,12,15,974.0,84.5,3.05,16.8,875.0,663.5,515.83
2018,3,26,12,30,971.0,86.0,3.0,16.9,874.0,614.58,475.74
2018,3,26,12,45,963.0,89.0,3.0,17.0,864.0,562.48,432.38
2018,3,26,13,0,955.0,92.0,3.0,17.1,854.0,509.12,386.88
2018,3,26,13,15,948.5,92.0,2.95,17.15,836.5,453.04,338.06
2018,3,26,13,30,942.0,92.0,2.9,17.2,819.0,396.2,287.53
2018,3,26,13,45,933.5,92.5,2.9,17.2,794.5,338.63,235.91
2018,3,26,14,0,925.0,93.0,2.9,17.2,770.0,280.98,184.57
2018,3,26,14,15,900.0,97.5,2.9,17.15,733.5,223.39,136.47
2018,3,26,14,30,875.0,102.0,2.9,17.1,697.0,167.89,96.37
2018,3,26,14,45,824.5,111.5,2.9,17.05,648.0,107.61,65.58
2018,3,26,15,0,774.0,121.0,2.9,17.0,599.0,87.46,70.2
2018,3,26,15,15,732.0,122.5,2.9,17.0,549.5,81.48,65.26
2018,3,26,15,30,690.0,124.0,2.9,17.0,500.0,83.79,67.45
2018,3,26,15,45,706.5,108.5,2.8,16.7,464.0,75.63,60.66
2018,3,26,16,0,723.0,93.0,2.7,16.4,428.0,66.96,53.36
2018,3,26,16,15,693.0,87.5,2.6,15.9,379.0,64.18,51.2
2018,3,26,16,30,663.0,82.0,2.5,15.4,330.0,61.31,48.9
2018,3,26,16,45,596.0,77.0,2.45,14.95,275.0,58.37,46.48
2018,3,26,17,0,529.0,72.0,2.4,14.5,220.0,55.52,44.0
2018,3,26,17,15,502.5,61.0,2.45,13.8,178.0,48.08,37.32
2018,3,26,17,30,476.0,50.0,2.5,13.1,136.0,40.3,30.12
2018,3,26,17,45,380.0,40.5,2.5,12.4,95.0,33.21,23.21
2018,3,26,18,0,284.0,31.0,2.5,11.7,54.0,26.1,13.22
2018,3,26,18,15,164.0,19.0,2.55,11.55,30.0,16.22,0.0
2018,3,26,18,30,44.0,7.0,2.6,11.4,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.65,11.2,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.5,9.2,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.4,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.5,10.15,32.5,150.14,0.0
2018,3,27,6,30,311.0,31.0,2.5,10.9,58.0,325.02,232.52
2018,3,27,6,45,422.0,39.5,2.55,11.65,102.5,435.52,355.83
2018,3,27,7,0,533.0,48.0,2.6,12.4,147.0,549.1,452.27
2018,3,27,7,15,600.0,53.5,2.65,12.95,198.0,625.04,514.28
2018,3,27,7,30,667.0,59.0,2.7,13.5,249.0,695.33,568.58
2018,3,27,7,45,709.0,64.0,2.7,14.05,301.5,750.29,608.32
2018,3,27,8,0,751.0,69.0,2.7,14.6,354.0,803.64,645.06
2018,3,27,8,15,715.0,86.5,2.75,15.05,388.0,804.73,643.03
2018,3,27,8,30,679.0,104.0,2.8,15.5,422.0,795.89,633.99
2018,3,27,8,45,659.0,121.5,2.8,16.0,456.5,797.6,632.26
2018,3,27,9,0,639.0,139.0,2.8,16.5,491.0,795.44,627.7
2018,3,27,9,15,719.5,126.5,2.75,16.85,551.5,849.16,663.28
2018,3,27,9,30,800.0,114.0,2.7,17.2,612.0,893.47,691.05
2018,3,27,9,45,817.5,114.5,2.7,17.6,649.5,896.73,690.32
2018,3,27,10,0,835.0,115.0,2.7,18.0,687.0,896.19,687.49
2018,3,27,10,15,781.5,143.5,2.65,18.3,697.5,859.04,659.35
2018,3,27,10,30,728.0,172.0,2.6,18.6,708.0,825.25,634.0
2018,3,27,10,45,690.5,196.5,2.55,18.9,718.0,793.01,608.72
2018,3,27,11,0,653.0,221.0,2.5,19.2,728.0,758.54,581.36
2018,3,27,11,15,602.5,251.0,2.5,19.45,726.0,717.3,549.37
2018,3,27,11,30,552.0,281.0,2.5,19.7,724.0,674.46,516.23
2018,3,27,11,45,560.0,282.0,2.45,19.95,735.0,650.38,497.18
2018,3,27,12,0,568.0,283.0,2.4,20.2,746.0,623.91,476.02
2018,3,27,12,15,574.0,280.5,2.4,20.35,748.5,591.1,450.36
2018,3,27,12,30,580.0,278.0,2.4,20.5,751.0,556.45,422.85
2018,3,27,12,45,575.5,275.0,2.4,20.65,740.5,514.42,389.34
2018,3,27,13,0,571.0,272.0,2.4,20.8,730.0,471.91,354.79
2018,3,27,13,15,555.5,270.5,2.4,20.9,708.5,425.79,317.04
2018,3,27,13,30,540.0,269.0,2.4,21.0,687.0,380.68,279.53
2018,3,27,13,45,606.0,230.0,2.35,21.1,686.0,334.14,238.25
2018,3,27,14,0,672.0,191.0,2.3,21.2,685.0,280.52,190.58
2018,3,27,14,15,704.0,170.0,2.3,21.15,668.5,226.62,144.93
2018,3,27,14,30,736.0,149.0,2.3,21.1,652.0,169.53,101.27
2018,3,27,14,45,730.0,141.5,2.3,21.1,618.0,115.86,72.36
2018,3,27,15,0,724.0,134.0,2.3,21.1,584.0,86.37,68.08
2018,3,27,15,15,691.0,133.0,2.3,21.1,538.5,87.32,69.11
2018,3,27,15,30,658.0,132.0,2.3,21.1,493.0,88.44,70.26
2018,3,27,15,45,645.0,122.5,2.3,20.65,450.5,84.12,66.92
2018,3,27,16,0,632.0,113.0,2.3,20.2,408.0,79.53,63.32
2018,3,27,16,15,617.0,102.0,2.25,19.6,363.0,73.54,58.5
2018,3,27,16,30,602.0,91.0,2.2,19.0,318.0,67.19,53.29
2018,3,27,16,45,563.0,81.5,2.15,18.4,269.0,61.4,48.46
2018,3,27,17,0,524.0,72.0,2.1,17.8,220.0,55.37,43.28
2018,3,27,17,15,453.0,63.5,2.05,17.05,172.5,49.7,38.26
2018,3,27,17,30,382.0,55.0,2.0,16.3,125.0,43.97,32.94
2018,3,27,17,45,306.5,43.0,2.0,15.5,87.5,33.18,22.93
2018,3,27,18,0,231.0,31.0,2.0,14.7,50.0,24.11,12.22
2018,3,27,18,15,138.5,19.0,2.0,14.4,28.0,16.22,0.0
2018,3,27,18,30,46.0,7.0,2.0,14.1,6.0,0.0,0.0
2018,3,27,18,45,23.0,3.5,2.0,13.8,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,5,45,31.5,4.5,1.0,11.2,4.0,0.0,0.0
2018,3,28,6,0,63.0,9.0,1.0,11.3,8.0,0.0,0.0
2018,3,28,6,15,196.0,20.0,1.1,11.9,34.5,161.07,0.0
2018,3,28,6,30,329.0,31.0,1.2,12.5,61.0,342.23,251.4
2018,3,28,6,45,435.5,39.0,1.25,13.15,106.0,447.16,360.36
2018,3,28,7,0,542.0,47.0,1.3,13.8,151.0,556.81,450.65
2018,3,28,7,15,607.5,53.0,1.45,14.25,202.5,632.41,511.05
2018,3,28,7,30,673.0,59.0,1.6,14.7,254.0,702.69,564.51
2018,3,28,7,45,716.0,62.5,1.75,15.15,306.0,756.74,603.67
2018,3,28,8,0,759.0,66.0,1.9,15.6,358.0,809.15,640.19
2018,3,28,8,15,788.5,69.5,1.95,16.0,409.0,847.05,664.47
2018,3,28,8,30,818.0,73.0,2.0,16.4,460.0,882.28,686.37
2018,3,28,8,45,840.0,75.0,2.05,16.85,507.5,895.32,692.38
2018,3,28,9,0,862.0,77.0,2.1,17.3,555.0,915.32,703.4
2018,3,28,9,15,879.5,78.0,2.1,17.8,598.5,926.44,707.58
2018,3,28,9,30,897.0,79.0,2.1,18.3,642.0,933.96,709.48
2018,3,28,9,45,913.0,79.0,2.1,18.75,681.0,935.14,707.42
2018,3,28,10,0,929.0,79.0,2.1,19.2,720.0,932.47,702.99
2018,3,28,10,15,937.5,80.0,2.1,19.6,751.0,920.35,692.58
2018,3,28,10,30,946.0,81.0,2.1,20.0,782.0,904.43,679.89
2018,3,28,10,45,952.0,81.5,2.1,20.45,805.5,882.1,662.96
2018,3,28,11,0,958.0,82.0,2.1,20.9,829.0,856.17,643.78
2018,3,28,11,15,961.5,82.5,2.1,21.2,845.0,824.79,621.39
2018,3,28,11,30,965.0,83.0,2.1,21.5,861.0,790.14,596.82
2018,3,28,11,45,966.0,83.5,2.1,21.8,868.5,750.63,568.01
2018,3,28,12,0,967.0,84.0,2.1,22.1,876.0,708.33,535.56
2018,3,28,12,15,966.0,84.0,2.15,22.3,875.0,661.77,499.87
2018,3,28,12,30,965.0,84.0,2.2,22.5,874.0,613.0,461.62
2018,3,28,12,45,962.0,84.5,2.2,22.7,865.5,561.64,420.13
2018,3,28,13,0,959.0,85.0,2.2,22.9,857.0,508.66,376.25
2018,3,28,13,15,955.0,85.0,2.15,22.95,841.0,453.5,329.57
2018,3,28,13,30,951.0,85.0,2.1,23.0,825.0,397.31,280.95
2018,3,28,13,45,945.5,84.0,2.1,23.1,801.0,339.14,230.14
2018,3,28,14,0,940.0,83.0,2.1,23.2,777.0,280.62,179.22
2018,3,28,14,15,892.5,96.5,2.1,23.15,734.0,224.64,134.29
2018,3,28,14,30,845.0,110.0,2.1,23.1,691.0,164.32,91.78
2018,3,28,14,45,797.5,119.5,2.15,23.05,644.0,114.49,68.52
2018,3,28,15,0,750.0,129.0,2.2,23.0,597.0,83.57,65.18
2018,3,28,15,15,737.0,122.0,2.2,23.0,555.5,80.91,63.16
2018,3,28,15,30,724.0,115.0,2.2,23.0,514.0,78.09,60.97
2018,3,28,15,45,697.5,110.5,2.15,22.5,467.5,76.56,59.99
2018,3,28,16,0,671.0,106.0,2.1,22.0,421.0,74.99,58.97
2018,3,28,16,15,640.0,98.5,2.05,21.35,372.0,71.15,56.02
2018,3,28,16,30,609.0,91.0,2.0,20.7,323.0,67.14,52.87
2018,3,28,16,45,599.0,78.0,1.95,20.05,278.0,58.96,46.0
2018,3,28,17,0,589.0,65.0,1.9,19.4,233.0,50.31,38.58
2018,3,28,17,15,529.5,57.5,1.85,18.6,185.5,45.24,34.13
2018,3,28,17,30,470.0,50.0,1.8,17.8,138.0,40.08,29.39
2018,3,28,17,45,359.0,41.0,1.75,16.95,95.5,33.37,23.02
2018,3,28,18,0,248.0,32.0,1.7,16.1,53.0,24.9,13.24
2018,3,28,18,15,145.0,19.5,1.7,15.8,29.5,16.64,0.0
2018,3,28,18,30,42.0,7.0,1.7,15.5,6.0,0.0,0.0
2018,3,28,18,45,21.0,3.5,1.7,15.15,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,5,45,20.0,4.0,1.0,13.05,4.0,0.0,0.0
2018,3,29,6,0,40.0,8.0,1.0,13.2,8.0,6.83,0.0
2018,3,29,6,15,139.5,21.0,1.05,13.8,32.5,158.58,0.0
2018,3,29,6,30,239.0,34.0,1.1,14.4,57.0,278.45,209.06
2018,3,29,6,45,311.0,47.0,1.15,15.05,96.0,355.26,287.86
2018,3,29,7,0,383.0,60.0,1.2,15.7,135.0,437.38,356.91
2018,3,29,7,15,480.0,65.5,1.3,16.15,188.0,541.1,439.18
2018,3,29,7,30,577.0,71.0,1.4,16.6,241.0,642.76,515.78
2018,3,29,7,45,617.5,80.0,1.5,17.05,293.0,699.38,556.16
2018,3,29,8,0,658.0,89.0,1.6,17.5,345.0,754.73,594.45
2018,3,29,8,15,745.0,81.5,1.6,18.0,408.5,824.2,640.29
2018,3,29,8,30,832.0,74.0,1.6,18.5,472.0,898.85,687.88
2018,3,29,8,45,853.0,76.5,1.65,18.95,520.0,911.57,693.04
2018,3,29,9,0,874.0,79.0,1.7,19.4,568.0,931.23,703.58
2018,3,29,9,15,890.5,81.0,1.7,19.85,612.0,942.51,707.8
2018,3,29,9,30,907.0,83.0,1.7,20.3,656.0,950.11,709.76
2018,3,29,9,45,921.0,83.0,1.7,20.8,694.0,949.22,706.16
2018,3,29,10,0,935.0,83.0,1.7,21.3,732.0,944.49,700.31
2018,3,29,10,15,943.0,84.5,1.7,21.7,763.5,932.2,690.01
2018,3,29,10,30,951.0,86.0,1.7,22.1,795.0,916.09,677.46
2018,3,29,10,45,943.0,93.5,1.7,22.55,814.5,889.08,657.8
2018,3,29,11,0,935.0,101.0,1.7,23.0,834.0,858.8,636.18
2018,3,29,11,15,911.5,114.5,1.7,23.3,841.0,819.22,608.79
2018,3,29,11,30,888.0,128.0,1.7,23.6,848.0,777.4,579.52
2018,3,29,11,45,815.0,166.0,1.7,23.9,831.5,727.19,541.62
2018,3,29,12,0,742.0,204.0,1.7,24.2,815.0,673.93,501.52
2018,3,29,12,15,761.0,194.0,1.7,24.35,820.5,636.02,473.18
2018,3,29,12,30,780.0,184.0,1.7,24.5,826.0,594.98,441.67
2018,3,29,12,45,856.0,145.5,1.7,24.7,843.5,558.41,412.32
2018,3,29,13,0,932.0,107.0,1.7,24.9,861.0,515.33,376.47
2018,3,29,13,15,839.5,146.5,1.75,24.95,815.5,452.61,326.63
2018,3,29,13,30,747.0,186.0,1.8,25.0,770.0,394.16,279.96
2018,3,29,13,45,758.0,173.0,1.8,25.0,750.5,339.71,233.87
2018,3,29,14,0,769.0,160.0,1.8,25.0,731.0,283.89,186.45
2018,3,29,14,15,806.5,136.0,1.9,24.85,713.0,230.66,141.46
2018,3,29,14,30,844.0,112.0,2.0,24.7,695.0,167.03,93.08
2018,3,29,14,45,848.0,102.5,2.05,24.55,661.5,107.37,60.56
2018,3,29,15,0,852.0,93.0,2.1,24.4,628.0,79.69,61.56
2018,3,29,15,15,795.5,104.0,2.1,24.4,576.5,77.38,59.83
2018,3,29,15,30,739.0,115.0,2.1,24.4,525.0,78.18,60.68
2018,3,29,15,45,733.5,105.5,2.15,23.7,482.5,73.62,57.19
2018,3,29,16,0,728.0,96.0,2.2,23.0,440.0,68.75,53.41
2018,3,29,16,15,639.0,99.5,2.1,22.3,377.0,71.73,56.29
2018,3,29,16,30,550.0,103.0,2.0,21.6,314.0,75.4,59.76
2018,3,29,16,45,580.5,83.5,1.9,20.9,277.5,62.88,49.22
2018,3,29,17,0,611.0,64.0,1.8,20.2,241.0,49.65,37.87
2018,3,29,17,15,579.5,56.5,1.75,19.35,197.0,44.71,33.57
2018,3,29,17,30,548.0,49.0,1.7,18.5,153.0,39.6,28.91
2018,3,29,17,45,437.0,40.5,1.6,17.65,107.0,33.16,22.82
2018,3,29,18,0,326.0,32.0,1.5,16.8,61.0,26.79,15.08
2018,3,29,18,15,195.0,20.5,1.5,16.4,34.5,17.5,0.0
2018,3,29,18,30,64.0,9.0,1.5,16.0,8.0,0.0,0.0
2018,3,29,18,45,32.0,4.5,1.45,15.65,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.5,0.35,12.35,3.5,0.0,0.0
2018,3,30,6,0,8.0,7.0,0.4,12.5,7.0,11.63,0.0
2018,3,30,6,15,97.0,22.0,0.5,13.05,31.5,120.25,0.0
2018,3,30,6,30,186.0,37.0,0.6,13.6,56.0,242.23,185.28
2018,3,30,6,45,271.0,49.0,0.7,14.15,94.5,326.35,265.17
2018,3,30,7,0,356.0,61.0,0.8,14.7,133.0,416.85,341.02
2018,3,30,7,15,438.5,71.5,0.8,15.15,185.5,513.72,417.03
2018,3,30,7,30,521.0,82.0,0.8,15.6,238.0,608.35,487.25
2018,3,30,7,45,635.5,79.5,0.75,16.0,305.5,716.72,563.06
2018,3,30,8,0,750.0,77.0,0.7,16.4,373.0,819.16,630.29
2018,3,30,8,15,679.5,101.5,0.7,17.05,396.5,796.8,610.3
2018,3,30,8,30,609.0,126.0,0.7,17.7,420.0,761.92,583.43
2018,3,30,8,45,500.5,168.5,0.7,18.35,426.0,698.69,536.41
2018,3,30,9,0,392.0,211.0,0.7,19.0,432.0,639.95,490.28
2018,3,30,9,15,343.0,244.0,0.65,19.55,448.0,604.15,461.55
2018,3,30,9,30,294.0,277.0,0.6,20.1,464.0,586.6,445.16
2018,3,30,9,45,357.5,275.5,0.55,20.65,516.0,632.6,476.17
2018,3,30,10,0,421.0,274.0,0.5,21.2,568.0,693.2,515.0
2018,3,30,10,15,386.0,295.0,0.45,21.7,573.5,651.92,482.87
2018,3,30,10,30,351.0,316.0,0.4,22.2,579.0,626.97,462.9
2018,3,30,10,45,261.5,349.5,0.35,22.7,549.0,568.17,418.55
2018,3,30,11,0,172.0,383.0,0.3,23.2,519.0,499.02,367.48
2018,3,30,11,15,205.5,386.5,0.3,23.55,552.0,514.39,378.39
2018,3,30,11,30,239.0,390.0,0.3,23.9,585.0,526.66,386.0
2018,3,30,11,45,281.0,386.5,0.25,24.25,617.5,542.33,395.32
2018,3,30,12,0,323.0,383.0,0.2,24.6,650.0,545.01,395.51
2018,3,30,12,15,331.5,380.0,0.2,24.8,654.0,523.45,379.47
2018,3,30,12,30,340.0,377.0,0.2,25.0,658.0,500.47,362.43
2018,3,30,12,45,350.0,367.0,0.25,25.15,654.0,471.62,341.5
2018,3,30,13,0,360.0,357.0,0.3,25.3,650.0,441.62,319.23
2018,3,30,13,15,410.0,332.0,0.4,25.35,659.0,412.86,297.15
2018,3,30,13,30,460.0,307.0,0.5,25.4,668.0,381.28,271.62
2018,3,30,13,45,420.5,309.5,0.6,25.4,632.0,336.65,237.83
2018,3,30,14,0,381.0,312.0,0.7,25.4,596.0,302.97,212.42
2018,3,30,14,15,405.5,291.5,0.75,25.4,582.5,265.0,182.16
2018,3,30,14,30,430.0,271.0,0.8,25.4,569.0,215.84,145.64
2018,3,30,14,45,397.0,264.5,0.85,25.4,528.5,186.84,131.76
2018,3,30,15,0,364.0,258.0,0.9,25.4,488.0,164.08,129.96
2018,3,30,15,15,362.5,239.0,0.9,25.4,454.5,155.04,123.06
2018,3,30,15,30,361.0,220.0,0.9,25.4,421.0,145.56,115.71
2018,3,30,15,45,331.0,204.0,1.0,25.15,376.0,136.89,109.15
2018,3,30,16,0,301.0,188.0,1.1,24.9,331.0,127.89,102.23
2018,3,30,16,15,248.5,164.0,1.1,24.25,273.5,113.51,90.85
2018,3,30,16,30,196.0,140.0,1.1,23.6,216.0,98.61,78.82
2018,3,30,16,45,260.0,119.0,1.15,22.95,204.5,86.26,68.73
2018,3,30,17,0,324.0,98.0,1.2,22.3,193.0,70.73,55.66
2018,3,30,17,15,307.5,81.0,1.3,21.4,156.5,59.64,46.16
2018,3,30,17,30,291.0,64.0,1.4,20.5,120.0,48.05,35.95
2018,3,30,17,45,226.0,49.0,1.5,19.55,84.5,37.25,26.15
2018,3,30,18,0,161.0,34.0,1.6,18.6,49.0,26.16,14.82
2018,3,30,18,15,92.0,20.0,1.65,18.1,27.5,17.07,0.0
2018,3,30,18,30,23.0,6.0,1.7,17.6,6.0,5.12,0.0
2018,3,30,18,45,11.5,3.0,1.75,17.1,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.5,1.5,11.95,3.5,0.0,0.0
2018,3,31,6,0,3.0,7.0,1.5,12.1,7.0,8.1,0.0
2018,3,31,6,15,70.5,22.5,1.55,12.5,30.0,101.98,0.0
2018,3,31,6,30,138.0,38.0,1.6,12.9,53.0,187.73,146.75
2018,3,31,6,45,201.0,54.5,1.6,13.3,89.0,260.06,214.73
2018,3,31,7,0,264.0,71.0,1.6,13.7,125.0,355.18,295.44
2018,3,31,7,15,329.0,83.5,1.6,14.05,170.5,430.48,357.85
2018,3,31,7,30,394.0,96.0,1.6,14.4,216.0,507.9,419.25
2018,3,31,7,45,403.0,114.0,1.55,14.7,256.5,542.86,444.35
2018,3,31,8,0,412.0,132.0,1.5,15.0,297.0,575.91,467.17
2018,3,31,8,15,375.0,159.0,1.5,15.45,324.0,574.78,462.54
2018,3,31,8,30,338.0,186.0,1.5,15.9,351.0,549.52,440.54
2018,3,31,8,45,309.0,214.5,1.45,16.4,376.5,552.19,438.96
2018,3,31,9,0,280.0,243.0,1.4,16.9,402.0,552.22,435.24
2018,3,31,9,15,305.5,257.0,1.45,17.4,442.5,584.42,457.44
2018,3,31,9,30,331.0,271.0,1.5,17.9,483.0,614.67,477.63
2018,3,31,9,45,356.0,280.5,1.5,18.45,520.5,637.22,491.72
2018,3,31,10,0,381.0,290.0,1.5,19.0,558.0,657.41,504.0
2018,3,31,10,15,441.5,281.5,1.6,19.45,604.5,704.22,536.48
2018,3,31,10,30,502.0,273.0,1.7,19.9,651.0,730.31,554.15
2018,3,31,10,45,542.5,268.5,1.75,20.35,688.5,738.68,558.71
2018,3,31,11,0,583.0,264.0,1.8,20.8,726.0,742.8,560.36
2018,3,31,11,15,631.5,249.0,1.9,21.1,758.0,742.24,559.6
2018,3,31,11,30,680.0,234.0,2.0,21.4,790.0,733.5,552.98
2018,3,31,11,45,663.5,243.5,2.05,21.7,790.5,694.94,523.97
2018,3,31,12,0,647.0,253.0,2.1,22.0,791.0,655.32,494.06
2018,3,31,12,15,644.5,253.5,2.2,22.1,789.0,616.35,464.92
2018,3,31,12,30,642.0,254.0,2.3,22.2,787.0,576.08,434.09
2018,3,31,12,45,660.5,243.5,2.35,22.25,787.0,537.05,403.3
2018,3,31,13,0,679.0,233.0,2.4,22.3,787.0,495.37,369.45
2018,3,31,13,15,649.0,239.0,2.45,22.25,760.0,443.58,327.68
2018,3,31,13,30,619.0,245.0,2.5,22.2,733.0,394.14,287.09
2018,3,31,13,45,622.0,233.5,2.6,22.1,711.5,344.77,245.5
2018,3,31,14,0,625.0,222.0,2.7,22.0,690.0,295.02,203.4
2018,3,31,14,15,656.5,198.5,2.7,21.8,672.5,241.92,158.62
2018,3,31,14,30,688.0,175.0,2.7,21.6,655.0,185.72,115.05
2018,3,31,14,45,697.0,159.0,2.7,21.35,623.0,130.04,81.93
2018,3,31,15,0,706.0,143.0,2.7,21.1,591.0,90.79,71.74
2018,3,31,15,15,716.5,127.0,2.7,21.1,555.0,83.19,65.55
2018,3,31,15,30,727.0,111.0,2.7,21.1,519.0,75.13,58.89
2018,3,31,15,45,742.5,99.5,2.65,20.35,485.0,76.2,60.18
2018,3,31,16,0,758.0,88.0,2.6,19.6,451.0,69.44,54.74
2018,3,31,16,15,716.5,86.5,2.55,19.0,399.5,63.29,49.72
2018,3,31,16,30,675.0,85.0,2.5,18.4,348.0,63.14,49.87
2018,3,31,16,45,591.0,81.0,2.45,17.8,287.5,60.85,48.08
2018,3,31,17,0,507.0,77.0,2.4,17.2,227.0,58.74,46.37
2018,3,31,17,15,433.5,68.0,2.4,16.4,178.5,52.81,41.16
2018,3,31,17,30,360.0,59.0,2.4,15.6,130.0,44.78,33.87
2018,3,31,17,45,300.5,46.5,2.45,14.85,93.5,35.68,25.39
2018,3,31,18,0,241.0,34.0,2.5,14.1,57.0,26.36,15.63
2018,3,31,18,15,139.0,20.5,2.5,13.7,32.0,15.99,0.0
2018,3,31,18,30,37.0,7.0,2.5,13.3,7.0,5.97,0.0
2018,3,31,18,45,18.5,3.5,2.5,12.9,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.9,10.05,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.9,10.3,11.0,49.16,0.0
2018,4,1,6,15,176.0,25.0,2.0,10.9,42.0,199.9,48.83
2018,4,1,6,30,295.0,40.0,2.1,11.5,73.0,331.54,264.78
2018,4,1,6,45,308.5,51.5,2.2,12.1,102.0,361.07,299.75
2018,4,1,7,0,322.0,63.0,2.3,12.7,131.0,392.16,328.94
2018,4,1,7,15,220.5,92.5,2.25,13.2,145.0,329.49,276.9
2018,4,1,7,30,119.0,122.0,2.2,13.7,159.0,261.02,217.91
2018,4,1,7,45,177.0,141.5,2.15,14.2,207.5,334.84,279.26
2018,4,1,8,0,235.0,161.0,2.1,14.7,256.0,429.47,354.07
2018,4,1,8,15,282.5,175.5,2.05,15.25,304.5,488.62,398.68
2018,4,1,8,30,330.0,190.0,2.0,15.8,353.0,547.44,441.83
2018,4,1,8,45,475.0,173.0,1.95,16.4,432.5,681.98,541.69
2018,4,1,9,0,620.0,156.0,1.9,17.0,512.0,804.22,626.15
2018,4,1,9,15,737.0,130.0,1.95,17.4,583.5,878.15,674.23
2018,4,1,9,30,854.0,104.0,2.0,17.8,655.0,941.59,714.53
2018,4,1,9,45,873.5,102.5,2.0,18.25,694.0,933.53,705.63
2018,4,1,10,0,893.0,101.0,2.0,18.7,733.0,932.33,702.34
2018,4,1,10,15,902.0,102.0,2.05,19.0,763.5,920.56,693.0
2018,4,1,10,30,911.0,103.0,2.1,19.3,794.0,905.09,681.42
2018,4,1,10,45,918.0,104.0,2.15,19.65,818.0,884.25,666.23
2018,4,1,11,0,925.0,105.0,2.2,20.0,842.0,859.84,648.74
2018,4,1,11,15,929.0,106.0,2.3,20.15,858.0,829.6,628.21
2018,4,1,11,30,933.0,107.0,2.4,20.3,874.0,796.16,605.38
2018,4,1,11,45,935.0,107.0,2.5,20.45,881.5,757.35,577.38
2018,4,1,12,0,937.0,107.0,2.6,20.6,889.0,715.81,546.12
2018,4,1,12,15,937.0,107.0,2.7,20.65,888.5,670.5,511.51
2018,4,1,12,30,937.0,107.0,2.8,20.7,888.0,623.0,474.27
2018,4,1,12,45,934.5,106.0,2.9,20.75,878.5,571.43,432.88
2018,4,1,13,0,932.0,105.0,3.0,20.8,869.0,518.36,389.05
2018,4,1,13,15,928.0,104.5,3.1,20.8,852.5,463.78,342.76
2018,4,1,13,30,924.0,104.0,3.2,20.8,836.0,408.27,294.46
2018,4,1,13,45,918.0,102.5,3.3,20.75,811.5,350.76,243.82
2018,4,1,14,0,912.0,101.0,3.4,20.7,787.0,293.01,192.99
2018,4,1,14,15,903.0,99.5,3.5,20.5,755.5,234.72,143.78
2018,4,1,14,30,894.0,98.0,3.6,20.3,724.0,176.98,100.29
2018,4,1,14,45,861.5,103.0,3.7,20.15,680.0,113.05,63.88
2018,4,1,15,0,829.0,108.0,3.8,20.0,636.0,78.78,61.91
2018,4,1,15,15,714.0,132.0,3.8,20.0,565.0,86.12,68.35
2018,4,1,15,30,599.0,156.0,3.8,20.0,494.0,102.71,82.69
2018,4,1,15,45,649.0,129.5,4.0,19.3,467.0,88.09,70.64
2018,4,1,16,0,699.0,103.0,4.2,18.6,440.0,72.77,57.84
2018,4,1,16,15,708.5,91.0,4.2,18.0,400.5,66.23,52.48
2018,4,1,16,30,718.0,79.0,4.2,17.4,361.0,59.22,46.62
2018,4,1,16,45,670.0,74.5,4.2,16.85,308.0,56.67,44.59
2018,4,1,17,0,622.0,70.0,4.2,16.3,255.0,54.14,42.47
2018,4,1,17,15,555.5,63.5,4.2,15.6,204.5,49.91,38.74
2018,4,1,17,30,489.0,57.0,4.2,14.9,154.0,45.71,34.81
2018,4,1,17,45,384.5,47.0,4.15,14.25,109.5,38.33,27.8
2018,4,1,18,0,280.0,37.0,4.1,13.6,65.0,28.73,17.85
2018,4,1,18,15,164.5,23.0,4.1,13.3,37.0,17.95,0.0
2018,4,1,18,30,49.0,9.0,4.1,13.0,9.0,7.68,0.0
2018,4,1,18,45,24.5,4.5,4.1,12.65,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,2,5,45,28.0,6.0,3.3,10.45,6.5,0.0,0.0
2018,4,2,6,0,56.0,12.0,3.4,10.7,13.0,50.31,0.0
2018,4,2,6,15,146.0,27.5,3.55,11.1,41.5,184.43,76.17
2018,4,2,6,30,236.0,43.0,3.7,11.5,70.0,290.08,234.67
2018,4,2,6,45,325.0,56.0,3.8,11.9,114.5,382.09,319.89
2018,4,2,7,0,414.0,69.0,3.9,12.3,159.0,479.82,403.53
2018,4,2,7,15,467.0,78.5,3.95,12.8,205.5,550.62,461.75
2018,4,2,7,30,520.0,88.0,4.0,13.3,252.0,619.06,515.49
2018,4,2,7,45,436.0,117.0,4.0,13.8,271.0,578.62,481.79
2018,4,2,8,0,352.0,146.0,4.0,14.3,290.0,517.97,430.45
2018,4,2,8,15,365.5,165.5,3.9,14.8,332.0,553.88,456.52
2018,4,2,8,30,379.0,185.0,3.8,15.3,374.0,587.96,480.06
2018,4,2,8,45,513.0,167.0,3.7,15.8,448.5,712.0,573.83
2018,4,2,9,0,647.0,149.0,3.6,16.3,523.0,823.63,652.43
2018,4,2,9,15,743.5,126.5,3.45,16.7,586.5,881.71,689.76
2018,4,2,9,30,840.0,104.0,3.3,17.1,650.0,930.27,719.83
2018,4,2,9,45,866.0,99.0,3.15,17.5,689.5,924.44,711.65
2018,4,2,10,0,892.0,94.0,3.0,17.9,729.0,925.46,708.86
2018,4,2,10,15,900.5,95.0,2.9,18.2,759.0,913.43,697.8
2018,4,2,10,30,909.0,96.0,2.8,18.5,789.0,897.74,684.53
2018,4,2,10,45,915.5,97.0,2.65,18.8,812.5,876.7,667.41
2018,4,2,11,0,922.0,98.0,2.5,19.1,836.0,852.14,648.08
2018,4,2,11,15,925.0,98.5,2.45,19.35,851.0,820.92,625.2
2018,4,2,11,30,928.0,99.0,2.4,19.6,866.0,786.61,600.28
2018,4,2,11,45,928.5,100.0,2.35,19.85,873.0,748.04,571.43
2018,4,2,12,0,929.0,101.0,2.3,20.1,880.0,706.84,539.33
2018,4,2,12,15,928.5,101.5,2.3,20.25,879.5,662.15,504.6
2018,4,2,12,30,928.0,102.0,2.3,20.4,879.0,615.31,467.45
2018,4,2,12,45,925.5,102.0,2.35,20.5,870.5,565.1,427.09
2018,4,2,13,0,923.0,102.0,2.4,20.6,862.0,513.37,384.36
2018,4,2,13,15,917.5,102.0,2.4,20.65,845.0,459.11,338.4
2018,4,2,13,30,912.0,102.0,2.4,20.7,828.0,404.08,290.67
2018,4,2,13,45,902.0,103.0,2.4,20.7,803.0,347.87,241.38
2018,4,2,14,0,892.0,104.0,2.4,20.7,778.0,291.81,192.26
2018,4,2,14,15,883.5,102.5,2.35,20.6,747.0,234.74,144.15
2018,4,2,14,30,875.0,101.0,2.3,20.5,716.0,178.17,101.49
2018,4,2,14,45,863.0,98.5,2.3,20.4,678.5,121.49,69.82
2018,4,2,15,0,851.0,96.0,2.3,20.3,641.0,81.36,63.95
2018,4,2,15,15,834.5,93.5,2.3,20.3,598.0,70.55,54.98
2018,4,2,15,30,818.0,91.0,2.3,20.3,555.0,69.77,54.49
2018,4,2,15,45,785.5,91.0,2.25,19.9,505.5,70.5,55.38
2018,4,2,16,0,753.0,91.0,2.2,19.5,456.0,71.4,56.43
2018,4,2,16,15,720.5,87.0,2.25,19.0,405.5,63.51,49.89
2018,4,2,16,30,688.0,83.0,2.3,18.5,355.0,61.66,48.53
2018,4,2,16,45,650.5,77.0,2.3,18.05,305.5,58.25,45.75
2018,4,2,17,0,613.0,71.0,2.3,17.6,256.0,54.75,42.79
2018,4,2,17,15,547.5,64.5,2.4,16.75,205.5,50.57,39.15
2018,4,2,17,30,482.0,58.0,2.5,15.9,155.0,46.41,35.32
2018,4,2,17,45,363.0,48.5,2.65,15.05,109.5,39.45,28.74
2018,4,2,18,0,244.0,39.0,2.8,14.2,64.0,30.13,19.19
2018,4,2,18,15,131.0,23.0,2.7,13.7,35.5,17.89,0.0
2018,4,2,18,30,18.0,7.0,2.6,13.2,7.0,5.97,0.0
2018,4,2,18,45,9.0,3.5,2.55,12.75,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,5,45,41.5,8.0,1.75,8.75,9.0,0.0,0.0
2018,4,3,6,0,83.0,16.0,1.7,9.1,18.0,73.28,0.0
2018,4,3,6,15,202.5,30.5,1.75,9.7,51.0,235.06,126.14
2018,4,3,6,30,322.0,45.0,1.8,10.3,84.0,361.04,293.06
2018,4,3,6,45,372.5,56.0,1.9,10.9,122.5,421.34,350.17
2018,4,3,7,0,423.0,67.0,2.0,11.5,161.0,485.06,404.73
2018,4,3,7,15,429.5,83.0,2.0,12.0,199.5,519.37,432.84
2018,4,3,7,30,436.0,99.0,2.0,12.5,238.0,552.01,457.86
2018,4,3,7,45,379.0,126.5,2.0,13.0,262.5,539.48,445.31
2018,4,3,8,0,322.0,154.0,2.0,13.5,287.0,501.17,412.48
2018,4,3,8,15,496.0,139.0,2.0,14.05,373.5,666.59,539.65
2018,4,3,8,30,670.0,124.0,2.0,14.6,460.0,823.63,650.0
2018,4,3,8,45,748.0,113.5,2.0,15.1,522.0,883.8,687.59
2018,4,3,9,0,826.0,103.0,2.0,15.6,584.0,935.5,719.4
2018,4,3,9,15,842.5,105.5,2.0,16.05,627.0,946.88,723.48
2018,4,3,9,30,859.0,108.0,2.0,16.5,670.0,954.53,725.59
2018,4,3,9,45,831.0,124.5,1.95,16.9,693.0,932.69,707.53
2018,4,3,10,0,803.0,141.0,1.9,17.3,716.0,907.15,687.53
2018,4,3,10,15,768.5,163.0,1.85,17.65,731.5,884.69,669.99
2018,4,3,10,30,734.0,185.0,1.8,18.0,747.0,853.52,646.66
2018,4,3,10,45,788.0,167.0,1.8,18.35,786.5,849.2,642.4
2018,4,3,11,0,842.0,149.0,1.8,18.7,826.0,846.53,639.12
2018,4,3,11,15,765.5,190.5,1.8,18.9,815.0,796.36,602.33
2018,4,3,11,30,689.0,232.0,1.8,19.1,804.0,741.62,561.42
2018,4,3,11,45,633.5,262.0,1.75,19.3,791.5,692.38,524.15
2018,4,3,12,0,578.0,292.0,1.7,19.5,779.0,644.09,487.26
2018,4,3,12,15,614.5,270.0,1.75,19.6,787.5,613.73,464.86
2018,4,3,12,30,651.0,248.0,1.8,19.7,796.0,579.12,438.39
2018,4,3,12,45,608.5,265.5,1.85,19.8,773.5,529.66,399.85
2018,4,3,13,0,566.0,283.0,1.9,19.9,751.0,483.57,363.33
2018,4,3,13,15,654.0,237.0,2.0,19.85,767.5,446.82,332.3
2018,4,3,13,30,742.0,191.0,2.1,19.8,784.0,401.64,292.62
2018,4,3,13,45,782.0,166.5,2.2,19.75,775.0,353.64,249.81
2018,4,3,14,0,822.0,142.0,2.3,19.7,766.0,296.32,199.01
2018,4,3,14,15,767.5,154.0,2.35,19.55,718.0,235.65,150.32
2018,4,3,14,30,713.0,166.0,2.4,19.4,670.0,186.35,114.94
2018,4,3,14,45,760.5,140.5,2.5,19.25,652.5,126.17,76.05
2018,4,3,15,0,808.0,115.0,2.6,19.1,635.0,82.71,65.41
2018,4,3,15,15,799.5,110.0,2.6,19.1,595.5,80.88,64.07
2018,4,3,15,30,791.0,105.0,2.6,19.1,556.0,78.92,62.58
2018,4,3,15,45,714.0,112.5,2.7,18.45,493.5,77.3,61.55
2018,4,3,16,0,637.0,120.0,2.8,17.8,431.0,83.4,67.2
2018,4,3,16,15,611.5,111.0,2.8,17.25,383.5,78.97,63.71
2018,4,3,16,30,586.0,102.0,2.8,16.7,336.0,74.3,59.96
2018,4,3,16,45,578.0,91.5,2.8,16.2,295.0,68.39,55.02
2018,4,3,17,0,570.0,81.0,2.8,15.7,254.0,62.12,49.64
2018,4,3,17,15,505.0,73.0,2.75,15.0,204.5,57.1,45.23
2018,4,3,17,30,440.0,65.0,2.7,14.3,155.0,52.04,40.55
2018,4,3,17,45,342.0,53.0,2.6,13.6,111.0,40.62,29.98
2018,4,3,18,0,244.0,41.0,2.5,12.9,67.0,31.62,20.76
2018,4,3,18,15,142.0,25.5,2.5,12.55,38.5,19.82,0.0
2018,4,3,18,30,40.0,10.0,2.5,12.2,10.0,8.54,0.0
2018,4,3,18,45,20.0,5.0,2.45,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
