Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,4,5,45,16.5,7.0,2.4,10.15,7.5,0.0,0.0
2018,4,4,6,0,33.0,14.0,2.5,10.3,15.0,35.75,0.0
2018,4,4,6,15,80.0,29.5,2.55,10.7,38.0,127.92,76.58
2018,4,4,6,30,127.0,45.0,2.6,11.1,61.0,188.28,153.15
2018,4,4,6,45,147.5,64.0,2.7,11.5,91.0,230.63,192.94
2018,4,4,7,0,168.0,83.0,2.8,11.9,121.0,273.0,230.56
2018,4,4,7,15,273.0,96.0,2.75,12.3,176.5,380.49,322.28
2018,4,4,7,30,378.0,109.0,2.7,12.7,232.0,514.04,430.28
2018,4,4,7,45,395.0,124.5,2.65,13.15,272.0,552.37,458.12
2018,4,4,8,0,412.0,140.0,2.6,13.6,312.0,589.33,484.4
2018,4,4,8,15,360.0,171.0,2.5,14.05,335.0,556.73,455.18
2018,4,4,8,30,308.0,202.0,2.4,14.5,358.0,542.68,440.18
2018,4,4,8,45,333.0,218.5,2.35,14.95,401.5,581.32,467.55
2018,4,4,9,0,358.0,235.0,2.3,15.4,445.0,618.24,492.71
2018,4,4,9,15,362.0,249.5,2.3,15.75,475.0,630.8,499.5
2018,4,4,9,30,366.0,264.0,2.3,16.1,505.0,641.4,505.03
2018,4,4,9,45,345.5,289.5,2.3,16.45,527.0,639.18,500.43
2018,4,4,10,0,325.0,315.0,2.3,16.8,549.0,634.93,494.6
2018,4,4,10,15,421.5,296.5,2.25,17.05,613.0,704.11,544.77
2018,4,4,10,30,518.0,278.0,2.2,17.3,677.0,752.52,578.66
2018,4,4,10,45,466.5,306.0,2.2,17.55,673.0,713.74,547.74
2018,4,4,11,0,415.0,334.0,2.2,17.8,669.0,674.4,517.19
2018,4,4,11,15,481.5,310.5,2.15,17.95,706.5,682.0,522.75
2018,4,4,11,30,548.0,287.0,2.1,18.1,744.0,683.85,523.49
2018,4,4,11,45,698.5,219.5,2.05,18.2,807.0,702.94,537.68
2018,4,4,12,0,849.0,152.0,2.0,18.3,870.0,704.93,538.6
2018,4,4,12,15,883.0,135.0,2.1,18.25,881.0,664.55,508.35
2018,4,4,12,30,917.0,118.0,2.2,18.2,892.0,624.88,477.59
2018,4,4,12,45,850.0,148.5,2.25,18.1,860.5,565.62,430.71
2018,4,4,13,0,783.0,179.0,2.3,18.0,829.0,508.89,385.08
2018,4,4,13,15,619.5,248.0,2.35,17.9,756.0,441.5,332.0
2018,4,4,13,30,456.0,317.0,2.4,17.8,683.0,389.79,291.92
2018,4,4,13,45,420.0,320.5,2.45,17.65,650.0,346.63,256.94
2018,4,4,14,0,384.0,324.0,2.5,17.5,617.0,314.35,230.74
2018,4,4,14,15,304.0,322.0,2.5,17.35,548.0,268.08,196.65
2018,4,4,14,30,224.0,320.0,2.5,17.2,479.0,241.84,180.26
2018,4,4,14,45,187.0,307.5,2.5,17.1,435.5,211.86,161.18
2018,4,4,15,0,150.0,295.0,2.5,17.0,392.0,190.13,156.6
2018,4,4,15,15,149.0,275.0,2.5,17.0,366.0,179.99,148.57
2018,4,4,15,30,148.0,255.0,2.5,17.0,340.0,169.41,140.1
2018,4,4,15,45,135.0,222.0,2.5,16.6,294.5,151.39,125.47
2018,4,4,16,0,122.0,189.0,2.5,16.2,249.0,132.44,109.87
2018,4,4,16,15,121.5,163.0,2.45,15.85,217.5,116.82,96.9
2018,4,4,16,30,121.0,137.0,2.4,15.5,186.0,100.54,83.17
2018,4,4,16,45,128.5,129.0,2.35,15.1,174.5,94.84,78.51
2018,4,4,17,0,136.0,121.0,2.3,14.7,163.0,88.78,73.37
2018,4,4,17,15,114.5,99.5,2.2,14.2,130.0,74.06,60.4
2018,4,4,17,30,93.0,78.0,2.1,13.7,97.0,58.99,46.82
2018,4,4,17,45,65.5,58.5,2.05,13.2,70.0,44.83,33.77
2018,4,4,18,0,38.0,39.0,2.0,12.7,43.0,30.78,20.27
2018,4,4,18,15,19.0,23.0,2.0,12.55,25.0,18.33,0.0
2018,4,4,18,30,0.0,7.0,2.0,12.4,7.0,5.97,0.0
2018,4,4,18,45,0.0,3.5,2.05,12.25,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.95,10.55,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,2.0,10.9,3.0,2.56,0.0
2018,4,5,6,15,0.0,6.0,2.05,11.15,6.0,4.92,0.0
2018,4,5,6,30,0.0,9.0,2.1,11.4,9.0,7.39,0.53
2018,4,5,6,45,0.0,12.0,2.1,11.6,12.0,9.86,2.8
2018,4,5,7,0,0.0,15.0,2.1,11.8,15.0,12.33,5.03
2018,4,5,7,15,0.0,37.5,2.15,12.15,37.5,30.96,21.21
2018,4,5,7,30,0.0,60.0,2.2,12.5,60.0,49.69,37.32
2018,4,5,7,45,0.0,82.0,2.25,12.8,82.0,69.52,54.15
2018,4,5,8,0,0.0,104.0,2.3,13.1,104.0,90.21,71.46
2018,4,5,8,15,0.0,104.5,2.3,13.65,104.5,89.35,70.33
2018,4,5,8,30,0.0,105.0,2.3,14.2,105.0,88.99,69.64
2018,4,5,8,45,15.5,149.5,2.3,14.8,158.5,145.69,116.91
2018,4,5,9,0,31.0,194.0,2.3,15.4,212.0,218.43,175.82
2018,4,5,9,15,31.0,211.0,2.2,15.75,230.5,233.27,186.64
2018,4,5,9,30,31.0,228.0,2.1,16.1,249.0,247.64,197.14
2018,4,5,9,45,21.0,225.0,2.0,16.45,239.5,216.97,171.64
2018,4,5,10,0,11.0,222.0,1.9,16.8,230.0,203.06,159.67
2018,4,5,10,15,15.5,249.0,1.9,16.95,260.5,230.41,181.02
2018,4,5,10,30,20.0,276.0,1.9,17.1,291.0,257.08,201.48
2018,4,5,10,45,17.0,266.0,1.9,17.25,279.0,243.18,190.07
2018,4,5,11,0,14.0,256.0,1.9,17.4,267.0,229.88,179.32
2018,4,5,11,15,21.5,293.0,2.0,17.3,310.5,266.21,207.74
2018,4,5,11,30,29.0,330.0,2.1,17.2,354.0,309.51,241.06
2018,4,5,11,45,27.0,323.5,2.2,17.15,346.0,297.04,231.23
2018,4,5,12,0,25.0,317.0,2.3,17.1,338.0,284.98,221.94
2018,4,5,12,15,16.5,262.0,2.35,16.85,276.0,227.48,177.35
2018,4,5,12,30,8.0,207.0,2.4,16.6,214.0,175.94,136.95
2018,4,5,12,45,7.5,205.0,2.45,16.35,211.5,172.95,134.82
2018,4,5,13,0,7.0,203.0,2.5,16.1,209.0,170.0,132.63
2018,4,5,13,15,7.0,200.5,2.45,15.9,206.5,166.91,130.29
2018,4,5,13,30,7.0,198.0,2.4,15.7,204.0,163.8,127.96
2018,4,5,13,45,5.0,187.0,2.3,15.45,191.0,153.54,119.96
2018,4,5,14,0,3.0,176.0,2.2,15.2,178.0,143.62,112.27
2018,4,5,14,15,2.0,159.5,2.15,14.95,161.0,130.04,101.58
2018,4,5,14,30,1.0,143.0,2.1,14.7,144.0,116.7,91.06
2018,4,5,14,45,0.5,124.5,2.0,14.5,125.0,102.09,79.37
2018,4,5,15,0,0.0,106.0,1.9,14.3,106.0,87.6,70.87
2018,4,5,15,15,0.0,103.0,1.9,14.3,103.0,85.14,68.95
2018,4,5,15,30,0.0,100.0,1.9,14.3,100.0,82.65,66.99
2018,4,5,15,45,0.0,109.5,1.6,13.85,109.5,89.6,73.38
2018,4,5,16,0,0.0,119.0,1.3,13.4,119.0,96.17,79.45
2018,4,5,16,15,0.0,121.0,1.25,13.25,121.0,96.91,80.39
2018,4,5,16,30,0.0,123.0,1.2,13.1,123.0,97.35,81.05
2018,4,5,16,45,0.5,111.0,1.1,12.95,111.0,87.86,72.92
2018,4,5,17,0,1.0,99.0,1.0,12.8,99.0,78.28,64.56
2018,4,5,17,15,0.5,80.0,1.0,12.65,80.0,63.78,51.63
2018,4,5,17,30,0.0,61.0,1.0,12.5,61.0,49.14,38.35
2018,4,5,17,45,0.0,44.5,0.95,12.35,44.5,36.17,26.36
2018,4,5,18,0,0.0,28.0,0.9,12.2,28.0,23.1,14.0
2018,4,5,18,15,0.0,16.5,0.95,12.1,16.5,13.62,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.0,5.0,4.27,0.0
2018,4,5,18,45,0.0,2.5,1.05,11.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.7,12.45,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.8,12.5,2.0,1.71,0.0
2018,4,6,6,15,0.0,4.0,2.85,12.6,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.7,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.0,3.0,12.8,7.0,5.74,0.0
2018,4,6,7,0,0.0,8.0,3.1,12.9,8.0,6.57,0.01
2018,4,6,7,15,0.0,18.5,3.2,13.1,18.5,15.23,7.52
2018,4,6,7,30,0.0,29.0,3.3,13.3,29.0,23.92,15.02
2018,4,6,7,45,0.0,49.0,3.35,13.5,49.0,40.53,29.23
2018,4,6,8,0,0.0,69.0,3.4,13.7,69.0,57.21,43.33
2018,4,6,8,15,0.0,62.5,3.35,13.95,62.5,51.8,38.54
2018,4,6,8,30,0.0,56.0,3.3,14.2,56.0,46.41,33.81
2018,4,6,8,45,0.0,51.0,3.2,14.5,51.0,42.27,30.17
2018,4,6,9,0,0.0,46.0,3.1,14.8,46.0,38.14,26.55
2018,4,6,9,15,0.0,43.5,3.15,15.05,43.5,36.08,24.72
2018,4,6,9,30,0.0,41.0,3.2,15.3,41.0,34.03,22.9
2018,4,6,9,45,0.0,48.0,3.2,15.55,48.0,39.88,27.69
2018,4,6,10,0,0.0,55.0,3.2,15.8,55.0,45.75,32.47
2018,4,6,10,15,0.0,70.0,3.25,15.9,70.0,58.31,42.77
2018,4,6,10,30,0.0,85.0,3.3,16.0,85.0,70.91,53.03
2018,4,6,10,45,0.0,100.5,3.35,16.1,100.5,84.05,63.69
2018,4,6,11,0,0.0,116.0,3.4,16.2,116.0,97.22,74.32
2018,4,6,11,15,1.0,128.5,3.4,16.25,129.5,108.54,83.45
2018,4,6,11,30,2.0,141.0,3.4,16.3,143.0,119.67,92.41
2018,4,6,11,45,3.5,162.5,3.45,16.35,165.5,138.51,107.55
2018,4,6,12,0,5.0,184.0,3.5,16.4,188.0,156.94,122.29
2018,4,6,12,15,3.5,149.0,3.5,16.4,152.0,126.35,97.64
2018,4,6,12,30,2.0,114.0,3.5,16.4,116.0,96.21,73.27
2018,4,6,12,45,1.0,91.0,3.5,16.45,92.0,76.52,57.27
2018,4,6,13,0,0.0,68.0,3.5,16.5,68.0,56.76,41.14
2018,4,6,13,15,1.0,93.5,3.5,16.45,94.5,78.43,58.92
2018,4,6,13,30,2.0,119.0,3.5,16.4,121.0,99.42,76.06
2018,4,6,13,45,4.0,156.0,3.45,16.4,159.5,129.14,100.15
2018,4,6,14,0,6.0,193.0,3.4,16.4,198.0,157.32,122.86
2018,4,6,14,15,6.0,178.0,3.3,16.35,182.5,144.82,112.91
2018,4,6,14,30,6.0,163.0,3.2,16.3,167.0,132.47,103.15
2018,4,6,14,45,6.0,161.5,3.05,16.2,165.5,130.22,101.65
2018,4,6,15,0,6.0,160.0,2.9,16.1,164.0,128.0,104.91
2018,4,6,15,15,10.5,165.0,2.9,16.1,171.5,131.15,107.87
2018,4,6,15,30,15.0,170.0,2.9,16.1,179.0,134.03,110.63
2018,4,6,15,45,40.5,181.5,2.75,16.0,202.5,134.2,111.13
2018,4,6,16,0,66.0,193.0,2.6,15.9,226.0,140.15,116.61
2018,4,6,16,15,75.0,176.0,2.55,15.8,209.5,128.9,107.32
2018,4,6,16,30,84.0,159.0,2.5,15.7,193.0,117.36,97.69
2018,4,6,16,45,60.5,122.5,2.45,15.6,145.5,93.4,77.06
2018,4,6,17,0,37.0,86.0,2.4,15.5,98.0,68.12,54.96
2018,4,6,17,15,18.5,60.0,2.35,15.4,66.0,48.9,37.93
2018,4,6,17,30,0.0,34.0,2.3,15.3,34.0,28.06,19.29
2018,4,6,17,45,0.0,24.5,2.3,15.2,24.5,20.19,12.07
2018,4,6,18,0,0.0,15.0,2.3,15.1,15.0,12.34,4.78
2018,4,6,18,15,0.0,9.0,2.35,15.1,9.0,7.39,0.0
2018,4,6,18,30,0.0,3.0,2.4,15.1,3.0,2.56,0.0
2018,4,6,18,45,0.0,1.5,2.45,15.05,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.0,2.7,13.45,5.0,0.0,0.0
2018,4,7,6,0,0.0,10.0,2.7,13.4,10.0,8.54,0.0
2018,4,7,6,15,7.0,23.0,2.8,13.55,24.0,28.66,16.07
2018,4,7,6,30,14.0,36.0,2.9,13.7,38.0,48.07,34.98
2018,4,7,6,45,14.5,56.0,3.0,13.85,59.0,72.35,56.32
2018,4,7,7,0,15.0,76.0,3.1,14.0,80.0,84.98,67.55
2018,4,7,7,15,59.5,104.5,3.25,14.15,124.0,168.39,139.91
2018,4,7,7,30,104.0,133.0,3.4,14.3,168.0,259.99,217.22
2018,4,7,7,45,126.5,153.5,3.55,14.45,203.0,302.84,252.28
2018,4,7,8,0,149.0,174.0,3.7,14.6,238.0,345.53,286.62
2018,4,7,8,15,139.0,193.5,3.7,14.85,259.0,355.5,292.79
2018,4,7,8,30,129.0,213.0,3.7,15.1,280.0,364.38,298.08
2018,4,7,8,45,173.0,237.0,3.7,15.35,335.5,429.72,349.58
2018,4,7,9,0,217.0,261.0,3.7,15.6,391.0,493.68,398.64
2018,4,7,9,15,337.5,252.5,3.75,15.85,471.5,612.1,490.29
2018,4,7,9,30,458.0,244.0,3.8,16.1,552.0,728.12,576.72
2018,4,7,9,45,510.0,231.5,3.8,16.4,591.5,751.69,592.54
2018,4,7,10,0,562.0,219.0,3.8,16.7,631.0,771.77,606.23
2018,4,7,10,15,575.0,233.0,3.8,16.8,669.0,780.5,610.71
2018,4,7,10,30,588.0,247.0,3.8,16.9,707.0,790.21,615.86
2018,4,7,10,45,605.5,249.0,3.85,17.05,734.5,783.58,609.87
2018,4,7,11,0,623.0,251.0,3.9,17.2,762.0,773.39,601.4
2018,4,7,11,15,493.5,288.5,3.95,17.25,697.5,673.65,525.46
2018,4,7,11,30,364.0,326.0,4.0,17.3,633.0,573.71,448.76
2018,4,7,11,45,267.5,362.5,4.0,17.3,589.0,514.41,401.91
2018,4,7,12,0,171.0,399.0,4.0,17.3,545.0,455.6,355.22
2018,4,7,12,15,296.5,369.0,4.0,17.25,622.5,495.97,386.9
2018,4,7,12,30,422.0,339.0,4.0,17.2,700.0,522.22,406.13
2018,4,7,12,45,389.0,351.0,4.0,17.2,681.0,483.49,374.69
2018,4,7,13,0,356.0,363.0,4.0,17.2,662.0,447.85,345.71
2018,4,7,13,15,419.0,332.0,4.05,17.1,677.0,420.76,322.47
2018,4,7,13,30,482.0,301.0,4.1,17.0,692.0,390.25,295.07
2018,4,7,13,45,642.0,233.0,4.1,16.9,737.5,356.52,261.05
2018,4,7,14,0,802.0,165.0,4.1,16.8,783.0,312.8,216.51
2018,4,7,14,15,793.5,161.0,4.1,16.65,752.0,257.47,169.03
2018,4,7,14,30,785.0,157.0,4.1,16.5,721.0,194.71,119.65
2018,4,7,14,45,776.5,151.5,4.1,16.35,685.0,139.42,85.18
2018,4,7,15,0,768.0,146.0,4.1,16.2,649.0,92.33,74.42
2018,4,7,15,15,748.5,142.5,4.1,16.2,606.0,92.23,74.57
2018,4,7,15,30,729.0,139.0,4.1,16.2,563.0,92.14,74.7
2018,4,7,15,45,706.5,132.5,4.05,15.8,515.5,89.96,73.16
2018,4,7,16,0,684.0,126.0,4.0,15.4,468.0,87.64,71.49
2018,4,7,16,15,652.5,119.0,3.9,15.1,417.5,84.7,69.24
2018,4,7,16,30,621.0,112.0,3.8,14.8,367.0,81.64,66.84
2018,4,7,16,45,575.5,104.5,3.75,14.5,315.5,77.91,63.8
2018,4,7,17,0,530.0,97.0,3.7,14.2,264.0,74.1,60.58
2018,4,7,17,15,459.0,88.0,3.45,13.75,213.5,65.33,52.82
2018,4,7,17,30,388.0,79.0,3.2,13.3,163.0,59.16,47.13
2018,4,7,17,45,287.5,65.0,3.0,12.85,118.0,49.09,37.7
2018,4,7,18,0,187.0,51.0,2.8,12.4,73.0,38.72,27.46
2018,4,7,18,15,107.5,32.0,2.7,12.15,43.5,24.5,6.67
2018,4,7,18,30,28.0,13.0,2.6,11.9,14.0,11.1,0.0
2018,4,7,18,45,14.0,6.5,2.45,11.6,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,5,45,45.5,11.0,2.35,9.65,13.0,9.39,0.0
2018,4,8,6,0,91.0,22.0,2.4,10.0,26.0,114.91,0.0
2018,4,8,6,15,200.5,37.5,2.55,10.4,62.0,254.62,194.34
2018,4,8,6,30,310.0,53.0,2.7,10.8,98.0,364.3,302.25
2018,4,8,6,45,400.5,63.0,2.85,11.2,146.0,457.63,383.71
2018,4,8,7,0,491.0,73.0,3.0,11.6,194.0,561.48,469.45
2018,4,8,7,15,550.0,81.0,3.05,12.0,246.0,635.66,527.87
2018,4,8,7,30,609.0,89.0,3.1,12.4,298.0,709.84,583.79
2018,4,8,7,45,650.5,94.5,3.15,12.75,350.0,764.2,622.72
2018,4,8,8,0,692.0,100.0,3.2,13.1,402.0,816.96,659.33
2018,4,8,8,15,721.0,105.0,3.15,13.5,452.5,855.14,683.6
2018,4,8,8,30,750.0,110.0,3.1,13.9,503.0,890.71,705.51
2018,4,8,8,45,770.5,114.0,3.05,14.25,549.5,913.86,718.34
2018,4,8,9,0,791.0,118.0,3.0,14.6,596.0,927.62,724.54
2018,4,8,9,15,811.0,119.0,2.95,14.95,638.5,940.6,730.31
2018,4,8,9,30,831.0,120.0,2.9,15.3,681.0,949.87,733.58
2018,4,8,9,45,850.0,118.0,2.85,15.65,718.5,951.0,731.36
2018,4,8,10,0,869.0,116.0,2.8,16.0,756.0,937.67,719.44
2018,4,8,10,15,877.5,118.0,2.8,16.25,786.0,926.33,709.92
2018,4,8,10,30,886.0,120.0,2.8,16.5,816.0,911.36,698.03
2018,4,8,10,45,891.0,121.5,2.8,16.75,838.5,889.29,681.42
2018,4,8,11,0,896.0,123.0,2.8,17.0,861.0,863.85,662.65
2018,4,8,11,15,899.0,124.5,2.75,17.2,876.0,833.55,640.36
2018,4,8,11,30,902.0,126.0,2.7,17.4,891.0,800.21,616.03
2018,4,8,11,45,903.0,127.0,2.7,17.65,898.0,762.13,587.2
2018,4,8,12,0,904.0,128.0,2.7,17.9,905.0,721.5,555.62
2018,4,8,12,15,905.0,127.0,2.7,18.0,904.0,676.89,520.88
2018,4,8,12,30,906.0,126.0,2.7,18.1,903.0,630.19,483.75
2018,4,8,12,45,905.0,124.5,2.65,18.25,894.0,580.15,442.91
2018,4,8,13,0,904.0,123.0,2.6,18.4,885.0,528.61,399.85
2018,4,8,13,15,898.0,122.5,2.6,18.45,867.0,474.38,353.9
2018,4,8,13,30,892.0,122.0,2.6,18.5,849.0,419.54,306.3
2018,4,8,13,45,884.5,121.0,2.6,18.55,824.0,363.51,256.93
2018,4,8,14,0,877.0,120.0,2.6,18.6,799.0,307.47,207.42
2018,4,8,14,15,867.0,118.5,2.65,18.55,767.0,250.85,159.05
2018,4,8,14,30,857.0,117.0,2.7,18.5,735.0,186.59,108.82
2018,4,8,14,45,842.5,115.0,2.75,18.45,696.5,130.19,74.37
2018,4,8,15,0,828.0,113.0,2.8,18.4,658.0,81.07,64.13
2018,4,8,15,15,810.0,111.0,2.8,18.4,615.0,81.08,64.35
2018,4,8,15,30,792.0,109.0,2.8,18.4,572.0,81.1,64.56
2018,4,8,15,45,764.5,106.5,3.0,18.05,523.0,80.65,64.47
2018,4,8,16,0,737.0,104.0,3.2,17.7,474.0,73.17,58.3
2018,4,8,16,15,700.0,100.5,3.25,17.3,422.5,72.01,57.58
2018,4,8,16,30,663.0,97.0,3.3,16.9,371.0,70.87,56.87
2018,4,8,16,45,612.5,92.0,3.4,16.5,318.5,68.51,55.04
2018,4,8,17,0,562.0,87.0,3.5,16.1,266.0,66.19,53.16
2018,4,8,17,15,493.5,79.0,3.4,15.45,215.5,61.33,48.94
2018,4,8,17,30,425.0,71.0,3.3,14.8,165.0,53.61,41.97
2018,4,8,17,45,324.5,59.0,3.2,14.1,119.5,44.83,33.82
2018,4,8,18,0,224.0,47.0,3.1,13.4,74.0,35.96,25.12
2018,4,8,18,15,133.0,30.5,3.0,13.1,44.5,23.57,7.73
2018,4,8,18,30,42.0,14.0,2.9,12.8,15.0,11.95,0.0
2018,4,8,18,45,21.0,7.0,2.8,12.45,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,9,5,45,22.0,9.5,1.05,11.25,10.5,23.49,0.0
2018,4,9,6,0,44.0,19.0,1.0,11.5,21.0,63.59,0.0
2018,4,9,6,15,71.5,36.0,1.05,12.15,44.5,117.71,88.79
2018,4,9,6,30,99.0,53.0,1.1,12.8,68.0,159.65,130.3
2018,4,9,6,45,116.5,74.0,1.15,13.45,98.5,201.55,167.26
2018,4,9,7,0,134.0,95.0,1.2,14.1,129.0,242.74,202.28
2018,4,9,7,15,174.0,115.0,1.25,14.5,169.0,302.13,251.66
2018,4,9,7,30,214.0,135.0,1.3,14.9,209.0,381.64,314.91
2018,4,9,7,45,235.0,156.0,1.35,15.35,249.5,426.62,348.78
2018,4,9,8,0,256.0,177.0,1.4,15.8,290.0,470.77,381.28
2018,4,9,8,15,222.5,202.0,1.4,16.25,308.5,445.89,359.16
2018,4,9,8,30,189.0,227.0,1.4,16.7,327.0,439.28,351.18
2018,4,9,8,45,187.0,251.0,1.4,17.15,357.5,460.04,364.82
2018,4,9,9,0,185.0,275.0,1.4,17.6,388.0,479.31,376.97
2018,4,9,9,15,375.5,241.5,1.35,18.05,490.5,636.74,495.02
2018,4,9,9,30,566.0,208.0,1.3,18.5,593.0,793.41,604.31
2018,4,9,9,45,679.0,181.0,1.3,19.0,666.5,866.85,650.59
2018,4,9,10,0,792.0,154.0,1.3,19.5,740.0,918.87,681.68
2018,4,9,10,15,825.0,146.0,1.25,19.85,777.5,919.91,678.94
2018,4,9,10,30,858.0,138.0,1.2,20.2,815.0,916.37,674.0
2018,4,9,10,45,842.5,149.5,1.15,20.6,830.0,886.3,651.89
2018,4,9,11,0,827.0,161.0,1.1,21.0,845.0,853.47,628.41
2018,4,9,11,15,791.5,183.0,1.1,21.25,847.0,811.81,599.58
2018,4,9,11,30,756.0,205.0,1.1,21.5,849.0,773.74,571.74
2018,4,9,11,45,739.5,215.0,1.1,21.75,849.0,732.93,542.27
2018,4,9,12,0,723.0,225.0,1.1,22.0,849.0,690.83,511.52
2018,4,9,12,15,768.0,200.5,1.1,22.2,862.5,657.86,487.44
2018,4,9,12,30,813.0,176.0,1.1,22.4,876.0,619.98,458.89
2018,4,9,12,45,731.0,216.5,1.1,22.55,841.0,561.19,414.13
2018,4,9,13,0,649.0,257.0,1.1,22.7,806.0,507.06,372.48
2018,4,9,13,15,657.0,247.5,1.05,22.85,794.0,460.81,335.36
2018,4,9,13,30,665.0,238.0,1.0,23.0,782.0,413.32,296.26
2018,4,9,13,45,639.0,239.0,0.9,23.1,749.0,361.52,253.94
2018,4,9,14,0,613.0,240.0,0.8,23.2,716.0,312.39,213.82
2018,4,9,14,15,607.0,230.0,0.7,23.2,685.5,262.6,173.66
2018,4,9,14,30,601.0,220.0,0.6,23.2,655.0,213.78,136.99
2018,4,9,14,45,593.5,207.5,0.5,23.2,618.5,164.3,106.07
2018,4,9,15,0,586.0,195.0,0.4,23.2,582.0,119.27,94.02
2018,4,9,15,15,488.5,208.5,0.4,23.2,517.0,129.07,102.48
2018,4,9,15,30,391.0,222.0,0.4,23.2,452.0,146.42,116.93
2018,4,9,15,45,366.0,207.5,0.6,23.05,408.5,138.84,111.23
2018,4,9,16,0,341.0,193.0,0.8,22.9,365.0,130.94,105.25
2018,4,9,16,15,363.5,166.0,0.95,22.3,332.5,115.94,93.37
2018,4,9,16,30,386.0,139.0,1.1,21.7,300.0,95.38,76.55
2018,4,9,16,45,438.0,110.0,1.3,21.1,269.5,78.21,62.29
2018,4,9,17,0,490.0,81.0,1.5,20.5,239.0,60.68,47.4
2018,4,9,17,15,426.5,75.5,1.6,19.6,195.0,56.21,43.67
2018,4,9,17,30,363.0,70.0,1.7,18.7,151.0,52.46,40.33
2018,4,9,17,45,307.5,56.0,1.85,17.85,112.0,42.51,31.33
2018,4,9,18,0,252.0,42.0,2.0,17.0,73.0,32.29,21.74
2018,4,9,18,15,168.5,29.0,2.0,16.55,45.5,22.48,8.14
2018,4,9,18,30,85.0,16.0,2.0,16.1,18.0,13.66,0.0
2018,4,9,18,45,42.5,8.0,1.95,15.65,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,10,5,45,3.0,7.0,1.9,12.55,7.0,8.08,0.0
2018,4,10,6,0,6.0,14.0,1.9,12.7,14.0,16.69,0.0
2018,4,10,6,15,32.5,28.0,1.95,12.95,32.5,67.39,49.21
2018,4,10,6,30,59.0,42.0,2.0,13.2,51.0,105.3,84.75
2018,4,10,6,45,89.0,62.0,2.1,13.5,81.5,156.77,130.23
2018,4,10,7,0,119.0,82.0,2.2,13.8,112.0,208.14,174.81
2018,4,10,7,15,59.5,76.5,2.25,13.95,91.5,143.48,118.92
2018,4,10,7,30,0.0,71.0,2.3,14.1,71.0,59.19,45.05
2018,4,10,7,45,0.0,92.5,2.4,14.25,92.5,79.4,62.13
2018,4,10,8,0,0.0,114.0,2.5,14.4,114.0,99.55,78.82
2018,4,10,8,15,0.0,123.5,2.6,14.55,123.5,107.45,85.09
2018,4,10,8,30,0.0,133.0,2.7,14.7,133.0,115.42,91.37
2018,4,10,8,45,0.0,115.5,2.75,14.8,115.5,97.96,76.57
2018,4,10,9,0,0.0,98.0,2.8,14.9,98.0,81.84,62.97
2018,4,10,9,15,0.0,80.5,2.8,15.0,80.5,66.96,50.44
2018,4,10,9,30,0.0,63.0,2.8,15.1,63.0,52.38,38.19
2018,4,10,9,45,0.5,93.0,2.8,15.25,93.5,77.99,59.3
2018,4,10,10,0,1.0,123.0,2.8,15.4,124.0,104.45,80.86
2018,4,10,10,15,10.0,194.5,2.75,15.5,202.5,175.55,138.57
2018,4,10,10,30,19.0,266.0,2.7,15.6,281.0,246.75,194.99
2018,4,10,10,45,28.0,302.5,2.65,15.7,325.5,298.12,234.83
2018,4,10,11,0,37.0,339.0,2.6,15.8,370.0,334.83,262.79
2018,4,10,11,15,28.5,310.5,2.6,15.85,334.5,296.47,232.51
2018,4,10,11,30,20.0,282.0,2.6,15.9,299.0,253.13,198.46
2018,4,10,11,45,12.0,223.0,2.6,15.9,233.0,195.45,152.92
2018,4,10,12,0,4.0,164.0,2.6,15.9,167.0,139.65,108.32
2018,4,10,12,15,2.0,125.0,2.65,15.9,126.5,105.56,80.89
2018,4,10,12,30,0.0,86.0,2.7,15.9,86.0,71.88,53.52
2018,4,10,12,45,9.0,158.5,2.75,15.85,166.0,136.15,105.77
2018,4,10,13,0,18.0,231.0,2.8,15.8,246.0,195.37,152.99
2018,4,10,13,15,30.5,290.0,2.9,15.75,315.0,241.36,189.08
2018,4,10,13,30,43.0,349.0,3.0,15.7,384.0,281.85,220.37
2018,4,10,13,45,32.5,312.5,3.1,15.65,338.5,246.58,192.87
2018,4,10,14,0,22.0,276.0,3.2,15.6,293.0,222.64,174.49
2018,4,10,14,15,22.0,266.5,3.25,15.5,283.0,212.38,166.6
2018,4,10,14,30,22.0,257.0,3.3,15.4,273.0,202.13,158.79
2018,4,10,14,45,41.5,270.0,3.4,15.35,298.0,194.89,152.93
2018,4,10,15,0,61.0,283.0,3.5,15.3,323.0,194.65,161.55
2018,4,10,15,15,66.5,268.0,3.5,15.3,309.0,185.78,154.48
2018,4,10,15,30,72.0,253.0,3.5,15.3,295.0,176.61,147.15
2018,4,10,15,45,76.0,232.5,3.6,15.2,274.0,164.18,137.09
2018,4,10,16,0,80.0,212.0,3.7,15.1,253.0,151.39,126.64
2018,4,10,16,15,134.0,185.0,3.65,14.95,245.0,129.88,108.53
2018,4,10,16,30,188.0,158.0,3.6,14.8,237.0,114.19,95.28
2018,4,10,16,45,328.5,125.5,3.55,14.65,241.0,87.31,71.99
2018,4,10,17,0,469.0,93.0,3.5,14.5,245.0,67.95,55.04
2018,4,10,17,15,496.5,78.5,3.3,13.95,213.5,60.68,48.67
2018,4,10,17,30,524.0,64.0,3.1,13.4,182.0,50.88,39.84
2018,4,10,17,45,429.0,54.5,2.9,12.9,134.5,44.1,33.43
2018,4,10,18,0,334.0,45.0,2.7,12.4,87.0,34.81,24.45
2018,4,10,18,15,212.5,31.5,2.65,12.05,53.5,24.47,10.69
2018,4,10,18,30,91.0,18.0,2.6,11.7,20.0,15.36,0.0
2018,4,10,18,45,45.5,9.0,2.6,11.35,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,11,5,45,30.0,10.5,2.45,10.55,12.5,30.08,0.0
2018,4,11,6,0,60.0,21.0,2.4,10.7,25.0,89.94,14.35
2018,4,11,6,15,113.0,38.5,2.5,10.95,53.5,167.45,132.61
2018,4,11,6,30,166.0,56.0,2.6,11.2,82.0,233.58,194.95
2018,4,11,6,45,224.5,73.0,2.65,11.5,122.5,306.14,259.11
2018,4,11,7,0,283.0,90.0,2.7,11.8,163.0,381.33,323.33
2018,4,11,7,15,271.0,107.0,2.7,12.0,190.0,395.1,334.06
2018,4,11,7,30,259.0,124.0,2.7,12.2,217.0,407.07,342.64
2018,4,11,7,45,256.0,152.0,2.65,12.35,255.5,440.71,367.84
2018,4,11,8,0,253.0,180.0,2.6,12.5,294.0,471.91,390.33
2018,4,11,8,15,250.0,201.5,2.55,12.6,325.0,492.5,404.31
2018,4,11,8,30,247.0,223.0,2.5,12.7,356.0,511.35,416.77
2018,4,11,8,45,238.5,247.5,2.5,12.85,385.0,526.73,426.29
2018,4,11,9,0,230.0,272.0,2.5,13.0,414.0,519.14,418.61
2018,4,11,9,15,207.5,293.5,2.55,13.05,428.0,514.13,412.78
2018,4,11,9,30,185.0,315.0,2.6,13.1,442.0,507.93,406.13
2018,4,11,9,45,122.5,316.5,2.7,13.15,402.5,441.3,352.5
2018,4,11,10,0,60.0,318.0,2.8,13.2,363.0,358.33,285.9
2018,4,11,10,15,71.0,343.5,3.0,13.25,398.5,387.99,309.19
2018,4,11,10,30,82.0,369.0,3.2,13.3,434.0,415.99,330.58
2018,4,11,10,45,177.0,378.0,3.35,13.35,524.0,512.2,406.3
2018,4,11,11,0,272.0,387.0,3.5,13.4,614.0,598.42,472.28
2018,4,11,11,15,306.5,390.5,3.65,13.4,650.5,610.16,480.81
2018,4,11,11,30,341.0,394.0,3.8,13.4,687.0,618.22,486.84
2018,4,11,11,45,272.0,410.5,3.9,13.4,645.5,559.5,440.77
2018,4,11,12,0,203.0,427.0,4.0,13.4,604.0,500.58,394.63
2018,4,11,12,15,136.0,402.5,4.05,13.4,521.0,421.31,332.85
2018,4,11,12,30,69.0,378.0,4.1,13.4,438.0,348.25,275.42
2018,4,11,12,45,59.5,367.5,4.2,13.4,419.0,326.39,258.32
2018,4,11,13,0,50.0,357.0,4.3,13.4,400.0,305.82,242.05
2018,4,11,13,15,144.5,366.0,4.3,13.35,486.0,339.86,267.76
2018,4,11,13,30,239.0,375.0,4.3,13.3,572.0,358.26,279.33
2018,4,11,13,45,293.0,359.5,4.35,13.25,594.0,342.79,263.96
2018,4,11,14,0,347.0,344.0,4.4,13.2,616.0,321.66,243.34
2018,4,11,14,15,282.0,343.5,4.45,13.2,558.5,280.17,211.36
2018,4,11,14,30,217.0,343.0,4.5,13.2,501.0,257.2,196.02
2018,4,11,14,45,171.5,324.5,4.55,13.2,445.5,223.14,172.8
2018,4,11,15,0,126.0,306.0,4.6,13.2,390.0,195.06,163.41
2018,4,11,15,15,101.0,275.0,4.6,13.2,339.5,190.14,159.67
2018,4,11,15,30,76.0,244.0,4.6,13.2,289.0,171.99,144.56
2018,4,11,15,45,82.0,228.0,4.6,13.1,273.0,161.96,136.43
2018,4,11,16,0,88.0,212.0,4.6,13.0,257.0,151.63,127.97
2018,4,11,16,15,77.5,163.0,4.6,12.8,199.5,121.74,102.37
2018,4,11,16,30,67.0,114.0,4.6,12.6,142.0,85.57,70.85
2018,4,11,16,45,94.5,105.0,4.6,12.45,139.0,79.68,65.86
2018,4,11,17,0,122.0,96.0,4.6,12.3,136.0,73.49,60.49
2018,4,11,17,15,147.5,82.0,4.65,12.05,122.0,61.05,49.38
2018,4,11,17,30,173.0,68.0,4.7,11.8,108.0,51.62,40.77
2018,4,11,17,45,161.5,56.5,4.75,11.55,86.0,43.31,32.94
2018,4,11,18,0,150.0,45.0,4.8,11.3,64.0,34.72,24.55
2018,4,11,18,15,93.0,29.5,4.75,11.05,39.5,22.97,10.54
2018,4,11,18,30,36.0,14.0,4.7,10.8,15.0,11.95,0.0
2018,4,11,18,45,18.0,7.0,4.6,10.55,7.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,12,5,45,72.0,13.5,2.7,7.8,18.0,62.38,0.0
2018,4,12,6,0,144.0,27.0,2.7,8.2,36.0,179.93,66.93
2018,4,12,6,15,264.0,41.0,2.85,8.65,77.0,307.35,250.2
2018,4,12,6,30,384.0,55.0,3.0,9.1,118.0,427.94,359.42
2018,4,12,6,45,463.0,64.0,3.15,9.55,167.0,518.61,437.2
2018,4,12,7,0,542.0,73.0,3.3,10.0,216.0,611.6,513.26
2018,4,12,7,15,594.5,79.5,3.35,10.35,268.0,679.28,566.01
2018,4,12,7,30,647.0,86.0,3.4,10.7,320.0,746.63,616.33
2018,4,12,7,45,681.5,92.0,3.4,11.0,372.0,795.67,650.87
2018,4,12,8,0,716.0,98.0,3.4,11.3,424.0,842.91,683.11
2018,4,12,8,15,742.0,103.0,3.4,11.6,474.0,878.45,705.99
2018,4,12,8,30,768.0,108.0,3.4,11.9,524.0,911.28,726.59
2018,4,12,8,45,784.0,113.0,3.35,12.2,569.5,925.16,733.01
2018,4,12,9,0,800.0,118.0,3.3,12.5,615.0,942.19,741.86
2018,4,12,9,15,814.5,121.5,3.25,12.75,656.5,952.52,746.09
2018,4,12,9,30,829.0,125.0,3.2,13.0,698.0,959.17,747.91
2018,4,12,9,45,837.0,129.5,3.15,13.25,733.5,956.97,743.72
2018,4,12,10,0,845.0,134.0,3.1,13.5,769.0,951.04,737.19
2018,4,12,10,15,788.5,163.5,3.1,13.65,774.0,908.01,705.56
2018,4,12,10,30,732.0,193.0,3.1,13.8,779.0,870.11,677.85
2018,4,12,10,45,700.5,216.0,3.1,14.0,789.0,838.66,653.59
2018,4,12,11,0,669.0,239.0,3.1,14.2,799.0,804.88,627.05
2018,4,12,11,15,771.0,193.5,3.2,14.25,849.5,813.38,634.72
2018,4,12,11,30,873.0,148.0,3.3,14.3,900.0,809.86,633.06
2018,4,12,11,45,807.0,181.5,3.4,14.4,881.0,751.55,588.12
2018,4,12,12,0,741.0,215.0,3.5,14.5,862.0,697.22,545.81
2018,4,12,12,15,732.0,219.5,3.6,14.5,857.5,653.79,512.05
2018,4,12,12,30,723.0,224.0,3.7,14.5,853.0,609.34,476.66
2018,4,12,12,45,780.5,196.0,3.85,14.5,868.5,574.33,447.91
2018,4,12,13,0,838.0,168.0,4.0,14.5,884.0,535.31,414.42
2018,4,12,13,15,807.0,177.5,4.05,14.45,856.0,479.26,366.8
2018,4,12,13,30,776.0,187.0,4.1,14.4,828.0,420.89,316.69
2018,4,12,13,45,799.5,171.5,4.15,14.35,815.0,373.06,272.86
2018,4,12,14,0,823.0,156.0,4.2,14.3,802.0,317.94,222.61
2018,4,12,14,15,813.5,153.0,4.2,14.25,770.5,262.14,173.82
2018,4,12,14,30,804.0,150.0,4.2,14.2,739.0,207.3,129.54
2018,4,12,14,45,780.0,150.0,4.2,14.15,697.5,145.65,88.45
2018,4,12,15,0,756.0,150.0,4.2,14.1,656.0,94.69,76.99
2018,4,12,15,15,737.0,145.5,4.2,14.1,612.5,92.95,75.73
2018,4,12,15,30,718.0,141.0,4.2,14.1,569.0,92.33,75.41
2018,4,12,15,45,706.0,133.0,4.15,13.85,525.5,89.43,73.18
2018,4,12,16,0,694.0,125.0,4.1,13.6,482.0,86.29,70.74
2018,4,12,16,15,664.0,118.5,4.05,13.35,431.5,83.72,68.79
2018,4,12,16,30,634.0,112.0,4.0,13.1,381.0,81.03,66.7
2018,4,12,16,45,592.5,104.0,3.9,12.9,329.5,76.95,63.31
2018,4,12,17,0,551.0,96.0,3.8,12.7,278.0,72.72,59.7
2018,4,12,17,15,489.0,86.5,3.65,12.2,227.0,64.31,52.27
2018,4,12,17,30,427.0,77.0,3.5,11.7,176.0,57.79,46.33
2018,4,12,17,45,340.5,64.5,3.3,11.25,130.5,48.82,37.92
2018,4,12,18,0,254.0,52.0,3.1,10.8,85.0,39.7,29.04
2018,4,12,18,15,156.5,35.0,3.05,10.5,52.5,26.98,14.2
2018,4,12,18,30,59.0,18.0,3.0,10.2,20.0,15.36,0.0
2018,4,12,18,45,29.5,9.0,3.0,9.9,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,5,15,5.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,4,13,5,30,10.0,4.0,2.1,7.1,4.0,0.0,0.0
2018,4,13,5,45,79.0,17.0,2.1,7.6,22.0,70.5,0.0
2018,4,13,6,0,148.0,30.0,2.1,8.1,40.0,190.55,94.66
2018,4,13,6,15,259.0,43.5,2.1,8.7,79.5,307.36,251.06
2018,4,13,6,30,370.0,57.0,2.1,9.3,119.0,419.91,351.57
2018,4,13,6,45,451.5,66.0,2.15,9.9,168.5,512.22,429.09
2018,4,13,7,0,533.0,75.0,2.2,10.5,218.0,607.32,504.92
2018,4,13,7,15,586.5,81.5,2.3,11.2,270.0,675.84,556.75
2018,4,13,7,30,640.0,88.0,2.4,11.9,322.0,744.04,606.18
2018,4,13,7,45,678.5,92.5,2.55,12.6,374.0,794.82,641.23
2018,4,13,8,0,717.0,97.0,2.7,13.3,426.0,843.9,674.13
2018,4,13,8,15,743.5,101.5,2.7,13.75,476.0,879.28,695.94
2018,4,13,8,30,770.0,106.0,2.7,14.2,526.0,905.78,711.14
2018,4,13,8,45,789.5,109.0,2.7,14.7,572.0,927.3,722.61
2018,4,13,9,0,809.0,112.0,2.7,15.2,618.0,945.44,731.72
2018,4,13,9,15,827.5,113.5,2.65,15.55,660.5,957.32,736.52
2018,4,13,9,30,846.0,115.0,2.6,15.9,703.0,965.52,738.93
2018,4,13,9,45,862.5,114.0,2.55,16.3,740.0,954.05,727.95
2018,4,13,10,0,879.0,113.0,2.5,16.7,777.0,950.45,722.75
2018,4,13,10,15,886.0,114.5,2.45,17.0,805.5,937.0,711.24
2018,4,13,10,30,893.0,116.0,2.4,17.3,834.0,919.99,697.58
2018,4,13,10,45,897.5,118.0,2.35,17.6,856.0,897.78,680.59
2018,4,13,11,0,902.0,120.0,2.3,17.9,878.0,872.2,661.49
2018,4,13,11,15,904.0,120.5,2.25,18.1,891.5,840.0,638.22
2018,4,13,11,30,906.0,121.0,2.2,18.3,905.0,804.89,613.03
2018,4,13,11,45,905.5,122.0,2.2,18.55,910.5,765.67,584.38
2018,4,13,12,0,905.0,123.0,2.2,18.8,916.0,724.04,552.65
2018,4,13,12,15,870.5,141.0,2.2,18.95,902.5,672.21,512.81
2018,4,13,12,30,836.0,159.0,2.2,19.1,889.0,623.89,474.78
2018,4,13,12,45,798.5,178.5,2.2,19.3,870.0,572.21,433.58
2018,4,13,13,0,761.0,198.0,2.2,19.5,851.0,520.1,391.39
2018,4,13,13,15,752.5,197.0,2.25,19.55,832.0,468.24,348.89
2018,4,13,13,30,744.0,196.0,2.3,19.6,813.0,416.47,305.35
2018,4,13,13,45,769.5,176.0,2.3,19.7,798.0,362.62,258.44
2018,4,13,14,0,795.0,156.0,2.3,19.8,783.0,311.98,213.14
2018,4,13,14,15,732.5,174.0,2.3,19.75,734.0,254.14,166.47
2018,4,13,14,30,670.0,192.0,2.3,19.7,685.0,208.86,133.15
2018,4,13,14,45,637.5,191.5,2.35,19.65,641.0,161.42,103.29
2018,4,13,15,0,605.0,191.0,2.4,19.6,597.0,118.18,95.0
2018,4,13,15,15,584.5,183.0,2.4,19.6,554.5,114.01,91.8
2018,4,13,15,30,564.0,175.0,2.4,19.6,512.0,112.51,90.8
2018,4,13,15,45,556.5,161.5,2.35,19.25,471.5,106.26,85.89
2018,4,13,16,0,549.0,148.0,2.3,18.9,431.0,99.62,80.61
2018,4,13,16,15,576.0,127.0,2.3,18.45,397.5,88.48,71.45
2018,4,13,16,30,603.0,106.0,2.3,18.0,364.0,76.08,61.07
2018,4,13,16,45,586.5,94.0,2.35,17.55,318.0,69.14,55.3
2018,4,13,17,0,570.0,82.0,2.4,17.1,272.0,61.78,49.05
2018,4,13,17,15,509.5,73.5,2.4,16.45,221.0,56.4,44.43
2018,4,13,17,30,449.0,65.0,2.4,15.8,170.0,50.89,39.51
2018,4,13,17,45,372.0,55.0,2.4,15.1,127.5,42.03,31.41
2018,4,13,18,0,295.0,45.0,2.4,14.4,85.0,34.62,24.3
2018,4,13,18,15,192.5,31.0,2.4,13.95,52.5,24.01,12.36
2018,4,13,18,30,90.0,17.0,2.4,13.5,20.0,14.51,0.0
2018,4,13,18,45,45.0,8.5,2.4,13.1,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
