Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,25.5,6.0,1.75,11.1,6.5,0.0,0.0
2018,4,24,5,30,51.0,12.0,1.8,11.5,13.0,45.64,0.0
2018,4,24,5,45,44.5,14.0,1.9,11.85,16.5,61.48,24.33
2018,4,24,6,0,38.0,16.0,2.0,12.2,20.0,58.91,43.94
2018,4,24,6,15,19.0,22.0,2.0,12.6,24.0,33.99,23.97
2018,4,24,6,30,0.0,28.0,2.0,13.0,28.0,23.08,14.19
2018,4,24,6,45,0.0,37.5,2.0,13.4,37.5,30.96,21.06
2018,4,24,7,0,0.0,47.0,2.0,13.8,47.0,38.86,27.84
2018,4,24,7,15,0.0,59.0,1.95,14.2,59.0,48.85,36.3
2018,4,24,7,30,0.0,71.0,1.9,14.6,71.0,58.88,44.64
2018,4,24,7,45,0.0,80.5,1.85,15.05,80.5,66.83,51.11
2018,4,24,8,0,0.0,90.0,1.8,15.5,90.0,75.15,57.8
2018,4,24,8,15,96.0,106.5,1.8,15.9,163.0,207.88,170.97
2018,4,24,8,30,192.0,123.0,1.8,16.3,236.0,336.86,275.67
2018,4,24,8,45,226.0,142.5,1.75,16.75,285.5,391.07,316.47
2018,4,24,9,0,260.0,162.0,1.7,17.2,335.0,466.49,372.2
2018,4,24,9,15,139.5,210.5,1.75,17.5,304.0,355.27,282.09
2018,4,24,9,30,19.0,259.0,1.8,17.8,273.0,247.98,193.96
2018,4,24,9,45,71.0,297.5,1.8,18.15,353.0,351.27,275.07
2018,4,24,10,0,123.0,336.0,1.8,18.5,433.0,452.58,350.94
2018,4,24,10,15,314.0,314.0,1.85,18.75,574.0,615.07,473.13
2018,4,24,10,30,505.0,292.0,1.9,19.0,715.0,766.93,581.31
2018,4,24,10,45,697.0,213.5,1.95,19.2,813.5,842.61,635.1
2018,4,24,11,0,889.0,135.0,2.0,19.4,912.0,886.24,663.83
2018,4,24,11,15,905.5,128.5,2.05,19.55,930.0,859.6,645.06
2018,4,24,11,30,922.0,122.0,2.1,19.7,948.0,829.39,624.56
2018,4,24,11,45,923.5,122.0,2.1,19.8,954.0,790.19,597.36
2018,4,24,12,0,925.0,122.0,2.1,19.9,960.0,748.51,566.48
2018,4,24,12,15,926.5,120.5,2.15,19.95,958.5,703.34,532.92
2018,4,24,12,30,928.0,119.0,2.2,20.0,957.0,656.11,496.95
2018,4,24,12,45,911.0,126.5,2.3,20.0,941.5,603.61,456.29
2018,4,24,13,0,894.0,134.0,2.4,20.0,926.0,550.83,414.21
2018,4,24,13,15,855.0,150.5,2.45,19.9,896.0,493.3,367.55
2018,4,24,13,30,816.0,167.0,2.5,19.8,866.0,439.02,322.4
2018,4,24,13,45,809.5,164.0,2.6,19.7,841.0,384.86,276.13
2018,4,24,14,0,803.0,161.0,2.7,19.6,816.0,330.96,229.4
2018,4,24,14,15,821.5,145.0,2.75,19.4,793.0,274.12,179.86
2018,4,24,14,30,840.0,129.0,2.8,19.2,770.0,215.35,130.85
2018,4,24,14,45,835.5,124.0,2.85,18.95,735.0,159.56,91.28
2018,4,24,15,0,831.0,119.0,2.9,18.7,700.0,104.54,65.09
2018,4,24,15,15,817.0,115.5,2.9,18.7,657.5,82.2,65.01
2018,4,24,15,30,803.0,112.0,2.9,18.7,615.0,81.46,64.59
2018,4,24,15,45,761.0,113.0,2.9,18.05,560.0,83.3,66.54
2018,4,24,16,0,719.0,114.0,2.9,17.4,505.0,77.7,62.09
2018,4,24,16,15,697.0,107.5,2.85,16.95,457.0,75.01,60.08
2018,4,24,16,30,675.0,101.0,2.8,16.5,409.0,72.14,57.89
2018,4,24,16,45,642.0,94.5,2.8,16.05,359.0,68.95,55.39
2018,4,24,17,0,609.0,88.0,2.8,15.6,309.0,65.63,52.7
2018,4,24,17,15,550.0,78.0,2.75,15.05,253.5,59.2,47.19
2018,4,24,17,30,491.0,68.0,2.7,14.5,198.0,52.54,41.31
2018,4,24,17,45,430.5,60.5,2.65,13.95,156.0,47.73,36.89
2018,4,24,18,0,370.0,53.0,2.6,13.4,114.0,40.68,30.22
2018,4,24,18,15,268.5,41.5,2.5,12.95,77.5,32.01,21.68
2018,4,24,18,30,167.0,30.0,2.4,12.5,41.0,23.27,6.33
2018,4,24,18,45,91.5,17.5,2.35,12.1,22.5,14.94,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.7,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.5,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,5,15,35.0,7.5,2.1,8.3,8.5,0.0,0.0
2018,4,25,5,30,70.0,15.0,2.2,8.7,17.0,61.52,0.0
2018,4,25,5,45,177.5,29.5,2.35,9.05,47.5,209.89,114.97
2018,4,25,6,0,285.0,44.0,2.5,9.4,78.0,324.79,265.51
2018,4,25,6,15,268.5,51.5,2.45,9.85,96.0,325.09,273.6
2018,4,25,6,30,252.0,59.0,2.4,10.3,114.0,325.33,276.7
2018,4,25,6,45,129.0,81.0,2.35,10.7,109.5,213.64,181.62
2018,4,25,7,0,6.0,103.0,2.3,11.1,105.0,101.83,82.36
2018,4,25,7,15,7.0,117.0,2.2,11.6,119.5,114.49,93.05
2018,4,25,7,30,8.0,131.0,2.1,12.1,134.0,127.3,103.44
2018,4,25,7,45,35.5,163.0,2.05,12.6,180.5,202.2,166.34
2018,4,25,8,0,63.0,195.0,2.0,13.1,227.0,263.41,216.13
2018,4,25,8,15,164.5,218.5,1.95,13.65,313.0,407.63,332.52
2018,4,25,8,30,266.0,242.0,1.9,14.2,399.0,553.55,443.73
2018,4,25,8,45,480.5,201.0,1.85,14.75,511.5,736.7,579.97
2018,4,25,9,0,695.0,160.0,1.8,15.3,624.0,907.82,696.49
2018,4,25,9,15,781.5,136.5,1.85,15.75,688.0,950.84,721.45
2018,4,25,9,30,868.0,113.0,1.9,16.2,752.0,985.89,742.27
2018,4,25,9,45,877.5,114.5,1.9,16.7,786.0,981.61,736.24
2018,4,25,10,0,887.0,116.0,1.9,17.2,820.0,973.71,728.46
2018,4,25,10,15,893.0,117.5,1.95,17.55,847.5,958.94,717.36
2018,4,25,10,30,899.0,119.0,2.0,17.9,875.0,940.66,704.12
2018,4,25,10,45,903.0,120.0,2.05,18.25,895.5,916.7,687.19
2018,4,25,11,0,907.0,121.0,2.1,18.6,916.0,889.49,668.16
2018,4,25,11,15,908.5,122.0,2.15,18.75,928.5,857.12,646.14
2018,4,25,11,30,910.0,123.0,2.2,18.9,941.0,821.91,622.11
2018,4,25,11,45,910.0,123.0,2.25,19.1,945.5,782.08,594.44
2018,4,25,12,0,910.0,123.0,2.3,19.3,950.0,739.94,563.14
2018,4,25,12,15,909.5,122.5,2.4,19.35,947.5,694.96,529.69
2018,4,25,12,30,909.0,122.0,2.5,19.4,945.0,648.12,493.91
2018,4,25,12,45,908.0,121.0,2.55,19.45,935.5,598.96,455.12
2018,4,25,13,0,907.0,120.0,2.6,19.5,926.0,548.38,414.08
2018,4,25,13,15,902.5,119.0,2.65,19.4,908.0,495.02,369.93
2018,4,25,13,30,898.0,118.0,2.7,19.3,890.0,441.0,323.93
2018,4,25,13,45,891.0,117.0,2.75,19.2,864.5,385.66,275.84
2018,4,25,14,0,884.0,116.0,2.8,19.1,839.0,330.34,227.12
2018,4,25,14,15,874.5,114.5,2.9,18.9,807.0,274.36,178.56
2018,4,25,14,30,865.0,113.0,3.0,18.7,775.0,219.09,133.07
2018,4,25,14,45,852.5,111.5,3.05,18.5,737.0,164.41,94.42
2018,4,25,15,0,840.0,110.0,3.1,18.3,699.0,100.87,61.15
2018,4,25,15,15,824.5,107.5,3.1,18.3,656.0,77.11,60.78
2018,4,25,15,30,809.0,105.0,3.1,18.3,613.0,76.82,60.72
2018,4,25,15,45,787.0,103.0,3.2,17.65,566.0,76.71,60.97
2018,4,25,16,0,765.0,101.0,3.3,17.0,519.0,76.61,61.25
2018,4,25,16,15,735.5,97.5,3.3,16.55,468.5,68.79,54.76
2018,4,25,16,30,706.0,94.0,3.3,16.1,418.0,67.6,54.01
2018,4,25,16,45,666.5,89.5,3.35,15.65,366.0,65.54,52.48
2018,4,25,17,0,627.0,85.0,3.4,15.2,314.0,63.47,50.87
2018,4,25,17,15,573.5,79.0,3.35,14.6,263.0,60.1,48.07
2018,4,25,17,30,520.0,73.0,3.3,14.0,212.0,56.71,45.12
2018,4,25,17,45,442.0,64.0,3.2,13.45,164.0,50.65,39.57
2018,4,25,18,0,364.0,55.0,3.1,12.9,116.0,42.1,31.57
2018,4,25,18,15,259.5,42.0,3.05,12.5,78.0,32.33,22.1
2018,4,25,18,30,155.0,29.0,3.0,12.1,40.0,22.46,7.33
2018,4,25,18,45,83.5,16.5,2.9,11.7,22.0,14.08,0.0
2018,4,25,19,0,12.0,4.0,2.8,11.3,4.0,0.0,0.0
2018,4,25,19,15,6.0,2.0,2.8,11.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,2.65,8.55,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.8,8.9,5.0,4.27,0.0
2018,4,26,5,45,32.0,15.5,2.95,9.25,19.5,44.9,23.43
2018,4,26,6,0,64.0,26.0,3.1,9.6,34.0,97.64,77.86
2018,4,26,6,15,83.0,36.0,3.1,9.95,51.5,126.3,105.17
2018,4,26,6,30,102.0,46.0,3.1,10.3,69.0,155.97,132.35
2018,4,26,6,45,55.0,72.0,3.15,10.7,85.0,135.33,113.36
2018,4,26,7,0,8.0,98.0,3.2,11.1,101.0,97.27,78.72
2018,4,26,7,15,27.0,129.0,3.2,11.5,140.0,161.43,133.82
2018,4,26,7,30,46.0,160.0,3.2,11.9,179.0,214.15,177.95
2018,4,26,7,45,90.5,188.5,3.2,12.25,232.5,287.74,239.29
2018,4,26,8,0,135.0,217.0,3.2,12.6,286.0,382.18,315.36
2018,4,26,8,15,161.5,238.5,3.2,13.0,328.5,429.39,351.57
2018,4,26,8,30,188.0,260.0,3.2,13.4,371.0,475.88,386.66
2018,4,26,8,45,226.5,275.0,3.2,13.75,419.5,525.53,424.08
2018,4,26,9,0,265.0,290.0,3.2,14.1,468.0,595.72,475.86
2018,4,26,9,15,458.5,242.5,3.2,14.45,572.0,747.51,591.35
2018,4,26,9,30,652.0,195.0,3.2,14.8,676.0,884.34,689.97
2018,4,26,9,45,762.0,155.5,3.25,15.15,743.5,926.65,716.67
2018,4,26,10,0,872.0,116.0,3.3,15.5,811.0,960.34,737.94
2018,4,26,10,15,880.0,117.0,3.35,15.75,839.0,947.22,727.18
2018,4,26,10,30,888.0,118.0,3.4,16.0,867.0,930.59,714.54
2018,4,26,10,45,893.5,118.5,3.45,16.25,888.0,907.8,697.74
2018,4,26,11,0,899.0,119.0,3.5,16.5,909.0,881.74,678.76
2018,4,26,11,15,902.5,119.5,3.6,16.65,922.5,850.88,656.97
2018,4,26,11,30,906.0,120.0,3.7,16.8,936.0,817.09,633.04
2018,4,26,11,45,908.0,119.0,3.75,16.9,941.5,778.15,605.14
2018,4,26,12,0,910.0,118.0,3.8,17.0,947.0,736.79,573.38
2018,4,26,12,15,910.0,118.0,3.85,17.0,945.5,692.69,539.1
2018,4,26,12,30,910.0,118.0,3.9,17.0,944.0,646.66,502.53
2018,4,26,12,45,909.0,117.5,3.95,17.0,935.0,597.96,462.98
2018,4,26,13,0,908.0,117.0,4.0,17.0,926.0,547.83,421.2
2018,4,26,13,15,904.5,116.0,4.0,16.95,908.5,494.98,376.14
2018,4,26,13,30,901.0,115.0,4.0,16.9,891.0,441.35,329.25
2018,4,26,13,45,896.0,113.5,4.05,16.8,867.0,386.3,280.35
2018,4,26,14,0,891.0,112.0,4.1,16.7,843.0,331.06,230.69
2018,4,26,14,15,883.5,110.5,4.1,16.55,812.0,275.25,181.2
2018,4,26,14,30,876.0,109.0,4.1,16.4,781.0,219.92,134.72
2018,4,26,14,45,865.5,107.0,4.1,16.25,744.0,164.65,94.76
2018,4,26,15,0,855.0,105.0,4.1,16.1,707.0,110.6,68.54
2018,4,26,15,15,840.5,102.5,4.1,16.1,664.0,74.18,58.78
2018,4,26,15,30,826.0,100.0,4.1,16.1,621.0,73.77,58.62
2018,4,26,15,45,808.0,97.5,4.1,15.6,575.0,73.24,58.46
2018,4,26,16,0,790.0,95.0,4.1,15.1,529.0,72.68,58.28
2018,4,26,16,15,765.0,91.5,4.05,14.8,479.0,71.25,57.3
2018,4,26,16,30,740.0,88.0,4.0,14.5,429.0,69.78,56.27
2018,4,26,16,45,704.5,84.0,4.0,14.15,377.5,62.01,49.65
2018,4,26,17,0,669.0,80.0,4.0,13.8,326.0,60.12,48.18
2018,4,26,17,15,619.0,74.0,3.9,13.35,274.0,56.57,45.17
2018,4,26,17,30,569.0,68.0,3.8,12.9,222.0,52.97,41.98
2018,4,26,17,45,494.0,60.0,3.7,12.4,173.0,47.53,36.97
2018,4,26,18,0,419.0,52.0,3.6,11.9,124.0,42.05,31.69
2018,4,26,18,15,307.5,41.5,3.55,11.5,84.5,32.11,22.1
2018,4,26,18,30,196.0,31.0,3.5,11.1,45.0,24.07,9.52
2018,4,26,18,45,108.5,18.5,3.4,10.75,25.0,15.79,0.0
2018,4,26,19,0,21.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,4,26,19,15,10.5,3.0,3.35,10.3,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.0,1.75,10.6,9.5,0.0,0.0
2018,4,27,5,30,82.0,16.0,1.8,11.2,19.0,71.01,0.0
2018,4,27,5,45,136.0,30.0,1.85,11.8,43.5,183.75,119.05
2018,4,27,6,0,190.0,44.0,1.9,12.4,68.0,249.94,203.05
2018,4,27,6,15,270.0,58.0,2.0,12.8,109.5,336.58,280.24
2018,4,27,6,30,350.0,72.0,2.1,13.2,151.0,428.62,358.38
2018,4,27,6,45,400.5,84.0,2.15,13.65,197.0,495.94,412.8
2018,4,27,7,0,451.0,96.0,2.2,14.1,243.0,564.91,466.2
2018,4,27,7,15,582.0,90.0,2.2,14.4,313.5,696.32,564.6
2018,4,27,7,30,713.0,84.0,2.2,14.7,384.0,822.07,653.61
2018,4,27,7,45,701.5,97.0,2.2,15.0,423.5,837.32,660.6
2018,4,27,8,0,690.0,110.0,2.2,15.3,463.0,848.93,665.87
2018,4,27,8,15,586.0,150.0,2.25,15.6,470.0,797.07,626.47
2018,4,27,8,30,482.0,190.0,2.3,15.9,477.0,730.04,575.31
2018,4,27,8,45,408.0,230.0,2.3,16.15,486.0,697.95,547.96
2018,4,27,9,0,334.0,270.0,2.3,16.4,495.0,641.45,503.08
2018,4,27,9,15,397.5,263.0,2.3,16.6,546.5,709.48,552.33
2018,4,27,9,30,461.0,256.0,2.3,16.8,598.0,754.5,583.66
2018,4,27,9,45,402.5,282.0,2.35,17.0,590.5,712.45,550.32
2018,4,27,10,0,344.0,308.0,2.4,17.2,583.0,651.27,504.22
2018,4,27,10,15,287.5,336.0,2.4,17.35,571.0,613.27,474.18
2018,4,27,10,30,231.0,364.0,2.4,17.5,559.0,575.21,443.92
2018,4,27,10,45,213.0,382.0,2.45,17.65,565.5,548.23,423.22
2018,4,27,11,0,195.0,400.0,2.5,17.8,572.0,536.01,413.06
2018,4,27,11,15,238.0,392.0,2.5,17.85,605.0,559.18,430.35
2018,4,27,11,30,281.0,384.0,2.5,17.9,638.0,567.16,436.23
2018,4,27,11,45,278.5,373.0,2.55,18.0,626.0,535.35,412.33
2018,4,27,12,0,276.0,362.0,2.6,18.1,614.0,503.54,388.41
2018,4,27,12,15,253.5,364.0,2.65,18.1,595.0,469.27,362.14
2018,4,27,12,30,231.0,366.0,2.7,18.1,576.0,436.47,336.78
2018,4,27,12,45,256.0,366.5,2.75,18.15,597.0,430.43,331.5
2018,4,27,13,0,281.0,367.0,2.8,18.2,618.0,421.52,323.47
2018,4,27,13,15,249.0,391.5,2.85,18.1,610.5,400.61,306.38
2018,4,27,13,30,217.0,416.0,2.9,18.0,603.0,389.64,297.05
2018,4,27,13,45,302.5,378.0,3.0,17.95,631.0,364.79,275.04
2018,4,27,14,0,388.0,340.0,3.1,17.9,659.0,339.95,251.43
2018,4,27,14,15,447.0,301.0,3.15,17.75,655.0,290.34,208.63
2018,4,27,14,30,506.0,262.0,3.2,17.6,651.0,243.89,168.65
2018,4,27,14,45,586.0,222.0,3.25,17.45,651.5,191.21,126.2
2018,4,27,15,0,666.0,182.0,3.3,17.3,652.0,131.33,87.99
2018,4,27,15,15,665.0,170.0,3.3,17.3,615.0,103.87,83.83
2018,4,27,15,30,664.0,158.0,3.3,17.3,578.0,99.55,80.41
2018,4,27,15,45,662.0,147.0,3.35,16.85,539.0,95.46,77.28
2018,4,27,16,0,660.0,136.0,3.4,16.4,500.0,90.98,73.79
2018,4,27,16,15,642.0,128.0,3.4,16.1,454.5,87.93,71.49
2018,4,27,16,30,624.0,120.0,3.4,15.8,409.0,84.63,68.95
2018,4,27,16,45,596.0,112.0,3.4,15.5,361.5,80.98,66.04
2018,4,27,17,0,568.0,104.0,3.4,15.2,314.0,77.11,62.9
2018,4,27,17,15,516.0,95.0,3.25,14.75,263.5,72.03,58.6
2018,4,27,17,30,464.0,86.0,3.1,14.3,213.0,63.87,51.43
2018,4,27,17,45,392.5,74.5,3.0,13.9,166.0,55.87,44.16
2018,4,27,18,0,321.0,63.0,2.9,13.5,119.0,47.7,36.49
2018,4,27,18,15,223.0,48.0,2.75,13.1,80.5,36.66,25.93
2018,4,27,18,30,125.0,33.0,2.6,12.7,42.0,25.43,11.33
2018,4,27,18,45,67.5,18.5,2.5,12.25,23.0,15.79,0.0
2018,4,27,19,0,10.0,4.0,2.4,11.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.35,11.65,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,5,15,41.5,9.0,1.9,10.75,10.5,0.0,0.0
2018,4,28,5,30,83.0,18.0,2.0,11.3,21.0,73.56,0.0
2018,4,28,5,45,188.5,32.5,2.1,11.8,53.5,229.26,157.87
2018,4,28,6,0,294.0,47.0,2.2,12.3,86.0,335.82,274.32
2018,4,28,6,15,372.0,57.5,2.35,12.7,129.0,419.05,348.37
2018,4,28,6,30,450.0,68.0,2.5,13.1,172.0,513.12,426.69
2018,4,28,6,45,510.5,76.0,2.6,13.5,222.0,589.74,487.74
2018,4,28,7,0,571.0,84.0,2.7,13.9,272.0,667.41,546.96
2018,4,28,7,15,622.0,89.0,2.8,14.15,325.5,733.05,595.11
2018,4,28,7,30,673.0,94.0,2.9,14.4,379.0,798.25,641.42
2018,4,28,7,45,702.0,99.0,2.95,14.7,429.5,841.22,669.88
2018,4,28,8,0,731.0,104.0,3.0,15.0,480.0,882.17,696.45
2018,4,28,8,15,520.5,141.0,3.0,15.15,422.0,722.59,577.54
2018,4,28,8,30,310.0,178.0,3.0,15.3,364.0,520.55,421.18
2018,4,28,8,45,158.5,167.5,3.05,15.5,263.0,353.42,286.99
2018,4,28,9,0,7.0,157.0,3.1,15.7,162.0,142.0,111.73
2018,4,28,9,15,7.0,164.5,3.15,15.9,169.5,148.22,116.75
2018,4,28,9,30,7.0,172.0,3.2,16.1,177.0,154.39,121.38
2018,4,28,9,45,8.5,183.5,3.25,16.3,190.0,165.58,130.09
2018,4,28,10,0,10.0,195.0,3.3,16.5,203.0,176.58,138.62
2018,4,28,10,15,35.0,273.0,3.35,16.65,302.5,283.11,223.33
2018,4,28,10,30,60.0,351.0,3.4,16.8,402.0,376.74,295.51
2018,4,28,10,45,42.0,296.5,3.45,16.95,332.5,303.46,237.91
2018,4,28,11,0,24.0,242.0,3.5,17.1,263.0,234.14,183.23
2018,4,28,11,15,16.5,227.0,3.55,17.15,241.5,211.65,165.27
2018,4,28,11,30,9.0,212.0,3.6,17.2,220.0,185.26,144.1
2018,4,28,11,45,14.5,254.5,3.6,17.3,267.5,223.97,174.63
2018,4,28,12,0,20.0,297.0,3.6,17.4,315.0,261.35,203.66
2018,4,28,12,15,27.0,299.5,3.65,17.4,324.0,266.76,207.84
2018,4,28,12,30,34.0,302.0,3.7,17.4,333.0,268.3,209.04
2018,4,28,12,45,24.5,287.5,3.8,17.35,309.5,246.67,192.07
2018,4,28,13,0,15.0,273.0,3.9,17.3,286.0,229.89,178.98
2018,4,28,13,15,20.0,280.0,3.9,17.15,297.5,235.31,183.35
2018,4,28,13,30,25.0,287.0,3.9,17.0,309.0,233.05,181.57
2018,4,28,13,45,64.0,310.5,3.9,16.9,364.0,257.79,200.13
2018,4,28,14,0,103.0,334.0,3.9,16.8,419.0,267.31,206.01
2018,4,28,14,15,58.5,288.5,3.9,16.6,336.5,226.9,175.63
2018,4,28,14,30,14.0,243.0,3.9,16.4,254.0,193.26,151.14
2018,4,28,14,45,40.0,262.0,3.9,16.2,291.0,193.87,151.04
2018,4,28,15,0,66.0,281.0,3.9,16.0,328.0,199.42,156.08
2018,4,28,15,15,117.0,280.0,3.9,16.0,357.0,182.18,150.64
2018,4,28,15,30,168.0,279.0,3.9,16.0,386.0,182.56,151.39
2018,4,28,15,45,228.5,248.5,3.85,15.55,382.0,167.79,139.54
2018,4,28,16,0,289.0,218.0,3.8,15.1,378.0,143.37,119.33
2018,4,28,16,15,358.5,186.5,3.8,14.85,366.0,127.35,106.04
2018,4,28,16,30,428.0,155.0,3.8,14.6,354.0,104.31,86.45
2018,4,28,16,45,425.5,136.5,3.75,14.35,314.5,94.11,77.88
2018,4,28,17,0,423.0,118.0,3.7,14.1,275.0,83.32,68.65
2018,4,28,17,15,348.0,107.0,3.6,13.8,223.0,76.39,62.69
2018,4,28,17,30,273.0,96.0,3.5,13.5,171.0,71.34,58.24
2018,4,28,17,45,238.0,79.0,3.35,13.15,134.5,59.47,47.5
2018,4,28,18,0,203.0,62.0,3.2,12.8,98.0,47.27,36.25
2018,4,28,18,15,145.0,45.0,3.05,12.5,66.5,34.69,24.38
2018,4,28,18,30,87.0,28.0,2.9,12.2,35.0,21.89,9.73
2018,4,28,18,45,54.0,16.0,2.75,11.9,19.5,13.66,0.0
2018,4,28,19,0,21.0,4.0,2.6,11.6,4.0,0.0,0.0
2018,4,28,19,15,10.5,2.0,2.55,11.45,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.5,2.25,10.75,11.0,0.0,0.0
2018,4,29,5,30,85.0,19.0,2.4,11.1,22.0,75.96,0.0
2018,4,29,5,45,187.5,34.0,2.55,11.4,55.0,233.23,167.29
2018,4,29,6,0,290.0,49.0,2.7,11.7,88.0,335.72,276.11
2018,4,29,6,15,375.0,59.0,2.8,12.0,132.5,423.93,354.43
2018,4,29,6,30,460.0,69.0,2.9,12.3,177.0,523.51,437.48
2018,4,29,6,45,520.0,76.0,3.0,12.6,226.5,598.86,497.92
2018,4,29,7,0,580.0,83.0,3.1,12.9,276.0,675.09,556.52
2018,4,29,7,15,623.0,88.5,3.15,13.2,327.5,734.07,599.59
2018,4,29,7,30,666.0,94.0,3.2,13.5,379.0,792.32,640.75
2018,4,29,7,45,698.5,98.0,3.25,13.8,430.0,837.25,671.0
2018,4,29,8,0,731.0,102.0,3.3,14.1,481.0,880.29,699.31
2018,4,29,8,15,753.5,106.5,3.3,14.45,529.5,905.65,714.05
2018,4,29,8,30,776.0,111.0,3.3,14.8,578.0,934.7,731.41
2018,4,29,8,45,668.5,150.5,3.35,15.1,574.5,878.76,689.02
2018,4,29,9,0,561.0,190.0,3.4,15.4,571.0,809.63,637.48
2018,4,29,9,15,369.0,268.5,3.4,15.65,525.0,666.6,526.45
2018,4,29,9,30,177.0,347.0,3.4,15.9,479.0,533.79,420.47
2018,4,29,9,45,161.5,344.0,3.4,16.15,468.5,506.3,398.83
2018,4,29,10,0,146.0,341.0,3.4,16.4,458.0,479.25,377.03
2018,4,29,10,15,168.0,349.0,3.4,16.5,488.5,498.57,391.51
2018,4,29,10,30,190.0,357.0,3.4,16.6,519.0,516.03,404.26
2018,4,29,10,45,211.5,363.5,3.4,16.7,547.5,542.96,423.78
2018,4,29,11,0,233.0,370.0,3.4,16.8,576.0,552.22,430.17
2018,4,29,11,15,321.5,338.0,3.4,16.85,627.0,578.55,451.24
2018,4,29,11,30,410.0,306.0,3.4,16.9,678.0,608.09,473.86
2018,4,29,11,45,609.5,240.5,3.45,16.95,797.5,674.65,525.02
2018,4,29,12,0,809.0,175.0,3.5,17.0,917.0,721.69,560.03
2018,4,29,12,15,853.0,150.0,3.5,17.0,931.0,683.16,530.26
2018,4,29,12,30,897.0,125.0,3.5,17.0,945.0,647.2,501.74
2018,4,29,12,45,901.0,120.5,3.5,17.05,936.5,598.96,462.62
2018,4,29,13,0,905.0,116.0,3.5,17.1,928.0,548.97,421.12
2018,4,29,13,15,902.0,115.0,3.5,17.1,911.0,496.71,376.76
2018,4,29,13,30,899.0,114.0,3.5,17.1,894.0,443.63,330.55
2018,4,29,13,45,895.0,111.5,3.55,17.15,869.5,388.58,281.78
2018,4,29,14,0,891.0,109.0,3.6,17.2,845.0,333.25,232.15
2018,4,29,14,15,883.5,107.0,3.6,17.15,814.0,277.38,182.65
2018,4,29,14,30,876.0,105.0,3.6,17.1,783.0,222.01,135.92
2018,4,29,14,45,866.5,103.5,3.65,17.05,746.5,167.42,95.77
2018,4,29,15,0,857.0,102.0,3.7,17.0,710.0,113.92,68.38
2018,4,29,15,15,843.0,99.5,3.7,17.0,667.5,82.79,65.92
2018,4,29,15,30,829.0,97.0,3.7,17.0,625.0,71.64,56.54
2018,4,29,15,45,810.5,94.5,3.75,16.75,578.5,71.03,56.25
2018,4,29,16,0,792.0,92.0,3.8,16.5,532.0,70.39,55.93
2018,4,29,16,15,768.0,88.0,3.8,16.3,482.0,68.54,54.56
2018,4,29,16,30,744.0,84.0,3.8,16.1,432.0,66.6,53.1
2018,4,29,16,45,712.0,79.5,3.85,15.85,381.0,64.1,51.13
2018,4,29,17,0,680.0,75.0,3.9,15.6,330.0,56.39,44.52
2018,4,29,17,15,614.5,71.5,3.8,15.2,275.5,54.41,42.91
2018,4,29,17,30,549.0,68.0,3.7,14.8,221.0,52.56,41.31
2018,4,29,17,45,499.0,59.0,3.6,14.4,176.0,46.48,35.79
2018,4,29,18,0,449.0,50.0,3.5,14.0,131.0,40.2,29.89
2018,4,29,18,15,341.5,40.5,3.4,13.55,90.5,33.09,22.96
2018,4,29,18,30,234.0,31.0,3.3,13.1,50.0,24.12,11.9
2018,4,29,18,45,133.5,19.0,3.15,12.7,28.0,16.22,0.0
2018,4,29,19,0,33.0,7.0,3.0,12.3,6.0,0.0,0.0
2018,4,29,19,15,16.5,3.5,2.9,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,5,15,30.5,8.5,2.25,9.7,10.0,7.26,0.0
2018,4,30,5,30,61.0,17.0,2.4,10.1,20.0,57.48,0.0
2018,4,30,5,45,123.5,32.5,2.5,10.5,47.0,164.63,121.08
2018,4,30,6,0,186.0,48.0,2.6,10.9,74.0,252.13,208.21
2018,4,30,6,15,262.0,63.0,2.6,11.3,116.0,337.43,283.94
2018,4,30,6,30,338.0,78.0,2.6,11.7,158.0,427.52,360.71
2018,4,30,6,45,402.5,87.5,2.55,12.1,206.0,503.43,422.53
2018,4,30,7,0,467.0,97.0,2.5,12.5,254.0,581.91,483.3
2018,4,30,7,15,367.0,130.5,2.4,12.9,266.5,539.92,446.67
2018,4,30,7,30,267.0,164.0,2.3,13.3,279.0,468.84,386.7
2018,4,30,7,45,230.0,192.5,2.25,13.7,300.5,468.36,383.29
2018,4,30,8,0,193.0,221.0,2.2,14.1,322.0,443.12,360.52
2018,4,30,8,15,210.0,241.5,2.15,14.45,360.5,480.31,387.83
2018,4,30,8,30,227.0,262.0,2.1,14.8,399.0,516.5,413.47
2018,4,30,8,45,258.0,276.5,2.0,15.15,443.5,580.38,459.16
2018,4,30,9,0,289.0,291.0,1.9,15.5,488.0,620.81,486.62
2018,4,30,9,15,383.0,282.0,1.95,15.7,559.0,695.71,541.68
2018,4,30,9,30,477.0,273.0,2.0,15.9,630.0,789.05,607.52
2018,4,30,9,45,487.5,284.0,2.05,16.1,663.5,797.68,611.29
2018,4,30,10,0,498.0,295.0,2.1,16.3,697.0,803.45,613.95
2018,4,30,10,15,570.5,272.5,2.15,16.45,748.0,830.97,633.72
2018,4,30,10,30,643.0,250.0,2.2,16.6,799.0,858.33,652.8
2018,4,30,10,45,725.5,210.5,2.2,16.7,844.0,868.42,660.18
2018,4,30,11,0,808.0,171.0,2.2,16.8,889.0,865.8,657.55
2018,4,30,11,15,740.0,211.5,2.25,16.9,876.5,819.2,623.94
2018,4,30,11,30,672.0,252.0,2.3,17.0,864.0,766.52,584.94
2018,4,30,11,45,691.5,243.5,2.3,17.05,876.5,738.26,564.42
2018,4,30,12,0,711.0,235.0,2.3,17.1,889.0,706.89,541.06
2018,4,30,12,15,782.0,195.0,2.35,17.15,912.5,678.61,520.49
2018,4,30,12,30,853.0,155.0,2.4,17.2,936.0,647.29,496.54
2018,4,30,12,45,869.0,143.5,2.45,17.25,932.0,598.95,458.54
2018,4,30,13,0,885.0,132.0,2.5,17.3,928.0,551.47,419.88
2018,4,30,13,15,880.5,131.5,2.6,17.35,910.5,499.69,376.82
2018,4,30,13,30,876.0,131.0,2.7,17.4,893.0,447.29,331.97
2018,4,30,13,45,869.0,130.0,2.8,17.4,868.0,393.27,284.85
2018,4,30,14,0,862.0,129.0,2.9,17.4,843.0,339.3,237.06
2018,4,30,14,15,853.5,127.0,3.0,17.35,811.5,284.6,189.1
2018,4,30,14,30,845.0,125.0,3.1,17.3,780.0,222.34,137.25
2018,4,30,14,45,833.5,122.5,3.2,17.25,742.5,167.58,96.82
2018,4,30,15,0,822.0,120.0,3.3,17.2,705.0,114.33,68.62
2018,4,30,15,15,806.5,117.0,3.3,17.2,662.5,82.28,65.41
2018,4,30,15,30,791.0,114.0,3.3,17.2,620.0,81.93,65.32
2018,4,30,15,45,770.5,111.0,3.45,16.95,573.5,81.43,65.16
2018,4,30,16,0,750.0,108.0,3.6,16.7,527.0,80.89,64.97
2018,4,30,16,15,708.5,107.0,3.7,16.45,473.5,74.24,59.47
2018,4,30,16,30,667.0,106.0,3.8,16.2,420.0,74.91,60.33
2018,4,30,16,45,618.0,100.5,3.85,16.0,365.0,72.4,58.38
2018,4,30,17,0,569.0,95.0,3.9,15.8,310.0,69.85,56.35
2018,4,30,17,15,548.5,85.5,3.85,15.3,267.0,64.43,51.76
2018,4,30,17,30,528.0,76.0,3.8,14.8,224.0,58.69,46.76
2018,4,30,17,45,454.0,67.5,3.8,14.3,176.0,53.13,41.72
2018,4,30,18,0,380.0,59.0,3.8,13.8,128.0,45.01,34.17
2018,4,30,18,15,274.0,46.0,3.7,13.35,87.5,35.29,24.94
2018,4,30,18,30,168.0,33.0,3.6,12.9,47.0,25.47,13.46
2018,4,30,18,45,94.5,19.5,3.5,12.4,26.5,16.64,0.0
2018,4,30,19,0,21.0,6.0,3.4,11.9,6.0,0.0,0.0
2018,4,30,19,15,10.5,3.0,3.35,11.7,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,15,47.0,10.5,1.9,8.8,12.5,40.3,0.0
2018,5,1,5,30,94.0,21.0,2.0,9.4,25.0,120.32,0.0
2018,5,1,5,45,197.0,36.0,2.1,10.0,59.5,243.09,184.17
2018,5,1,6,0,300.0,51.0,2.2,10.6,94.0,346.32,286.61
2018,5,1,6,15,302.5,62.0,2.25,11.1,120.5,369.07,310.09
2018,5,1,6,30,305.0,73.0,2.3,11.6,147.0,391.99,331.07
2018,5,1,6,45,195.5,102.0,2.35,12.1,153.5,320.06,270.1
2018,5,1,7,0,86.0,131.0,2.4,12.6,160.0,223.19,186.61
2018,5,1,7,15,167.0,145.0,2.4,13.2,213.5,330.47,276.74
2018,5,1,7,30,248.0,159.0,2.4,13.8,267.0,443.88,367.42
2018,5,1,7,45,243.5,184.0,2.45,14.4,300.5,470.3,385.03
2018,5,1,8,0,239.0,209.0,2.5,15.0,334.0,494.74,401.22
2018,5,1,8,15,457.0,177.5,2.5,15.5,445.0,693.58,554.3
2018,5,1,8,30,675.0,146.0,2.5,16.0,556.0,883.87,688.05
2018,5,1,8,45,747.5,131.5,2.45,16.45,617.0,936.44,719.15
2018,5,1,9,0,820.0,117.0,2.4,16.9,678.0,980.16,744.86
2018,5,1,9,15,836.5,118.0,2.4,17.3,719.0,989.16,747.64
2018,5,1,9,30,853.0,119.0,2.4,17.7,760.0,994.55,748.5
2018,5,1,9,45,870.0,116.5,2.4,18.1,796.0,981.13,737.0
2018,5,1,10,0,887.0,114.0,2.4,18.5,832.0,976.34,731.64
2018,5,1,10,15,894.0,115.5,2.35,18.75,860.0,962.56,720.29
2018,5,1,10,30,901.0,117.0,2.3,19.0,888.0,945.27,706.84
2018,5,1,10,45,906.5,117.5,2.25,19.3,909.0,922.21,689.59
2018,5,1,11,0,912.0,118.0,2.2,19.6,930.0,895.86,670.32
2018,5,1,11,15,913.5,119.0,2.2,19.8,942.5,863.5,647.81
2018,5,1,11,30,915.0,120.0,2.2,20.0,955.0,828.32,623.4
2018,5,1,11,45,914.0,121.0,2.2,20.2,959.0,788.64,595.84
2018,5,1,12,0,913.0,122.0,2.2,20.4,963.0,746.7,564.78
2018,5,1,12,15,914.5,120.5,2.25,20.5,961.5,702.38,531.82
2018,5,1,12,30,916.0,119.0,2.3,20.6,960.0,656.08,496.55
2018,5,1,12,45,860.0,148.0,2.4,20.65,931.0,598.1,451.8
2018,5,1,13,0,804.0,177.0,2.5,20.7,902.0,544.57,409.44
2018,5,1,13,15,615.0,268.5,2.6,20.7,816.5,474.22,354.81
2018,5,1,13,30,426.0,360.0,2.7,20.7,731.0,422.38,315.1
2018,5,1,13,45,421.0,353.0,2.8,20.65,711.0,383.53,283.52
2018,5,1,14,0,416.0,346.0,2.9,20.6,691.0,345.41,252.1
2018,5,1,14,15,446.0,317.0,3.05,20.45,674.5,302.89,216.26
2018,5,1,14,30,476.0,288.0,3.2,20.3,658.0,257.87,178.99
2018,5,1,14,45,433.0,287.0,3.3,20.15,611.5,218.14,151.48
2018,5,1,15,0,390.0,286.0,3.4,20.0,565.0,195.17,142.01
2018,5,1,15,15,375.5,270.0,3.4,20.0,525.5,168.57,136.91
2018,5,1,15,30,361.0,254.0,3.4,20.0,486.0,161.5,131.43
2018,5,1,15,45,406.0,222.5,3.6,19.35,465.0,137.44,111.96
2018,5,1,16,0,451.0,191.0,3.8,18.7,444.0,122.22,99.72
2018,5,1,16,15,466.5,168.0,3.9,18.2,408.5,110.71,90.41
2018,5,1,16,30,482.0,145.0,4.0,17.7,373.0,98.41,80.3
2018,5,1,16,45,514.5,121.5,4.05,17.2,339.5,85.22,69.26
2018,5,1,17,0,547.0,98.0,4.1,16.7,306.0,71.77,57.81
2018,5,1,17,15,557.0,85.0,4.05,16.05,269.0,64.02,51.24
2018,5,1,17,30,567.0,72.0,4.0,15.4,232.0,55.71,44.01
2018,5,1,17,45,496.0,64.0,3.95,14.8,183.0,50.4,39.23
2018,5,1,18,0,425.0,56.0,3.9,14.2,134.0,45.03,34.17
2018,5,1,18,15,319.0,45.5,3.75,13.7,93.5,35.08,24.78
2018,5,1,18,30,213.0,35.0,3.6,13.2,53.0,27.09,15.16
2018,5,1,18,45,120.0,21.0,3.45,12.65,30.0,17.92,0.0
2018,5,1,19,0,27.0,7.0,3.3,12.1,7.0,5.97,0.0
2018,5,1,19,15,13.5,3.5,3.2,11.9,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.35,10.75,13.5,42.79,0.0
2018,5,2,5,30,100.0,22.0,1.4,11.1,27.0,127.58,0.0
2018,5,2,5,45,209.0,37.0,1.5,11.45,62.5,253.09,193.62
2018,5,2,6,0,318.0,52.0,1.6,11.8,98.0,361.9,297.52
2018,5,2,6,15,399.5,61.5,1.55,12.1,143.5,448.17,371.43
2018,5,2,6,30,481.0,71.0,1.5,12.4,189.0,545.88,449.98
2018,5,2,6,45,537.5,79.0,1.5,12.75,239.5,620.0,506.67
2018,5,2,7,0,594.0,87.0,1.5,13.1,290.0,694.9,561.31
2018,5,2,7,15,635.5,91.5,1.5,13.4,341.0,751.66,600.42
2018,5,2,7,30,677.0,96.0,1.5,13.7,392.0,807.49,637.58
2018,5,2,7,45,708.5,100.0,1.45,14.05,443.0,851.64,664.63
2018,5,2,8,0,740.0,104.0,1.4,14.4,494.0,893.83,689.63
2018,5,2,8,15,764.0,107.5,1.4,14.9,543.0,919.47,703.15
2018,5,2,8,30,788.0,111.0,1.4,15.4,592.0,948.87,719.22
2018,5,2,8,45,779.5,122.0,1.35,15.85,627.5,951.19,716.44
2018,5,2,9,0,771.0,133.0,1.3,16.3,663.0,949.9,711.78
2018,5,2,9,15,800.0,130.5,1.35,16.7,708.0,967.67,721.6
2018,5,2,9,30,829.0,128.0,1.4,17.1,753.0,981.71,728.8
2018,5,2,9,45,824.0,136.5,1.45,17.5,781.5,970.81,719.88
2018,5,2,10,0,819.0,145.0,1.5,17.9,810.0,956.46,709.16
2018,5,2,10,15,826.0,147.5,1.55,18.25,837.5,943.86,699.88
2018,5,2,10,30,833.0,150.0,1.6,18.6,865.0,927.8,688.39
2018,5,2,10,45,870.5,134.5,1.65,18.9,897.0,907.13,674.1
2018,5,2,11,0,908.0,119.0,1.7,19.2,929.0,894.14,665.01
2018,5,2,11,15,911.0,119.0,1.75,19.4,942.0,862.25,643.49
2018,5,2,11,30,914.0,119.0,1.8,19.6,955.0,827.49,620.14
2018,5,2,11,45,915.5,119.0,1.85,19.8,960.5,788.92,594.04
2018,5,2,12,0,917.0,119.0,1.9,20.0,966.0,747.94,564.4
2018,5,2,12,15,918.0,118.0,1.95,20.1,964.0,703.63,531.67
2018,5,2,12,30,919.0,117.0,2.0,20.2,962.0,657.36,496.65
2018,5,2,12,45,919.5,114.5,2.05,20.3,952.5,607.92,458.33
2018,5,2,13,0,920.0,112.0,2.1,20.4,943.0,556.98,417.7
2018,5,2,13,15,916.0,111.5,2.15,20.4,925.5,504.11,374.47
2018,5,2,13,30,912.0,111.0,2.2,20.4,908.0,450.49,329.33
2018,5,2,13,45,890.5,117.5,2.25,20.35,877.5,395.01,281.98
2018,5,2,14,0,869.0,124.0,2.3,20.3,847.0,340.83,235.09
2018,5,2,14,15,860.5,122.0,2.35,20.2,815.5,285.95,187.64
2018,5,2,14,30,852.0,120.0,2.4,20.1,784.0,231.71,142.59
2018,5,2,14,45,857.0,111.5,2.45,20.0,752.0,175.97,100.91
2018,5,2,15,0,862.0,103.0,2.5,19.9,720.0,119.84,69.79
2018,5,2,15,15,848.0,100.5,2.5,19.9,677.5,83.36,65.57
2018,5,2,15,30,834.0,98.0,2.5,19.9,635.0,72.14,56.26
2018,5,2,15,45,815.0,95.5,2.6,19.45,588.0,71.56,56.05
2018,5,2,16,0,796.0,93.0,2.7,19.0,541.0,70.93,55.79
2018,5,2,16,15,771.0,90.0,2.75,18.6,491.0,69.81,55.11
2018,5,2,16,30,746.0,87.0,2.8,18.2,441.0,68.66,54.4
2018,5,2,16,45,712.5,83.0,2.8,17.8,389.5,61.0,47.99
2018,5,2,17,0,679.0,79.0,2.8,17.4,338.0,59.08,46.53
2018,5,2,17,15,632.0,73.5,2.75,16.9,286.5,55.87,43.9
2018,5,2,17,30,585.0,68.0,2.7,16.4,235.0,52.63,41.11
2018,5,2,17,45,516.5,61.0,2.6,15.85,186.5,47.99,36.95
2018,5,2,18,0,448.0,54.0,2.5,15.3,138.0,43.34,32.57
2018,5,2,18,15,346.0,44.0,2.4,14.75,97.0,35.92,25.46
2018,5,2,18,30,244.0,34.0,2.3,14.2,56.0,26.4,14.97
2018,5,2,18,45,141.5,20.5,2.15,13.7,31.5,17.5,0.0
2018,5,2,19,0,39.0,7.0,2.0,13.2,7.0,5.97,0.0
2018,5,2,19,15,19.5,3.5,2.05,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,5,15,21.5,5.0,2.3,10.4,6.0,18.66,0.0
2018,5,3,5,30,43.0,10.0,2.4,10.7,12.0,50.15,0.0
2018,5,3,5,45,32.5,10.5,2.55,11.05,13.0,44.51,30.81
2018,5,3,6,0,22.0,11.0,2.7,11.4,14.0,35.42,25.2
2018,5,3,6,15,11.0,16.0,2.7,11.7,17.5,22.59,14.26
2018,5,3,6,30,0.0,21.0,2.7,12.0,21.0,17.29,9.33
2018,5,3,6,45,0.0,29.5,2.7,12.3,29.5,24.33,15.45
2018,5,3,7,0,0.0,38.0,2.7,12.6,38.0,31.38,21.51
2018,5,3,7,15,0.0,44.5,2.7,12.9,44.5,36.79,26.08
2018,5,3,7,30,0.0,51.0,2.7,13.2,51.0,42.21,30.59
2018,5,3,7,45,0.0,61.0,2.7,13.45,61.0,50.56,37.54
2018,5,3,8,0,0.0,71.0,2.7,13.7,71.0,58.92,44.43
2018,5,3,8,15,0.0,87.5,2.7,14.0,87.5,72.75,55.82
2018,5,3,8,30,0.0,104.0,2.7,14.3,104.0,87.23,67.63
2018,5,3,8,45,65.5,127.5,2.7,14.6,172.5,197.92,161.24
2018,5,3,9,0,131.0,151.0,2.7,14.9,241.0,303.18,247.08
2018,5,3,9,15,68.5,176.0,2.75,15.2,223.5,248.01,199.47
2018,5,3,9,30,6.0,201.0,2.8,15.5,206.0,179.84,141.7
2018,5,3,9,45,12.0,235.5,2.8,15.85,245.5,216.4,170.75
2018,5,3,10,0,18.0,270.0,2.8,16.2,285.0,252.42,198.72
2018,5,3,10,15,40.5,325.0,2.8,16.55,359.5,338.65,265.69
2018,5,3,10,30,63.0,380.0,2.8,16.9,434.0,407.28,317.41
2018,5,3,10,45,104.5,407.5,2.8,17.2,500.0,463.06,359.33
2018,5,3,11,0,146.0,435.0,2.8,17.5,566.0,526.95,406.29
2018,5,3,11,15,230.0,421.5,2.8,17.75,631.0,579.71,445.68
2018,5,3,11,30,314.0,408.0,2.8,18.0,696.0,614.88,471.62
2018,5,3,11,45,548.0,300.5,2.8,18.25,806.5,681.5,522.9
2018,5,3,12,0,782.0,193.0,2.8,18.5,917.0,720.54,552.38
2018,5,3,12,15,854.0,154.0,2.85,18.6,943.0,690.14,529.46
2018,5,3,12,30,926.0,115.0,2.9,18.7,969.0,661.07,506.7
2018,5,3,12,45,926.5,113.5,2.95,18.85,960.0,612.14,467.63
2018,5,3,13,0,927.0,112.0,3.0,19.0,951.0,561.67,426.39
2018,5,3,13,15,922.5,111.5,3.0,19.05,933.0,508.26,381.78
2018,5,3,13,30,918.0,111.0,3.0,19.1,915.0,454.17,335.41
2018,5,3,13,45,911.5,110.5,3.0,19.15,890.0,398.89,287.08
2018,5,3,14,0,905.0,110.0,3.0,19.2,865.0,343.55,238.03
2018,5,3,14,15,883.5,114.5,3.0,19.15,829.0,288.03,189.74
2018,5,3,14,30,862.0,119.0,3.0,19.1,793.0,234.36,145.08
2018,5,3,14,45,781.0,144.0,2.95,19.05,732.5,179.96,107.43
2018,5,3,15,0,700.0,169.0,2.9,19.0,672.0,133.31,84.36
2018,5,3,15,15,706.0,155.0,2.9,19.0,636.5,94.45,75.2
2018,5,3,15,30,712.0,141.0,2.9,19.0,601.0,88.88,70.71
2018,5,3,15,45,722.0,127.0,2.9,18.6,563.5,82.86,65.9
2018,5,3,16,0,732.0,113.0,2.9,18.2,526.0,76.31,60.6
2018,5,3,16,15,730.5,101.5,2.9,17.85,482.0,70.67,56.01
2018,5,3,16,30,729.0,90.0,2.9,17.5,438.0,70.59,56.22
2018,5,3,16,45,697.5,85.5,2.95,17.15,387.5,62.48,49.4
2018,5,3,17,0,666.0,81.0,3.0,16.8,337.0,60.31,47.72
2018,5,3,17,15,625.0,75.5,3.0,16.25,287.5,57.24,45.22
2018,5,3,17,30,584.0,70.0,3.0,15.7,238.0,54.11,42.55
2018,5,3,17,45,518.0,62.5,3.0,15.15,189.5,49.14,38.09
2018,5,3,18,0,452.0,55.0,3.0,14.6,141.0,44.12,33.38
2018,5,3,18,15,350.0,44.5,2.95,14.05,99.0,36.27,25.9
2018,5,3,18,30,248.0,34.0,2.9,13.5,57.0,26.4,15.36
2018,5,3,18,45,144.0,21.0,2.85,12.95,32.5,16.39,0.0
2018,5,3,19,0,40.0,8.0,2.8,12.4,8.0,6.83,0.0
2018,5,3,19,15,20.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
