Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,5,15,23.0,7.0,2.0,9.5,8.5,21.4,0.0
2018,5,4,5,30,46.0,14.0,2.2,10.0,17.0,60.99,0.0
2018,5,4,5,45,82.5,28.0,2.4,10.45,38.5,118.34,91.53
2018,5,4,6,0,119.0,42.0,2.6,10.9,60.0,166.72,138.3
2018,5,4,6,15,72.0,59.0,2.55,11.45,71.0,136.47,113.37
2018,5,4,6,30,25.0,76.0,2.5,12.0,82.0,101.75,82.78
2018,5,4,6,45,34.5,98.5,2.45,12.55,109.0,135.62,111.97
2018,5,4,7,0,44.0,121.0,2.4,13.1,136.0,169.04,140.04
2018,5,4,7,15,48.0,143.0,2.15,13.75,162.0,196.26,161.93
2018,5,4,7,30,52.0,165.0,1.9,14.4,188.0,222.93,182.78
2018,5,4,7,45,86.0,193.5,1.65,15.05,237.0,286.65,233.94
2018,5,4,8,0,120.0,222.0,1.4,15.7,286.0,371.3,299.09
2018,5,4,8,15,185.5,242.5,1.3,16.3,352.0,456.39,363.5
2018,5,4,8,30,251.0,263.0,1.2,16.9,418.0,563.42,440.86
2018,5,4,8,45,319.0,266.5,1.1,17.5,478.0,629.84,486.35
2018,5,4,9,0,387.0,270.0,1.0,18.1,538.0,695.17,529.66
2018,5,4,9,15,536.0,229.0,1.05,18.65,623.0,812.45,610.59
2018,5,4,9,30,685.0,188.0,1.1,19.2,708.0,913.72,675.92
2018,5,4,9,45,754.0,166.5,1.1,19.7,762.5,942.97,691.01
2018,5,4,10,0,823.0,145.0,1.1,20.2,817.0,961.51,700.08
2018,5,4,10,15,822.0,151.5,1.15,20.65,841.5,945.44,688.25
2018,5,4,10,30,821.0,158.0,1.2,21.1,866.0,926.06,674.85
2018,5,4,10,45,695.0,236.0,1.3,21.5,845.0,867.86,636.09
2018,5,4,11,0,569.0,314.0,1.4,21.9,824.0,799.68,587.72
2018,5,4,11,15,544.5,335.0,1.35,22.2,829.0,769.74,565.58
2018,5,4,11,30,520.0,356.0,1.3,22.5,834.0,738.46,542.1
2018,5,4,11,45,518.5,359.5,1.25,22.85,838.5,709.05,520.33
2018,5,4,12,0,517.0,363.0,1.2,23.2,843.0,678.13,497.33
2018,5,4,12,15,507.5,364.5,1.2,23.35,834.5,639.14,469.37
2018,5,4,12,30,498.0,366.0,1.2,23.5,826.0,599.93,440.88
2018,5,4,12,45,494.0,362.5,1.2,23.7,814.5,560.26,411.54
2018,5,4,13,0,490.0,359.0,1.2,23.9,803.0,520.52,381.55
2018,5,4,13,15,509.0,340.0,1.3,23.95,793.5,480.88,351.59
2018,5,4,13,30,528.0,321.0,1.4,24.0,784.0,439.55,319.23
2018,5,4,13,45,618.5,267.0,1.5,24.0,795.0,395.27,282.24
2018,5,4,14,0,709.0,213.0,1.6,24.0,806.0,344.67,238.34
2018,5,4,14,15,693.5,209.0,1.75,23.8,771.0,292.69,195.8
2018,5,4,14,30,678.0,205.0,1.9,23.6,736.0,242.57,155.92
2018,5,4,14,45,656.5,201.5,2.05,23.4,695.5,194.08,121.15
2018,5,4,15,0,635.0,198.0,2.2,23.2,655.0,148.47,95.94
2018,5,4,15,15,679.5,167.0,2.2,23.2,630.0,100.97,79.29
2018,5,4,15,30,724.0,136.0,2.2,23.2,605.0,85.93,67.01
2018,5,4,15,45,752.0,119.0,2.4,22.55,574.5,86.2,67.64
2018,5,4,16,0,780.0,102.0,2.6,21.9,544.0,76.76,60.05
2018,5,4,16,15,738.5,101.5,2.65,21.35,489.5,70.71,55.24
2018,5,4,16,30,697.0,101.0,2.7,20.8,435.0,71.49,56.23
2018,5,4,16,45,644.5,96.0,2.75,20.3,377.5,69.11,54.49
2018,5,4,17,0,592.0,91.0,2.8,19.8,320.0,66.71,52.68
2018,5,4,17,15,569.0,79.0,2.8,19.0,273.0,59.25,46.45
2018,5,4,17,30,546.0,67.0,2.8,18.2,226.0,51.37,39.71
2018,5,4,17,45,479.0,60.5,2.8,17.45,179.5,47.16,36.0
2018,5,4,18,0,412.0,54.0,2.8,16.7,133.0,42.96,32.09
2018,5,4,18,15,322.5,44.5,2.7,16.0,95.0,36.06,25.55
2018,5,4,18,30,233.0,35.0,2.6,15.3,57.0,27.1,16.08
2018,5,4,18,45,137.0,21.5,2.55,14.65,32.5,16.76,0.0
2018,5,4,19,0,41.0,8.0,2.5,14.0,8.0,6.83,0.0
2018,5,4,19,15,20.5,4.0,2.45,13.75,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,2.3,11.35,2.5,2.13,0.0
2018,5,5,5,30,0.0,5.0,2.3,11.6,5.0,4.1,0.0
2018,5,5,5,45,0.0,8.5,2.35,11.85,8.5,6.98,0.0
2018,5,5,6,0,0.0,12.0,2.4,12.1,12.0,9.86,2.71
2018,5,5,6,15,0.0,19.5,2.35,12.3,19.5,16.05,8.16
2018,5,5,6,30,0.0,27.0,2.3,12.5,27.0,22.25,13.61
2018,5,5,6,45,0.0,51.0,2.25,12.7,51.0,42.19,30.84
2018,5,5,7,0,0.0,75.0,2.2,12.9,75.0,63.23,48.82
2018,5,5,7,15,20.5,121.0,2.25,13.1,130.0,129.04,105.33
2018,5,5,7,30,41.0,167.0,2.3,13.3,185.0,214.59,176.59
2018,5,5,7,45,156.0,191.0,2.3,13.55,272.5,371.92,306.78
2018,5,5,8,0,271.0,215.0,2.3,13.8,360.0,533.55,433.37
2018,5,5,8,15,287.5,235.5,2.3,14.15,402.0,571.63,459.29
2018,5,5,8,30,304.0,256.0,2.3,14.5,444.0,608.2,484.45
2018,5,5,8,45,272.0,285.0,2.3,14.9,462.5,604.15,477.68
2018,5,5,9,0,240.0,314.0,2.3,15.3,481.0,576.13,454.01
2018,5,5,9,15,227.5,335.5,2.2,15.85,501.0,579.55,453.6
2018,5,5,9,30,215.0,357.0,2.1,16.4,521.0,581.58,452.01
2018,5,5,9,45,217.5,374.5,2.0,17.0,546.5,592.67,457.49
2018,5,5,10,0,220.0,392.0,1.9,17.6,572.0,602.24,461.75
2018,5,5,10,15,184.5,393.5,1.9,17.8,548.0,558.56,428.15
2018,5,5,10,30,149.0,395.0,1.9,18.0,524.0,515.91,395.55
2018,5,5,10,45,112.0,403.5,1.9,18.25,501.5,479.87,367.48
2018,5,5,11,0,75.0,412.0,1.9,18.5,479.0,432.97,331.4
2018,5,5,11,15,81.5,426.0,2.05,18.4,500.0,442.58,339.01
2018,5,5,11,30,88.0,440.0,2.2,18.3,521.0,450.82,345.27
2018,5,5,11,45,106.5,448.0,2.35,18.2,546.5,461.44,353.59
2018,5,5,12,0,125.0,456.0,2.5,18.1,572.0,473.13,362.55
2018,5,5,12,15,100.5,416.0,2.65,17.9,509.0,409.29,315.11
2018,5,5,12,30,76.0,376.0,2.8,17.7,446.0,352.54,272.57
2018,5,5,12,45,48.0,346.0,2.95,17.5,390.0,305.25,236.57
2018,5,5,13,0,20.0,316.0,3.1,17.3,334.0,266.26,206.7
2018,5,5,13,15,66.0,343.5,3.2,17.1,401.5,298.09,231.42
2018,5,5,13,30,112.0,371.0,3.3,16.9,469.0,320.72,248.06
2018,5,5,13,45,193.5,378.5,3.35,16.7,542.5,340.97,261.34
2018,5,5,14,0,275.0,386.0,3.4,16.5,616.0,340.23,257.1
2018,5,5,14,15,280.5,360.5,3.5,16.5,588.0,302.64,226.1
2018,5,5,14,30,286.0,335.0,3.6,16.5,560.0,265.35,195.85
2018,5,5,14,45,257.5,323.0,3.7,16.45,518.0,231.59,171.3
2018,5,5,15,0,229.0,311.0,3.8,16.4,476.0,201.48,152.2
2018,5,5,15,15,361.5,261.5,3.8,16.4,504.5,163.48,134.51
2018,5,5,15,30,494.0,212.0,3.8,16.4,533.0,129.46,106.08
2018,5,5,15,45,581.5,171.0,3.85,16.45,522.0,108.53,88.51
2018,5,5,16,0,669.0,130.0,3.9,16.5,511.0,86.02,69.39
2018,5,5,16,15,613.0,130.5,3.85,16.4,455.0,88.1,71.47
2018,5,5,16,30,557.0,131.0,3.8,16.3,399.0,90.52,73.84
2018,5,5,16,45,576.5,111.5,3.8,16.15,361.5,79.33,64.35
2018,5,5,17,0,596.0,92.0,3.8,16.0,324.0,67.4,54.1
2018,5,5,17,15,544.5,86.5,3.75,15.55,274.5,64.65,51.89
2018,5,5,17,30,493.0,81.0,3.7,15.1,225.0,61.9,49.57
2018,5,5,17,45,411.0,71.5,3.65,14.65,175.5,53.61,42.15
2018,5,5,18,0,329.0,62.0,3.6,14.2,126.0,46.79,35.83
2018,5,5,18,15,243.0,49.0,3.6,13.7,88.5,37.29,26.91
2018,5,5,18,30,157.0,36.0,3.6,13.2,51.0,27.63,16.91
2018,5,5,18,45,87.0,21.5,3.55,12.7,29.0,16.84,0.0
2018,5,5,19,0,17.0,7.0,3.5,12.2,7.0,5.97,0.0
2018,5,5,19,15,8.5,3.5,3.5,12.0,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.6,9.75,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.6,9.8,1.0,0.0,0.0
2018,5,6,5,15,38.0,11.0,2.75,10.2,13.5,34.96,0.0
2018,5,6,5,30,72.0,21.0,2.9,10.6,26.0,95.75,27.75
2018,5,6,5,45,119.5,37.0,3.05,10.95,53.0,164.26,130.52
2018,5,6,6,0,167.0,53.0,3.2,11.3,80.0,224.16,187.26
2018,5,6,6,15,229.0,68.5,3.15,11.65,119.5,298.01,252.71
2018,5,6,6,30,291.0,84.0,3.1,12.0,159.0,395.97,335.37
2018,5,6,6,45,318.0,101.5,3.1,12.4,200.0,448.55,378.11
2018,5,6,7,0,345.0,119.0,3.1,12.8,241.0,501.11,419.37
2018,5,6,7,15,363.5,137.0,3.1,13.2,283.5,545.97,452.98
2018,5,6,7,30,382.0,155.0,3.1,13.6,326.0,589.77,484.79
2018,5,6,7,45,448.5,160.0,3.05,14.05,384.0,663.47,539.58
2018,5,6,8,0,515.0,165.0,3.0,14.5,442.0,737.23,592.34
2018,5,6,8,15,673.5,130.5,3.0,14.95,527.5,866.41,682.95
2018,5,6,8,30,832.0,96.0,3.0,15.4,613.0,977.33,756.66
2018,5,6,8,45,837.0,101.5,3.0,15.9,653.5,987.2,758.96
2018,5,6,9,0,842.0,107.0,3.0,16.4,694.0,993.57,759.95
2018,5,6,9,15,768.5,147.5,3.1,16.8,706.5,957.01,732.85
2018,5,6,9,30,695.0,188.0,3.2,17.2,719.0,924.51,708.95
2018,5,6,9,45,720.5,187.5,3.3,17.55,759.0,934.04,714.32
2018,5,6,10,0,746.0,187.0,3.4,17.9,799.0,939.84,716.85
2018,5,6,10,15,832.5,147.5,3.45,18.2,851.5,952.38,723.96
2018,5,6,10,30,919.0,108.0,3.5,18.5,904.0,956.29,725.19
2018,5,6,10,45,794.5,184.5,3.6,18.8,884.0,900.82,686.11
2018,5,6,11,0,670.0,261.0,3.7,19.1,864.0,840.75,641.44
2018,5,6,11,15,656.5,270.5,3.8,19.3,868.5,806.54,616.36
2018,5,6,11,30,643.0,280.0,3.9,19.5,873.0,770.64,589.65
2018,5,6,11,45,683.0,252.0,3.95,19.65,885.0,742.58,569.44
2018,5,6,12,0,723.0,224.0,4.0,19.8,897.0,710.15,545.53
2018,5,6,12,15,560.0,313.0,4.0,19.8,833.5,634.7,486.59
2018,5,6,12,30,397.0,402.0,4.0,19.8,770.0,567.28,433.75
2018,5,6,12,45,463.0,373.5,4.0,19.8,798.5,551.77,421.55
2018,5,6,13,0,529.0,345.0,4.0,19.8,827.0,531.87,404.8
2018,5,6,13,15,513.0,341.0,3.95,19.65,801.0,484.72,367.16
2018,5,6,13,30,497.0,337.0,3.9,19.5,775.0,439.05,330.14
2018,5,6,13,45,417.5,348.0,3.85,19.4,709.0,382.3,285.51
2018,5,6,14,0,338.0,359.0,3.8,19.3,643.0,342.92,254.87
2018,5,6,14,15,258.0,365.5,3.7,19.0,577.5,300.76,223.5
2018,5,6,14,30,178.0,372.0,3.6,18.7,512.0,279.77,210.0
2018,5,6,14,45,137.0,343.0,3.55,18.45,448.0,241.43,182.6
2018,5,6,15,0,96.0,314.0,3.5,18.2,384.0,221.89,170.87
2018,5,6,15,15,162.5,274.5,3.5,18.2,384.0,180.22,147.46
2018,5,6,15,30,229.0,235.0,3.5,18.2,384.0,148.37,121.22
2018,5,6,15,45,289.5,218.5,3.45,17.55,393.0,141.93,116.47
2018,5,6,16,0,350.0,202.0,3.4,16.9,402.0,134.9,111.13
2018,5,6,16,15,229.0,191.5,3.4,16.55,317.5,127.94,105.69
2018,5,6,16,30,108.0,181.0,3.4,16.2,233.0,127.6,105.9
2018,5,6,16,45,160.0,153.5,3.35,15.9,221.0,111.56,92.46
2018,5,6,17,0,212.0,126.0,3.3,15.6,209.0,90.01,74.02
2018,5,6,17,15,248.5,115.0,3.25,15.25,198.5,83.59,68.65
2018,5,6,17,30,285.0,104.0,3.2,14.9,188.0,76.76,62.74
2018,5,6,17,45,217.0,87.5,3.15,14.6,144.0,65.13,52.37
2018,5,6,18,0,149.0,71.0,3.1,14.3,100.0,53.29,41.57
2018,5,6,18,15,123.0,53.0,3.0,14.0,72.5,40.4,29.63
2018,5,6,18,30,97.0,35.0,2.9,13.7,45.0,27.17,16.71
2018,5,6,18,45,58.0,21.0,2.8,13.4,26.0,16.48,0.0
2018,5,6,19,0,19.0,7.0,2.7,13.1,7.0,5.97,0.0
2018,5,6,19,15,9.5,3.5,2.7,12.95,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,7,4,45,8.0,2.5,2.6,10.35,2.0,0.0,0.0
2018,5,7,5,0,16.0,5.0,2.6,10.4,4.0,0.0,0.0
2018,5,7,5,15,96.0,16.5,2.65,10.9,22.0,78.8,0.0
2018,5,7,5,30,176.0,28.0,2.7,11.4,40.0,199.03,82.85
2018,5,7,5,45,287.5,39.0,2.7,11.9,77.5,312.78,251.3
2018,5,7,6,0,399.0,50.0,2.7,12.4,115.0,425.09,352.01
2018,5,7,6,15,476.5,58.0,2.6,12.95,162.5,513.91,426.42
2018,5,7,6,30,554.0,66.0,2.5,13.5,210.0,605.82,499.26
2018,5,7,6,45,605.5,72.0,2.4,14.05,261.0,674.58,550.56
2018,5,7,7,0,657.0,78.0,2.3,14.6,312.0,743.88,599.62
2018,5,7,7,15,693.0,82.0,2.25,15.25,363.5,795.89,633.89
2018,5,7,7,30,729.0,86.0,2.2,15.9,415.0,840.86,661.88
2018,5,7,7,45,716.0,100.0,2.15,16.55,454.5,861.74,672.04
2018,5,7,8,0,703.0,114.0,2.1,17.2,494.0,872.87,675.37
2018,5,7,8,15,723.0,120.5,2.0,17.85,542.0,904.02,692.0
2018,5,7,8,30,743.0,127.0,1.9,18.5,590.0,932.38,706.09
2018,5,7,8,45,797.5,116.0,1.8,19.1,645.5,965.3,723.03
2018,5,7,9,0,852.0,105.0,1.7,19.7,701.0,989.69,733.9
2018,5,7,9,15,866.0,106.0,1.65,20.2,741.0,996.41,734.25
2018,5,7,9,30,880.0,107.0,1.6,20.7,781.0,999.65,732.66
2018,5,7,9,45,892.0,106.5,1.55,21.15,815.5,995.7,726.8
2018,5,7,10,0,904.0,106.0,1.5,21.6,850.0,988.18,718.9
2018,5,7,10,15,909.5,107.5,1.55,21.95,877.0,972.97,708.06
2018,5,7,10,30,915.0,109.0,1.6,22.3,904.0,954.28,695.16
2018,5,7,10,45,918.0,110.5,1.65,22.7,923.5,929.95,678.57
2018,5,7,11,0,921.0,112.0,1.7,23.1,943.0,902.4,659.97
2018,5,7,11,15,924.0,112.0,1.8,23.25,956.0,870.41,639.59
2018,5,7,11,30,927.0,112.0,1.9,23.4,969.0,835.55,617.13
2018,5,7,11,45,929.0,111.5,1.95,23.55,974.5,796.81,591.38
2018,5,7,12,0,931.0,111.0,2.0,23.7,980.0,755.64,562.61
2018,5,7,12,15,910.5,123.0,2.1,23.8,971.0,707.22,527.51
2018,5,7,12,30,890.0,135.0,2.2,23.9,962.0,658.05,491.02
2018,5,7,12,45,885.0,136.0,2.25,23.95,951.0,609.45,453.95
2018,5,7,13,0,880.0,137.0,2.3,24.0,940.0,559.87,415.05
2018,5,7,13,15,894.0,126.5,2.3,24.0,929.0,510.44,374.93
2018,5,7,13,30,908.0,116.0,2.3,24.0,918.0,458.65,331.67
2018,5,7,13,45,859.0,138.5,2.35,24.0,880.5,404.14,286.29
2018,5,7,14,0,810.0,161.0,2.4,24.0,843.0,349.13,240.48
2018,5,7,14,15,770.0,173.0,2.5,23.85,802.0,298.21,198.27
2018,5,7,14,30,730.0,185.0,2.6,23.7,761.0,243.05,154.59
2018,5,7,14,45,793.0,147.0,2.65,23.55,745.5,189.24,111.51
2018,5,7,15,0,856.0,109.0,2.7,23.4,730.0,131.43,74.74
2018,5,7,15,15,846.5,104.5,2.7,23.4,688.5,85.47,66.35
2018,5,7,15,30,837.0,100.0,2.7,23.4,647.0,73.1,56.21
2018,5,7,15,45,822.0,96.0,2.9,22.8,601.0,71.66,55.32
2018,5,7,16,0,807.0,92.0,3.1,22.2,555.0,70.08,54.3
2018,5,7,16,15,768.0,92.5,3.2,21.65,501.0,71.19,55.57
2018,5,7,16,30,729.0,93.0,3.3,21.1,447.0,66.3,51.68
2018,5,7,16,45,709.5,86.0,3.4,20.55,399.0,62.7,48.88
2018,5,7,17,0,690.0,79.0,3.5,20.0,351.0,58.88,45.83
2018,5,7,17,15,653.0,73.0,3.45,19.3,301.0,55.38,43.01
2018,5,7,17,30,616.0,67.0,3.4,18.6,251.0,51.77,40.0
2018,5,7,17,45,550.0,61.0,3.4,17.85,201.5,47.85,36.57
2018,5,7,18,0,484.0,55.0,3.4,17.1,152.0,43.96,32.97
2018,5,7,18,15,386.0,46.0,3.3,16.55,109.5,37.37,26.74
2018,5,7,18,30,288.0,37.0,3.2,16.0,67.0,30.76,19.65
2018,5,7,18,45,171.5,23.0,3.1,15.4,38.5,17.94,0.0
2018,5,7,19,0,55.0,9.0,3.0,14.8,10.0,7.68,0.0
2018,5,7,19,15,27.5,4.5,2.95,14.55,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,8,4,45,13.5,2.5,2.65,11.3,2.0,0.0,0.0
2018,5,8,5,0,27.0,5.0,2.7,11.4,4.0,0.0,0.0
2018,5,8,5,15,123.5,16.0,2.85,11.8,23.0,97.05,0.0
2018,5,8,5,30,220.0,27.0,3.0,12.2,42.0,230.1,113.9
2018,5,8,5,45,331.5,36.5,3.15,12.6,80.5,343.56,277.07
2018,5,8,6,0,443.0,46.0,3.3,13.0,119.0,456.4,377.51
2018,5,8,6,15,513.0,53.0,3.4,13.45,166.0,538.43,447.09
2018,5,8,6,30,583.0,60.0,3.5,13.9,213.0,623.35,515.58
2018,5,8,6,45,608.0,68.0,3.55,14.35,258.5,671.81,552.66
2018,5,8,7,0,633.0,76.0,3.6,14.8,304.0,719.51,587.51
2018,5,8,7,15,685.0,78.0,3.6,15.15,359.0,783.2,632.94
2018,5,8,7,30,737.0,80.0,3.6,15.5,414.0,841.6,672.87
2018,5,8,7,45,758.5,84.5,3.6,15.9,463.0,878.05,695.74
2018,5,8,8,0,780.0,89.0,3.6,16.3,512.0,912.09,716.59
2018,5,8,8,15,798.0,91.5,3.55,16.5,558.5,937.42,731.21
2018,5,8,8,30,816.0,94.0,3.5,16.7,605.0,959.83,743.72
2018,5,8,8,45,828.0,97.5,3.4,16.9,647.5,962.41,742.08
2018,5,8,9,0,840.0,101.0,3.3,17.1,690.0,973.55,746.66
2018,5,8,9,15,851.5,102.5,3.2,17.25,728.5,978.52,747.14
2018,5,8,9,30,863.0,104.0,3.1,17.4,767.0,980.08,745.46
2018,5,8,9,45,872.0,105.0,3.0,17.55,799.5,975.14,739.53
2018,5,8,10,0,881.0,106.0,2.9,17.7,832.0,966.72,731.46
2018,5,8,10,15,888.5,106.0,2.85,18.05,859.0,952.35,719.43
2018,5,8,10,30,896.0,106.0,2.8,18.4,886.0,934.57,705.32
2018,5,8,10,45,903.0,105.5,2.8,18.8,907.0,912.5,688.74
2018,5,8,11,0,910.0,105.0,2.8,19.2,928.0,887.14,670.06
2018,5,8,11,15,913.5,105.0,2.8,19.6,941.0,856.17,647.63
2018,5,8,11,30,917.0,105.0,2.8,20.0,954.0,822.33,623.28
2018,5,8,11,45,920.0,103.5,2.8,20.45,959.5,784.1,595.77
2018,5,8,12,0,923.0,102.0,2.8,20.9,965.0,743.43,565.57
2018,5,8,12,15,921.5,103.0,2.9,21.1,962.5,699.54,532.5
2018,5,8,12,30,920.0,104.0,3.0,21.3,960.0,653.84,497.28
2018,5,8,12,45,915.5,105.0,3.15,21.55,949.0,604.83,458.75
2018,5,8,13,0,911.0,106.0,3.3,21.8,938.0,554.71,418.24
2018,5,8,13,15,907.5,105.0,3.45,21.75,921.0,502.71,375.56
2018,5,8,13,30,904.0,104.0,3.6,21.7,904.0,449.96,330.96
2018,5,8,13,45,898.5,103.5,3.75,21.7,880.0,396.28,284.41
2018,5,8,14,0,893.0,103.0,3.9,21.7,856.0,342.45,236.94
2018,5,8,14,15,885.5,101.5,4.0,21.5,825.0,287.52,188.87
2018,5,8,14,30,878.0,100.0,4.1,21.3,794.0,233.08,142.79
2018,5,8,14,45,867.5,98.5,4.15,21.1,757.5,178.95,101.56
2018,5,8,15,0,857.0,97.0,4.2,20.9,721.0,126.04,70.67
2018,5,8,15,15,844.0,94.5,4.2,20.9,679.0,79.54,62.07
2018,5,8,15,30,831.0,92.0,4.2,20.9,637.0,78.35,61.27
2018,5,8,15,45,811.0,90.5,4.1,20.4,590.5,67.8,52.58
2018,5,8,16,0,791.0,89.0,4.0,19.9,544.0,67.71,52.79
2018,5,8,16,15,767.0,86.5,3.9,19.55,495.5,66.87,52.32
2018,5,8,16,30,743.0,84.0,3.8,19.2,447.0,66.0,51.83
2018,5,8,16,45,711.5,80.5,3.75,18.85,396.5,64.27,50.58
2018,5,8,17,0,680.0,77.0,3.7,18.5,346.0,57.28,44.71
2018,5,8,17,15,638.0,72.0,3.6,18.1,296.0,54.43,42.39
2018,5,8,17,30,596.0,67.0,3.5,17.7,246.0,51.53,39.94
2018,5,8,17,45,535.5,60.5,3.4,17.25,198.0,47.27,36.17
2018,5,8,18,0,475.0,54.0,3.3,16.8,150.0,42.99,32.19
2018,5,8,18,15,381.5,45.0,3.15,16.3,108.5,36.38,25.96
2018,5,8,18,30,288.0,36.0,3.0,15.8,67.0,29.74,19.0
2018,5,8,18,45,172.5,22.5,2.8,15.35,38.5,17.55,0.0
2018,5,8,19,0,57.0,9.0,2.6,14.9,10.0,7.68,0.0
2018,5,8,19,15,28.5,4.5,2.55,14.65,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,9,4,45,16.0,3.0,2.8,11.75,2.5,0.0,0.0
2018,5,9,5,0,32.0,6.0,2.8,11.8,5.0,0.0,0.0
2018,5,9,5,15,136.5,17.0,2.95,12.2,25.0,106.83,0.0
2018,5,9,5,30,241.0,28.0,3.1,12.6,45.0,244.18,135.52
2018,5,9,5,45,356.5,36.5,3.25,12.95,84.5,362.99,293.28
2018,5,9,6,0,472.0,45.0,3.4,13.3,124.0,478.73,395.34
2018,5,9,6,15,543.5,52.0,3.55,13.7,173.0,562.86,466.4
2018,5,9,6,30,615.0,59.0,3.7,14.1,222.0,650.06,536.5
2018,5,9,6,45,661.0,63.5,3.8,14.5,273.0,713.23,584.84
2018,5,9,7,0,707.0,68.0,3.9,14.9,324.0,771.28,627.31
2018,5,9,7,15,739.0,72.0,3.95,15.25,375.5,821.23,662.13
2018,5,9,7,30,771.0,76.0,4.0,15.6,427.0,869.71,694.84
2018,5,9,7,45,793.5,79.5,4.05,16.0,477.5,906.37,718.09
2018,5,9,8,0,816.0,83.0,4.1,16.4,528.0,940.59,739.25
2018,5,9,8,15,834.5,86.0,4.15,16.7,576.5,967.43,755.21
2018,5,9,8,30,853.0,89.0,4.2,17.0,625.0,979.64,760.87
2018,5,9,8,45,866.5,91.0,4.2,17.35,668.5,993.97,767.77
2018,5,9,9,0,880.0,93.0,4.2,17.7,712.0,1004.98,772.42
2018,5,9,9,15,891.0,94.5,4.2,18.0,751.0,1009.44,772.84
2018,5,9,9,30,902.0,96.0,4.2,18.3,790.0,1010.35,771.03
2018,5,9,9,45,913.0,95.5,4.15,18.6,824.5,1005.44,765.12
2018,5,9,10,0,924.0,95.0,4.1,18.9,859.0,996.93,756.97
2018,5,9,10,15,929.0,96.5,4.1,19.15,886.0,981.21,744.54
2018,5,9,10,30,934.0,98.0,4.1,19.4,913.0,961.98,729.9
2018,5,9,10,45,936.5,100.0,4.1,19.65,933.0,937.56,711.85
2018,5,9,11,0,939.0,102.0,4.1,19.9,953.0,909.88,691.66
2018,5,9,11,15,940.0,103.5,4.05,20.05,965.5,877.36,668.2
2018,5,9,11,30,941.0,105.0,4.0,20.2,978.0,841.99,642.79
2018,5,9,11,45,939.0,106.5,3.95,20.35,981.5,801.7,613.89
2018,5,9,12,0,937.0,108.0,3.9,20.5,985.0,759.16,582.32
2018,5,9,12,15,935.0,108.5,3.9,20.6,982.0,713.81,547.47
2018,5,9,12,30,933.0,109.0,3.9,20.7,979.0,666.71,510.58
2018,5,9,12,45,927.5,111.0,3.9,20.75,968.0,617.2,471.11
2018,5,9,13,0,922.0,113.0,3.9,20.8,957.0,566.62,429.82
2018,5,9,13,15,917.5,112.5,3.95,20.8,939.0,513.88,385.98
2018,5,9,13,30,913.0,112.0,4.0,20.8,921.0,460.48,340.41
2018,5,9,13,45,907.0,111.5,4.05,20.75,896.5,406.07,293.04
2018,5,9,14,0,901.0,111.0,4.1,20.7,872.0,351.55,244.83
2018,5,9,14,15,893.0,110.5,4.15,20.55,841.5,296.64,196.52
2018,5,9,14,30,885.0,110.0,4.2,20.4,811.0,242.24,150.24
2018,5,9,14,45,872.5,109.5,4.25,20.2,773.5,187.96,108.72
2018,5,9,15,0,860.0,109.0,4.3,20.0,736.0,135.09,77.5
2018,5,9,15,15,846.0,106.5,4.3,20.0,693.5,75.65,58.99
2018,5,9,15,30,832.0,104.0,4.3,20.0,651.0,75.39,58.97
2018,5,9,15,45,814.0,101.0,4.45,19.4,604.5,74.66,58.67
2018,5,9,16,0,796.0,98.0,4.6,18.8,558.0,73.86,58.31
2018,5,9,16,15,773.0,94.5,4.55,18.45,508.5,72.56,57.46
2018,5,9,16,30,750.0,91.0,4.5,18.1,459.0,71.18,56.55
2018,5,9,16,45,716.0,86.5,4.45,17.75,406.5,63.0,49.69
2018,5,9,17,0,682.0,82.0,4.4,17.4,354.0,60.8,47.99
2018,5,9,17,15,636.0,77.0,4.25,17.0,302.5,58.04,45.76
2018,5,9,17,30,590.0,72.0,4.1,16.6,251.0,55.27,43.42
2018,5,9,17,45,527.5,65.5,4.0,16.15,203.0,51.16,39.77
2018,5,9,18,0,465.0,59.0,3.9,15.7,155.0,47.04,35.92
2018,5,9,18,15,361.0,49.5,3.75,15.25,111.5,40.13,29.37
2018,5,9,18,30,257.0,40.0,3.6,14.8,68.0,30.88,20.19
2018,5,9,18,45,150.0,24.5,3.5,14.4,39.0,19.04,0.5
2018,5,9,19,0,43.0,9.0,3.4,14.0,10.0,7.68,0.0
2018,5,9,19,15,21.5,4.5,3.35,13.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,10,4,45,9.5,2.5,2.3,11.0,2.5,0.0,0.0
2018,5,10,5,0,19.0,5.0,2.3,11.1,5.0,0.0,0.0
2018,5,10,5,15,71.5,16.5,2.35,11.65,21.0,62.52,0.0
2018,5,10,5,30,124.0,28.0,2.4,12.2,37.0,165.4,97.84
2018,5,10,5,45,229.5,42.0,2.5,12.8,75.0,272.72,220.81
2018,5,10,6,0,335.0,56.0,2.6,13.4,113.0,380.49,315.95
2018,5,10,6,15,443.0,62.0,2.6,13.75,164.5,491.99,408.76
2018,5,10,6,30,551.0,68.0,2.6,14.1,216.0,607.12,500.0
2018,5,10,6,45,601.5,73.5,2.6,14.5,266.5,674.32,550.45
2018,5,10,7,0,652.0,79.0,2.6,14.9,317.0,741.98,599.24
2018,5,10,7,15,687.5,84.0,2.7,15.4,368.5,794.79,635.65
2018,5,10,7,30,723.0,89.0,2.8,15.9,420.0,846.51,670.26
2018,5,10,7,45,750.0,92.5,2.85,16.4,470.5,880.73,691.22
2018,5,10,8,0,777.0,96.0,2.9,16.9,521.0,918.86,714.67
2018,5,10,8,15,797.0,98.5,2.95,17.4,568.5,946.15,730.2
2018,5,10,8,30,817.0,101.0,3.0,17.9,616.0,970.51,743.67
2018,5,10,8,45,765.5,129.0,3.05,18.45,638.5,949.29,725.79
2018,5,10,9,0,714.0,157.0,3.1,19.0,661.0,931.48,710.87
2018,5,10,9,15,619.0,209.0,3.1,19.4,663.0,883.93,675.59
2018,5,10,9,30,524.0,261.0,3.1,19.8,665.0,825.7,630.38
2018,5,10,9,45,489.5,290.0,3.1,20.2,680.5,808.56,615.35
2018,5,10,10,0,455.0,319.0,3.1,20.6,696.0,788.88,598.41
2018,5,10,10,15,455.5,332.5,3.1,20.85,720.0,785.2,594.15
2018,5,10,10,30,456.0,346.0,3.1,21.1,744.0,778.94,588.05
2018,5,10,10,45,467.0,353.5,3.05,21.3,769.5,774.01,583.13
2018,5,10,11,0,478.0,361.0,3.0,21.5,795.0,766.21,576.21
2018,5,10,11,15,492.5,362.5,3.0,21.65,815.0,753.23,566.24
2018,5,10,11,30,507.0,364.0,3.0,21.8,835.0,737.42,554.24
2018,5,10,11,45,544.0,346.0,3.0,21.95,854.0,719.72,541.39
2018,5,10,12,0,581.0,328.0,3.0,22.1,873.0,698.25,525.56
2018,5,10,12,15,596.5,318.0,3.1,22.0,876.5,665.02,501.57
2018,5,10,12,30,612.0,308.0,3.2,21.9,880.0,626.04,472.92
2018,5,10,12,45,560.5,332.0,3.35,21.85,851.5,579.24,437.2
2018,5,10,13,0,509.0,356.0,3.5,21.8,823.0,531.8,400.67
2018,5,10,13,15,552.5,328.0,3.55,21.8,826.0,496.96,372.54
2018,5,10,13,30,596.0,300.0,3.6,21.8,829.0,458.09,340.09
2018,5,10,13,45,689.5,237.0,3.65,21.8,833.0,405.75,295.35
2018,5,10,14,0,783.0,174.0,3.7,21.8,837.0,353.68,248.49
2018,5,10,14,15,810.5,150.5,3.8,21.7,815.0,296.83,198.7
2018,5,10,14,30,838.0,127.0,3.9,21.6,793.0,237.28,147.6
2018,5,10,14,45,820.0,127.5,3.95,21.55,754.0,184.57,107.45
2018,5,10,15,0,802.0,128.0,4.0,21.5,715.0,134.07,77.38
2018,5,10,15,15,752.0,137.5,4.0,21.5,662.5,93.16,73.34
2018,5,10,15,30,702.0,147.0,4.0,21.5,610.0,91.36,72.06
2018,5,10,15,45,650.5,149.5,4.05,21.05,554.5,94.85,75.35
2018,5,10,16,0,599.0,152.0,4.1,20.6,499.0,98.75,79.03
2018,5,10,16,15,617.5,133.0,4.15,20.2,463.0,89.21,71.28
2018,5,10,16,30,636.0,114.0,4.2,19.8,427.0,78.97,62.85
2018,5,10,16,45,616.5,104.0,4.25,19.45,380.0,73.87,58.75
2018,5,10,17,0,597.0,94.0,4.3,19.1,333.0,68.42,54.28
2018,5,10,17,15,582.0,84.5,4.25,18.45,290.5,63.04,49.85
2018,5,10,17,30,567.0,75.0,4.2,17.8,248.0,57.32,45.01
2018,5,10,17,45,501.0,68.5,4.2,17.2,200.5,53.31,41.5
2018,5,10,18,0,435.0,62.0,4.2,16.6,153.0,49.32,37.8
2018,5,10,18,15,340.5,52.0,4.05,16.0,111.0,39.84,29.06
2018,5,10,18,30,246.0,42.0,3.9,15.4,69.0,32.34,21.48
2018,5,10,18,45,148.0,27.5,3.75,14.85,41.5,21.33,3.19
2018,5,10,19,0,50.0,13.0,3.6,14.3,14.0,11.1,0.0
2018,5,10,19,15,25.0,6.5,3.55,14.0,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,4,45,17.5,3.5,2.1,10.75,3.0,0.0,0.0
2018,5,11,5,0,35.0,7.0,2.1,10.8,6.0,0.0,0.0
2018,5,11,5,15,81.5,17.5,2.25,11.3,22.0,70.22,0.0
2018,5,11,5,30,128.0,28.0,2.4,11.8,38.0,169.35,106.73
2018,5,11,5,45,213.5,41.5,2.55,12.3,72.5,259.19,210.84
2018,5,11,6,0,299.0,55.0,2.7,12.8,107.0,349.95,292.0
2018,5,11,6,15,358.0,66.5,2.85,13.35,149.0,421.56,353.7
2018,5,11,6,30,417.0,78.0,3.0,13.9,191.0,496.47,415.08
2018,5,11,6,45,440.0,92.0,3.1,14.5,233.5,545.05,452.96
2018,5,11,7,0,463.0,106.0,3.2,15.1,276.0,593.17,489.05
2018,5,11,7,15,468.0,124.0,3.25,15.65,318.0,628.71,514.16
2018,5,11,7,30,473.0,142.0,3.3,16.2,360.0,662.12,536.98
2018,5,11,7,45,479.0,159.5,3.35,16.8,401.5,693.7,557.52
2018,5,11,8,0,485.0,177.0,3.4,17.4,443.0,723.04,575.85
2018,5,11,8,15,503.0,188.5,3.4,17.9,486.0,755.0,596.25
2018,5,11,8,30,521.0,200.0,3.4,18.4,529.0,784.88,614.8
2018,5,11,8,45,538.0,210.5,3.45,18.85,571.5,810.27,630.31
2018,5,11,9,0,555.0,221.0,3.5,19.3,614.0,833.1,643.93
2018,5,11,9,15,574.0,230.5,3.45,19.65,656.5,854.07,655.95
2018,5,11,9,30,593.0,240.0,3.4,20.0,699.0,878.29,669.98
2018,5,11,9,45,612.5,245.5,3.4,20.35,737.5,889.13,675.25
2018,5,11,10,0,632.0,251.0,3.4,20.7,776.0,896.46,678.23
2018,5,11,10,15,707.5,222.0,3.4,21.0,827.0,919.8,693.75
2018,5,11,10,30,783.0,193.0,3.4,21.3,878.0,928.45,697.85
2018,5,11,10,45,734.5,225.0,3.35,21.6,879.5,896.09,673.75
2018,5,11,11,0,686.0,257.0,3.3,21.9,881.0,853.36,641.27
2018,5,11,11,15,731.0,235.0,3.3,22.15,908.0,839.46,631.37
2018,5,11,11,30,776.0,213.0,3.3,22.4,935.0,820.62,617.62
2018,5,11,11,45,835.0,179.0,3.3,22.7,960.0,793.41,598.14
2018,5,11,12,0,894.0,145.0,3.3,23.0,985.0,759.91,573.78
2018,5,11,12,15,910.5,134.5,3.3,23.2,988.0,719.66,543.31
2018,5,11,12,30,927.0,124.0,3.3,23.4,991.0,676.44,510.0
2018,5,11,12,45,904.5,135.5,3.35,23.6,974.0,624.16,469.13
2018,5,11,13,0,882.0,147.0,3.4,23.8,957.0,572.0,427.48
2018,5,11,13,15,879.0,145.0,3.45,23.9,939.5,520.57,385.55
2018,5,11,13,30,876.0,143.0,3.5,24.0,922.0,468.45,341.92
2018,5,11,13,45,877.0,137.5,3.55,24.15,899.5,415.02,296.13
2018,5,11,14,0,878.0,132.0,3.6,24.3,877.0,360.89,248.98
2018,5,11,14,15,829.5,148.5,3.65,24.25,832.0,301.54,199.68
2018,5,11,14,30,781.0,165.0,3.7,24.2,787.0,253.0,160.51
2018,5,11,14,45,795.5,149.5,3.75,24.2,757.5,197.13,116.95
2018,5,11,15,0,810.0,134.0,3.8,24.2,728.0,140.09,80.5
2018,5,11,15,15,778.0,135.5,3.8,24.2,679.0,92.27,71.78
2018,5,11,15,30,746.0,137.0,3.8,24.2,630.0,86.08,66.85
2018,5,11,15,45,740.0,126.0,3.75,24.0,586.0,81.67,63.41
2018,5,11,16,0,734.0,115.0,3.7,23.8,542.0,76.84,59.61
2018,5,11,16,15,723.5,106.0,3.55,23.45,496.0,72.82,56.49
2018,5,11,16,30,713.0,97.0,3.4,23.1,450.0,68.44,53.05
2018,5,11,16,45,711.5,86.0,3.3,22.8,405.5,62.47,48.19
2018,5,11,17,0,710.0,75.0,3.2,22.5,361.0,61.1,47.23
2018,5,11,17,15,682.0,69.0,3.05,21.9,312.5,52.53,40.06
2018,5,11,17,30,654.0,63.0,2.9,21.3,264.0,48.84,37.0
2018,5,11,17,45,604.5,56.5,2.75,20.7,215.5,44.46,33.22
2018,5,11,18,0,555.0,50.0,2.6,20.1,167.0,39.99,29.19
2018,5,11,18,15,462.0,43.0,2.5,19.6,122.5,34.82,24.35
2018,5,11,18,30,369.0,36.0,2.4,19.1,78.0,29.72,19.08
2018,5,11,18,45,242.5,25.5,2.35,18.55,47.5,21.4,4.66
2018,5,11,19,0,116.0,15.0,2.3,18.0,17.0,12.8,0.0
2018,5,11,19,15,58.0,7.5,2.3,17.9,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,4,45,23.0,3.5,2.0,13.55,3.0,0.0,0.0
2018,5,12,5,0,46.0,7.0,2.0,13.6,6.0,0.0,0.0
2018,5,12,5,15,161.5,18.0,2.0,14.35,28.5,125.07,0.0
2018,5,12,5,30,277.0,29.0,2.0,15.1,51.0,278.1,183.62
2018,5,12,5,45,386.0,37.5,2.0,15.85,92.0,387.6,310.2
2018,5,12,6,0,495.0,46.0,2.0,16.6,133.0,499.46,404.23
2018,5,12,6,15,564.0,51.5,2.05,17.2,181.5,580.3,469.31
2018,5,12,6,30,633.0,57.0,2.1,17.8,230.0,663.89,533.0
2018,5,12,6,45,679.0,61.5,2.15,18.35,282.0,722.07,574.88
2018,5,12,7,0,725.0,66.0,2.2,18.9,334.0,786.75,619.6
2018,5,12,7,15,757.5,69.5,2.2,19.4,386.5,836.85,651.88
2018,5,12,7,30,790.0,73.0,2.2,19.9,439.0,885.47,682.12
2018,5,12,7,45,813.5,75.5,2.2,20.35,489.5,922.07,703.41
2018,5,12,8,0,837.0,78.0,2.2,20.8,540.0,945.0,715.14
2018,5,12,8,15,853.5,80.5,2.1,21.25,587.5,969.39,726.72
2018,5,12,8,30,870.0,83.0,2.0,21.7,635.0,990.78,736.08
2018,5,12,8,45,869.0,90.5,1.9,22.1,674.5,997.33,735.79
2018,5,12,9,0,868.0,98.0,1.8,22.5,714.0,1000.17,733.35
2018,5,12,9,15,860.0,109.5,1.7,22.85,748.0,996.79,727.19
2018,5,12,9,30,852.0,121.0,1.6,23.2,782.0,989.54,718.78
2018,5,12,9,45,836.5,136.0,1.55,23.5,808.0,987.9,715.02
2018,5,12,10,0,821.0,151.0,1.5,23.8,834.0,970.03,701.03
2018,5,12,10,15,841.5,146.0,1.5,23.95,865.5,962.55,695.15
2018,5,12,10,30,862.0,141.0,1.5,24.1,897.0,939.41,679.27
2018,5,12,10,45,878.5,135.0,1.55,24.25,920.5,920.94,667.31
2018,5,12,11,0,895.0,129.0,1.6,24.4,944.0,898.96,653.04
2018,5,12,11,15,838.5,164.0,1.65,24.45,936.0,859.09,627.36
2018,5,12,11,30,782.0,199.0,1.7,24.5,928.0,808.19,593.25
2018,5,12,11,45,761.0,212.0,1.8,24.55,924.5,770.79,567.59
2018,5,12,12,0,740.0,225.0,1.9,24.6,921.0,726.99,537.02
2018,5,12,12,15,753.0,215.0,2.0,24.6,922.0,686.79,508.97
2018,5,12,12,30,766.0,205.0,2.1,24.6,923.0,642.93,477.46
2018,5,12,12,45,777.5,196.5,2.25,24.55,918.5,600.15,445.85
2018,5,12,13,0,789.0,188.0,2.4,24.5,914.0,555.39,411.58
2018,5,12,13,15,786.0,184.5,2.5,24.35,896.5,505.53,372.37
2018,5,12,13,30,783.0,181.0,2.6,24.2,879.0,455.29,331.64
2018,5,12,13,45,812.5,160.0,2.75,24.05,867.0,404.41,288.77
2018,5,12,14,0,842.0,139.0,2.9,23.9,855.0,350.29,242.0
2018,5,12,14,15,838.5,135.0,3.0,23.6,826.0,296.16,195.6
2018,5,12,14,30,835.0,131.0,3.1,23.3,797.0,242.3,150.49
2018,5,12,14,45,822.5,129.0,3.15,23.0,759.5,188.95,109.77
2018,5,12,15,0,810.0,127.0,3.2,22.7,722.0,137.22,78.15
2018,5,12,15,15,807.5,119.5,3.2,22.7,684.0,84.06,65.33
2018,5,12,15,30,805.0,112.0,3.2,22.7,646.0,79.73,61.92
2018,5,12,15,45,785.5,109.0,3.25,21.9,599.5,79.22,61.88
2018,5,12,16,0,766.0,106.0,3.3,21.1,553.0,78.63,61.78
2018,5,12,16,15,741.0,102.5,3.2,20.6,504.0,77.55,61.19
2018,5,12,16,30,716.0,99.0,3.1,20.1,455.0,69.74,54.82
2018,5,12,16,45,683.5,94.5,3.05,19.55,404.5,67.89,53.53
2018,5,12,17,0,651.0,90.0,3.0,19.0,354.0,65.97,52.16
2018,5,12,17,15,606.5,84.5,2.85,18.45,303.5,63.12,49.92
2018,5,12,17,30,562.0,79.0,2.7,17.9,253.0,60.24,47.55
2018,5,12,17,45,500.0,71.0,2.55,17.35,204.5,55.16,43.12
2018,5,12,18,0,438.0,63.0,2.4,16.8,156.0,49.98,38.4
2018,5,12,18,15,346.5,52.5,2.2,16.2,114.0,40.2,29.44
2018,5,12,18,30,255.0,42.0,2.0,15.6,72.0,32.34,21.71
2018,5,12,18,45,157.5,28.5,1.8,15.05,44.0,22.09,6.5
2018,5,12,19,0,60.0,15.0,1.6,14.5,16.0,12.8,0.0
2018,5,12,19,15,30.0,7.5,1.6,14.25,8.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.8,11.15,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,11.7,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,2.1,12.1,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.0,2.25,12.5,14.0,11.51,3.94
2018,5,13,6,0,0.0,20.0,2.4,12.9,20.0,16.46,8.39
2018,5,13,6,15,0.0,31.0,2.45,13.2,31.0,25.57,16.35
2018,5,13,6,30,0.0,42.0,2.5,13.5,42.0,34.7,24.27
2018,5,13,6,45,1.0,69.0,2.55,13.85,69.5,58.83,44.96
2018,5,13,7,0,2.0,96.0,2.6,14.2,97.0,86.04,67.96
2018,5,13,7,15,2.5,115.5,2.55,14.5,116.5,104.84,83.49
2018,5,13,7,30,3.0,135.0,2.5,14.8,136.0,123.44,98.62
2018,5,13,7,45,7.5,150.5,2.5,15.15,154.5,141.63,113.38
2018,5,13,8,0,12.0,166.0,2.5,15.5,173.0,159.84,127.94
2018,5,13,8,15,18.0,186.0,2.5,15.9,197.0,184.06,147.24
2018,5,13,8,30,24.0,206.0,2.5,16.3,221.0,224.87,179.5
2018,5,13,8,45,17.5,209.0,2.5,16.65,220.5,202.54,160.55
2018,5,13,9,0,11.0,212.0,2.5,17.0,220.0,197.22,155.43
2018,5,13,9,15,12.0,227.5,2.5,17.35,236.5,211.46,166.19
2018,5,13,9,30,13.0,243.0,2.5,17.7,253.0,225.5,176.66
2018,5,13,9,45,29.5,273.5,2.55,18.0,297.5,284.8,222.96
2018,5,13,10,0,46.0,304.0,2.6,18.3,342.0,327.26,255.36
2018,5,13,10,15,158.5,323.0,2.65,18.55,461.0,464.0,361.53
2018,5,13,10,30,271.0,342.0,2.7,18.8,580.0,591.44,456.28
2018,5,13,10,45,460.5,292.5,2.75,19.05,708.0,712.61,545.94
2018,5,13,11,0,650.0,243.0,2.8,19.3,836.0,810.75,616.51
2018,5,13,11,15,733.0,205.5,2.85,19.45,883.0,815.5,619.75
2018,5,13,11,30,816.0,168.0,2.9,19.6,930.0,809.1,615.75
2018,5,13,11,45,862.0,143.5,2.95,19.75,952.5,777.51,593.31
2018,5,13,12,0,908.0,119.0,3.0,19.9,975.0,751.01,573.72
2018,5,13,12,15,901.5,123.0,3.0,19.9,971.0,706.61,540.0
2018,5,13,12,30,895.0,127.0,3.0,19.9,967.0,660.8,504.63
2018,5,13,12,45,880.5,134.0,3.05,19.9,953.0,611.4,465.93
2018,5,13,13,0,866.0,141.0,3.1,19.9,939.0,561.69,426.01
2018,5,13,13,15,862.5,139.5,3.15,19.8,922.0,511.43,384.78
2018,5,13,13,30,859.0,138.0,3.2,19.7,905.0,460.55,341.85
2018,5,13,13,45,854.0,136.0,3.25,19.6,881.0,408.34,296.82
2018,5,13,14,0,849.0,134.0,3.3,19.5,857.0,356.02,250.87
2018,5,13,14,15,841.5,132.0,3.3,19.35,826.5,303.15,204.47
2018,5,13,14,30,834.0,130.0,3.3,19.2,796.0,242.94,153.61
2018,5,13,14,45,824.5,127.0,3.3,19.0,760.0,189.48,111.77
2018,5,13,15,0,815.0,124.0,3.3,18.8,724.0,137.31,78.81
2018,5,13,15,15,800.5,120.5,3.3,18.8,682.0,86.18,68.17
2018,5,13,15,30,786.0,117.0,3.3,18.8,640.0,82.5,65.26
2018,5,13,15,45,769.0,113.5,3.3,18.25,595.0,81.84,65.04
2018,5,13,16,0,752.0,110.0,3.3,17.7,550.0,81.09,64.74
2018,5,13,16,15,729.5,105.5,3.3,17.35,502.0,72.42,57.55
2018,5,13,16,30,707.0,101.0,3.3,17.0,454.0,70.87,56.49
2018,5,13,16,45,677.5,95.5,3.25,16.65,404.0,68.43,54.63
2018,5,13,17,0,648.0,90.0,3.2,16.3,354.0,65.85,52.63
2018,5,13,17,15,604.5,84.5,3.15,15.85,304.0,63.02,50.36
2018,5,13,17,30,561.0,79.0,3.1,15.4,254.0,60.14,47.95
2018,5,13,17,45,500.0,71.0,3.05,14.95,206.0,55.06,43.47
2018,5,13,18,0,439.0,63.0,3.0,14.5,158.0,49.89,38.71
2018,5,13,18,15,349.5,53.0,2.9,14.1,116.0,40.57,30.05
2018,5,13,18,30,260.0,43.0,2.8,13.7,74.0,33.09,22.62
2018,5,13,18,45,162.0,29.0,2.65,13.3,45.5,22.47,7.92
2018,5,13,19,0,64.0,15.0,2.5,12.9,17.0,12.8,0.0
2018,5,13,19,15,32.0,7.5,2.55,12.75,8.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
