Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.85,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.9,1.0,0.85,0.0
2018,5,14,5,15,12.0,6.5,2.4,11.1,7.5,13.72,0.0
2018,5,14,5,30,24.0,12.0,2.4,11.3,14.0,32.19,18.49
2018,5,14,5,45,24.0,16.0,2.45,11.55,19.0,36.73,25.98
2018,5,14,6,0,24.0,20.0,2.5,11.8,24.0,41.45,30.77
2018,5,14,6,15,12.0,26.5,2.45,12.15,28.5,32.47,22.91
2018,5,14,6,30,0.0,33.0,2.4,12.5,33.0,27.22,17.93
2018,5,14,6,45,0.0,46.0,2.35,12.85,46.0,38.02,27.23
2018,5,14,7,0,0.0,59.0,2.3,13.2,59.0,48.86,36.43
2018,5,14,7,15,0.0,67.5,2.3,13.6,67.5,55.95,42.3
2018,5,14,7,30,0.0,76.0,2.3,14.0,76.0,63.07,48.11
2018,5,14,7,45,0.0,83.0,2.3,14.45,83.0,68.94,52.78
2018,5,14,8,0,0.0,90.0,2.3,14.9,90.0,74.85,57.44
2018,5,14,8,15,0.0,105.5,2.35,15.25,105.5,88.68,68.64
2018,5,14,8,30,0.0,121.0,2.4,15.6,121.0,102.5,79.71
2018,5,14,8,45,1.5,141.5,2.4,16.0,142.5,122.37,95.66
2018,5,14,9,0,3.0,162.0,2.4,16.4,164.0,142.18,111.36
2018,5,14,9,15,6.0,189.0,2.5,16.7,193.5,169.36,132.92
2018,5,14,9,30,9.0,216.0,2.6,17.0,223.0,196.33,154.04
2018,5,14,9,45,11.0,236.0,2.65,17.3,245.0,215.53,168.76
2018,5,14,10,0,13.0,256.0,2.7,17.6,267.0,234.4,183.12
2018,5,14,10,15,15.5,276.0,2.8,17.8,289.5,253.37,197.57
2018,5,14,10,30,18.0,296.0,2.9,18.0,312.0,271.87,211.57
2018,5,14,10,45,21.5,315.0,2.95,18.2,334.5,289.85,225.09
2018,5,14,11,0,25.0,334.0,3.0,18.4,357.0,318.27,246.52
2018,5,14,11,15,38.0,368.5,3.05,18.5,404.0,355.14,274.5
2018,5,14,11,30,51.0,403.0,3.1,18.6,451.0,389.55,300.29
2018,5,14,11,45,68.5,428.5,3.2,18.7,493.0,416.98,320.82
2018,5,14,12,0,86.0,454.0,3.3,18.8,535.0,441.53,339.02
2018,5,14,12,15,73.0,438.5,3.3,18.8,507.0,409.97,314.92
2018,5,14,12,30,60.0,423.0,3.3,18.8,479.0,380.16,292.29
2018,5,14,12,45,51.0,406.5,3.35,18.8,454.0,353.71,272.24
2018,5,14,13,0,42.0,390.0,3.4,18.8,429.0,328.77,253.27
2018,5,14,13,15,50.5,394.5,3.4,18.75,440.5,328.53,253.06
2018,5,14,13,30,59.0,399.0,3.4,18.7,452.0,326.98,251.64
2018,5,14,13,45,142.0,377.0,3.45,18.6,499.5,324.79,248.35
2018,5,14,14,0,225.0,355.0,3.5,18.5,547.0,310.64,234.43
2018,5,14,14,15,426.5,284.0,3.5,18.35,631.5,288.35,208.78
2018,5,14,14,30,628.0,213.0,3.5,18.2,716.0,250.05,168.5
2018,5,14,14,45,716.5,171.0,3.5,18.05,719.5,196.0,121.91
2018,5,14,15,0,805.0,129.0,3.5,17.9,723.0,141.26,82.14
2018,5,14,15,15,790.5,126.0,3.5,17.9,681.5,91.02,72.52
2018,5,14,15,30,776.0,123.0,3.5,17.9,640.0,86.1,68.57
2018,5,14,15,45,759.0,118.5,3.55,17.35,595.0,84.93,67.92
2018,5,14,16,0,742.0,114.0,3.6,16.8,550.0,76.08,60.64
2018,5,14,16,15,719.5,110.0,3.6,16.45,502.5,75.09,60.07
2018,5,14,16,30,697.0,106.0,3.6,16.1,455.0,74.0,59.42
2018,5,14,16,45,666.5,100.5,3.55,15.75,405.0,71.69,57.68
2018,5,14,17,0,636.0,95.0,3.5,15.4,355.0,69.25,55.8
2018,5,14,17,15,593.0,88.5,3.5,14.95,305.0,65.83,53.02
2018,5,14,17,30,550.0,82.0,3.5,14.5,255.0,62.3,50.05
2018,5,14,17,45,489.5,74.5,3.45,14.05,207.5,57.74,46.02
2018,5,14,18,0,429.0,67.0,3.4,13.6,160.0,50.78,39.66
2018,5,14,18,15,340.5,55.5,3.3,13.25,117.5,42.34,31.75
2018,5,14,18,30,252.0,44.0,3.2,12.9,75.0,33.79,23.39
2018,5,14,18,45,157.0,30.0,3.05,12.5,46.5,23.21,9.36
2018,5,14,19,0,62.0,16.0,2.9,12.1,18.0,13.66,0.0
2018,5,14,19,15,31.0,8.0,2.95,11.95,9.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.9,1.0,0.85,0.0
2018,5,15,5,15,0.0,3.5,2.05,11.35,3.5,2.99,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.8,6.0,4.92,0.0
2018,5,15,5,45,0.0,9.5,2.3,12.3,9.5,7.8,0.88
2018,5,15,6,0,0.0,13.0,2.4,12.8,13.0,10.68,3.48
2018,5,15,6,15,0.0,18.0,2.4,13.1,18.0,14.81,7.11
2018,5,15,6,30,0.0,23.0,2.4,13.4,23.0,18.94,10.72
2018,5,15,6,45,0.0,37.5,2.35,13.75,37.5,30.96,21.06
2018,5,15,7,0,0.0,52.0,2.3,14.1,52.0,43.02,31.31
2018,5,15,7,15,0.0,69.5,2.3,14.45,69.5,57.62,43.57
2018,5,15,7,30,0.0,87.0,2.3,14.8,87.0,72.68,56.04
2018,5,15,7,45,10.0,134.0,2.25,15.15,139.5,127.12,101.57
2018,5,15,8,0,20.0,181.0,2.2,15.5,192.0,183.06,147.16
2018,5,15,8,15,21.0,205.0,2.2,15.8,217.5,206.31,165.14
2018,5,15,8,30,22.0,229.0,2.2,16.1,243.0,229.23,182.7
2018,5,15,8,45,17.5,229.5,2.2,16.45,241.0,222.62,176.43
2018,5,15,9,0,13.0,230.0,2.2,16.8,239.0,216.48,170.69
2018,5,15,9,15,19.0,257.0,2.25,17.1,271.5,246.62,194.1
2018,5,15,9,30,25.0,284.0,2.3,17.4,304.0,294.66,230.96
2018,5,15,9,45,46.0,329.0,2.35,17.65,367.0,357.25,278.84
2018,5,15,10,0,67.0,374.0,2.4,17.9,430.0,417.83,324.15
2018,5,15,10,15,92.5,401.0,2.5,18.15,481.0,462.12,356.94
2018,5,15,10,30,118.0,428.0,2.6,18.4,532.0,519.53,398.84
2018,5,15,10,45,152.0,439.0,2.7,18.6,576.0,549.14,420.47
2018,5,15,11,0,186.0,450.0,2.8,18.8,620.0,575.7,439.8
2018,5,15,11,15,409.0,357.0,2.85,18.9,738.0,681.1,520.53
2018,5,15,11,30,632.0,264.0,2.9,19.0,856.0,753.07,574.79
2018,5,15,11,45,713.0,223.0,3.0,19.1,894.0,746.0,569.97
2018,5,15,12,0,794.0,182.0,3.1,19.2,932.0,728.63,557.95
2018,5,15,12,15,753.0,204.0,3.2,19.2,914.0,677.47,519.27
2018,5,15,12,30,712.0,226.0,3.3,19.2,896.0,629.6,482.48
2018,5,15,12,45,733.0,211.0,3.35,19.2,894.5,588.4,450.42
2018,5,15,13,0,754.0,196.0,3.4,19.2,893.0,545.72,416.14
2018,5,15,13,15,810.0,162.0,3.45,19.05,898.0,503.74,381.3
2018,5,15,13,30,866.0,128.0,3.5,18.9,903.0,459.26,342.72
2018,5,15,13,45,861.0,126.5,3.55,18.8,879.5,407.29,297.54
2018,5,15,14,0,856.0,125.0,3.6,18.7,856.0,355.18,251.46
2018,5,15,14,15,848.0,123.5,3.6,18.45,826.0,302.36,204.86
2018,5,15,14,30,840.0,122.0,3.6,18.2,796.0,250.1,159.89
2018,5,15,14,45,719.0,168.0,3.65,18.0,726.5,195.89,121.69
2018,5,15,15,0,598.0,214.0,3.7,17.8,657.0,169.37,111.43
2018,5,15,15,15,632.5,186.0,3.7,17.8,630.5,115.35,93.16
2018,5,15,15,30,667.0,158.0,3.7,17.8,604.0,96.66,77.58
2018,5,15,15,45,714.0,131.5,3.65,17.2,578.5,84.13,67.25
2018,5,15,16,0,761.0,105.0,3.6,16.6,553.0,77.61,62.0
2018,5,15,16,15,741.5,100.5,3.6,16.25,506.0,75.88,60.8
2018,5,15,16,30,722.0,96.0,3.6,15.9,459.0,67.62,53.88
2018,5,15,16,45,695.0,90.5,3.55,15.6,409.5,65.07,51.9
2018,5,15,17,0,668.0,85.0,3.5,15.3,360.0,62.37,49.75
2018,5,15,17,15,600.0,82.5,3.45,15.0,304.5,61.32,49.02
2018,5,15,17,30,532.0,80.0,3.4,14.7,249.0,60.48,48.39
2018,5,15,17,45,482.0,72.0,3.35,14.35,204.0,55.55,44.03
2018,5,15,18,0,432.0,64.0,3.3,14.0,159.0,50.5,39.36
2018,5,15,18,15,331.5,52.5,3.15,13.75,114.5,40.08,29.72
2018,5,15,18,30,231.0,41.0,3.0,13.5,70.0,31.45,21.4
2018,5,15,18,45,160.5,28.5,2.85,13.25,44.5,22.06,9.33
2018,5,15,19,0,90.0,16.0,2.7,13.0,19.0,13.66,0.0
2018,5,15,19,15,45.0,8.0,2.6,12.8,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,2.15,11.3,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.1,11.4,7.0,25.23,0.0
2018,5,16,5,15,118.0,20.0,2.2,11.85,29.5,131.03,0.0
2018,5,16,5,30,206.0,33.0,2.3,12.3,52.0,238.87,175.93
2018,5,16,5,45,234.5,46.0,2.4,12.7,80.0,281.04,230.42
2018,5,16,6,0,263.0,59.0,2.5,13.1,108.0,326.48,272.72
2018,5,16,6,15,336.0,71.5,2.55,13.45,154.0,410.38,344.46
2018,5,16,6,30,409.0,84.0,2.6,13.8,200.0,498.37,416.05
2018,5,16,6,45,453.0,94.0,2.6,14.15,246.0,559.93,463.67
2018,5,16,7,0,497.0,104.0,2.6,14.5,292.0,622.48,510.33
2018,5,16,7,15,429.0,136.0,2.55,14.85,315.0,607.68,495.93
2018,5,16,7,30,361.0,168.0,2.5,15.2,338.0,563.68,458.56
2018,5,16,7,45,332.0,195.5,2.5,15.5,365.0,570.63,460.86
2018,5,16,8,0,303.0,223.0,2.5,15.8,392.0,574.49,460.44
2018,5,16,8,15,326.0,236.0,2.5,16.1,432.5,610.38,485.69
2018,5,16,8,30,349.0,249.0,2.5,16.4,473.0,645.13,509.47
2018,5,16,8,45,277.5,265.0,2.5,16.75,450.5,586.14,461.7
2018,5,16,9,0,206.0,281.0,2.5,17.1,428.0,503.98,397.34
2018,5,16,9,15,158.0,296.5,2.55,17.3,413.0,466.33,366.76
2018,5,16,9,30,110.0,312.0,2.6,17.5,398.0,428.39,335.62
2018,5,16,9,45,144.0,343.5,2.65,17.7,461.0,487.8,380.34
2018,5,16,10,0,178.0,375.0,2.7,17.9,524.0,544.36,421.65
2018,5,16,10,15,353.0,329.0,2.75,18.05,636.5,670.04,516.89
2018,5,16,10,30,528.0,283.0,2.8,18.2,749.0,786.88,601.93
2018,5,16,10,45,501.5,304.5,2.85,18.35,755.0,761.4,581.22
2018,5,16,11,0,475.0,326.0,2.9,18.5,761.0,734.33,560.51
2018,5,16,11,15,306.0,370.0,2.85,18.5,651.5,598.24,458.79
2018,5,16,11,30,137.0,414.0,2.8,18.5,542.0,475.6,365.04
2018,5,16,11,45,254.5,377.0,2.7,18.55,617.0,524.53,403.68
2018,5,16,12,0,372.0,340.0,2.6,18.6,692.0,562.09,431.92
2018,5,16,12,15,603.0,252.5,2.6,18.65,821.5,619.11,475.28
2018,5,16,12,30,834.0,165.0,2.6,18.7,951.0,657.8,502.94
2018,5,16,12,45,615.5,243.5,2.65,18.7,820.5,545.98,417.52
2018,5,16,13,0,397.0,322.0,2.7,18.7,690.0,452.99,346.28
2018,5,16,13,15,217.0,318.5,2.75,18.7,519.0,341.27,261.5
2018,5,16,13,30,37.0,315.0,2.8,18.7,348.0,259.48,199.78
2018,5,16,13,45,30.5,312.5,2.85,18.65,339.5,249.71,192.53
2018,5,16,14,0,24.0,310.0,2.9,18.6,331.0,240.6,185.68
2018,5,16,14,15,31.0,310.5,2.95,18.5,336.5,237.5,183.19
2018,5,16,14,30,38.0,311.0,3.0,18.4,342.0,233.27,179.79
2018,5,16,14,45,39.5,304.5,3.05,18.3,335.0,222.9,171.96
2018,5,16,15,0,41.0,298.0,3.1,18.2,328.0,212.2,164.27
2018,5,16,15,15,101.0,286.0,3.1,18.2,355.0,186.7,145.0
2018,5,16,15,30,161.0,274.0,3.1,18.2,382.0,180.02,147.45
2018,5,16,15,45,243.5,252.0,3.1,17.8,402.5,158.64,130.17
2018,5,16,16,0,326.0,230.0,3.1,17.4,423.0,149.63,123.18
2018,5,16,16,15,371.5,199.0,3.1,17.1,401.0,134.06,110.48
2018,5,16,16,30,417.0,168.0,3.1,16.8,379.0,110.57,90.81
2018,5,16,16,45,515.5,132.5,3.05,16.5,365.0,91.36,74.59
2018,5,16,17,0,614.0,97.0,3.0,16.2,351.0,70.27,56.48
2018,5,16,17,15,598.5,87.0,2.95,15.85,307.0,64.59,51.72
2018,5,16,17,30,583.0,77.0,2.9,15.5,263.0,58.54,46.52
2018,5,16,17,45,527.5,69.5,2.9,15.15,215.0,53.82,42.35
2018,5,16,18,0,472.0,62.0,2.9,14.8,167.0,48.99,37.91
2018,5,16,18,15,387.5,53.0,2.75,14.35,124.5,42.64,31.93
2018,5,16,18,30,303.0,44.0,2.6,13.9,82.0,33.95,23.57
2018,5,16,18,45,198.0,30.5,2.45,13.5,51.0,23.66,11.07
2018,5,16,19,0,93.0,17.0,2.3,13.1,20.0,14.51,0.0
2018,5,16,19,15,46.5,8.5,2.3,12.85,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,2.05,10.8,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,2.1,11.0,8.0,28.68,0.0
2018,5,17,5,15,124.5,21.5,2.2,11.45,31.5,138.84,0.0
2018,5,17,5,30,215.0,35.0,2.3,11.9,55.0,248.55,186.03
2018,5,17,5,45,309.5,45.5,2.45,12.4,93.5,337.36,277.54
2018,5,17,6,0,404.0,56.0,2.6,12.9,132.0,439.46,365.7
2018,5,17,6,15,469.5,64.0,2.65,13.35,178.0,518.74,431.37
2018,5,17,6,30,535.0,72.0,2.7,13.8,224.0,600.41,495.92
2018,5,17,6,45,581.5,78.0,2.7,14.25,273.5,664.35,543.8
2018,5,17,7,0,628.0,84.0,2.7,14.7,323.0,728.6,589.96
2018,5,17,7,15,661.0,88.5,2.7,15.15,372.0,777.89,623.38
2018,5,17,7,30,694.0,93.0,2.7,15.6,421.0,826.04,655.03
2018,5,17,7,45,719.0,97.0,2.7,16.0,469.5,864.12,678.81
2018,5,17,8,0,744.0,101.0,2.7,16.4,518.0,894.6,696.85
2018,5,17,8,15,764.0,104.0,2.65,16.8,564.5,922.23,712.29
2018,5,17,8,30,784.0,107.0,2.6,17.2,611.0,947.05,725.62
2018,5,17,8,45,800.0,109.0,2.55,17.55,653.5,963.59,733.35
2018,5,17,9,0,816.0,111.0,2.5,17.9,696.0,976.91,739.01
2018,5,17,9,15,827.0,113.5,2.5,18.2,734.0,970.02,731.81
2018,5,17,9,30,838.0,116.0,2.5,18.5,772.0,972.29,731.17
2018,5,17,9,45,845.5,118.0,2.45,18.8,804.0,967.15,725.15
2018,5,17,10,0,853.0,120.0,2.4,19.1,836.0,958.65,717.11
2018,5,17,10,15,859.0,121.5,2.45,19.35,862.0,944.83,706.83
2018,5,17,10,30,865.0,123.0,2.5,19.6,888.0,927.72,694.49
2018,5,17,10,45,869.0,124.5,2.55,19.85,907.5,905.56,678.85
2018,5,17,11,0,873.0,126.0,2.6,20.1,927.0,880.32,661.21
2018,5,17,11,15,875.5,127.0,2.7,20.3,939.5,850.43,640.89
2018,5,17,11,30,878.0,128.0,2.8,20.5,952.0,817.83,618.62
2018,5,17,11,45,879.0,128.0,2.9,20.65,957.0,780.74,593.19
2018,5,17,12,0,880.0,128.0,3.0,20.8,962.0,741.48,564.74
2018,5,17,12,15,881.5,127.0,3.1,20.8,960.5,699.79,533.77
2018,5,17,12,30,883.0,126.0,3.2,20.8,959.0,656.3,500.65
2018,5,17,12,45,885.5,122.5,3.3,20.8,950.5,609.93,464.51
2018,5,17,13,0,888.0,119.0,3.4,20.8,942.0,562.03,426.14
2018,5,17,13,15,884.0,118.5,3.5,20.7,925.0,511.75,384.92
2018,5,17,13,30,880.0,118.0,3.6,20.6,908.0,460.82,341.97
2018,5,17,13,45,875.0,116.5,3.7,20.5,884.5,408.39,296.72
2018,5,17,14,0,870.0,115.0,3.8,20.4,861.0,355.8,250.47
2018,5,17,14,15,863.0,113.0,3.85,20.2,830.5,302.42,203.5
2018,5,17,14,30,856.0,111.0,3.9,20.0,800.0,249.49,157.95
2018,5,17,14,45,846.5,109.0,3.95,19.85,764.5,196.84,116.08
2018,5,17,15,0,837.0,107.0,4.0,19.7,729.0,145.3,82.43
2018,5,17,15,15,824.0,104.5,4.0,19.7,688.0,94.62,63.6
2018,5,17,15,30,811.0,102.0,4.0,19.7,647.0,73.13,57.04
2018,5,17,15,45,795.5,99.0,4.0,19.2,602.5,72.45,56.75
2018,5,17,16,0,780.0,96.0,4.0,18.7,558.0,71.67,56.38
2018,5,17,16,15,758.5,92.0,4.0,18.4,510.0,70.02,55.21
2018,5,17,16,30,737.0,88.0,4.0,18.1,462.0,68.26,53.95
2018,5,17,16,45,707.0,85.0,4.0,17.75,412.5,67.04,53.15
2018,5,17,17,0,677.0,82.0,4.0,17.4,363.0,60.23,47.45
2018,5,17,17,15,636.5,77.5,3.95,17.0,313.5,57.89,45.6
2018,5,17,17,30,596.0,73.0,3.9,16.6,264.0,55.53,43.65
2018,5,17,17,45,538.0,66.5,3.85,16.25,216.0,51.43,40.06
2018,5,17,18,0,480.0,60.0,3.8,15.9,168.0,47.3,36.26
2018,5,17,18,15,391.0,51.5,3.7,15.5,125.0,41.27,30.6
2018,5,17,18,30,302.0,43.0,3.6,15.1,82.0,33.18,22.85
2018,5,17,18,45,197.5,30.5,3.5,14.7,51.5,23.65,11.53
2018,5,17,19,0,93.0,18.0,3.4,14.3,21.0,15.36,0.0
2018,5,17,19,15,46.5,9.0,3.35,14.05,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,4,45,11.0,3.5,2.5,11.9,3.5,0.0,0.0
2018,5,18,5,0,22.0,7.0,2.6,12.0,7.0,20.12,0.0
2018,5,18,5,15,107.0,22.0,2.7,12.35,31.0,128.47,0.0
2018,5,18,5,30,192.0,37.0,2.8,12.7,55.0,234.86,177.28
2018,5,18,5,45,291.5,48.5,2.9,13.0,94.5,328.32,270.22
2018,5,18,6,0,391.0,60.0,3.0,13.3,134.0,430.76,359.16
2018,5,18,6,15,273.5,64.5,3.0,13.7,124.0,347.02,292.26
2018,5,18,6,30,156.0,69.0,3.0,14.1,114.0,233.57,197.24
2018,5,18,6,45,78.5,90.0,3.0,14.45,112.5,175.96,146.64
2018,5,18,7,0,1.0,111.0,3.0,14.8,111.0,100.75,79.98
2018,5,18,7,15,2.0,126.0,2.95,15.2,126.5,114.99,91.68
2018,5,18,7,30,3.0,141.0,2.9,15.6,142.0,129.21,103.05
2018,5,18,7,45,4.5,157.5,2.8,16.0,159.5,145.43,115.93
2018,5,18,8,0,6.0,174.0,2.7,16.4,177.0,161.58,128.56
2018,5,18,8,15,10.5,196.0,2.65,16.75,202.5,186.24,148.07
2018,5,18,8,30,15.0,218.0,2.6,17.1,228.0,210.69,167.13
2018,5,18,8,45,23.5,247.5,2.55,17.5,264.0,246.48,195.0
2018,5,18,9,0,32.0,277.0,2.5,17.9,300.0,302.4,237.97
2018,5,18,9,15,105.0,314.5,2.5,18.2,396.0,432.57,338.91
2018,5,18,9,30,178.0,352.0,2.5,18.5,492.0,538.75,418.08
2018,5,18,9,45,375.0,309.5,2.45,18.85,620.0,717.44,549.92
2018,5,18,10,0,572.0,267.0,2.4,19.2,748.0,851.58,644.36
2018,5,18,10,15,620.0,255.5,2.45,19.45,791.5,872.02,656.68
2018,5,18,10,30,668.0,244.0,2.5,19.7,835.0,883.43,663.94
2018,5,18,10,45,726.0,213.0,2.55,19.9,868.5,880.4,662.05
2018,5,18,11,0,784.0,182.0,2.6,20.1,902.0,865.8,651.52
2018,5,18,11,15,744.5,207.0,2.65,20.25,898.5,829.19,625.5
2018,5,18,11,30,705.0,232.0,2.7,20.4,895.0,785.22,593.3
2018,5,18,11,45,723.5,222.0,2.75,20.55,905.5,754.93,571.64
2018,5,18,12,0,742.0,212.0,2.8,20.7,916.0,721.76,547.39
2018,5,18,12,15,739.0,213.5,2.9,20.7,913.0,680.68,517.16
2018,5,18,12,30,736.0,215.0,3.0,20.7,910.0,638.37,485.35
2018,5,18,12,45,716.5,225.5,3.1,20.7,896.5,592.29,449.83
2018,5,18,13,0,697.0,236.0,3.2,20.7,883.0,546.64,413.83
2018,5,18,13,15,563.5,302.5,3.25,20.6,819.5,490.75,369.73
2018,5,18,13,30,430.0,369.0,3.3,20.5,756.0,440.45,330.55
2018,5,18,13,45,464.5,343.5,3.35,20.4,751.5,404.81,300.76
2018,5,18,14,0,499.0,318.0,3.4,20.3,747.0,366.13,267.57
2018,5,18,14,15,519.0,296.5,3.4,20.15,728.5,323.07,230.81
2018,5,18,14,30,539.0,275.0,3.4,20.0,710.0,278.47,193.1
2018,5,18,14,45,556.0,253.5,3.45,19.85,684.5,231.94,155.82
2018,5,18,15,0,573.0,232.0,3.5,19.7,659.0,184.34,122.36
2018,5,18,15,15,604.0,202.0,3.5,19.7,629.5,128.25,91.84
2018,5,18,15,30,635.0,172.0,3.5,19.7,600.0,104.2,83.32
2018,5,18,15,45,677.5,145.5,3.6,19.2,573.5,91.74,73.16
2018,5,18,16,0,720.0,119.0,3.7,18.7,547.0,78.46,62.18
2018,5,18,16,15,668.0,121.0,3.8,18.3,491.5,81.06,64.74
2018,5,18,16,30,616.0,123.0,3.9,17.9,436.0,84.03,67.63
2018,5,18,16,45,649.0,104.0,3.95,17.55,403.0,73.56,58.85
2018,5,18,17,0,682.0,85.0,4.0,17.2,370.0,62.35,49.32
2018,5,18,17,15,641.0,80.0,4.0,16.75,319.5,59.71,47.24
2018,5,18,17,30,600.0,75.0,4.0,16.3,269.0,57.02,45.02
2018,5,18,17,45,508.5,70.5,3.95,15.85,215.0,54.3,42.67
2018,5,18,18,0,417.0,66.0,3.9,15.4,161.0,49.9,38.65
2018,5,18,18,15,356.5,55.5,3.8,15.0,122.5,42.35,31.63
2018,5,18,18,30,296.0,45.0,3.7,14.6,84.0,34.64,24.21
2018,5,18,18,45,192.5,32.0,3.65,14.2,53.0,24.77,12.85
2018,5,18,19,0,89.0,19.0,3.6,13.8,22.0,16.22,0.0
2018,5,18,19,15,44.5,9.5,3.55,13.55,11.0,8.11,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,19,4,45,1.5,3.0,4.0,11.65,3.0,0.0,0.0
2018,5,19,5,0,3.0,6.0,4.0,11.7,6.0,7.05,0.0
2018,5,19,5,15,46.0,20.5,4.05,11.95,25.0,65.09,0.0
2018,5,19,5,30,89.0,35.0,4.1,12.2,44.0,138.59,104.22
2018,5,19,5,45,159.5,51.0,4.15,12.45,77.5,213.43,176.19
2018,5,19,6,0,230.0,67.0,4.2,12.7,111.0,293.3,247.39
2018,5,19,6,15,343.0,76.0,4.25,13.0,164.0,422.63,357.84
2018,5,19,6,30,456.0,85.0,4.3,13.3,217.0,540.81,454.7
2018,5,19,6,45,471.5,98.0,4.3,13.65,257.5,582.28,486.65
2018,5,19,7,0,487.0,111.0,4.3,14.0,298.0,622.85,516.93
2018,5,19,7,15,457.5,134.5,4.3,14.4,330.0,633.01,522.49
2018,5,19,7,30,428.0,158.0,4.3,14.8,362.0,639.15,523.69
2018,5,19,7,45,507.5,156.5,4.3,15.2,424.0,718.99,583.31
2018,5,19,8,0,587.0,155.0,4.3,15.6,486.0,809.5,647.63
2018,5,19,8,15,684.5,136.0,4.3,15.95,554.0,888.13,701.48
2018,5,19,8,30,782.0,117.0,4.3,16.3,622.0,957.39,747.37
2018,5,19,8,45,798.0,120.0,4.3,16.7,665.5,975.06,756.28
2018,5,19,9,0,814.0,123.0,4.3,17.1,709.0,989.46,763.29
2018,5,19,9,15,827.0,125.0,4.3,17.4,748.0,996.29,765.44
2018,5,19,9,30,840.0,127.0,4.3,17.7,787.0,999.64,765.37
2018,5,19,9,45,850.0,128.0,4.3,17.95,820.0,982.68,751.61
2018,5,19,10,0,860.0,129.0,4.3,18.2,853.0,975.31,744.81
2018,5,19,10,15,865.5,131.5,4.35,18.4,879.5,961.67,734.12
2018,5,19,10,30,871.0,134.0,4.4,18.6,906.0,944.68,721.5
2018,5,19,10,45,873.0,136.5,4.45,18.8,925.0,921.25,704.5
2018,5,19,11,0,875.0,139.0,4.5,19.0,944.0,894.77,685.46
2018,5,19,11,15,876.0,141.0,4.5,19.05,956.5,864.13,663.55
2018,5,19,11,30,877.0,143.0,4.5,19.1,969.0,830.84,639.77
2018,5,19,11,45,874.0,147.0,4.55,19.15,973.5,793.63,613.43
2018,5,19,12,0,871.0,151.0,4.6,19.2,978.0,754.37,583.65
2018,5,19,12,15,870.5,150.5,4.65,19.15,975.5,711.71,551.1
2018,5,19,12,30,870.0,150.0,4.7,19.1,973.0,667.47,516.63
2018,5,19,12,45,867.5,149.5,4.7,19.05,963.0,620.67,479.21
2018,5,19,13,0,865.0,149.0,4.7,19.0,953.0,572.81,440.04
2018,5,19,13,15,861.0,148.5,4.7,18.95,936.5,523.33,398.61
2018,5,19,13,30,857.0,148.0,4.7,18.9,920.0,473.25,355.64
2018,5,19,13,45,851.0,147.0,4.7,18.8,896.5,418.15,307.94
2018,5,19,14,0,845.0,146.0,4.7,18.7,873.0,365.32,261.17
2018,5,19,14,15,835.5,144.5,4.7,18.55,842.0,311.54,213.64
2018,5,19,14,30,826.0,143.0,4.7,18.4,811.0,258.64,167.83
2018,5,19,14,45,812.0,141.5,4.7,18.3,773.5,206.16,125.7
2018,5,19,15,0,798.0,140.0,4.7,18.2,736.0,155.47,91.75
2018,5,19,15,15,782.5,137.5,4.7,18.2,694.5,106.07,71.51
2018,5,19,15,30,767.0,135.0,4.7,18.2,653.0,93.28,74.59
2018,5,19,15,45,738.5,135.0,4.7,17.8,605.5,86.29,68.93
2018,5,19,16,0,710.0,135.0,4.7,17.4,558.0,88.29,70.99
2018,5,19,16,15,669.0,129.0,4.7,17.0,501.0,86.26,69.57
2018,5,19,16,30,628.0,123.0,4.7,16.6,444.0,84.09,68.04
2018,5,19,16,45,597.0,119.0,4.7,16.25,398.5,83.4,67.76
2018,5,19,17,0,566.0,115.0,4.7,15.9,353.0,82.71,67.47
2018,5,19,17,15,510.5,111.5,4.65,15.45,304.5,79.92,65.31
2018,5,19,17,30,455.0,108.0,4.6,15.0,256.0,78.06,63.89
2018,5,19,17,45,358.0,96.5,4.55,14.55,200.5,70.29,57.08
2018,5,19,18,0,261.0,85.0,4.5,14.1,145.0,63.62,51.03
2018,5,19,18,15,196.5,68.0,4.4,13.75,107.0,51.34,39.74
2018,5,19,18,30,132.0,51.0,4.3,13.4,69.0,38.85,28.03
2018,5,19,18,45,80.0,34.0,4.2,13.1,43.5,26.22,14.44
2018,5,19,19,0,28.0,17.0,4.1,12.8,18.0,14.51,0.0
2018,5,19,19,15,14.0,8.5,4.05,12.65,9.0,7.26,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,2.0,3.0,3.8,11.7,3.0,0.0,0.0
2018,5,20,5,0,4.0,6.0,3.8,11.7,6.0,7.7,0.0
2018,5,20,5,15,32.5,21.0,3.85,11.9,24.0,56.7,0.0
2018,5,20,5,30,61.0,36.0,3.9,12.1,42.0,105.21,78.54
2018,5,20,5,45,89.5,53.0,3.9,12.25,67.5,147.91,120.7
2018,5,20,6,0,118.0,70.0,3.9,12.4,93.0,191.77,160.55
2018,5,20,6,15,146.5,89.5,3.9,12.6,126.5,241.14,203.99
2018,5,20,6,30,175.0,109.0,3.9,12.8,160.0,309.3,261.61
2018,5,20,6,45,241.0,124.5,3.9,12.95,209.0,389.25,328.7
2018,5,20,7,0,307.0,140.0,3.9,13.1,258.0,472.05,396.06
2018,5,20,7,15,326.0,157.0,3.85,13.25,298.5,514.19,428.07
2018,5,20,7,30,345.0,174.0,3.8,13.4,339.0,555.69,458.96
2018,5,20,7,45,278.5,206.5,3.75,13.55,349.0,531.45,435.64
2018,5,20,8,0,212.0,239.0,3.7,13.7,359.0,480.83,392.47
2018,5,20,8,15,215.0,262.0,3.7,13.9,392.5,507.27,411.5
2018,5,20,8,30,218.0,285.0,3.7,14.1,426.0,532.34,428.91
2018,5,20,8,45,269.0,297.0,3.65,14.25,483.0,614.23,490.38
2018,5,20,9,0,320.0,309.0,3.6,14.4,540.0,672.37,532.82
2018,5,20,9,15,319.5,327.5,3.6,14.7,568.5,683.82,538.75
2018,5,20,9,30,319.0,346.0,3.6,15.0,597.0,693.31,543.56
2018,5,20,9,45,355.0,350.0,3.6,15.3,640.5,721.49,563.23
2018,5,20,10,0,391.0,354.0,3.6,15.6,684.0,747.11,580.72
2018,5,20,10,15,425.0,347.5,3.6,16.0,716.0,772.96,597.84
2018,5,20,10,30,459.0,341.0,3.6,16.4,748.0,779.67,601.47
2018,5,20,10,45,417.5,373.0,3.6,16.75,749.5,750.22,577.33
2018,5,20,11,0,376.0,405.0,3.6,17.1,751.0,710.8,546.54
2018,5,20,11,15,401.0,401.5,3.65,17.4,775.0,706.55,543.06
2018,5,20,11,30,426.0,398.0,3.7,17.7,799.0,705.25,541.24
2018,5,20,11,45,426.0,401.0,3.75,18.05,804.0,679.6,521.34
2018,5,20,12,0,426.0,404.0,3.8,18.4,809.0,652.6,500.43
2018,5,20,12,15,447.5,397.5,3.9,18.5,822.0,631.84,484.76
2018,5,20,12,30,469.0,391.0,4.0,18.6,835.0,608.64,466.85
2018,5,20,12,45,463.0,387.5,4.05,18.75,822.0,569.27,436.2
2018,5,20,13,0,457.0,384.0,4.1,18.9,809.0,530.17,405.32
2018,5,20,13,15,428.5,384.0,4.2,18.75,777.0,483.07,368.51
2018,5,20,13,30,400.0,384.0,4.3,18.6,745.0,438.74,333.45
2018,5,20,13,45,432.0,360.0,4.35,18.4,740.5,404.73,304.87
2018,5,20,14,0,464.0,336.0,4.4,18.2,736.0,367.96,273.14
2018,5,20,14,15,504.5,306.5,4.45,17.85,727.0,327.26,237.52
2018,5,20,14,30,545.0,277.0,4.5,17.5,718.0,282.96,198.9
2018,5,20,14,45,425.0,300.5,4.55,17.15,635.0,241.78,171.18
2018,5,20,15,0,305.0,324.0,4.6,16.8,552.0,224.72,165.57
2018,5,20,15,15,305.0,298.5,4.6,16.8,515.5,187.74,143.47
2018,5,20,15,30,305.0,273.0,4.6,16.8,479.0,168.82,139.08
2018,5,20,15,45,354.0,245.0,4.55,16.15,468.5,156.67,129.52
2018,5,20,16,0,403.0,217.0,4.5,15.5,458.0,134.44,111.21
2018,5,20,16,15,318.5,214.0,4.45,15.3,394.5,141.55,117.78
2018,5,20,16,30,234.0,211.0,4.4,15.1,331.0,139.5,116.48
2018,5,20,16,45,325.5,172.0,4.35,14.9,320.0,118.93,99.1
2018,5,20,17,0,417.0,133.0,4.3,14.7,309.0,91.65,75.6
2018,5,20,17,15,413.0,120.0,4.25,14.5,275.0,84.47,69.56
2018,5,20,17,30,409.0,107.0,4.2,14.3,241.0,76.88,63.01
2018,5,20,17,45,296.5,95.5,4.15,14.1,184.0,69.04,56.07
2018,5,20,18,0,184.0,84.0,4.1,13.9,127.0,62.47,50.06
2018,5,20,18,15,166.0,68.0,3.95,13.65,99.5,51.21,39.67
2018,5,20,18,30,148.0,52.0,3.8,13.4,72.0,39.64,28.77
2018,5,20,18,45,95.0,35.5,3.7,13.15,46.5,27.34,15.67
2018,5,20,19,0,42.0,19.0,3.6,12.9,21.0,15.08,0.0
2018,5,20,19,15,21.0,9.5,3.45,12.75,10.5,8.11,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,1.3,11.3,8.0,21.65,0.0
2018,5,21,5,15,95.5,24.5,1.25,11.65,33.0,117.36,0.0
2018,5,21,5,30,168.0,41.0,1.2,12.0,58.0,222.68,171.6
2018,5,21,5,45,258.5,54.0,1.2,12.35,96.5,310.98,254.97
2018,5,21,6,0,349.0,67.0,1.2,12.7,135.0,407.17,336.99
2018,5,21,6,15,415.5,76.5,1.1,13.1,181.0,484.24,399.18
2018,5,21,6,30,482.0,86.0,1.0,13.5,227.0,564.95,460.46
2018,5,21,6,45,530.5,94.0,0.9,13.9,276.5,638.57,513.01
2018,5,21,7,0,579.0,102.0,0.8,14.3,326.0,706.35,558.54
2018,5,21,7,15,616.0,107.5,0.8,14.8,376.0,760.1,593.22
2018,5,21,7,30,653.0,113.0,0.8,15.3,426.0,812.77,626.13
2018,5,21,7,45,681.0,117.5,0.8,15.8,475.0,853.9,650.23
2018,5,21,8,0,709.0,122.0,0.8,16.3,524.0,893.02,672.57
2018,5,21,8,15,730.5,125.0,0.85,16.85,570.0,921.39,688.26
2018,5,21,8,30,752.0,128.0,0.9,17.4,616.0,939.98,697.61
2018,5,21,8,45,755.5,135.0,1.0,18.0,653.5,949.33,701.92
2018,5,21,9,0,759.0,142.0,1.1,18.6,691.0,955.44,704.31
2018,5,21,9,15,774.0,144.5,1.2,19.05,730.0,965.02,709.45
2018,5,21,9,30,789.0,147.0,1.3,19.5,769.0,971.2,712.41
2018,5,21,9,45,788.0,154.5,1.35,19.95,797.5,963.33,705.64
2018,5,21,10,0,787.0,162.0,1.4,20.4,826.0,952.13,697.03
2018,5,21,10,15,779.0,174.0,1.55,20.75,848.5,935.41,686.64
2018,5,21,10,30,771.0,186.0,1.7,21.1,871.0,915.53,674.09
2018,5,21,10,45,768.0,191.5,1.8,21.45,886.5,891.27,657.97
2018,5,21,11,0,765.0,197.0,1.9,21.8,902.0,864.28,640.0
2018,5,21,11,15,765.0,199.0,2.0,22.0,912.5,834.23,620.2
2018,5,21,11,30,765.0,201.0,2.1,22.2,923.0,801.77,597.72
2018,5,21,11,45,803.5,179.5,2.2,22.35,941.5,776.97,580.98
2018,5,21,12,0,842.0,158.0,2.3,22.5,960.0,747.67,560.5
2018,5,21,12,15,858.0,148.5,2.45,22.55,964.0,703.45,529.2
2018,5,21,12,30,874.0,139.0,2.6,22.6,968.0,663.86,500.03
2018,5,21,12,45,867.5,141.0,2.75,22.65,956.5,616.65,464.13
2018,5,21,13,0,861.0,143.0,2.9,22.7,945.0,568.67,426.57
2018,5,21,13,15,857.5,141.0,3.0,22.6,927.5,518.89,386.63
2018,5,21,13,30,854.0,139.0,3.1,22.5,910.0,468.5,345.0
2018,5,21,13,45,849.0,137.0,3.25,22.4,886.5,417.12,301.53
2018,5,21,14,0,844.0,135.0,3.4,22.3,863.0,365.63,257.01
2018,5,21,14,15,836.0,132.5,3.5,22.0,832.5,313.1,211.57
2018,5,21,14,30,828.0,130.0,3.6,21.7,802.0,253.42,161.35
2018,5,21,14,45,818.5,127.0,3.7,21.45,766.0,200.75,119.32
2018,5,21,15,0,809.0,124.0,3.8,21.2,730.0,149.35,84.58
2018,5,21,15,15,794.5,122.0,3.8,21.2,689.5,99.82,63.4
2018,5,21,15,30,780.0,120.0,3.8,21.2,649.0,83.58,65.48
2018,5,21,15,45,763.0,116.0,3.9,20.45,604.0,82.69,65.12
2018,5,21,16,0,746.0,112.0,4.0,19.7,559.0,81.68,64.67
2018,5,21,16,15,722.0,108.0,4.0,19.2,511.0,73.28,57.79
2018,5,21,16,30,698.0,104.0,4.0,18.7,463.0,72.12,57.11
2018,5,21,16,45,666.5,99.5,4.0,18.25,413.5,70.43,55.95
2018,5,21,17,0,635.0,95.0,4.0,17.8,364.0,68.67,54.71
2018,5,21,17,15,592.5,89.5,4.0,17.25,314.5,65.99,52.63
2018,5,21,17,30,550.0,84.0,4.0,16.7,265.0,63.25,50.43
2018,5,21,17,45,491.0,76.5,4.0,16.15,217.5,58.73,46.54
2018,5,21,18,0,432.0,69.0,4.0,15.6,170.0,54.13,42.39
2018,5,21,18,15,350.5,59.0,3.95,15.2,128.0,44.81,33.84
2018,5,21,18,30,269.0,49.0,3.9,14.8,86.0,37.46,26.78
2018,5,21,18,45,174.0,34.0,3.8,14.35,54.5,26.2,15.01
2018,5,21,19,0,79.0,19.0,3.7,13.9,23.0,14.97,0.0
2018,5,21,19,15,39.5,9.5,3.7,13.7,11.5,8.11,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.5,2.7,11.75,4.5,0.0,0.0
2018,5,22,5,0,31.0,9.0,2.7,11.8,9.0,27.67,0.0
2018,5,22,5,15,114.5,24.5,2.7,12.0,34.5,140.74,5.64
2018,5,22,5,30,198.0,40.0,2.7,12.2,60.0,242.4,189.14
2018,5,22,5,45,165.5,38.0,2.7,12.45,61.0,211.72,174.94
2018,5,22,6,0,133.0,36.0,2.7,12.7,62.0,181.07,151.93
2018,5,22,6,15,66.5,43.0,2.7,12.9,56.0,105.2,87.11
2018,5,22,6,30,0.0,50.0,2.7,13.1,50.0,41.36,30.02
2018,5,22,6,45,0.0,69.5,2.65,13.35,69.5,57.96,44.24
2018,5,22,7,0,0.0,89.0,2.6,13.6,89.0,76.22,59.63
2018,5,22,7,15,0.0,110.5,2.6,13.85,110.5,96.47,76.46
2018,5,22,7,30,0.0,132.0,2.6,14.1,132.0,116.59,92.94
2018,5,22,7,45,2.0,151.0,2.6,14.3,152.0,135.96,108.67
2018,5,22,8,0,4.0,170.0,2.6,14.5,172.0,155.21,124.12
2018,5,22,8,15,8.0,190.0,2.6,14.8,195.0,177.36,141.79
2018,5,22,8,30,12.0,210.0,2.6,15.1,218.0,199.36,159.1
2018,5,22,8,45,13.0,221.0,2.6,15.4,230.0,209.24,166.4
2018,5,22,9,0,14.0,232.0,2.6,15.7,242.0,219.09,173.66
2018,5,22,9,15,17.0,252.5,2.7,15.95,265.5,239.97,189.76
2018,5,22,9,30,20.0,273.0,2.8,16.2,289.0,260.51,205.44
2018,5,22,9,45,39.5,315.0,2.85,16.5,348.0,336.11,264.21
2018,5,22,10,0,59.0,357.0,2.9,16.8,407.0,392.5,306.9
2018,5,22,10,15,102.0,388.5,2.95,17.0,478.0,458.51,357.15
2018,5,22,10,30,145.0,420.0,3.0,17.2,549.0,536.84,415.23
2018,5,22,10,45,244.0,407.5,3.05,17.45,630.5,615.71,474.35
2018,5,22,11,0,343.0,395.0,3.1,17.7,712.0,673.47,517.03
2018,5,22,11,15,513.5,316.5,3.1,17.85,798.0,735.05,563.81
2018,5,22,11,30,684.0,238.0,3.1,18.0,884.0,775.91,594.78
2018,5,22,11,45,765.0,196.0,3.15,18.15,922.0,762.04,585.13
2018,5,22,12,0,846.0,154.0,3.2,18.3,960.0,740.93,570.15
2018,5,22,12,15,865.0,142.5,3.2,18.35,965.0,704.55,542.36
2018,5,22,12,30,884.0,131.0,3.2,18.4,970.0,665.2,511.77
2018,5,22,12,45,879.0,132.5,3.25,18.4,960.0,618.28,474.82
2018,5,22,13,0,874.0,134.0,3.3,18.4,950.0,570.43,436.21
2018,5,22,13,15,870.5,133.0,3.3,18.4,933.0,520.87,395.13
2018,5,22,13,30,867.0,132.0,3.3,18.4,916.0,470.64,352.43
2018,5,22,13,45,862.0,130.5,3.3,18.35,892.5,419.05,307.71
2018,5,22,14,0,857.0,129.0,3.3,18.3,869.0,367.32,262.02
2018,5,22,14,15,849.5,127.0,3.3,18.15,839.0,314.65,215.5
2018,5,22,14,30,842.0,125.0,3.3,18.0,809.0,262.5,170.22
2018,5,22,14,45,832.5,122.5,3.3,17.9,773.5,201.49,120.84
2018,5,22,15,0,823.0,120.0,3.3,17.8,738.0,149.72,85.11
2018,5,22,15,15,809.5,117.5,3.3,17.8,697.0,99.2,62.6
2018,5,22,15,30,796.0,115.0,3.3,17.8,656.0,80.63,63.84
2018,5,22,15,45,779.5,111.0,3.35,17.35,611.0,79.62,63.29
2018,5,22,16,0,763.0,107.0,3.4,16.9,566.0,78.48,62.62
2018,5,22,16,15,741.0,103.5,3.4,16.6,518.5,77.48,62.03
2018,5,22,16,30,719.0,100.0,3.4,16.3,471.0,69.73,55.57
2018,5,22,16,45,690.0,95.5,3.4,16.0,421.5,67.94,54.28
2018,5,22,17,0,661.0,91.0,3.4,15.7,372.0,66.07,52.88
2018,5,22,17,15,612.0,87.0,3.4,15.3,321.0,64.27,51.53
2018,5,22,17,30,563.0,83.0,3.4,14.9,270.0,62.52,50.15
2018,5,22,17,45,448.5,79.5,3.4,14.45,212.5,59.04,47.14
2018,5,22,18,0,334.0,76.0,3.4,14.0,155.0,56.37,44.67
2018,5,22,18,15,198.5,61.5,3.3,13.65,105.5,47.04,36.06
2018,5,22,18,30,63.0,47.0,3.2,13.3,56.0,36.77,26.4
2018,5,22,18,45,38.0,30.5,3.15,12.95,35.5,24.27,13.84
2018,5,22,19,0,13.0,14.0,3.1,12.6,15.0,11.72,0.0
2018,5,22,19,15,6.5,7.0,3.05,12.5,7.5,5.97,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,20.5,4.5,2.2,12.05,5.0,0.0,0.0
2018,5,23,5,0,41.0,9.0,2.2,12.1,10.0,34.13,0.0
2018,5,23,5,15,41.0,13.0,2.3,12.3,15.5,53.73,3.83
2018,5,23,5,30,41.0,17.0,2.4,12.5,21.0,62.06,45.23
2018,5,23,5,45,20.5,24.0,2.45,12.65,26.0,36.09,25.53
2018,5,23,6,0,0.0,31.0,2.5,12.8,31.0,25.58,16.26
2018,5,23,6,15,0.0,44.0,2.5,13.0,44.0,36.37,25.7
2018,5,23,6,30,0.0,57.0,2.5,13.2,57.0,47.2,35.06
2018,5,23,6,45,7.5,88.5,2.55,13.4,91.5,84.39,67.12
2018,5,23,7,0,15.0,120.0,2.6,13.6,126.0,123.15,99.95
2018,5,23,7,15,16.5,139.0,2.65,13.8,146.5,142.39,115.68
2018,5,23,7,30,18.0,158.0,2.7,14.0,167.0,161.44,131.03
2018,5,23,7,45,10.5,158.0,2.7,14.2,163.5,151.48,121.88
2018,5,23,8,0,3.0,158.0,2.7,14.4,160.0,142.11,113.33
2018,5,23,8,15,1.5,145.5,2.8,14.7,146.5,127.22,100.57
2018,5,23,8,30,0.0,133.0,2.9,15.0,133.0,113.37,88.75
2018,5,23,8,45,0.0,129.5,2.95,15.35,129.5,109.83,85.51
2018,5,23,9,0,0.0,126.0,3.0,15.7,126.0,106.5,82.46
2018,5,23,9,15,1.5,143.5,3.1,16.05,144.5,123.42,96.02
2018,5,23,9,30,3.0,161.0,3.2,16.4,163.0,140.26,109.35
2018,5,23,9,45,6.0,190.0,3.25,16.7,195.0,168.72,131.95
2018,5,23,10,0,9.0,219.0,3.3,17.0,227.0,196.93,154.08
2018,5,23,10,15,10.0,228.0,3.35,17.2,237.0,204.98,160.1
2018,5,23,10,30,11.0,237.0,3.4,17.4,247.0,212.86,166.0
2018,5,23,10,45,11.5,237.5,3.45,17.55,248.0,212.65,165.58
2018,5,23,11,0,12.0,238.0,3.5,17.7,249.0,212.4,165.16
2018,5,23,11,15,10.5,222.0,3.5,17.8,232.0,196.28,152.28
2018,5,23,11,30,9.0,206.0,3.5,17.9,215.0,180.5,139.69
2018,5,23,11,45,7.5,192.5,3.5,17.95,200.0,167.11,129.02
2018,5,23,12,0,6.0,179.0,3.5,18.0,185.0,153.98,118.54
2018,5,23,12,15,6.5,180.0,3.5,18.05,186.5,154.45,118.9
2018,5,23,12,30,7.0,181.0,3.5,18.1,188.0,154.84,119.18
2018,5,23,12,45,10.0,218.0,3.5,18.1,227.5,185.79,143.64
2018,5,23,13,0,13.0,255.0,3.5,18.1,267.0,215.6,166.98
2018,5,23,13,15,13.5,261.5,3.5,18.05,274.0,219.16,169.74
2018,5,23,13,30,14.0,268.0,3.5,18.0,281.0,222.44,172.36
2018,5,23,13,45,13.5,260.5,3.5,17.95,272.5,214.47,166.21
2018,5,23,14,0,13.0,253.0,3.5,17.9,264.0,206.62,160.18
2018,5,23,14,15,48.0,236.5,3.55,17.75,276.0,193.35,148.73
2018,5,23,14,30,83.0,220.0,3.6,17.6,288.0,176.24,133.72
2018,5,23,14,45,258.0,195.0,3.65,17.45,392.0,156.96,110.71
2018,5,23,15,0,433.0,170.0,3.7,17.3,496.0,135.32,88.32
2018,5,23,15,15,481.0,177.5,3.7,17.3,521.0,114.0,79.56
2018,5,23,15,30,529.0,185.0,3.7,17.3,546.0,109.41,88.51
2018,5,23,15,45,522.0,174.0,3.7,16.75,510.0,108.77,88.41
2018,5,23,16,0,515.0,163.0,3.7,16.2,474.0,104.37,85.09
2018,5,23,16,15,472.5,164.0,3.7,15.85,431.0,106.26,87.11
