Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,30,430.0,165.0,3.7,15.5,388.0,108.27,89.26
2018,5,23,16,45,348.5,163.5,3.65,15.15,332.0,114.11,94.75
2018,5,23,17,0,267.0,162.0,3.6,14.8,276.0,112.58,93.85
2018,5,23,17,15,298.5,137.0,3.55,14.4,249.0,97.93,81.39
2018,5,23,17,30,330.0,112.0,3.5,14.0,222.0,79.37,65.26
2018,5,23,17,45,315.0,94.5,3.45,13.6,185.5,68.35,55.58
2018,5,23,18,0,300.0,77.0,3.4,13.2,149.0,56.81,45.22
2018,5,23,18,15,249.0,63.0,3.25,12.85,113.0,47.12,36.27
2018,5,23,18,30,198.0,49.0,3.1,12.5,77.0,37.13,26.86
2018,5,23,18,45,126.0,33.5,3.0,12.15,49.0,26.13,15.61
2018,5,23,19,0,54.0,18.0,2.9,11.8,21.0,14.26,0.0
2018,5,23,19,15,27.0,9.0,2.9,11.65,10.5,7.68,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.95,10.35,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.5,2.0,1.71,0.0
2018,5,24,5,15,10.5,8.0,2.05,10.85,9.0,16.33,0.0
2018,5,24,5,30,21.0,14.0,2.1,11.2,16.0,31.98,20.9
2018,5,24,5,45,64.5,23.5,2.15,11.55,35.5,88.27,71.17
2018,5,24,6,0,108.0,33.0,2.2,11.9,55.0,137.44,115.44
2018,5,24,6,15,54.0,34.5,2.15,12.2,45.5,83.85,68.75
2018,5,24,6,30,0.0,36.0,2.1,12.5,36.0,29.71,20.08
2018,5,24,6,45,0.0,51.0,2.1,12.8,51.0,42.19,30.81
2018,5,24,7,0,0.0,66.0,2.1,13.1,66.0,54.7,41.4
2018,5,24,7,15,0.0,91.0,2.1,13.4,91.0,76.95,60.11
2018,5,24,7,30,0.0,116.0,2.1,13.7,116.0,100.35,79.47
2018,5,24,7,45,0.0,122.5,2.1,14.05,122.5,105.53,83.38
2018,5,24,8,0,0.0,129.0,2.1,14.4,129.0,110.84,87.37
2018,5,24,8,15,4.0,160.0,2.15,14.8,162.5,143.63,114.08
2018,5,24,8,30,8.0,191.0,2.2,15.2,196.0,176.45,140.32
2018,5,24,8,45,13.0,219.5,2.2,15.6,228.5,207.68,164.9
2018,5,24,9,0,18.0,248.0,2.2,16.0,261.0,238.61,188.86
2018,5,24,9,15,26.0,280.0,2.25,16.35,300.0,294.82,232.36
2018,5,24,9,30,34.0,312.0,2.3,16.7,339.0,332.09,260.4
2018,5,24,9,45,33.5,323.5,2.35,17.05,351.0,338.79,264.55
2018,5,24,10,0,33.0,335.0,2.4,17.4,363.0,345.16,268.6
2018,5,24,10,15,27.5,323.0,2.45,17.65,347.0,323.5,251.32
2018,5,24,10,30,22.0,311.0,2.5,17.9,331.0,289.01,224.34
2018,5,24,10,45,17.0,280.0,2.55,18.1,295.5,254.89,197.67
2018,5,24,11,0,12.0,249.0,2.6,18.3,260.0,221.93,171.77
2018,5,24,11,15,12.5,248.5,2.7,18.45,260.0,220.64,170.68
2018,5,24,11,30,13.0,248.0,2.8,18.6,260.0,219.29,169.48
2018,5,24,11,45,25.5,311.5,2.85,18.7,335.5,285.44,220.67
2018,5,24,12,0,38.0,375.0,2.9,18.8,411.0,342.71,264.03
2018,5,24,12,15,97.5,417.0,3.0,18.75,509.5,410.44,315.79
2018,5,24,12,30,157.0,459.0,3.1,18.7,608.0,469.09,359.56
2018,5,24,12,45,211.5,451.5,3.2,18.7,650.5,479.11,366.78
2018,5,24,13,0,266.0,444.0,3.3,18.7,693.0,477.63,365.1
2018,5,24,13,15,285.0,432.0,3.4,18.45,694.5,455.17,347.54
2018,5,24,13,30,304.0,420.0,3.5,18.2,696.0,431.16,328.29
2018,5,24,13,45,292.0,412.0,3.6,17.95,671.5,396.33,300.72
2018,5,24,14,0,280.0,404.0,3.7,17.7,647.0,363.03,274.1
2018,5,24,14,15,259.0,392.5,3.7,17.35,611.0,326.81,245.53
2018,5,24,14,30,238.0,381.0,3.7,17.0,575.0,293.31,219.47
2018,5,24,14,45,183.5,366.0,3.7,16.65,511.5,269.04,202.98
2018,5,24,15,0,129.0,351.0,3.7,16.3,448.0,238.05,182.32
2018,5,24,15,15,97.5,322.5,3.7,16.3,393.5,221.97,173.26
2018,5,24,15,30,66.0,294.0,3.7,16.3,339.0,201.0,166.03
2018,5,24,15,45,85.0,276.0,3.65,15.6,330.0,190.87,158.43
2018,5,24,16,0,104.0,258.0,3.6,14.9,321.0,180.36,150.41
2018,5,24,16,15,152.0,237.5,3.55,14.65,321.0,160.32,133.93
2018,5,24,16,30,200.0,217.0,3.5,14.4,321.0,149.47,125.19
2018,5,24,16,45,235.5,190.5,3.45,14.2,300.5,128.44,107.49
2018,5,24,17,0,271.0,164.0,3.4,14.0,280.0,113.82,95.17
2018,5,24,17,15,282.0,141.5,3.35,13.8,248.5,100.52,83.84
2018,5,24,17,30,293.0,119.0,3.3,13.6,217.0,86.58,71.75
2018,5,24,17,45,244.5,103.0,3.25,13.45,175.5,75.73,62.17
2018,5,24,18,0,196.0,87.0,3.2,13.3,134.0,64.6,52.13
2018,5,24,18,15,155.5,69.0,3.1,13.05,101.0,51.93,40.52
2018,5,24,18,30,115.0,51.0,3.0,12.8,68.0,38.94,28.44
2018,5,24,18,45,70.5,34.5,2.85,12.6,43.5,27.22,16.66
2018,5,24,19,0,26.0,18.0,2.7,12.4,19.0,14.57,0.0
2018,5,24,19,15,13.0,9.0,2.65,12.25,9.5,7.68,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.5,1.9,11.6,3.5,0.0,0.0
2018,5,25,5,0,3.0,7.0,1.9,11.7,7.0,7.91,0.0
2018,5,25,5,15,2.0,16.5,1.95,11.9,16.5,15.0,0.0
2018,5,25,5,30,1.0,26.0,2.0,12.1,26.0,22.21,12.35
2018,5,25,5,45,6.0,42.5,2.1,12.25,43.5,42.89,30.83
2018,5,25,6,0,11.0,59.0,2.2,12.4,61.0,63.26,48.92
2018,5,25,6,15,19.5,75.0,2.2,12.6,80.0,94.94,76.64
2018,5,25,6,30,28.0,91.0,2.2,12.8,99.0,118.85,97.39
2018,5,25,6,45,52.5,118.5,2.25,13.0,137.5,172.73,143.53
2018,5,25,7,0,77.0,146.0,2.3,13.2,176.0,226.94,188.87
2018,5,25,7,15,56.0,139.5,2.25,13.5,163.0,194.41,160.43
2018,5,25,7,30,35.0,133.0,2.2,13.8,150.0,163.81,133.71
2018,5,25,7,45,22.0,145.5,2.2,14.15,156.5,162.92,131.8
2018,5,25,8,0,9.0,158.0,2.2,14.5,163.0,148.03,118.33
2018,5,25,8,15,22.5,207.0,2.15,14.8,221.5,209.07,167.97
2018,5,25,8,30,36.0,256.0,2.1,15.1,280.0,291.63,233.13
2018,5,25,8,45,32.5,264.0,2.1,15.4,286.5,292.43,232.37
2018,5,25,9,0,29.0,272.0,2.1,15.7,293.0,293.33,232.06
2018,5,25,9,15,26.5,278.0,2.1,15.9,298.0,293.17,231.11
2018,5,25,9,30,24.0,284.0,2.1,16.1,303.0,293.07,230.27
2018,5,25,9,45,58.5,313.0,2.15,16.3,362.0,352.71,276.94
2018,5,25,10,0,93.0,342.0,2.2,16.5,421.0,428.61,334.53
2018,5,25,10,15,94.5,362.5,2.2,16.65,445.0,425.73,331.26
2018,5,25,10,30,96.0,383.0,2.2,16.8,469.0,440.07,341.2
2018,5,25,10,45,110.0,414.5,2.2,16.95,515.0,488.94,376.73
2018,5,25,11,0,124.0,446.0,2.2,17.1,561.0,519.29,398.13
2018,5,25,11,15,149.0,459.5,2.25,17.25,599.5,539.8,412.92
2018,5,25,11,30,174.0,473.0,2.3,17.4,638.0,557.32,425.44
2018,5,25,11,45,260.5,443.0,2.3,17.55,691.5,586.67,447.8
2018,5,25,12,0,347.0,413.0,2.3,17.7,745.0,603.25,460.31
2018,5,25,12,15,435.5,369.5,2.35,17.75,785.0,604.88,462.09
2018,5,25,12,30,524.0,326.0,2.4,17.8,825.0,597.82,456.96
2018,5,25,12,45,575.0,297.0,2.45,17.85,839.5,567.65,433.92
2018,5,25,13,0,626.0,268.0,2.5,17.9,854.0,537.54,409.94
2018,5,25,13,15,646.0,251.0,2.5,17.85,846.5,495.89,376.28
2018,5,25,13,30,666.0,234.0,2.5,17.8,839.0,452.21,340.02
2018,5,25,13,45,754.5,184.0,2.55,17.75,852.0,414.52,306.07
2018,5,25,14,0,843.0,134.0,2.6,17.7,865.0,369.78,264.58
2018,5,25,14,15,837.5,131.5,2.6,17.6,836.5,318.23,219.04
2018,5,25,14,30,832.0,129.0,2.6,17.5,808.0,259.25,168.37
2018,5,25,14,45,816.0,129.0,2.55,17.4,770.5,207.46,126.25
2018,5,25,15,0,800.0,129.0,2.5,17.3,733.0,157.6,91.45
2018,5,25,15,15,785.5,126.0,2.5,17.3,692.0,108.04,67.75
2018,5,25,15,30,771.0,123.0,2.5,17.3,651.0,84.97,67.63
2018,5,25,15,45,705.5,135.0,2.5,16.95,593.0,85.06,68.02
2018,5,25,16,0,640.0,147.0,2.5,16.6,535.0,94.1,76.09
2018,5,25,16,15,567.0,153.0,2.45,16.35,476.0,100.07,81.54
2018,5,25,16,30,494.0,159.0,2.4,16.1,417.0,105.38,86.47
2018,5,25,16,45,458.0,148.0,2.4,15.9,368.0,99.82,82.0
2018,5,25,17,0,422.0,137.0,2.4,15.7,319.0,93.98,77.25
2018,5,25,17,15,476.0,111.5,2.35,15.4,292.0,79.25,64.65
2018,5,25,17,30,530.0,86.0,2.3,15.1,265.0,64.27,51.64
2018,5,25,17,45,490.5,76.5,2.25,14.85,220.5,58.39,46.5
2018,5,25,18,0,451.0,67.0,2.2,14.6,176.0,52.25,40.95
2018,5,25,18,15,378.0,57.0,2.15,14.3,134.0,43.44,32.87
2018,5,25,18,30,305.0,47.0,2.1,14.0,92.0,36.07,25.85
2018,5,25,18,45,206.0,34.0,2.05,13.75,59.5,26.24,15.95
2018,5,25,19,0,107.0,21.0,2.0,13.5,27.0,16.3,0.0
2018,5,25,19,15,53.5,10.5,1.95,13.3,13.5,8.96,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,26,4,45,5.5,3.5,2.15,11.85,3.5,0.0,0.0
2018,5,26,5,0,11.0,7.0,2.2,11.9,7.0,13.08,0.0
2018,5,26,5,15,85.5,20.5,2.25,12.2,29.5,101.03,32.51
2018,5,26,5,30,160.0,34.0,2.3,12.5,52.0,201.87,159.68
2018,5,26,5,45,175.5,41.5,2.4,12.75,70.0,224.69,186.06
2018,5,26,6,0,191.0,49.0,2.5,13.0,88.0,250.07,210.41
2018,5,26,6,15,106.0,71.0,2.4,13.4,93.5,176.7,148.18
2018,5,26,6,30,21.0,93.0,2.3,13.8,99.0,115.26,93.56
2018,5,26,6,45,11.0,95.5,2.25,14.25,98.5,94.96,75.9
2018,5,26,7,0,1.0,98.0,2.2,14.7,98.0,86.17,67.75
2018,5,26,7,15,0.5,105.5,2.1,15.1,105.5,91.68,72.04
2018,5,26,7,30,0.0,113.0,2.0,15.5,113.0,97.32,76.35
2018,5,26,7,45,0.5,129.0,1.9,15.95,129.5,112.3,88.35
2018,5,26,8,0,1.0,145.0,1.8,16.4,146.0,127.2,100.09
2018,5,26,8,15,6.0,174.0,1.7,16.85,178.0,159.24,125.75
2018,5,26,8,30,11.0,203.0,1.6,17.3,210.0,191.21,150.82
2018,5,26,8,45,13.0,220.0,1.5,17.75,229.0,208.1,163.42
2018,5,26,9,0,15.0,237.0,1.4,18.2,248.0,224.8,175.74
2018,5,26,9,15,19.0,261.0,1.3,18.55,275.5,250.03,194.63
2018,5,26,9,30,23.0,285.0,1.2,18.9,303.0,274.83,212.86
2018,5,26,9,45,38.0,320.0,1.15,19.25,351.5,339.59,261.3
2018,5,26,10,0,53.0,355.0,1.1,19.6,400.0,384.58,293.72
2018,5,26,10,15,150.0,361.0,1.1,19.9,494.0,494.13,375.27
2018,5,26,10,30,247.0,367.0,1.1,20.2,588.0,595.26,447.16
2018,5,26,10,45,502.0,278.0,1.1,20.45,739.5,739.94,550.79
2018,5,26,11,0,757.0,189.0,1.1,20.7,891.0,852.72,627.15
2018,5,26,11,15,814.5,163.5,1.2,20.85,928.0,847.11,622.7
2018,5,26,11,30,872.0,138.0,1.3,21.0,965.0,827.33,610.38
2018,5,26,11,45,874.5,138.0,1.4,21.15,971.0,791.83,587.58
2018,5,26,12,0,877.0,138.0,1.5,21.3,977.0,754.09,561.95
2018,5,26,12,15,879.5,136.5,1.65,21.4,976.5,713.18,533.44
2018,5,26,12,30,882.0,135.0,1.8,21.5,976.0,670.45,502.63
2018,5,26,12,45,884.5,132.0,1.95,21.6,968.0,624.99,468.76
2018,5,26,13,0,887.0,129.0,2.1,21.7,960.0,578.04,432.56
2018,5,26,13,15,882.0,129.0,2.25,21.65,943.0,528.11,393.09
2018,5,26,13,30,877.0,129.0,2.4,21.6,926.0,477.63,351.82
2018,5,26,13,45,869.5,129.0,2.55,21.6,902.0,425.82,308.24
2018,5,26,14,0,862.0,129.0,2.7,21.6,878.0,374.09,263.68
2018,5,26,14,15,853.0,128.5,2.85,21.45,848.0,321.9,218.48
2018,5,26,14,30,844.0,128.0,3.0,21.3,818.0,270.34,174.32
2018,5,26,14,45,832.0,127.0,3.15,21.15,782.0,210.15,125.99
2018,5,26,15,0,820.0,126.0,3.3,21.0,746.0,159.23,90.49
2018,5,26,15,15,787.5,129.5,3.3,21.0,698.5,111.82,69.02
2018,5,26,15,30,755.0,133.0,3.3,21.0,651.0,91.01,71.73
2018,5,26,15,45,745.0,126.0,3.45,20.55,608.5,88.6,70.05
2018,5,26,16,0,735.0,119.0,3.6,20.1,566.0,78.05,61.41
2018,5,26,16,15,699.0,117.5,3.65,19.8,514.5,78.58,62.15
2018,5,26,16,30,663.0,116.0,3.7,19.5,463.0,79.18,62.96
2018,5,26,16,45,655.0,108.0,3.7,19.15,421.5,75.75,60.31
2018,5,26,17,0,647.0,100.0,3.7,18.8,380.0,72.02,57.35
2018,5,26,17,15,605.5,94.0,3.7,18.3,330.0,69.09,55.09
2018,5,26,17,30,564.0,88.0,3.7,17.8,280.0,66.08,52.67
2018,5,26,17,45,507.0,81.0,3.7,17.3,232.0,62.06,49.26
2018,5,26,18,0,450.0,74.0,3.7,16.8,184.0,55.66,43.58
2018,5,26,18,15,370.0,64.0,3.6,16.3,140.5,48.46,36.99
2018,5,26,18,30,290.0,54.0,3.5,15.8,97.0,41.17,30.08
2018,5,26,18,45,192.0,39.0,3.35,15.25,63.0,29.97,19.01
2018,5,26,19,0,94.0,24.0,3.2,14.7,29.0,18.73,0.0
2018,5,26,19,15,47.0,12.0,3.1,14.4,14.5,10.24,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,4,45,28.0,7.0,1.2,11.95,7.5,0.0,0.0
2018,5,27,5,0,56.0,14.0,1.2,12.2,15.0,48.13,0.0
2018,5,27,5,15,155.0,27.0,1.2,12.8,41.5,175.91,68.06
2018,5,27,5,30,254.0,40.0,1.2,13.4,68.0,281.32,221.91
2018,5,27,5,45,351.0,49.0,1.2,14.05,109.0,375.57,306.76
2018,5,27,6,0,448.0,58.0,1.2,14.7,150.0,478.77,391.02
2018,5,27,6,15,477.5,67.5,1.2,15.3,190.0,530.86,432.06
2018,5,27,6,30,507.0,77.0,1.2,15.9,230.0,583.22,471.26
2018,5,27,6,45,503.0,94.0,1.2,16.5,269.0,614.22,492.58
2018,5,27,7,0,499.0,111.0,1.2,17.1,308.0,633.97,504.74
2018,5,27,7,15,506.0,125.5,1.25,17.8,349.0,667.62,526.77
2018,5,27,7,30,513.0,140.0,1.3,18.5,390.0,699.38,546.67
2018,5,27,7,45,542.0,150.0,1.3,19.2,439.0,745.28,575.58
2018,5,27,8,0,571.0,160.0,1.3,19.9,488.0,799.86,609.54
2018,5,27,8,15,624.5,154.5,1.35,20.4,540.5,850.26,640.77
2018,5,27,8,30,678.0,149.0,1.4,20.9,593.0,898.15,669.79
2018,5,27,8,45,685.0,158.5,1.4,21.4,632.5,913.59,676.4
2018,5,27,9,0,692.0,168.0,1.4,21.9,672.0,925.93,681.41
2018,5,27,9,15,768.0,142.5,1.45,22.35,729.5,958.25,700.28
2018,5,27,9,30,844.0,117.0,1.5,22.8,787.0,982.43,713.57
2018,5,27,9,45,824.0,132.5,1.55,23.25,809.0,977.38,708.35
2018,5,27,10,0,804.0,148.0,1.6,23.7,831.0,956.4,693.43
2018,5,27,10,15,854.5,126.5,1.7,24.05,872.5,949.7,688.85
2018,5,27,10,30,905.0,105.0,1.8,24.4,914.0,952.02,689.96
2018,5,27,10,45,909.5,105.5,1.85,24.75,934.0,929.29,674.31
2018,5,27,11,0,914.0,106.0,1.9,25.1,954.0,903.42,656.91
2018,5,27,11,15,916.5,106.5,2.0,25.3,966.5,872.83,637.29
2018,5,27,11,30,919.0,107.0,2.1,25.5,979.0,839.46,615.69
2018,5,27,11,45,878.0,131.5,2.2,25.7,968.5,789.99,583.08
2018,5,27,12,0,837.0,156.0,2.3,25.9,958.0,739.56,547.82
2018,5,27,12,15,877.0,132.0,2.35,26.0,970.5,708.91,525.98
2018,5,27,12,30,917.0,108.0,2.4,26.1,983.0,673.36,499.79
2018,5,27,12,45,914.5,108.0,2.5,26.2,973.5,626.07,464.21
2018,5,27,13,0,912.0,108.0,2.6,26.3,964.0,577.56,426.74
2018,5,27,13,15,909.0,107.0,2.65,26.3,947.0,527.06,386.68
2018,5,27,13,30,906.0,106.0,2.7,26.3,930.0,475.78,344.82
2018,5,27,13,45,901.0,105.5,2.75,26.3,907.0,423.47,301.04
2018,5,27,14,0,896.0,105.0,2.8,26.3,884.0,370.95,256.13
2018,5,27,14,15,857.0,119.5,2.75,26.25,844.0,318.71,212.01
2018,5,27,14,30,818.0,134.0,2.7,26.2,804.0,262.22,165.81
2018,5,27,14,45,797.0,136.0,2.7,26.1,765.0,211.7,126.07
2018,5,27,15,0,776.0,138.0,2.7,26.0,726.0,163.67,93.47
2018,5,27,15,15,781.5,127.0,2.7,26.0,691.5,111.4,66.64
2018,5,27,15,30,787.0,116.0,2.7,26.0,657.0,80.7,61.73
2018,5,27,15,45,753.5,118.0,2.65,25.6,608.0,83.35,64.23
2018,5,27,16,0,720.0,120.0,2.6,25.2,559.0,78.32,60.34
2018,5,27,16,15,720.0,108.5,2.6,24.85,517.0,73.13,56.27
2018,5,27,16,30,720.0,97.0,2.6,24.5,475.0,73.89,57.2
2018,5,27,16,45,714.0,88.0,2.55,24.15,431.0,68.78,53.15
2018,5,27,17,0,708.0,79.0,2.5,23.8,387.0,63.3,48.74
2018,5,27,17,15,680.5,73.5,2.5,23.1,339.0,54.99,41.9
2018,5,27,17,30,653.0,68.0,2.5,22.4,291.0,51.81,39.38
2018,5,27,17,45,602.5,63.0,2.45,21.75,242.5,48.68,36.79
2018,5,27,18,0,552.0,58.0,2.4,21.1,194.0,45.54,34.06
2018,5,27,18,15,476.5,50.5,2.35,20.3,149.0,40.21,29.27
2018,5,27,18,30,401.0,43.0,2.3,19.5,104.0,34.83,24.23
2018,5,27,18,45,281.5,32.5,2.2,18.7,68.0,26.61,16.12
2018,5,27,19,0,162.0,22.0,2.1,17.9,32.0,17.15,0.0
2018,5,27,19,15,81.0,11.0,2.05,17.45,16.0,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,4,45,49.5,7.0,1.0,13.8,8.0,0.0,0.0
2018,5,28,5,0,99.0,14.0,1.0,14.0,16.0,75.92,0.0
2018,5,28,5,15,213.5,24.5,1.0,14.55,44.0,211.23,90.15
2018,5,28,5,30,328.0,35.0,1.0,15.1,72.0,328.73,257.79
2018,5,28,5,45,417.5,42.5,1.0,15.65,113.5,419.83,338.51
2018,5,28,6,0,507.0,50.0,1.0,16.2,155.0,516.54,416.23
2018,5,28,6,15,566.0,55.5,0.95,16.85,202.5,589.69,471.55
2018,5,28,6,30,625.0,61.0,0.9,17.5,250.0,664.99,525.23
2018,5,28,6,45,666.0,65.5,0.8,18.15,300.0,718.91,559.99
2018,5,28,7,0,707.0,70.0,0.7,18.8,350.0,778.69,596.9
2018,5,28,7,15,736.5,73.0,0.7,19.6,400.0,824.91,623.98
2018,5,28,7,30,766.0,76.0,0.7,20.4,450.0,869.65,649.25
2018,5,28,7,45,773.0,84.0,0.7,21.25,495.0,896.91,662.26
2018,5,28,8,0,780.0,92.0,0.7,22.1,540.0,921.24,673.32
2018,5,28,8,15,813.0,89.0,0.7,22.75,590.5,954.9,690.67
2018,5,28,8,30,846.0,86.0,0.7,23.4,641.0,974.48,698.8
2018,5,28,8,45,827.0,101.5,0.75,24.1,673.5,972.15,694.46
2018,5,28,9,0,808.0,117.0,0.8,24.8,706.0,978.52,695.99
2018,5,28,9,15,848.0,106.0,0.85,25.35,753.5,985.9,698.51
2018,5,28,9,30,888.0,95.0,0.9,25.9,801.0,1002.75,706.94
2018,5,28,9,45,891.5,99.0,0.95,26.5,832.5,996.18,700.83
2018,5,28,10,0,895.0,103.0,1.0,27.1,864.0,986.11,693.03
2018,5,28,10,15,901.5,103.5,1.1,27.6,890.5,971.88,683.97
2018,5,28,10,30,908.0,104.0,1.2,28.1,917.0,954.28,672.85
2018,5,28,10,45,912.5,104.5,1.25,28.55,936.5,931.56,657.9
2018,5,28,11,0,917.0,105.0,1.3,29.0,956.0,905.68,641.04
2018,5,28,11,15,920.0,105.5,1.4,29.3,969.0,875.5,622.47
2018,5,28,11,30,923.0,106.0,1.5,29.6,982.0,842.49,601.91
2018,5,28,11,45,924.5,105.5,1.6,29.85,987.5,804.84,578.22
2018,5,28,12,0,926.0,105.0,1.7,30.1,993.0,764.88,552.65
2018,5,28,12,15,925.0,105.5,1.8,30.2,990.5,721.92,523.05
2018,5,28,12,30,924.0,106.0,1.9,30.3,988.0,677.21,491.39
2018,5,28,12,45,921.0,106.5,2.05,30.35,978.5,629.76,457.18
2018,5,28,13,0,918.0,107.0,2.2,30.4,969.0,581.12,420.91
2018,5,28,13,15,914.5,106.0,2.3,30.35,952.0,530.16,381.71
2018,5,28,13,30,911.0,105.0,2.4,30.3,935.0,478.45,340.65
2018,5,28,13,45,836.0,142.5,2.45,30.25,889.0,424.01,297.24
2018,5,28,14,0,761.0,180.0,2.5,30.2,843.0,372.34,255.93
2018,5,28,14,15,710.0,198.0,2.55,30.05,799.5,318.14,212.8
2018,5,28,14,30,659.0,216.0,2.6,29.9,756.0,274.29,178.29
2018,5,28,14,45,655.0,206.0,2.65,29.75,723.0,226.1,140.83
2018,5,28,15,0,651.0,196.0,2.7,29.6,690.0,178.84,108.12
2018,5,28,15,15,660.0,179.5,2.7,29.6,657.0,129.37,81.37
2018,5,28,15,30,669.0,163.0,2.7,29.6,624.0,97.99,74.84
2018,5,28,15,45,665.0,152.0,2.7,29.1,584.5,94.36,72.27
2018,5,28,16,0,661.0,141.0,2.7,28.6,545.0,90.3,69.31
2018,5,28,16,15,658.5,129.0,2.65,28.1,503.5,85.18,65.46
2018,5,28,16,30,656.0,117.0,2.6,27.6,462.0,79.58,61.17
2018,5,28,16,45,670.5,100.0,2.6,27.15,422.0,70.33,53.76
2018,5,28,17,0,685.0,83.0,2.6,26.7,382.0,60.43,45.71
2018,5,28,17,15,669.0,75.5,2.5,25.95,337.0,56.23,42.44
2018,5,28,17,30,653.0,68.0,2.4,25.2,292.0,51.77,38.86
2018,5,28,17,45,604.0,63.0,2.35,24.45,244.0,48.65,36.33
2018,5,28,18,0,555.0,58.0,2.3,23.7,196.0,45.52,33.66
2018,5,28,18,15,481.5,51.0,2.25,22.8,151.5,40.6,29.3
2018,5,28,18,30,408.0,44.0,2.2,21.9,107.0,35.66,24.7
2018,5,28,18,45,298.0,35.0,2.1,21.05,72.0,28.83,17.85
2018,5,28,19,0,188.0,26.0,2.0,20.2,37.0,20.27,0.59
2018,5,28,19,15,103.5,15.5,2.05,19.7,20.5,13.23,0.0
2018,5,28,19,30,19.0,5.0,2.1,19.2,4.0,0.0,0.0
2018,5,28,19,45,9.5,2.5,2.1,18.7,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,4,45,52.5,7.0,1.4,15.15,8.5,0.0,0.0
2018,5,29,5,0,105.0,14.0,1.5,15.3,17.0,79.81,0.0
2018,5,29,5,15,221.0,25.0,1.5,15.75,45.5,217.54,99.7
2018,5,29,5,30,337.0,36.0,1.5,16.2,74.0,336.25,264.11
2018,5,29,5,45,425.0,43.5,1.55,16.65,116.0,426.83,344.8
2018,5,29,6,0,513.0,51.0,1.6,17.1,158.0,522.72,422.83
2018,5,29,6,15,571.0,56.5,1.6,17.7,205.5,595.31,478.9
2018,5,29,6,30,629.0,62.0,1.6,18.3,253.0,669.93,533.52
2018,5,29,6,45,669.5,66.5,1.6,18.9,303.0,723.37,570.1
2018,5,29,7,0,710.0,71.0,1.6,19.5,353.0,782.8,609.39
2018,5,29,7,15,739.5,74.0,1.65,20.2,403.0,829.13,638.27
2018,5,29,7,30,769.0,77.0,1.7,20.9,453.0,873.94,665.37
2018,5,29,7,45,790.5,80.5,1.7,21.6,502.0,909.68,685.09
2018,5,29,8,0,812.0,84.0,1.7,22.3,551.0,943.05,702.89
2018,5,29,8,15,828.5,86.5,1.7,22.85,597.5,955.82,707.33
2018,5,29,8,30,845.0,89.0,1.7,23.4,644.0,977.26,717.68
2018,5,29,8,45,825.5,104.0,1.75,23.95,676.0,986.03,720.41
2018,5,29,9,0,806.0,119.0,1.8,24.5,708.0,978.99,713.24
2018,5,29,9,15,833.5,114.5,1.8,24.95,751.5,980.85,711.78
2018,5,29,9,30,861.0,110.0,1.8,25.4,795.0,992.44,716.56
2018,5,29,9,45,851.5,121.5,1.85,25.85,822.0,980.74,707.17
2018,5,29,10,0,842.0,133.0,1.9,26.3,849.0,965.49,695.9
2018,5,29,10,15,813.0,156.0,2.0,26.6,865.0,953.03,687.53
2018,5,29,10,30,784.0,179.0,2.1,26.9,881.0,924.35,668.7
2018,5,29,10,45,795.0,174.0,2.15,27.15,899.5,903.15,654.46
2018,5,29,11,0,806.0,169.0,2.2,27.4,918.0,878.8,638.11
2018,5,29,11,15,851.0,146.0,2.3,27.55,946.0,853.38,621.74
2018,5,29,11,30,896.0,123.0,2.4,27.7,974.0,836.05,610.63
2018,5,29,11,45,918.5,111.0,2.5,27.8,988.0,805.61,590.79
2018,5,29,12,0,941.0,99.0,2.6,27.9,1002.0,771.64,568.5
2018,5,29,12,15,939.5,100.0,2.7,27.85,1000.0,728.3,537.95
2018,5,29,12,30,938.0,101.0,2.8,27.8,998.0,683.19,505.2
2018,5,29,12,45,933.0,103.5,2.95,27.7,988.0,635.58,469.96
2018,5,29,13,0,928.0,106.0,3.1,27.6,978.0,586.86,432.75
2018,5,29,13,15,906.5,116.0,3.25,27.4,955.5,534.41,391.8
2018,5,29,13,30,885.0,126.0,3.4,27.2,933.0,482.57,350.13
2018,5,29,13,45,831.0,151.5,3.5,26.95,894.0,425.84,304.31
2018,5,29,14,0,777.0,177.0,3.6,26.7,855.0,376.72,263.77
2018,5,29,14,15,691.5,211.5,3.7,26.4,799.5,322.85,221.02
2018,5,29,14,30,606.0,246.0,3.8,26.1,744.0,282.94,190.29
2018,5,29,14,45,629.0,223.0,3.9,25.8,720.0,233.67,150.38
2018,5,29,15,0,652.0,200.0,4.0,25.5,696.0,182.6,112.87
2018,5,29,15,15,656.5,185.5,4.0,25.5,661.5,134.05,86.07
2018,5,29,15,30,661.0,171.0,4.0,25.5,627.0,102.54,79.94
2018,5,29,15,45,674.0,153.0,4.05,24.75,591.5,95.04,74.2
2018,5,29,16,0,687.0,135.0,4.1,24.0,556.0,86.87,67.82
2018,5,29,16,15,692.0,121.0,4.1,23.45,515.5,80.47,62.8
2018,5,29,16,30,697.0,107.0,4.1,22.9,475.0,73.51,57.25
2018,5,29,16,45,703.5,95.0,4.15,22.4,434.5,67.36,52.32
2018,5,29,17,0,710.0,83.0,4.2,21.9,394.0,60.71,46.9
2018,5,29,17,15,693.5,76.5,4.2,21.25,349.0,57.18,44.12
2018,5,29,17,30,677.0,70.0,4.2,20.6,304.0,53.43,41.09
2018,5,29,17,45,629.5,65.0,4.2,19.95,255.0,50.35,38.53
2018,5,29,18,0,582.0,60.0,4.2,19.3,206.0,47.26,35.83
2018,5,29,18,15,505.5,53.5,4.15,18.55,160.0,42.76,31.74
2018,5,29,18,30,429.0,47.0,4.1,17.8,114.0,38.3,27.45
2018,5,29,18,45,314.0,37.0,4.05,17.05,77.0,30.62,19.76
2018,5,29,19,0,199.0,27.0,4.0,16.3,40.0,21.05,2.49
2018,5,29,19,15,110.0,16.0,4.0,15.9,22.0,13.66,0.0
2018,5,29,19,30,21.0,5.0,4.0,15.5,4.0,0.0,0.0
2018,5,29,19,45,10.5,2.5,4.0,15.05,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,4,45,12.0,6.0,4.55,11.9,6.5,0.0,0.0
2018,5,30,5,0,24.0,12.0,4.6,12.0,13.0,25.76,0.0
2018,5,30,5,15,64.0,26.0,4.65,12.2,32.5,99.1,46.07
2018,5,30,5,30,104.0,40.0,4.7,12.4,52.0,153.42,121.72
2018,5,30,5,45,139.5,56.5,4.75,12.55,81.0,203.52,169.05
2018,5,30,6,0,175.0,73.0,4.8,12.7,110.0,255.56,215.89
2018,5,30,6,15,173.0,93.0,4.85,12.95,137.5,283.21,240.03
2018,5,30,6,30,171.0,113.0,4.9,13.2,165.0,291.23,247.05
2018,5,30,6,45,142.0,132.5,4.95,13.45,181.0,290.05,244.67
2018,5,30,7,0,113.0,152.0,5.0,13.7,197.0,286.42,239.82
2018,5,30,7,15,100.5,171.0,5.0,13.9,215.0,295.71,246.02
2018,5,30,7,30,88.0,190.0,5.0,14.1,233.0,283.54,234.64
2018,5,30,7,45,197.0,211.0,5.05,14.3,320.5,433.59,358.46
2018,5,30,8,0,306.0,232.0,5.1,14.5,408.0,587.52,480.19
2018,5,30,8,15,338.5,245.5,5.1,14.75,455.5,633.79,513.94
2018,5,30,8,30,371.0,259.0,5.1,15.0,503.0,678.99,546.77
2018,5,30,8,45,377.5,274.5,5.1,15.2,537.0,698.52,559.29
2018,5,30,9,0,384.0,290.0,5.1,15.4,571.0,716.14,570.44
2018,5,30,9,15,426.5,292.5,5.1,15.8,619.5,774.57,611.99
2018,5,30,9,30,469.0,295.0,5.1,16.2,668.0,809.72,636.11
2018,5,30,9,45,364.5,337.0,5.1,16.55,634.0,718.23,564.07
2018,5,30,10,0,260.0,379.0,5.1,16.9,600.0,646.81,506.54
2018,5,30,10,15,245.5,392.5,5.1,17.3,606.5,633.35,494.71
2018,5,30,10,30,231.0,406.0,5.1,17.7,613.0,618.87,481.99
2018,5,30,10,45,268.0,412.0,5.1,18.05,657.5,642.87,499.35
2018,5,30,11,0,305.0,418.0,5.1,18.4,702.0,663.43,513.79
2018,5,30,11,15,341.5,420.0,5.15,18.6,741.5,676.24,522.9
2018,5,30,11,30,378.0,422.0,5.2,18.8,781.0,685.27,529.11
2018,5,30,11,45,360.0,430.5,5.25,19.0,774.0,653.95,504.68
2018,5,30,12,0,342.0,439.0,5.3,19.2,767.0,622.57,480.27
2018,5,30,12,15,341.5,437.5,5.35,19.15,764.5,595.6,459.78
2018,5,30,12,30,341.0,436.0,5.4,19.1,762.0,568.17,438.67
2018,5,30,12,45,348.5,425.5,5.45,19.1,756.0,538.59,415.7
2018,5,30,13,0,356.0,415.0,5.5,19.1,750.0,508.45,391.87
2018,5,30,13,15,546.5,314.5,5.55,19.0,818.5,500.05,384.14
2018,5,30,13,30,737.0,214.0,5.6,18.9,887.0,474.27,360.27
2018,5,30,13,45,805.5,173.5,5.6,18.8,891.5,432.32,322.29
2018,5,30,14,0,874.0,133.0,5.6,18.7,896.0,385.6,278.82
2018,5,30,14,15,867.5,131.0,5.6,18.5,866.5,332.67,231.47
2018,5,30,14,30,861.0,129.0,5.6,18.3,837.0,280.12,185.04
2018,5,30,14,45,851.5,127.5,5.65,18.1,802.0,219.34,134.59
2018,5,30,15,0,842.0,126.0,5.7,17.9,767.0,167.43,96.63
2018,5,30,15,15,829.0,124.0,5.7,17.9,726.5,116.41,69.94
2018,5,30,15,30,816.0,122.0,5.7,17.9,686.0,84.84,67.4
2018,5,30,15,45,796.5,120.5,5.7,17.35,641.0,85.59,68.39
2018,5,30,16,0,777.0,119.0,5.7,16.8,596.0,86.34,69.4
2018,5,30,16,15,750.0,117.0,5.7,16.45,547.0,78.8,63.18
2018,5,30,16,30,723.0,115.0,5.7,16.1,498.0,79.12,63.77
2018,5,30,16,45,687.5,112.0,5.7,15.75,447.0,78.68,63.68
2018,5,30,17,0,652.0,109.0,5.7,15.4,396.0,78.26,63.62
2018,5,30,17,15,604.5,105.0,5.6,14.95,345.0,77.02,62.83
2018,5,30,17,30,557.0,101.0,5.5,14.5,294.0,75.86,62.05
2018,5,30,17,45,450.5,93.5,5.45,14.05,233.5,68.55,55.69
2018,5,30,18,0,344.0,86.0,5.4,13.6,173.0,63.28,50.97
2018,5,30,18,15,286.5,72.0,5.25,13.25,133.5,53.66,42.14
2018,5,30,18,30,229.0,58.0,5.1,12.9,94.0,43.77,32.85
2018,5,30,18,45,149.0,44.0,5.0,12.55,64.0,33.74,22.91
2018,5,30,19,0,69.0,30.0,4.9,12.2,34.0,23.02,4.85
2018,5,30,19,15,35.0,16.5,4.85,12.1,18.5,14.08,0.0
2018,5,30,19,30,1.0,3.0,4.8,12.0,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,4.8,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,4,45,4.5,6.0,4.1,11.35,6.0,0.0,0.0
2018,5,31,5,0,9.0,12.0,4.1,11.4,12.0,16.06,0.0
2018,5,31,5,15,81.5,29.5,4.15,11.65,38.5,119.67,59.77
2018,5,31,5,30,154.0,47.0,4.2,11.9,65.0,204.83,164.47
2018,5,31,5,45,252.0,60.0,4.2,12.15,105.5,312.91,261.4
2018,5,31,6,0,350.0,73.0,4.2,12.4,146.0,415.32,350.57
2018,5,31,6,15,416.5,82.5,4.2,12.7,192.5,492.71,415.9
2018,5,31,6,30,483.0,92.0,4.2,13.0,239.0,573.62,480.96
2018,5,31,6,45,536.5,98.5,4.2,13.35,289.5,649.68,539.55
2018,5,31,7,0,590.0,105.0,4.2,13.7,340.0,720.63,592.08
2018,5,31,7,15,628.5,109.0,4.15,14.15,390.0,774.31,629.47
2018,5,31,7,30,667.0,113.0,4.1,14.6,440.0,826.92,665.1
2018,5,31,7,45,625.0,135.0,4.05,15.0,466.5,820.25,656.51
2018,5,31,8,0,583.0,157.0,4.0,15.4,493.0,808.75,644.88
2018,5,31,8,15,571.0,176.5,3.95,15.75,528.5,820.65,650.71
2018,5,31,8,30,559.0,196.0,3.9,16.1,564.0,820.82,647.86
2018,5,31,8,45,629.5,181.5,3.9,16.5,621.5,883.29,690.18
2018,5,31,9,0,700.0,167.0,3.9,16.9,679.0,933.5,722.55
2018,5,31,9,15,714.0,171.5,3.9,17.2,717.5,944.28,727.37
2018,5,31,9,30,728.0,176.0,3.9,17.5,756.0,951.84,730.36
2018,5,31,9,45,801.0,148.5,3.9,17.8,811.0,972.9,742.81
2018,5,31,10,0,874.0,121.0,3.9,18.1,866.0,985.26,749.19
2018,5,31,10,15,881.0,122.5,3.95,18.3,893.0,972.56,739.18
2018,5,31,10,30,888.0,124.0,4.0,18.5,920.0,956.49,727.16
2018,5,31,10,45,892.5,125.0,4.05,18.75,940.0,934.36,710.95
2018,5,31,11,0,897.0,126.0,4.1,19.0,960.0,909.1,692.67
2018,5,31,11,15,900.0,126.5,4.15,19.1,973.0,879.12,671.54
2018,5,31,11,30,903.0,127.0,4.2,19.2,986.0,846.39,648.46
2018,5,31,11,45,904.5,128.0,4.25,19.3,992.5,810.32,622.95
2018,5,31,12,0,906.0,129.0,4.3,19.4,999.0,771.97,595.04
2018,5,31,12,15,902.0,130.5,4.3,19.45,995.5,728.14,561.44
2018,5,31,12,30,898.0,132.0,4.3,19.5,992.0,682.89,526.23
2018,5,31,12,45,888.5,136.5,4.3,19.5,980.5,635.29,488.55
2018,5,31,13,0,879.0,141.0,4.3,19.5,969.0,587.05,449.51
2018,5,31,13,15,875.5,140.0,4.25,19.5,952.5,537.69,408.55
2018,5,31,13,30,872.0,139.0,4.2,19.5,936.0,487.68,366.1
2018,5,31,13,45,868.5,137.0,4.2,19.45,913.5,436.53,321.88
2018,5,31,14,0,865.0,135.0,4.2,19.4,891.0,385.09,276.52
2018,5,31,14,15,857.5,133.0,4.2,19.3,861.0,332.39,229.95
2018,5,31,14,30,850.0,131.0,4.2,19.2,831.0,280.19,184.3
2018,5,31,14,45,840.5,128.5,4.2,19.1,795.5,219.53,134.31
2018,5,31,15,0,831.0,126.0,4.2,19.0,760.0,167.62,96.38
2018,5,31,15,15,817.0,124.0,4.2,19.0,719.0,117.17,69.8
2018,5,31,15,30,803.0,122.0,4.2,19.0,678.0,84.51,66.78
2018,5,31,15,45,786.0,119.0,4.2,18.65,633.5,84.33,66.93
2018,5,31,16,0,769.0,116.0,4.2,18.3,589.0,84.07,67.0
2018,5,31,16,15,747.5,112.5,4.2,18.0,541.5,75.84,60.21
2018,5,31,16,30,726.0,109.0,4.2,17.7,494.0,75.13,59.88
2018,5,31,16,45,698.5,103.5,4.2,17.45,444.0,72.91,58.22
2018,5,31,17,0,671.0,98.0,4.2,17.2,394.0,70.55,56.42
2018,5,31,17,15,632.0,92.5,4.15,16.75,344.0,67.93,54.39
2018,5,31,17,30,593.0,87.0,4.1,16.3,294.0,65.23,52.23
2018,5,31,17,45,539.5,80.0,4.1,15.9,245.0,61.15,48.74
2018,5,31,18,0,486.0,73.0,4.1,15.5,196.0,57.0,45.04
2018,5,31,18,15,408.0,64.0,3.95,15.0,152.0,48.59,37.4
2018,5,31,18,30,330.0,55.0,3.8,14.5,108.0,42.0,31.14
2018,5,31,18,45,228.0,42.5,3.65,14.0,73.0,32.65,21.95
2018,5,31,19,0,126.0,30.0,3.5,13.5,38.0,23.18,6.07
2018,5,31,19,15,67.0,17.0,3.45,13.2,21.0,14.51,0.0
2018,5,31,19,30,8.0,4.0,3.4,12.9,4.0,0.0,0.0
2018,5,31,19,45,4.0,2.0,3.3,12.6,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,4,45,34.0,7.5,1.8,10.75,8.5,0.0,0.0
2018,6,1,5,0,68.0,15.0,1.8,11.0,17.0,56.76,0.0
2018,6,1,5,15,168.0,28.5,1.8,11.55,45.0,189.61,101.53
2018,6,1,5,30,268.0,42.0,1.8,12.1,73.0,293.49,235.66
2018,6,1,5,45,359.0,51.5,1.8,12.7,114.5,382.08,315.75
2018,6,1,6,0,450.0,61.0,1.8,13.3,156.0,483.73,399.85
2018,6,1,6,15,512.5,67.5,1.65,13.9,203.0,560.32,459.68
2018,6,1,6,30,575.0,74.0,1.5,14.5,250.0,638.9,517.58
2018,6,1,6,45,620.5,79.0,1.4,15.1,300.0,701.77,560.95
2018,6,1,7,0,666.0,84.0,1.3,15.7,350.0,764.85,602.3
2018,6,1,7,15,698.5,87.5,1.25,16.35,400.0,813.26,631.89
2018,6,1,7,30,731.0,91.0,1.2,17.0,450.0,854.85,655.81
2018,6,1,7,45,756.5,94.0,1.15,17.7,499.5,893.39,676.81
2018,6,1,8,0,782.0,97.0,1.1,18.4,549.0,929.7,695.73
2018,6,1,8,15,801.0,99.5,1.05,19.1,595.5,956.32,707.85
2018,6,1,8,30,820.0,102.0,1.0,19.8,642.0,980.08,718.02
2018,6,1,8,45,835.0,104.0,0.95,20.55,685.0,983.74,715.19
2018,6,1,9,0,850.0,106.0,0.9,21.3,728.0,996.59,718.54
2018,6,1,9,15,863.0,106.5,0.9,21.75,766.5,1002.45,719.28
2018,6,1,9,30,876.0,107.0,0.9,22.2,805.0,1004.96,718.18
2018,6,1,9,45,888.0,106.0,0.9,22.7,838.5,1001.44,713.39
2018,6,1,10,0,900.0,105.0,0.9,23.2,872.0,994.48,706.72
2018,6,1,10,15,906.0,106.5,1.0,23.5,899.0,980.83,698.57
2018,6,1,10,30,912.0,108.0,1.1,23.8,926.0,963.78,688.35
2018,6,1,10,45,916.5,108.0,1.2,24.15,945.5,940.58,674.08
2018,6,1,11,0,921.0,108.0,1.3,24.5,965.0,914.25,657.76
2018,6,1,11,15,924.0,108.0,1.4,24.7,978.0,883.62,638.91
2018,6,1,11,30,927.0,108.0,1.5,24.9,991.0,850.2,618.03
2018,6,1,11,45,928.5,108.0,1.6,25.15,996.5,812.99,594.29
2018,6,1,12,0,930.0,108.0,1.7,25.4,1002.0,773.45,568.68
2018,6,1,12,15,929.5,108.0,1.8,25.55,1000.0,730.42,538.53
2018,6,1,12,30,929.0,108.0,1.9,25.7,998.0,685.63,506.27
2018,6,1,12,45,927.0,107.5,2.05,25.8,988.5,638.0,471.38
2018,6,1,13,0,925.0,107.0,2.2,25.9,979.0,589.11,434.36
2018,6,1,13,15,921.5,106.5,2.35,25.95,962.0,538.39,394.77
2018,6,1,13,30,918.0,106.0,2.5,26.0,945.0,486.9,353.23
2018,6,1,13,45,878.0,124.0,2.6,26.0,910.0,432.98,309.05
2018,6,1,14,0,838.0,142.0,2.7,26.0,875.0,381.59,266.18
2018,6,1,14,15,849.0,130.5,2.8,25.9,851.5,329.73,221.56
2018,6,1,14,30,860.0,119.0,2.9,25.8,828.0,276.46,175.93
2018,6,1,14,45,841.5,120.5,3.0,25.7,789.5,224.8,134.59
2018,6,1,15,0,823.0,122.0,3.1,25.6,751.0,165.56,92.24
2018,6,1,15,15,797.0,124.5,3.1,25.6,706.5,117.71,68.19
2018,6,1,15,30,771.0,127.0,3.1,25.6,662.0,86.95,66.99
2018,6,1,15,45,774.5,116.0,3.2,25.1,623.5,82.07,63.28
2018,6,1,16,0,778.0,105.0,3.3,24.6,585.0,76.74,59.15
2018,6,1,16,15,752.0,102.5,3.35,24.25,536.0,76.3,59.06
2018,6,1,16,30,726.0,100.0,3.4,23.9,487.0,75.85,58.97
2018,6,1,16,45,721.0,91.0,3.4,23.5,443.0,70.83,55.01
2018,6,1,17,0,716.0,82.0,3.4,23.1,399.0,65.45,50.7
2018,6,1,17,15,690.0,76.0,3.4,22.45,351.0,56.66,43.44
2018,6,1,17,30,664.0,70.0,3.4,21.8,303.0,53.18,40.65
2018,6,1,17,45,615.5,65.0,3.35,21.1,254.0,50.1,38.13
2018,6,1,18,0,567.0,60.0,3.3,20.4,205.0,47.0,35.46
2018,6,1,18,15,494.5,53.5,3.2,19.6,160.0,42.53,31.44
2018,6,1,18,30,422.0,47.0,3.1,18.8,115.0,38.08,27.22
2018,6,1,18,45,314.5,37.5,2.95,17.95,78.5,30.86,20.16
2018,6,1,19,0,207.0,28.0,2.8,17.1,42.0,21.81,6.16
2018,6,1,19,15,116.0,17.0,2.75,16.7,23.5,14.51,0.0
2018,6,1,19,30,25.0,6.0,2.7,16.3,5.0,0.0,0.0
2018,6,1,19,45,12.5,3.0,2.6,15.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,45,58.0,8.0,1.25,14.2,9.5,0.0,0.0
2018,6,2,5,0,116.0,16.0,1.2,14.4,19.0,88.63,0.0
2018,6,2,5,15,235.5,26.0,1.2,15.05,48.5,231.0,126.57
2018,6,2,5,30,355.0,36.0,1.2,15.7,78.0,349.46,275.91
2018,6,2,5,45,442.0,43.5,1.2,16.35,120.5,439.73,354.35
2018,6,2,6,0,529.0,51.0,1.2,17.0,163.0,535.39,430.7
2018,6,2,6,15,586.0,56.0,1.2,17.65,210.5,606.94,484.95
2018,6,2,6,30,643.0,61.0,1.2,18.3,258.0,680.44,537.7
2018,6,2,6,45,682.5,65.0,1.15,18.95,308.0,733.07,572.32
2018,6,2,7,0,722.0,69.0,1.1,19.6,358.0,791.23,609.16
2018,6,2,7,15,750.5,72.5,1.1,20.35,408.5,837.54,636.68
2018,6,2,7,30,779.0,76.0,1.1,21.1,459.0,882.32,662.33
2018,6,2,7,45,800.5,78.5,1.15,21.85,507.5,916.98,681.39
2018,6,2,8,0,822.0,81.0,1.2,22.6,556.0,937.9,691.31
2018,6,2,8,15,838.5,83.5,1.2,23.4,602.5,962.46,702.7
2018,6,2,8,30,855.0,86.0,1.2,24.2,649.0,984.16,712.07
2018,6,2,8,45,852.5,94.0,1.25,24.95,687.0,989.97,712.43
2018,6,2,9,0,850.0,102.0,1.3,25.7,725.0,992.19,710.87
2018,6,2,9,15,870.5,99.5,1.3,26.35,766.5,1002.41,713.92
2018,6,2,9,30,891.0,97.0,1.3,27.0,808.0,1009.28,714.89
2018,6,2,9,45,859.5,120.5,1.35,27.65,829.0,988.77,699.92
2018,6,2,10,0,828.0,144.0,1.4,28.3,850.0,977.55,691.16
2018,6,2,10,15,816.0,157.0,1.35,28.75,871.0,958.39,676.55
2018,6,2,10,30,804.0,170.0,1.3,29.2,892.0,936.02,660.19
2018,6,2,10,45,764.0,197.0,1.3,29.7,895.0,898.08,634.84
2018,6,2,11,0,724.0,224.0,1.3,30.2,898.0,866.94,613.48
2018,6,2,11,15,784.0,192.0,1.3,30.5,931.0,850.71,602.91
2018,6,2,11,30,844.0,160.0,1.3,30.8,964.0,837.39,593.65
2018,6,2,11,45,884.0,136.5,1.35,31.1,983.0,802.82,571.42
2018,6,2,12,0,924.0,113.0,1.4,31.4,1002.0,773.92,552.82
2018,6,2,12,15,924.5,112.5,1.45,31.55,1000.5,731.38,523.56
