Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,30,925.0,112.0,1.5,31.7,999.0,687.03,492.45
2018,6,2,12,45,926.0,110.0,1.55,31.8,990.5,640.24,458.89
2018,6,2,13,0,927.0,108.0,1.6,31.9,982.0,591.96,423.24
2018,6,2,13,15,923.5,107.5,1.7,31.9,965.5,541.18,385.07
2018,6,2,13,30,920.0,107.0,1.8,31.9,949.0,489.63,344.99
2018,6,2,13,45,813.0,162.0,1.9,31.85,892.0,430.62,299.72
2018,6,2,14,0,706.0,217.0,2.0,31.8,835.0,378.61,259.76
2018,6,2,14,15,671.0,224.5,2.05,31.65,796.0,329.77,221.03
2018,6,2,14,30,636.0,232.0,2.1,31.5,757.0,284.68,185.61
2018,6,2,14,45,654.0,212.0,2.2,31.3,731.5,235.25,146.6
2018,6,2,15,0,672.0,192.0,2.3,31.1,706.0,184.53,110.0
2018,6,2,15,15,665.5,181.5,2.3,31.1,667.5,136.89,83.91
2018,6,2,15,30,659.0,171.0,2.3,31.1,629.0,102.01,77.53
2018,6,2,15,45,669.0,154.5,2.35,30.5,593.5,95.44,72.67
2018,6,2,16,0,679.0,138.0,2.4,29.9,558.0,88.25,67.21
2018,6,2,16,15,675.5,126.5,2.4,29.4,516.0,83.41,63.6
2018,6,2,16,30,672.0,115.0,2.4,28.9,474.0,78.11,59.58
2018,6,2,16,45,670.5,102.5,2.4,28.4,431.0,71.71,54.59
2018,6,2,17,0,669.0,90.0,2.4,27.9,388.0,64.81,49.12
2018,6,2,17,15,660.0,80.5,2.35,27.0,344.0,59.46,44.95
2018,6,2,17,30,651.0,71.0,2.3,26.1,300.0,53.74,40.37
2018,6,2,17,45,607.5,66.0,2.2,25.2,253.0,50.75,38.01
2018,6,2,18,0,564.0,61.0,2.1,24.3,206.0,47.73,35.49
2018,6,2,18,15,491.0,54.0,2.05,23.35,160.5,42.87,31.24
2018,6,2,18,30,418.0,47.0,2.0,22.4,115.0,38.0,26.75
2018,6,2,18,45,311.0,37.5,1.95,21.4,78.5,30.78,19.84
2018,6,2,19,0,204.0,28.0,1.9,20.4,42.0,21.8,6.8
2018,6,2,19,15,114.5,17.0,1.9,19.95,23.5,14.51,0.0
2018,6,2,19,30,25.0,6.0,1.9,19.5,5.0,0.0,0.0
2018,6,2,19,45,12.5,3.0,1.9,19.0,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.5,1.55,15.2,9.0,0.0,0.0
2018,6,3,5,0,101.0,15.0,1.6,15.3,18.0,78.07,0.0
2018,6,3,5,15,214.5,26.5,1.55,15.7,47.5,218.45,122.47
2018,6,3,5,30,328.0,38.0,1.5,16.1,77.0,331.45,262.38
2018,6,3,5,45,416.0,45.5,1.5,16.5,118.5,422.02,341.8
2018,6,3,6,0,504.0,53.0,1.5,16.9,160.0,517.73,419.28
2018,6,3,6,15,562.5,59.0,1.45,17.45,208.0,591.25,475.58
2018,6,3,6,30,621.0,65.0,1.4,18.0,256.0,666.84,530.35
2018,6,3,6,45,662.0,69.5,1.35,18.6,306.0,725.99,570.28
2018,6,3,7,0,703.0,74.0,1.3,19.2,356.0,779.96,604.74
2018,6,3,7,15,733.0,77.5,1.3,19.85,406.0,827.37,633.74
2018,6,3,7,30,763.0,81.0,1.3,20.5,456.0,873.31,660.82
2018,6,3,7,45,785.0,83.5,1.3,21.15,504.5,908.23,679.83
2018,6,3,8,0,807.0,86.0,1.3,21.8,553.0,940.82,697.01
2018,6,3,8,15,824.0,88.5,1.35,22.4,599.5,954.06,702.33
2018,6,3,8,30,841.0,91.0,1.4,23.0,646.0,976.09,713.58
2018,6,3,8,45,854.5,93.0,1.4,23.55,688.5,990.94,719.47
2018,6,3,9,0,868.0,95.0,1.4,24.1,731.0,1002.59,723.48
2018,6,3,9,15,878.0,96.5,1.4,24.6,769.0,1006.8,723.07
2018,6,3,9,30,888.0,98.0,1.4,25.1,807.0,1007.62,720.77
2018,6,3,9,45,864.5,116.5,1.45,25.6,830.0,989.83,707.82
2018,6,3,10,0,841.0,135.0,1.5,26.1,853.0,968.11,692.71
2018,6,3,10,15,824.0,150.0,1.55,26.5,871.5,959.33,686.15
2018,6,3,10,30,807.0,165.0,1.6,26.9,890.0,934.4,669.31
2018,6,3,10,45,807.5,168.5,1.65,27.3,907.5,911.61,654.02
2018,6,3,11,0,808.0,172.0,1.7,27.7,925.0,885.91,636.85
2018,6,3,11,15,848.5,151.0,1.8,27.9,951.0,858.31,619.47
2018,6,3,11,30,889.0,130.0,1.9,28.1,977.0,839.57,607.73
2018,6,3,11,45,827.0,167.5,1.95,28.3,959.0,793.66,577.01
2018,6,3,12,0,765.0,205.0,2.0,28.5,941.0,739.39,538.57
2018,6,3,12,15,701.0,242.5,2.1,28.5,916.0,689.45,503.19
2018,6,3,12,30,637.0,280.0,2.2,28.5,891.0,636.86,465.48
2018,6,3,12,45,678.5,252.5,2.3,28.5,898.0,602.85,441.23
2018,6,3,13,0,720.0,225.0,2.4,28.5,905.0,564.89,413.01
2018,6,3,13,15,740.5,210.0,2.45,28.4,898.5,521.44,379.59
2018,6,3,13,30,761.0,195.0,2.5,28.3,892.0,478.57,345.33
2018,6,3,13,45,783.0,178.0,2.6,28.15,879.5,430.97,306.53
2018,6,3,14,0,805.0,161.0,2.7,28.0,867.0,380.89,264.58
2018,6,3,14,15,739.0,189.5,2.75,27.8,820.5,327.51,221.73
2018,6,3,14,30,673.0,218.0,2.8,27.6,774.0,285.18,188.22
2018,6,3,14,45,623.5,228.0,2.9,27.45,726.0,241.17,155.0
2018,6,3,15,0,574.0,238.0,3.0,27.3,678.0,205.67,131.83
2018,6,3,15,15,597.0,212.5,3.0,27.3,648.5,152.9,99.04
2018,6,3,15,30,620.0,187.0,3.0,27.3,619.0,110.86,86.04
2018,6,3,15,45,631.5,167.5,3.05,26.7,582.5,102.69,79.83
2018,6,3,16,0,643.0,148.0,3.1,26.1,546.0,93.83,72.94
2018,6,3,16,15,647.0,132.0,3.1,25.65,505.5,86.41,67.13
2018,6,3,16,30,651.0,116.0,3.1,25.2,465.0,78.37,60.74
2018,6,3,16,45,674.5,98.0,3.1,24.8,428.5,68.67,52.87
2018,6,3,17,0,698.0,80.0,3.1,24.4,392.0,63.61,48.84
2018,6,3,17,15,690.5,73.5,3.1,23.75,350.5,59.77,45.85
2018,6,3,17,30,683.0,67.0,3.1,23.1,309.0,55.67,42.57
2018,6,3,17,45,636.0,62.5,3.05,22.45,260.0,48.32,36.37
2018,6,3,18,0,589.0,58.0,3.0,21.8,211.0,45.51,33.97
2018,6,3,18,15,519.0,51.5,2.95,21.0,165.0,40.95,29.91
2018,6,3,18,30,449.0,45.0,2.9,20.2,119.0,36.38,25.65
2018,6,3,18,45,344.0,36.5,2.85,19.35,82.0,29.94,19.39
2018,6,3,19,0,239.0,28.0,2.8,18.5,45.0,23.5,8.6
2018,6,3,19,15,137.0,17.0,2.85,18.05,25.0,14.51,0.0
2018,6,3,19,30,35.0,6.0,2.9,17.6,5.0,0.0,0.0
2018,6,3,19,45,17.5,3.0,2.95,17.15,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,4,4,45,59.0,8.0,3.6,13.95,10.0,0.0,0.0
2018,6,4,5,0,118.0,16.0,3.7,14.1,20.0,89.89,0.0
2018,6,4,5,15,239.5,26.5,3.75,14.5,50.0,235.07,136.3
2018,6,4,5,30,361.0,37.0,3.8,14.9,80.0,354.7,284.91
2018,6,4,5,45,449.0,44.0,3.9,15.35,122.5,445.56,366.58
2018,6,4,6,0,537.0,51.0,4.0,15.8,165.0,541.64,446.97
2018,6,4,6,15,593.5,56.5,4.05,16.4,213.5,613.75,504.76
2018,6,4,6,30,650.0,62.0,4.1,17.0,262.0,687.81,561.28
2018,6,4,6,45,689.5,65.5,4.2,17.65,312.0,739.89,598.82
2018,6,4,7,0,729.0,69.0,4.3,18.3,362.0,797.6,639.11
2018,6,4,7,15,758.0,73.0,4.3,18.8,413.0,845.24,670.7
2018,6,4,7,30,787.0,77.0,4.3,19.3,464.0,891.36,700.32
2018,6,4,7,45,808.5,79.0,4.3,19.75,513.0,925.52,720.91
2018,6,4,8,0,830.0,81.0,4.3,20.2,562.0,945.93,731.59
2018,6,4,8,15,846.0,83.5,4.25,20.6,608.5,970.12,744.77
2018,6,4,8,30,862.0,86.0,4.2,21.0,655.0,991.42,755.83
2018,6,4,8,45,875.0,88.5,4.2,21.4,698.5,1006.57,762.96
2018,6,4,9,0,888.0,91.0,4.2,21.8,742.0,1018.42,767.98
2018,6,4,9,15,894.5,94.5,4.2,22.0,779.5,1021.41,767.72
2018,6,4,9,30,901.0,98.0,4.2,22.2,817.0,1020.89,765.32
2018,6,4,9,45,887.0,111.5,4.2,22.4,843.5,1007.14,754.2
2018,6,4,10,0,873.0,125.0,4.2,22.6,870.0,989.65,740.82
2018,6,4,10,15,893.5,118.0,4.25,22.7,901.0,981.6,734.56
2018,6,4,10,30,914.0,111.0,4.3,22.8,932.0,969.93,725.91
2018,6,4,10,45,920.5,111.0,4.35,22.85,953.5,948.57,710.95
2018,6,4,11,0,927.0,111.0,4.4,22.9,975.0,923.96,693.87
2018,6,4,11,15,930.5,111.0,4.45,22.9,988.5,893.65,673.02
2018,6,4,11,30,934.0,111.0,4.5,22.9,1002.0,860.49,650.36
2018,6,4,11,45,921.5,121.0,4.55,22.85,1004.0,820.58,622.99
2018,6,4,12,0,909.0,131.0,4.6,22.8,1006.0,778.8,593.58
2018,6,4,12,15,778.5,212.5,4.65,22.75,961.0,715.94,544.91
2018,6,4,12,30,648.0,294.0,4.7,22.7,916.0,655.01,497.56
2018,6,4,12,45,622.0,307.5,4.7,22.7,900.0,609.85,462.69
2018,6,4,13,0,596.0,321.0,4.7,22.7,884.0,571.34,432.02
2018,6,4,13,15,600.0,314.0,4.7,22.65,872.5,524.96,395.42
2018,6,4,13,30,604.0,307.0,4.7,22.6,861.0,483.35,361.43
2018,6,4,13,45,625.0,285.0,4.7,22.55,845.5,437.96,323.6
2018,6,4,14,0,646.0,263.0,4.7,22.5,830.0,390.6,283.25
2018,6,4,14,15,612.0,267.0,4.75,22.4,789.5,342.66,243.4
2018,6,4,14,30,578.0,271.0,4.8,22.3,749.0,301.51,209.44
2018,6,4,14,45,614.0,238.5,4.8,22.15,727.0,247.22,164.08
2018,6,4,15,0,650.0,206.0,4.8,22.0,705.0,192.81,121.78
2018,6,4,15,15,706.5,171.0,4.8,22.0,686.5,135.49,84.24
2018,6,4,15,30,763.0,136.0,4.8,22.0,668.0,92.32,72.52
2018,6,4,15,45,790.0,115.5,4.85,21.5,635.0,81.85,64.05
2018,6,4,16,0,817.0,95.0,4.9,21.0,602.0,70.7,54.9
2018,6,4,16,15,777.5,96.0,4.9,20.6,547.5,72.1,56.38
2018,6,4,16,30,738.0,97.0,4.9,20.2,493.0,73.71,58.04
2018,6,4,16,45,744.5,89.0,4.85,19.8,455.0,69.54,54.74
2018,6,4,17,0,751.0,81.0,4.8,19.4,417.0,65.02,51.1
2018,6,4,17,15,711.0,75.5,4.8,18.9,362.5,61.53,48.32
2018,6,4,17,30,671.0,70.0,4.8,18.4,308.0,53.14,41.19
2018,6,4,17,45,602.5,65.0,4.75,17.9,253.5,49.87,38.44
2018,6,4,18,0,534.0,60.0,4.7,17.4,199.0,46.62,35.59
2018,6,4,18,15,451.0,54.0,4.55,16.85,154.0,42.52,31.84
2018,6,4,18,30,368.0,48.0,4.4,16.3,109.0,38.5,27.95
2018,6,4,18,45,283.0,38.0,4.3,15.7,76.0,29.41,19.33
2018,6,4,19,0,198.0,28.0,4.2,15.1,43.0,21.77,8.31
2018,6,4,19,15,113.5,17.5,4.15,14.7,24.5,14.94,0.0
2018,6,4,19,30,29.0,7.0,4.1,14.3,6.0,0.0,0.0
2018,6,4,19,45,14.5,3.5,4.0,13.95,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,5,4,45,34.0,8.0,3.65,11.45,9.0,0.0,0.0
2018,6,5,5,0,68.0,16.0,3.7,11.6,18.0,57.58,0.0
2018,6,5,5,15,166.5,30.0,3.75,12.0,47.0,192.23,113.52
2018,6,5,5,30,265.0,44.0,3.8,12.4,76.0,293.69,237.96
2018,6,5,5,45,354.5,54.5,3.85,12.8,118.0,382.65,319.21
2018,6,5,6,0,444.0,65.0,3.9,13.2,160.0,482.78,404.37
2018,6,5,6,15,506.0,72.5,3.85,13.7,207.5,560.38,467.59
2018,6,5,6,30,568.0,80.0,3.8,14.2,255.0,639.88,529.44
2018,6,5,6,45,613.5,85.5,3.75,14.75,305.5,703.52,576.31
2018,6,5,7,0,659.0,91.0,3.7,15.3,356.0,767.26,621.41
2018,6,5,7,15,691.0,95.5,3.6,15.75,406.0,816.54,654.22
2018,6,5,7,30,723.0,100.0,3.5,16.2,456.0,864.55,685.13
2018,6,5,7,45,748.0,103.0,3.4,16.65,505.0,895.78,703.2
2018,6,5,8,0,773.0,106.0,3.3,17.1,554.0,931.64,724.25
2018,6,5,8,15,793.0,108.5,3.2,17.5,601.0,959.3,739.26
2018,6,5,8,30,813.0,111.0,3.1,17.9,648.0,984.11,752.16
2018,6,5,8,45,829.5,112.5,3.0,18.3,691.5,1001.12,759.62
2018,6,5,9,0,846.0,114.0,2.9,18.7,735.0,1014.89,764.94
2018,6,5,9,15,861.5,114.0,2.8,19.1,774.5,1009.95,757.83
2018,6,5,9,30,877.0,114.0,2.7,19.5,814.0,1014.47,757.36
2018,6,5,9,45,894.0,109.5,2.65,19.85,848.5,1012.24,753.08
2018,6,5,10,0,911.0,105.0,2.6,20.2,883.0,1006.56,746.75
2018,6,5,10,15,917.0,105.5,2.6,20.45,909.5,991.9,735.48
2018,6,5,10,30,923.0,106.0,2.6,20.7,936.0,973.86,722.2
2018,6,5,10,45,928.0,106.5,2.6,21.0,956.5,951.59,706.11
2018,6,5,11,0,933.0,107.0,2.6,21.3,977.0,926.09,688.0
2018,6,5,11,15,936.0,107.0,2.7,21.4,990.0,895.34,667.75
2018,6,5,11,30,939.0,107.0,2.8,21.5,1003.0,861.75,645.46
2018,6,5,11,45,940.0,107.5,2.85,21.65,1009.0,824.37,619.97
2018,6,5,12,0,941.0,108.0,2.9,21.8,1015.0,784.65,592.71
2018,6,5,12,15,937.5,110.0,3.0,21.8,1012.0,740.89,561.03
2018,6,5,12,30,934.0,112.0,3.1,21.8,1009.0,695.51,527.18
2018,6,5,12,45,925.5,116.0,3.2,21.8,998.0,647.23,490.27
2018,6,5,13,0,917.0,120.0,3.3,21.8,987.0,598.13,451.72
2018,6,5,13,15,914.5,118.5,3.35,21.75,970.5,547.62,411.0
2018,6,5,13,30,912.0,117.0,3.4,21.7,954.0,496.29,368.44
2018,6,5,13,45,874.0,134.0,3.45,21.6,919.5,442.43,323.31
2018,6,5,14,0,836.0,151.0,3.5,21.5,885.0,386.86,276.4
2018,6,5,14,15,864.0,130.5,3.55,21.35,867.0,338.82,233.2
2018,6,5,14,30,892.0,110.0,3.6,21.2,849.0,283.3,184.05
2018,6,5,14,45,797.0,147.0,3.6,21.05,786.0,230.39,143.6
2018,6,5,15,0,702.0,184.0,3.6,20.9,723.0,186.57,114.92
2018,6,5,15,15,705.0,170.0,3.6,20.9,687.0,135.96,84.48
2018,6,5,15,30,708.0,156.0,3.6,20.9,651.0,93.78,74.02
2018,6,5,15,45,766.0,126.0,3.6,20.45,629.5,88.2,69.67
2018,6,5,16,0,824.0,96.0,3.6,20.0,608.0,71.43,55.74
2018,6,5,16,15,805.0,93.0,3.6,19.7,560.5,70.48,55.18
2018,6,5,16,30,786.0,90.0,3.6,19.4,513.0,69.46,54.55
2018,6,5,16,45,761.5,86.5,3.65,19.05,463.5,67.91,53.49
2018,6,5,17,0,737.0,83.0,3.7,18.7,414.0,66.3,52.36
2018,6,5,17,15,702.0,79.0,3.7,18.25,363.5,58.76,46.03
2018,6,5,17,30,667.0,75.0,3.7,17.8,313.0,56.72,44.44
2018,6,5,17,45,617.0,69.5,3.7,17.35,263.0,53.38,41.62
2018,6,5,18,0,567.0,64.0,3.7,16.9,213.0,49.99,38.65
2018,6,5,18,15,495.0,57.0,3.6,16.35,167.0,45.22,34.3
2018,6,5,18,30,423.0,50.0,3.5,15.8,121.0,40.44,29.73
2018,6,5,18,45,317.0,40.0,3.4,15.25,83.5,32.86,22.35
2018,6,5,19,0,211.0,30.0,3.3,14.7,46.0,23.32,9.87
2018,6,5,19,15,120.0,18.5,3.3,14.35,26.0,15.79,0.0
2018,6,5,19,30,29.0,7.0,3.3,14.0,6.0,0.0,0.0
2018,6,5,19,45,14.5,3.5,3.25,13.65,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,4,45,32.5,8.0,2.95,11.9,9.0,0.0,0.0
2018,6,6,5,0,65.0,16.0,3.0,12.0,18.0,55.63,0.0
2018,6,6,5,15,134.0,29.0,3.05,12.3,42.0,168.15,99.87
2018,6,6,5,30,203.0,42.0,3.1,12.6,66.0,244.72,197.62
2018,6,6,5,45,282.5,52.5,3.15,12.85,103.0,323.71,269.92
2018,6,6,6,0,362.0,63.0,3.2,13.1,140.0,409.23,344.17
2018,6,6,6,15,368.0,79.5,3.25,13.4,175.5,446.65,375.91
2018,6,6,6,30,374.0,96.0,3.3,13.7,211.0,482.87,405.06
2018,6,6,6,45,382.5,114.0,3.35,14.0,250.0,522.08,435.26
2018,6,6,7,0,391.0,132.0,3.4,14.3,289.0,559.95,463.34
2018,6,6,7,15,478.5,133.5,3.4,14.65,351.5,651.02,532.85
2018,6,6,7,30,566.0,135.0,3.4,15.0,414.0,754.26,607.8
2018,6,6,7,45,637.0,130.5,3.4,15.35,475.0,826.66,657.56
2018,6,6,8,0,708.0,126.0,3.4,15.7,536.0,897.74,705.25
2018,6,6,8,15,728.0,130.0,3.4,16.1,582.0,926.19,721.68
2018,6,6,8,30,748.0,134.0,3.4,16.5,628.0,951.99,736.45
2018,6,6,8,45,710.5,157.5,3.4,16.9,651.5,939.36,724.49
2018,6,6,9,0,673.0,181.0,3.4,17.3,675.0,922.36,710.02
2018,6,6,9,15,613.5,219.0,3.45,17.7,687.5,894.19,688.09
2018,6,6,9,30,554.0,257.0,3.5,18.1,700.0,856.32,657.88
2018,6,6,9,45,687.0,204.0,3.55,18.45,776.0,927.98,708.51
2018,6,6,10,0,820.0,151.0,3.6,18.8,852.0,978.31,740.76
2018,6,6,10,15,840.0,145.5,3.7,19.1,882.5,971.13,734.33
2018,6,6,10,30,860.0,140.0,3.8,19.4,913.0,948.07,717.62
2018,6,6,10,45,866.0,140.0,3.85,19.65,933.0,926.99,702.29
2018,6,6,11,0,872.0,140.0,3.9,19.9,953.0,902.85,684.88
2018,6,6,11,15,838.5,162.0,4.0,20.05,952.5,872.35,663.62
2018,6,6,11,30,805.0,184.0,4.1,20.2,952.0,829.22,633.45
2018,6,6,11,45,807.0,184.0,4.15,20.35,958.0,794.11,607.6
2018,6,6,12,0,809.0,184.0,4.2,20.5,964.0,756.88,579.68
2018,6,6,12,15,840.0,165.5,4.25,20.6,974.0,723.1,554.39
2018,6,6,12,30,871.0,147.0,4.3,20.7,984.0,681.52,522.81
2018,6,6,12,45,858.5,153.0,4.3,20.75,971.5,634.31,485.6
2018,6,6,13,0,846.0,159.0,4.3,20.8,959.0,588.78,448.79
2018,6,6,13,15,841.5,158.5,4.35,20.75,943.0,539.4,408.69
2018,6,6,13,30,837.0,158.0,4.4,20.7,927.0,489.57,367.17
2018,6,6,13,45,831.5,157.0,4.4,20.7,904.5,438.74,323.67
2018,6,6,14,0,826.0,156.0,4.4,20.7,882.0,387.95,279.35
2018,6,6,14,15,818.0,154.0,4.45,20.5,853.0,336.0,233.99
2018,6,6,14,30,810.0,152.0,4.5,20.3,824.0,284.76,189.46
2018,6,6,14,45,798.0,150.0,4.5,20.15,788.5,233.7,146.97
2018,6,6,15,0,786.0,148.0,4.5,20.0,753.0,184.17,110.02
2018,6,6,15,15,771.5,145.5,4.5,20.0,713.0,135.86,82.51
2018,6,6,15,30,757.0,143.0,4.5,20.0,673.0,87.18,68.73
2018,6,6,15,45,736.5,140.5,4.55,19.45,628.5,87.9,69.72
2018,6,6,16,0,716.0,138.0,4.6,18.9,584.0,88.59,70.67
2018,6,6,16,15,689.0,134.5,4.65,18.45,536.0,88.5,70.94
2018,6,6,16,30,662.0,131.0,4.7,18.0,488.0,88.38,71.2
2018,6,6,16,45,627.5,126.5,4.7,17.55,438.5,87.42,70.74
2018,6,6,17,0,593.0,122.0,4.7,17.1,389.0,86.42,70.24
2018,6,6,17,15,550.5,115.5,4.6,16.65,340.0,83.79,68.28
2018,6,6,17,30,508.0,109.0,4.5,16.2,291.0,78.54,63.95
2018,6,6,17,45,449.5,101.0,4.45,15.7,243.5,73.5,59.7
2018,6,6,18,0,391.0,93.0,4.4,15.2,196.0,68.36,55.19
2018,6,6,18,15,317.0,80.0,4.35,14.85,152.0,59.43,47.07
2018,6,6,18,30,243.0,67.0,4.3,14.5,108.0,50.73,38.91
2018,6,6,18,45,162.5,49.5,4.2,14.1,73.0,37.77,26.7
2018,6,6,19,0,82.0,32.0,4.1,13.7,38.0,24.68,11.32
2018,6,6,19,15,44.0,18.0,4.05,13.55,21.0,15.36,0.0
2018,6,6,19,30,6.0,4.0,4.0,13.4,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,3.9,13.2,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,7.0,3.35,11.65,7.5,0.0,0.0
2018,6,7,5,0,28.0,14.0,3.4,11.8,15.0,30.02,0.0
2018,6,7,5,15,92.5,31.5,3.5,12.15,41.5,131.89,78.2
2018,6,7,5,30,157.0,49.0,3.6,12.5,68.0,208.71,168.26
2018,6,7,5,45,231.5,63.5,3.7,12.9,106.0,285.36,238.09
2018,6,7,6,0,306.0,78.0,3.8,13.3,144.0,385.71,324.27
2018,6,7,6,15,285.5,93.5,3.8,13.7,167.5,377.57,318.68
2018,6,7,6,30,265.0,109.0,3.8,14.1,191.0,384.69,324.08
2018,6,7,6,45,282.0,128.0,3.85,14.55,229.0,428.54,358.98
2018,6,7,7,0,299.0,147.0,3.9,15.0,267.0,471.93,392.31
2018,6,7,7,15,416.5,147.0,3.85,15.4,338.5,608.8,499.64
2018,6,7,7,30,534.0,147.0,3.8,15.8,410.0,728.05,588.3
2018,6,7,7,45,611.5,141.5,3.75,16.2,472.5,814.15,648.29
2018,6,7,8,0,689.0,136.0,3.7,16.6,535.0,890.8,699.79
2018,6,7,8,15,712.0,140.0,3.65,17.0,582.0,922.14,718.03
2018,6,7,8,30,735.0,144.0,3.6,17.4,629.0,950.86,734.55
2018,6,7,8,45,753.5,146.0,3.55,17.85,672.0,969.78,744.0
2018,6,7,9,0,772.0,148.0,3.5,18.3,715.0,977.94,746.13
2018,6,7,9,15,790.5,148.0,3.6,18.65,754.5,988.92,751.73
2018,6,7,9,30,809.0,148.0,3.7,19.0,794.0,996.48,755.08
2018,6,7,9,45,829.5,144.0,3.75,19.35,830.0,998.26,754.31
2018,6,7,10,0,850.0,140.0,3.8,19.7,866.0,996.4,751.26
2018,6,7,10,15,858.5,140.5,3.9,19.9,893.5,971.15,733.23
2018,6,7,10,30,867.0,141.0,4.0,20.1,921.0,955.94,722.27
2018,6,7,10,45,875.0,140.5,4.05,20.35,942.5,936.08,707.7
2018,6,7,11,0,883.0,140.0,4.1,20.6,964.0,913.03,691.05
2018,6,7,11,15,888.5,139.0,4.15,20.75,978.0,884.33,670.81
2018,6,7,11,30,894.0,138.0,4.2,20.9,992.0,852.82,648.62
2018,6,7,11,45,900.0,135.0,4.2,21.05,999.0,817.45,623.47
2018,6,7,12,0,906.0,132.0,4.2,21.2,1006.0,779.66,596.1
2018,6,7,12,15,905.0,133.0,4.2,21.3,1004.5,737.8,564.25
2018,6,7,12,30,904.0,134.0,4.2,21.4,1003.0,694.29,530.59
2018,6,7,12,45,901.0,134.5,4.2,21.5,994.0,647.76,494.01
2018,6,7,13,0,898.0,135.0,4.2,21.6,985.0,600.12,455.74
2018,6,7,13,15,896.5,133.0,4.25,21.6,969.5,550.6,415.38
2018,6,7,13,30,895.0,131.0,4.3,21.6,954.0,500.2,373.23
2018,6,7,13,45,892.0,129.0,4.3,21.6,931.5,448.5,328.93
2018,6,7,14,0,889.0,127.0,4.3,21.6,909.0,396.39,283.38
2018,6,7,14,15,883.0,124.5,4.3,21.5,879.5,342.9,236.41
2018,6,7,14,30,877.0,122.0,4.3,21.4,850.0,289.72,189.97
2018,6,7,14,45,870.0,119.0,4.3,21.35,815.5,236.54,145.43
2018,6,7,15,0,863.0,116.0,4.3,21.3,781.0,184.17,106.14
2018,6,7,15,15,850.5,113.5,4.3,21.3,740.0,132.67,76.83
2018,6,7,15,30,838.0,111.0,4.3,21.3,699.0,77.94,60.58
2018,6,7,15,45,820.0,108.5,4.25,20.9,653.0,77.76,60.73
2018,6,7,16,0,802.0,106.0,4.2,20.5,607.0,77.51,60.8
2018,6,7,16,15,780.5,102.5,4.2,20.15,558.0,76.46,60.18
2018,6,7,16,30,759.0,99.0,4.2,19.8,509.0,75.32,59.49
2018,6,7,16,45,739.0,94.5,4.15,19.45,462.0,73.39,58.11
2018,6,7,17,0,719.0,90.0,4.1,19.1,415.0,65.23,51.32
2018,6,7,17,15,682.0,85.5,4.05,18.6,364.0,63.06,49.71
2018,6,7,17,30,645.0,81.0,4.0,18.1,313.0,60.84,47.99
2018,6,7,17,45,594.0,75.5,3.95,17.55,263.5,57.69,45.38
2018,6,7,18,0,543.0,70.0,3.9,17.0,214.0,54.52,42.63
2018,6,7,18,15,470.0,62.0,3.75,16.4,168.0,49.13,37.75
2018,6,7,18,30,397.0,54.0,3.6,15.8,122.0,43.68,32.59
2018,6,7,18,45,293.5,43.0,3.45,15.2,84.5,33.17,22.72
2018,6,7,19,0,190.0,32.0,3.3,14.6,47.0,24.79,11.77
2018,6,7,19,15,106.5,19.0,3.25,14.3,26.5,16.22,0.0
2018,6,7,19,30,23.0,6.0,3.2,14.0,6.0,5.12,0.0
2018,6,7,19,45,11.5,3.0,3.2,13.65,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.65,11.85,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.7,12.1,18.0,67.65,0.0
2018,6,8,5,15,184.0,28.5,2.7,12.6,47.0,201.86,123.39
2018,6,8,5,30,283.0,42.0,2.7,13.1,76.0,302.86,244.64
2018,6,8,5,45,366.0,52.5,2.75,13.55,117.5,390.29,323.46
2018,6,8,6,0,449.0,63.0,2.8,14.0,159.0,484.46,402.48
2018,6,8,6,15,508.0,70.0,2.75,14.6,205.5,558.77,461.89
2018,6,8,6,30,567.0,77.0,2.7,15.2,252.0,634.89,519.82
2018,6,8,6,45,610.5,82.5,2.7,15.8,301.5,696.54,564.36
2018,6,8,7,0,654.0,88.0,2.7,16.4,351.0,758.29,607.24
2018,6,8,7,15,685.0,92.5,2.7,17.1,400.5,806.51,638.52
2018,6,8,7,30,716.0,97.0,2.7,17.8,450.0,853.49,668.03
2018,6,8,7,45,740.5,100.0,2.7,18.45,498.5,884.62,685.77
2018,6,8,8,0,765.0,103.0,2.7,19.1,547.0,919.94,706.21
2018,6,8,8,15,783.5,106.0,2.7,19.75,593.0,946.71,720.4
2018,6,8,8,30,802.0,109.0,2.7,20.4,639.0,970.67,732.61
2018,6,8,8,45,817.5,110.5,2.75,21.0,681.0,986.76,740.11
2018,6,8,9,0,833.0,112.0,2.8,21.6,723.0,999.69,745.61
2018,6,8,9,15,844.0,114.0,2.8,22.05,761.0,992.76,738.06
2018,6,8,9,30,855.0,116.0,2.8,22.5,799.0,995.2,737.08
2018,6,8,9,45,848.0,125.5,2.8,23.0,826.5,984.15,727.13
2018,6,8,10,0,841.0,135.0,2.8,23.5,854.0,969.68,715.22
2018,6,8,10,15,820.0,153.0,2.9,23.8,872.0,960.39,708.3
2018,6,8,10,30,799.0,171.0,3.0,24.1,890.0,934.79,690.59
2018,6,8,10,45,849.0,144.5,3.05,24.45,923.5,916.55,677.43
2018,6,8,11,0,899.0,118.0,3.1,24.8,957.0,907.99,670.77
2018,6,8,11,15,902.5,118.0,3.15,25.0,970.0,878.6,650.54
2018,6,8,11,30,906.0,118.0,3.2,25.2,983.0,846.44,628.56
2018,6,8,11,45,908.5,117.0,3.3,25.4,989.0,810.07,603.91
2018,6,8,12,0,911.0,116.0,3.4,25.6,995.0,771.42,577.51
2018,6,8,12,15,908.5,117.0,3.5,25.65,992.5,728.77,546.43
2018,6,8,12,30,906.0,118.0,3.6,25.7,990.0,684.57,513.51
2018,6,8,12,45,900.5,120.0,3.7,25.7,979.5,637.92,478.06
2018,6,8,13,0,895.0,122.0,3.8,25.7,969.0,590.32,440.96
2018,6,8,13,15,892.5,120.5,3.9,25.65,953.5,541.03,401.67
2018,6,8,13,30,890.0,119.0,4.0,25.6,938.0,490.94,360.62
2018,6,8,13,45,887.0,117.0,4.05,25.5,916.0,439.69,317.56
2018,6,8,14,0,884.0,115.0,4.1,25.4,894.0,388.05,273.19
2018,6,8,14,15,878.5,112.5,4.15,25.2,865.0,335.15,227.44
2018,6,8,14,30,873.0,110.0,4.2,25.0,836.0,282.5,182.08
2018,6,8,14,45,867.0,107.0,4.25,24.85,802.0,229.9,138.48
2018,6,8,15,0,861.0,104.0,4.3,24.7,768.0,177.98,99.84
2018,6,8,15,15,849.0,102.0,4.3,24.7,728.0,127.1,70.98
2018,6,8,15,30,837.0,100.0,4.3,24.7,688.0,82.44,63.48
2018,6,8,15,45,826.5,96.0,4.3,24.05,645.0,80.54,62.27
2018,6,8,16,0,816.0,92.0,4.3,23.4,602.0,68.58,52.55
2018,6,8,16,15,801.5,87.5,4.25,22.95,555.5,66.62,51.16
2018,6,8,16,30,787.0,83.0,4.2,22.5,509.0,64.49,49.62
2018,6,8,16,45,767.0,78.5,4.15,22.05,461.0,62.11,47.86
2018,6,8,17,0,747.0,74.0,4.1,21.6,413.0,59.6,45.95
2018,6,8,17,15,717.5,69.5,4.0,21.0,363.5,56.83,43.83
2018,6,8,17,30,688.0,65.0,3.9,20.4,314.0,53.97,41.56
2018,6,8,17,45,648.0,60.5,3.8,19.85,266.0,50.93,39.05
2018,6,8,18,0,608.0,56.0,3.7,19.3,218.0,43.94,32.98
2018,6,8,18,15,543.0,50.0,3.55,18.7,172.5,39.71,29.18
2018,6,8,18,30,478.0,44.0,3.4,18.1,127.0,35.47,25.19
2018,6,8,18,45,377.0,36.5,3.25,17.45,89.0,29.82,19.69
2018,6,8,19,0,276.0,29.0,3.1,16.8,51.0,24.21,11.58
2018,6,8,19,15,162.5,18.0,3.05,16.45,29.0,15.36,0.0
2018,6,8,19,30,49.0,7.0,3.0,16.1,7.0,5.97,0.0
2018,6,8,19,45,24.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,9,4,45,1.5,3.5,2.95,13.4,3.5,0.0,0.0
2018,6,9,5,0,3.0,7.0,3.1,13.5,7.0,7.91,0.0
2018,6,9,5,15,1.5,12.5,3.25,13.65,12.5,11.32,1.54
2018,6,9,5,30,0.0,18.0,3.4,13.8,18.0,14.82,6.52
2018,6,9,5,45,0.0,26.5,3.55,13.95,26.5,21.85,12.82
2018,6,9,6,0,0.0,35.0,3.7,14.1,35.0,28.89,19.05
2018,6,9,6,15,79.0,67.5,3.75,14.2,92.0,147.44,123.06
2018,6,9,6,30,158.0,100.0,3.8,14.3,149.0,277.64,234.07
2018,6,9,6,45,224.0,124.0,3.85,14.4,207.0,370.23,311.0
2018,6,9,7,0,290.0,148.0,3.9,14.5,265.0,464.72,387.29
2018,6,9,7,15,326.0,163.0,3.9,14.7,311.0,520.12,429.98
2018,6,9,7,30,362.0,178.0,3.9,14.9,357.0,575.78,472.0
2018,6,9,7,45,377.5,196.0,3.95,15.05,399.5,614.68,499.95
2018,6,9,8,0,393.0,214.0,4.0,15.2,442.0,674.91,543.1
2018,6,9,8,15,434.0,219.5,4.0,15.5,490.5,722.51,576.89
2018,6,9,8,30,475.0,225.0,4.0,15.8,539.0,768.78,609.19
2018,6,9,8,45,465.0,244.5,4.05,16.05,568.5,776.77,612.09
2018,6,9,9,0,455.0,264.0,4.1,16.3,598.0,782.13,613.43
2018,6,9,9,15,442.0,287.0,4.15,16.7,625.5,785.54,612.97
2018,6,9,9,30,429.0,310.0,4.2,17.1,653.0,786.29,610.73
2018,6,9,9,45,478.5,306.5,4.25,17.5,703.5,820.05,634.15
2018,6,9,10,0,528.0,303.0,4.3,17.9,754.0,850.4,654.61
2018,6,9,10,15,576.5,287.5,4.4,18.35,794.0,864.12,663.84
2018,6,9,10,30,625.0,272.0,4.5,18.8,834.0,877.41,672.71
2018,6,9,10,45,626.5,281.0,4.55,19.2,855.0,862.66,660.4
2018,6,9,11,0,628.0,290.0,4.6,19.6,876.0,845.04,646.26
2018,6,9,11,15,601.5,308.5,4.75,19.7,876.0,808.8,619.68
2018,6,9,11,30,575.0,327.0,4.9,19.8,876.0,774.36,594.13
2018,6,9,11,45,462.0,376.5,5.0,19.95,819.5,696.27,534.74
2018,6,9,12,0,349.0,426.0,5.1,20.1,763.0,621.09,477.11
2018,6,9,12,15,374.5,422.5,5.1,20.15,783.5,610.84,469.26
2018,6,9,12,30,400.0,419.0,5.1,20.2,804.0,597.88,458.84
2018,6,9,12,45,571.0,323.5,5.15,20.2,867.5,599.52,460.92
2018,6,9,13,0,742.0,228.0,5.2,20.2,931.0,584.23,448.62
2018,6,9,13,15,683.5,257.5,5.25,20.2,896.5,531.6,405.87
2018,6,9,13,30,625.0,287.0,5.3,20.2,862.0,483.2,366.13
2018,6,9,13,45,523.5,324.0,5.35,20.25,797.5,431.79,324.57
2018,6,9,14,0,422.0,361.0,5.4,20.3,733.0,384.29,286.88
2018,6,9,14,15,453.5,333.0,5.45,20.2,720.5,345.66,253.55
2018,6,9,14,30,485.0,305.0,5.5,20.1,708.0,304.44,217.76
2018,6,9,14,45,535.5,270.5,5.5,20.0,698.0,260.27,179.39
2018,6,9,15,0,586.0,236.0,5.5,19.9,688.0,208.71,137.64
2018,6,9,15,15,529.0,240.5,5.5,19.9,632.5,172.94,118.28
2018,6,9,15,30,472.0,245.0,5.5,19.9,577.0,142.98,115.75
2018,6,9,15,45,529.0,207.0,5.55,19.55,556.5,126.15,102.07
2018,6,9,16,0,586.0,169.0,5.6,19.2,536.0,105.77,85.21
2018,6,9,16,15,618.5,143.5,5.55,18.85,504.0,92.95,74.63
2018,6,9,16,30,651.0,118.0,5.5,18.5,472.0,79.3,63.23
2018,6,9,16,45,598.5,118.5,5.45,18.2,419.5,81.17,65.15
2018,6,9,17,0,546.0,119.0,5.4,17.9,367.0,83.36,67.35
2018,6,9,17,15,422.0,124.0,5.3,17.5,302.0,86.23,70.17
2018,6,9,17,30,298.0,129.0,5.2,17.1,237.0,92.96,76.34
2018,6,9,17,45,241.5,113.5,5.1,16.7,192.5,82.55,67.41
2018,6,9,18,0,185.0,98.0,5.0,16.3,148.0,71.9,58.07
2018,6,9,18,15,179.0,78.0,4.85,15.9,118.0,58.37,45.97
2018,6,9,18,30,173.0,58.0,4.7,15.5,88.0,44.36,33.26
2018,6,9,18,45,146.5,44.0,4.5,15.1,64.0,34.0,23.51
2018,6,9,19,0,120.0,30.0,4.3,14.7,40.0,23.44,11.46
2018,6,9,19,15,63.0,17.0,4.25,14.55,22.0,14.51,0.0
2018,6,9,19,30,6.0,4.0,4.2,14.4,4.0,3.41,0.0
2018,6,9,19,45,3.0,2.0,4.1,14.2,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,10,4,45,30.0,7.5,2.5,10.5,8.5,0.0,0.0
2018,6,10,5,0,60.0,15.0,2.5,10.8,17.0,51.48,0.0
2018,6,10,5,15,135.0,27.5,2.5,11.3,41.5,166.21,102.47
2018,6,10,5,30,210.0,40.0,2.5,11.8,66.0,245.66,199.2
2018,6,10,5,45,278.5,52.0,2.5,12.35,102.5,319.19,266.19
2018,6,10,6,0,347.0,64.0,2.5,12.9,139.0,398.01,334.16
2018,6,10,6,15,440.5,72.5,2.5,13.6,192.5,504.44,420.54
2018,6,10,6,30,534.0,81.0,2.5,14.3,246.0,610.58,502.4
2018,6,10,6,45,566.5,88.5,2.45,15.0,291.5,664.03,540.42
2018,6,10,7,0,599.0,96.0,2.4,15.7,337.0,717.12,576.84
2018,6,10,7,15,657.5,97.0,2.4,16.3,394.0,785.96,623.86
2018,6,10,7,30,716.0,98.0,2.4,16.9,451.0,854.61,668.97
2018,6,10,7,45,736.0,103.0,2.35,17.45,498.5,889.83,689.09
2018,6,10,8,0,756.0,108.0,2.3,18.0,546.0,916.8,703.36
2018,6,10,8,15,786.5,107.0,2.2,18.55,596.0,950.93,721.79
2018,6,10,8,30,817.0,106.0,2.1,19.1,646.0,982.37,737.9
2018,6,10,8,45,831.5,108.0,2.05,19.6,688.5,998.18,744.16
2018,6,10,9,0,846.0,110.0,2.0,20.1,731.0,998.23,740.27
2018,6,10,9,15,858.0,111.0,2.0,20.55,769.0,1003.97,741.21
2018,6,10,9,30,870.0,112.0,2.0,21.0,807.0,1006.39,740.07
2018,6,10,9,45,880.5,111.5,1.95,21.45,840.0,1002.34,734.28
2018,6,10,10,0,891.0,111.0,1.9,21.9,873.0,994.9,726.55
2018,6,10,10,15,898.0,111.5,1.95,22.2,899.5,981.69,716.97
2018,6,10,10,30,905.0,112.0,2.0,22.5,926.0,965.13,705.37
2018,6,10,10,45,911.5,110.0,2.1,22.8,945.5,942.42,690.41
2018,6,10,11,0,918.0,108.0,2.2,23.1,965.0,916.59,673.4
2018,6,10,11,15,921.5,107.5,2.3,23.3,978.0,886.54,653.78
2018,6,10,11,30,925.0,107.0,2.4,23.5,991.0,853.69,632.16
2018,6,10,11,45,929.0,104.5,2.55,23.65,997.0,816.9,608.18
2018,6,10,12,0,933.0,102.0,2.7,23.8,1003.0,777.72,582.23
2018,6,10,12,15,931.5,102.5,2.85,23.85,1000.5,734.89,552.08
2018,6,10,12,30,930.0,103.0,3.0,23.9,998.0,690.36,519.35
2018,6,10,12,45,927.0,103.0,3.15,23.95,988.5,643.03,483.64
2018,6,10,13,0,924.0,103.0,3.3,24.0,979.0,594.51,445.96
2018,6,10,13,15,921.0,102.0,3.4,23.9,962.5,544.26,405.96
2018,6,10,13,30,918.0,101.0,3.5,23.8,946.0,493.18,364.09
2018,6,10,13,45,914.0,99.0,3.65,23.7,923.0,440.37,319.76
2018,6,10,14,0,910.0,97.0,3.8,23.6,900.0,387.23,274.03
2018,6,10,14,15,904.0,95.5,3.85,23.45,871.0,333.71,227.31
2018,6,10,14,30,898.0,94.0,3.9,23.3,842.0,280.45,180.95
2018,6,10,14,45,891.0,92.0,4.0,23.1,807.5,227.16,136.36
2018,6,10,15,0,884.0,90.0,4.1,22.9,773.0,174.63,96.73
2018,6,10,15,15,873.0,88.0,4.1,22.9,733.0,122.78,66.49
2018,6,10,15,30,862.0,86.0,4.1,22.9,693.0,74.67,57.43
2018,6,10,15,45,850.0,83.5,4.2,22.3,650.0,73.38,56.68
2018,6,10,16,0,838.0,81.0,4.3,21.7,607.0,71.96,55.79
2018,6,10,16,15,822.0,78.0,4.3,21.35,560.5,70.01,54.38
2018,6,10,16,30,806.0,75.0,4.3,21.0,514.0,67.91,52.85
2018,6,10,16,45,784.0,72.0,4.3,20.65,465.0,57.71,44.34
2018,6,10,17,0,762.0,69.0,4.3,20.3,416.0,56.08,43.15
2018,6,10,17,15,731.0,65.5,4.25,19.8,366.5,53.9,41.5
2018,6,10,17,30,700.0,62.0,4.2,19.3,317.0,51.68,39.75
2018,6,10,17,45,657.0,58.0,4.15,18.85,268.5,48.91,37.45
2018,6,10,18,0,614.0,54.0,4.1,18.4,220.0,42.4,31.76
2018,6,10,18,15,550.0,49.0,3.9,17.8,174.5,38.9,28.6
2018,6,10,18,30,486.0,44.0,3.7,17.2,129.0,35.44,25.3
2018,6,10,18,45,386.5,36.5,3.5,16.65,91.0,29.77,19.8
2018,6,10,19,0,287.0,29.0,3.3,16.1,53.0,24.14,12.16
2018,6,10,19,15,170.0,18.0,3.25,15.75,30.0,15.36,0.0
2018,6,10,19,30,53.0,7.0,3.2,15.4,7.0,5.97,0.0
2018,6,10,19,45,26.5,3.5,3.15,15.1,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,4,45,63.0,8.0,2.4,12.7,10.0,0.0,0.0
2018,6,11,5,0,126.0,16.0,2.4,12.9,20.0,94.82,0.0
2018,6,11,5,15,244.0,26.0,2.35,13.35,50.0,239.26,148.88
2018,6,11,5,30,362.0,36.0,2.3,13.8,80.0,353.61,284.64
2018,6,11,5,45,444.0,43.5,2.2,14.3,122.0,439.99,360.95
2018,6,11,6,0,526.0,51.0,2.1,14.8,164.0,531.55,435.89
2018,6,11,6,15,581.5,56.0,2.05,15.5,211.0,601.69,490.35
2018,6,11,6,30,637.0,61.0,2.0,16.2,258.0,673.76,543.3
2018,6,11,6,45,675.5,64.5,1.95,16.95,307.0,724.87,578.03
2018,6,11,7,0,714.0,68.0,1.9,17.7,356.0,781.33,615.06
2018,6,11,7,15,743.0,71.5,1.8,18.5,406.0,828.09,643.01
2018,6,11,7,30,772.0,75.0,1.7,19.3,456.0,873.41,668.84
2018,6,11,7,45,793.5,77.0,1.65,20.05,504.0,907.52,686.86
2018,6,11,8,0,815.0,79.0,1.6,20.8,552.0,928.1,695.5
2018,6,11,8,15,831.5,81.5,1.55,21.45,598.0,952.96,707.21
2018,6,11,8,30,848.0,84.0,1.5,22.1,644.0,975.01,716.84
2018,6,11,8,45,861.0,86.0,1.45,22.7,687.0,989.88,721.9
2018,6,11,9,0,874.0,88.0,1.4,23.3,730.0,1001.56,725.03
2018,6,11,9,15,877.5,93.0,1.35,23.85,766.0,1003.72,722.38
2018,6,11,9,30,881.0,98.0,1.3,24.4,802.0,1002.39,717.8
2018,6,11,9,45,859.5,116.0,1.3,24.9,826.0,986.49,705.29
2018,6,11,10,0,838.0,134.0,1.3,25.4,850.0,966.67,690.68
2018,6,11,10,15,845.5,135.0,1.35,25.75,877.0,954.89,682.46
2018,6,11,10,30,853.0,136.0,1.4,26.1,904.0,939.87,672.17
2018,6,11,10,45,874.5,127.5,1.4,26.45,930.0,925.65,661.81
2018,6,11,11,0,896.0,119.0,1.4,26.8,956.0,907.85,649.28
2018,6,11,11,15,843.5,154.0,1.5,27.05,950.5,861.04,619.76
2018,6,11,11,30,791.0,189.0,1.6,27.3,945.0,825.13,597.15
2018,6,11,11,45,773.0,202.0,1.7,27.55,944.5,785.8,570.46
2018,6,11,12,0,755.0,215.0,1.8,27.8,944.0,750.31,545.7
2018,6,11,12,15,774.5,202.0,1.9,27.95,949.0,710.15,518.39
2018,6,11,12,30,794.0,189.0,2.0,28.1,954.0,672.39,491.78
2018,6,11,12,45,796.5,185.5,2.15,28.2,947.0,628.85,460.41
2018,6,11,13,0,799.0,182.0,2.3,28.3,940.0,584.1,427.16
2018,6,11,13,15,725.0,221.0,2.4,28.35,900.0,528.47,384.93
2018,6,11,13,30,651.0,260.0,2.5,28.4,860.0,478.14,346.1
2018,6,11,13,45,585.5,289.5,2.6,28.4,819.0,430.9,309.37
2018,6,11,14,0,520.0,319.0,2.7,28.4,778.0,393.3,279.72
2018,6,11,14,15,572.5,279.0,2.75,28.3,769.0,348.67,242.36
2018,6,11,14,30,625.0,239.0,2.8,28.2,760.0,294.97,197.4
2018,6,11,14,45,673.0,204.5,2.9,28.1,744.0,242.9,154.08
2018,6,11,15,0,721.0,170.0,3.0,28.0,728.0,186.77,110.33
2018,6,11,15,15,692.5,171.0,3.0,28.0,684.0,142.02,84.9
2018,6,11,15,30,664.0,172.0,3.0,28.0,640.0,101.79,78.36
2018,6,11,15,45,655.5,161.5,3.05,27.5,599.0,98.65,76.21
2018,6,11,16,0,647.0,151.0,3.1,27.0,558.0,95.11,73.67
2018,6,11,16,15,646.5,137.5,3.1,26.6,517.0,89.35,69.26
2018,6,11,16,30,646.0,124.0,3.1,26.2,476.0,83.07,64.36
2018,6,11,16,45,673.5,106.5,3.1,25.8,442.5,73.95,57.04
2018,6,11,17,0,701.0,89.0,3.1,25.4,409.0,64.14,49.05
2018,6,11,17,15,682.5,82.0,3.1,24.65,363.0,60.42,46.2
2018,6,11,17,30,664.0,75.0,3.1,23.9,317.0,56.47,43.08
2018,6,11,17,45,617.5,69.5,3.1,23.2,268.0,53.15,40.41
2018,6,11,18,0,571.0,64.0,3.1,22.5,219.0,49.78,37.58
2018,6,11,18,15,503.0,57.5,3.0,21.6,173.5,45.42,33.76
2018,6,11,18,30,435.0,51.0,2.9,20.7,128.0,41.06,29.74
2018,6,11,18,45,334.5,41.5,2.85,19.8,90.0,33.93,23.04
2018,6,11,19,0,234.0,32.0,2.8,18.9,52.0,24.87,12.74
2018,6,11,19,15,135.0,19.5,2.75,18.4,29.5,16.64,0.0
2018,6,11,19,30,36.0,7.0,2.7,17.9,7.0,5.97,0.0
2018,6,11,19,45,18.0,3.5,2.65,17.45,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,12,4,45,74.0,8.5,1.35,14.8,11.0,0.0,0.0
2018,6,12,5,0,148.0,17.0,1.3,15.1,22.0,109.79,0.0
2018,6,12,5,15,274.0,26.0,1.35,15.8,53.0,259.8,159.94
2018,6,12,5,30,400.0,35.0,1.4,16.5,84.0,380.07,300.54
2018,6,12,5,45,483.0,41.5,1.4,17.2,127.0,467.13,375.32
2018,6,12,6,0,566.0,48.0,1.4,17.9,170.0,559.37,448.5
2018,6,12,6,15,620.5,52.5,1.35,18.5,218.0,623.42,496.59
2018,6,12,6,30,675.0,57.0,1.3,19.1,266.0,695.94,548.04
2018,6,12,6,45,712.5,60.5,1.3,19.7,316.0,752.76,586.03
2018,6,12,7,0,750.0,64.0,1.3,20.3,366.0,809.19,622.16
2018,6,12,7,15,776.5,67.5,1.35,21.1,416.5,854.39,649.37
2018,6,12,7,30,803.0,71.0,1.4,21.9,467.0,897.99,674.78
2018,6,12,7,45,823.5,73.5,1.45,22.7,516.0,921.35,686.21
2018,6,12,8,0,844.0,76.0,1.5,23.5,565.0,953.23,703.25
2018,6,12,8,15,859.5,77.5,1.6,24.1,611.0,976.2,715.46
2018,6,12,8,30,875.0,79.0,1.7,24.7,657.0,996.32,725.88
2018,6,12,8,45,886.5,81.5,1.75,25.35,700.0,1010.5,731.71
2018,6,12,9,0,898.0,84.0,1.8,26.0,743.0,1021.39,735.58
2018,6,12,9,15,907.5,85.0,1.9,26.35,781.0,1025.08,736.58
2018,6,12,9,30,917.0,86.0,2.0,26.7,819.0,1025.35,735.6
2018,6,12,9,45,924.0,87.0,2.05,27.1,851.5,1019.63,730.23
2018,6,12,10,0,931.0,88.0,2.1,27.5,884.0,1010.43,722.86
