Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,936.0,89.5,2.15,27.7,911.0,996.33,713.12
2018,6,12,10,30,941.0,91.0,2.2,27.9,938.0,978.8,701.34
2018,6,12,10,45,944.5,92.0,2.3,28.1,958.0,956.01,686.79
2018,6,12,11,0,948.0,93.0,2.4,28.3,978.0,930.02,670.17
2018,6,12,11,15,950.0,94.0,2.45,28.4,991.5,899.65,650.48
2018,6,12,11,30,952.0,95.0,2.5,28.5,1005.0,866.41,628.86
2018,6,12,11,45,953.0,95.0,2.6,28.55,1011.0,828.83,604.73
2018,6,12,12,0,954.0,95.0,2.7,28.6,1017.0,788.88,578.76
2018,6,12,12,15,952.5,96.0,2.8,28.55,1015.0,745.84,549.38
2018,6,12,12,30,951.0,97.0,2.9,28.5,1013.0,701.01,517.12
2018,6,12,12,45,947.5,97.5,2.95,28.45,1003.5,652.99,481.52
2018,6,12,13,0,944.0,98.0,3.0,28.4,994.0,603.76,444.05
2018,6,12,13,15,941.5,97.5,3.1,28.25,978.5,553.28,404.85
2018,6,12,13,30,939.0,97.0,3.2,28.1,963.0,501.87,363.67
2018,6,12,13,45,917.5,106.0,3.25,27.95,935.0,448.61,319.98
2018,6,12,14,0,896.0,115.0,3.3,27.8,907.0,396.43,276.23
2018,6,12,14,15,825.0,146.0,3.35,27.65,856.5,339.05,229.59
2018,6,12,14,30,754.0,177.0,3.4,27.5,806.0,294.34,193.43
2018,6,12,14,45,691.0,197.0,3.4,27.3,754.5,242.44,153.73
2018,6,12,15,0,628.0,217.0,3.4,27.1,703.0,204.58,128.19
2018,6,12,15,15,644.5,195.5,3.4,27.1,672.0,154.2,95.86
2018,6,12,15,30,661.0,174.0,3.4,27.1,641.0,102.97,79.63
2018,6,12,15,45,694.5,150.0,3.4,26.6,612.5,92.33,71.3
2018,6,12,16,0,728.0,126.0,3.4,26.1,584.0,81.04,62.29
2018,6,12,16,15,733.0,112.5,3.4,25.7,543.0,74.92,57.49
2018,6,12,16,30,738.0,99.0,3.4,25.3,502.0,74.77,57.65
2018,6,12,16,45,748.5,86.5,3.35,24.95,462.0,67.47,51.77
2018,6,12,17,0,759.0,74.0,3.3,24.6,422.0,59.65,45.4
2018,6,12,17,15,741.0,69.0,3.3,24.0,375.5,56.63,43.08
2018,6,12,17,30,723.0,64.0,3.3,23.4,329.0,53.45,40.58
2018,6,12,17,45,679.5,60.5,3.25,22.75,279.5,51.11,38.73
2018,6,12,18,0,636.0,57.0,3.2,22.1,230.0,44.83,33.36
2018,6,12,18,15,570.5,51.5,3.15,21.25,183.0,40.98,29.98
2018,6,12,18,30,505.0,46.0,3.1,20.4,136.0,37.15,26.43
2018,6,12,18,45,401.5,38.5,3.05,19.55,96.5,31.5,21.04
2018,6,12,19,0,298.0,31.0,3.0,18.7,57.0,25.91,13.75
2018,6,12,19,15,176.5,19.5,3.0,18.2,32.5,16.64,0.0
2018,6,12,19,30,55.0,8.0,3.0,17.7,8.0,6.83,0.0
2018,6,12,19,45,27.5,4.0,3.05,17.2,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,65.0,9.0,2.4,13.2,11.0,0.0,0.0
2018,6,13,5,0,130.0,18.0,2.4,13.5,22.0,99.0,0.0
2018,6,13,5,15,254.0,28.0,2.4,14.05,53.0,247.04,153.6
2018,6,13,5,30,378.0,38.0,2.4,14.6,84.0,366.91,294.35
2018,6,13,5,45,465.5,45.0,2.35,15.15,127.5,458.06,374.25
2018,6,13,6,0,553.0,52.0,2.3,15.7,171.0,554.3,452.59
2018,6,13,6,15,610.0,57.0,2.3,16.35,219.5,626.72,508.81
2018,6,13,6,30,667.0,62.0,2.3,17.0,268.0,695.13,559.15
2018,6,13,6,45,707.5,65.5,2.25,17.65,319.0,754.7,600.22
2018,6,13,7,0,748.0,69.0,2.2,18.3,370.0,813.93,639.15
2018,6,13,7,15,776.0,72.0,2.2,19.15,421.0,859.89,667.12
2018,6,13,7,30,804.0,75.0,2.2,20.0,472.0,904.27,693.14
2018,6,13,7,45,825.0,77.5,2.25,20.8,521.0,939.15,712.62
2018,6,13,8,0,846.0,80.0,2.3,21.6,570.0,960.31,722.63
2018,6,13,8,15,861.0,82.0,2.3,22.4,616.0,983.37,733.41
2018,6,13,8,30,876.0,84.0,2.3,23.2,662.0,1003.52,742.15
2018,6,13,8,45,857.5,98.0,2.3,24.0,695.0,1000.68,735.92
2018,6,13,9,0,839.0,112.0,2.3,24.8,728.0,993.67,727.43
2018,6,13,9,15,861.5,109.5,2.35,25.4,770.5,1006.33,732.99
2018,6,13,9,30,884.0,107.0,2.4,26.0,813.0,1015.67,736.3
2018,6,13,9,45,866.5,121.5,2.45,26.6,837.5,999.66,723.5
2018,6,13,10,0,849.0,136.0,2.5,27.2,862.0,979.99,708.74
2018,6,13,10,15,853.0,139.5,2.55,27.55,888.0,967.09,699.2
2018,6,13,10,30,857.0,143.0,2.6,27.9,914.0,950.92,687.58
2018,6,13,10,45,878.5,134.0,2.7,28.3,940.0,936.17,677.27
2018,6,13,11,0,900.0,125.0,2.8,28.7,966.0,917.83,664.65
2018,6,13,11,15,919.5,115.0,2.85,28.9,984.5,893.27,648.18
2018,6,13,11,30,939.0,105.0,2.9,29.1,1003.0,865.25,629.46
2018,6,13,11,45,940.0,105.0,3.0,29.25,1008.5,827.92,604.95
2018,6,13,12,0,941.0,105.0,3.1,29.4,1014.0,788.27,578.71
2018,6,13,12,15,938.0,106.5,3.2,29.4,1011.5,744.91,548.56
2018,6,13,12,30,935.0,108.0,3.3,29.4,1009.0,699.92,515.95
2018,6,13,12,45,928.0,110.5,3.45,29.4,998.0,651.82,480.44
2018,6,13,13,0,921.0,113.0,3.6,29.4,987.0,602.81,443.22
2018,6,13,13,15,917.5,112.5,3.7,29.2,971.0,552.75,404.37
2018,6,13,13,30,914.0,112.0,3.8,29.0,955.0,501.93,363.71
2018,6,13,13,45,874.5,130.0,3.9,28.85,920.5,448.21,320.06
2018,6,13,14,0,835.0,148.0,4.0,28.7,886.0,392.8,274.63
2018,6,13,14,15,764.0,177.5,4.1,28.35,835.5,343.06,234.25
2018,6,13,14,30,693.0,207.0,4.2,28.0,785.0,292.53,194.32
2018,6,13,14,45,709.0,189.5,4.3,27.65,759.5,242.02,152.78
2018,6,13,15,0,725.0,172.0,4.4,27.3,734.0,190.4,113.38
2018,6,13,15,15,710.0,167.0,4.4,27.3,693.5,142.83,84.8
2018,6,13,15,30,695.0,162.0,4.4,27.3,653.0,97.5,75.14
2018,6,13,15,45,693.5,150.5,4.5,26.45,614.0,92.55,71.55
2018,6,13,16,0,692.0,139.0,4.6,25.6,575.0,88.28,68.47
2018,6,13,16,15,704.5,123.5,4.6,25.05,537.5,81.26,62.97
2018,6,13,16,30,717.0,108.0,4.6,24.5,500.0,73.63,56.9
2018,6,13,16,45,723.5,96.5,4.6,24.0,460.0,67.93,52.39
2018,6,13,17,0,730.0,85.0,4.6,23.5,420.0,67.42,52.25
2018,6,13,17,15,706.0,79.0,4.55,22.8,372.0,58.54,44.94
2018,6,13,17,30,682.0,73.0,4.5,22.1,324.0,55.15,42.27
2018,6,13,17,45,636.5,68.0,4.45,21.4,274.5,52.14,39.84
2018,6,13,18,0,591.0,63.0,4.4,20.7,225.0,49.09,37.27
2018,6,13,18,15,524.0,57.0,4.3,19.95,179.0,45.08,33.72
2018,6,13,18,30,457.0,51.0,4.2,19.2,133.0,41.09,29.98
2018,6,13,18,45,357.5,41.5,4.05,18.5,94.0,33.93,23.23
2018,6,13,19,0,258.0,32.0,3.9,17.8,55.0,26.69,14.59
2018,6,13,19,15,151.5,20.0,3.9,17.3,31.5,15.63,0.0
2018,6,13,19,30,45.0,8.0,3.9,16.8,8.0,6.83,0.0
2018,6,13,19,45,22.5,4.0,3.9,16.3,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,14,4,45,45.5,8.5,3.25,12.35,10.0,0.0,0.0
2018,6,14,5,0,91.0,17.0,3.3,12.5,20.0,73.02,0.0
2018,6,14,5,15,199.5,30.0,3.25,12.9,50.0,214.93,133.6
2018,6,14,5,30,308.0,43.0,3.2,13.3,80.0,321.85,260.27
2018,6,14,5,45,361.5,52.5,3.15,13.7,115.5,383.32,318.16
2018,6,14,6,0,415.0,62.0,3.1,14.1,151.0,454.9,379.4
2018,6,14,6,15,448.5,74.0,2.95,14.6,193.0,512.17,425.94
2018,6,14,6,30,482.0,86.0,2.8,15.1,235.0,570.19,470.68
2018,6,14,6,45,562.5,88.0,2.65,15.6,292.0,659.1,536.76
2018,6,14,7,0,643.0,90.0,2.5,16.1,349.0,749.71,600.73
2018,6,14,7,15,698.5,89.5,2.4,16.6,405.0,814.48,643.46
2018,6,14,7,30,754.0,89.0,2.3,17.1,461.0,873.61,680.77
2018,6,14,7,45,779.0,91.5,2.15,17.55,510.5,911.72,701.93
2018,6,14,8,0,804.0,94.0,2.0,18.0,560.0,947.59,721.01
2018,6,14,8,15,822.0,96.0,1.95,18.45,606.5,973.23,733.89
2018,6,14,8,30,840.0,98.0,1.9,18.9,653.0,983.86,736.78
2018,6,14,8,45,854.0,100.0,1.85,19.35,696.0,999.5,743.19
2018,6,14,9,0,868.0,102.0,1.8,19.8,739.0,1011.98,747.48
2018,6,14,9,15,881.5,102.0,1.85,20.2,778.0,1018.4,749.47
2018,6,14,9,30,895.0,102.0,1.9,20.6,817.0,1021.46,749.51
2018,6,14,9,45,892.0,109.5,1.9,20.95,847.0,1012.67,741.55
2018,6,14,10,0,889.0,117.0,1.9,21.3,877.0,1000.33,731.62
2018,6,14,10,15,862.5,137.5,2.0,21.6,893.5,974.63,714.58
2018,6,14,10,30,836.0,158.0,2.1,21.9,910.0,959.18,704.33
2018,6,14,10,45,830.5,164.0,2.2,22.2,925.5,933.31,687.12
2018,6,14,11,0,825.0,170.0,2.3,22.5,941.0,904.64,668.07
2018,6,14,11,15,847.0,160.0,2.4,22.65,961.0,882.31,653.55
2018,6,14,11,30,869.0,150.0,2.5,22.8,981.0,846.57,629.87
2018,6,14,11,45,890.0,138.0,2.6,22.95,993.5,816.77,610.11
2018,6,14,12,0,911.0,126.0,2.7,23.1,1006.0,783.69,587.86
2018,6,14,12,15,930.0,114.0,2.8,23.15,1011.5,745.99,560.86
2018,6,14,12,30,949.0,102.0,2.9,23.2,1017.0,705.22,530.91
2018,6,14,12,45,944.5,103.5,3.0,23.25,1007.5,657.41,494.73
2018,6,14,13,0,940.0,105.0,3.1,23.3,998.0,608.46,456.71
2018,6,14,13,15,937.5,104.5,3.15,23.25,982.5,558.13,416.58
2018,6,14,13,30,935.0,104.0,3.2,23.2,967.0,506.89,374.54
2018,6,14,13,45,931.0,102.5,3.25,23.15,944.0,453.62,329.8
2018,6,14,14,0,927.0,101.0,3.3,23.1,921.0,399.98,283.67
2018,6,14,14,15,920.5,100.0,3.3,23.0,892.0,345.77,236.42
2018,6,14,14,30,914.0,99.0,3.3,22.9,863.0,291.84,189.49
2018,6,14,14,45,905.5,97.5,3.3,22.75,827.5,237.7,144.09
2018,6,14,15,0,897.0,96.0,3.3,22.6,792.0,184.48,103.51
2018,6,14,15,15,886.0,94.5,3.3,22.6,752.0,132.16,72.08
2018,6,14,15,30,875.0,93.0,3.3,22.6,712.0,81.39,63.1
2018,6,14,15,45,860.0,91.0,3.35,22.2,667.0,78.11,60.65
2018,6,14,16,0,845.0,89.0,3.4,21.8,622.0,77.06,60.05
2018,6,14,16,15,826.0,86.5,3.4,21.45,574.5,66.2,51.09
2018,6,14,16,30,807.0,84.0,3.4,21.1,527.0,65.33,50.6
2018,6,14,16,45,782.5,81.5,3.4,20.8,477.5,64.32,49.98
2018,6,14,17,0,758.0,79.0,3.4,20.5,428.0,63.28,49.32
2018,6,14,17,15,724.5,75.0,3.4,20.0,377.0,60.97,47.58
2018,6,14,17,30,691.0,71.0,3.4,19.5,326.0,58.61,45.75
2018,6,14,17,45,643.5,67.0,3.35,19.0,276.5,51.43,39.63
2018,6,14,18,0,596.0,63.0,3.3,18.5,227.0,49.1,37.64
2018,6,14,18,15,527.0,57.0,3.25,17.95,180.5,45.07,34.01
2018,6,14,18,30,458.0,51.0,3.2,17.4,134.0,41.06,30.21
2018,6,14,18,45,353.0,42.5,3.1,16.85,95.0,34.76,24.14
2018,6,14,19,0,248.0,34.0,3.0,16.3,56.0,26.41,14.67
2018,6,14,19,15,145.0,21.0,3.0,15.9,32.0,16.39,0.0
2018,6,14,19,30,42.0,8.0,3.0,15.5,8.0,6.83,0.0
2018,6,14,19,45,21.0,4.0,3.05,15.1,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,45,37.5,9.0,3.05,12.45,10.0,0.0,0.0
2018,6,15,5,0,75.0,18.0,3.1,12.6,20.0,63.55,0.0
2018,6,15,5,15,175.5,30.5,3.1,12.95,48.5,199.17,122.94
2018,6,15,5,30,276.0,43.0,3.1,13.3,77.0,298.4,241.17
2018,6,15,5,45,364.0,52.5,3.15,13.7,118.0,385.09,319.68
2018,6,15,6,0,452.0,62.0,3.2,14.1,159.0,484.54,403.28
2018,6,15,6,15,511.0,69.0,3.2,14.5,205.5,558.78,463.38
2018,6,15,6,30,570.0,76.0,3.2,14.9,252.0,634.93,522.33
2018,6,15,6,45,611.0,81.5,3.25,15.25,300.5,694.42,566.42
2018,6,15,7,0,652.0,87.0,3.3,15.6,349.0,753.94,609.02
2018,6,15,7,15,683.5,91.0,3.3,15.95,398.0,802.05,641.63
2018,6,15,7,30,715.0,95.0,3.3,16.3,447.0,848.99,672.58
2018,6,15,7,45,738.5,98.5,3.35,16.6,495.0,880.19,692.02
2018,6,15,8,0,762.0,102.0,3.4,16.9,543.0,915.31,714.1
2018,6,15,8,15,781.5,104.0,3.35,17.25,589.0,942.11,729.24
2018,6,15,8,30,801.0,106.0,3.3,17.6,635.0,966.17,742.38
2018,6,15,8,45,818.0,107.5,3.3,17.95,678.0,984.12,751.66
2018,6,15,9,0,835.0,109.0,3.3,18.3,721.0,986.42,750.35
2018,6,15,9,15,846.5,110.5,3.3,18.6,759.0,992.53,752.06
2018,6,15,9,30,858.0,112.0,3.3,18.9,797.0,995.35,751.66
2018,6,15,9,45,867.5,113.0,3.3,19.2,830.0,992.28,747.45
2018,6,15,10,0,877.0,114.0,3.3,19.5,863.0,985.84,741.17
2018,6,15,10,15,883.5,115.0,3.3,19.65,890.0,973.1,731.26
2018,6,15,10,30,890.0,116.0,3.3,19.8,917.0,957.05,719.29
2018,6,15,10,45,896.0,116.0,3.35,20.0,937.5,936.32,704.5
2018,6,15,11,0,902.0,116.0,3.4,20.2,958.0,912.44,687.65
2018,6,15,11,15,905.5,116.0,3.45,20.25,971.5,883.37,667.66
2018,6,15,11,30,909.0,116.0,3.5,20.3,985.0,851.51,645.72
2018,6,15,11,45,912.0,115.0,3.55,20.35,991.5,815.81,621.02
2018,6,15,12,0,915.0,114.0,3.6,20.4,998.0,777.77,594.55
2018,6,15,12,15,913.5,114.5,3.65,20.35,996.5,735.6,563.49
2018,6,15,12,30,912.0,115.0,3.7,20.3,995.0,691.8,530.23
2018,6,15,12,45,908.0,116.0,3.8,20.25,985.5,645.38,494.38
2018,6,15,13,0,904.0,117.0,3.9,20.2,976.0,597.88,456.73
2018,6,15,13,15,902.5,116.0,3.95,20.1,961.5,549.34,417.21
2018,6,15,13,30,901.0,115.0,4.0,20.0,947.0,499.86,375.8
2018,6,15,13,45,899.0,112.5,4.05,19.85,925.5,448.39,331.8
2018,6,15,14,0,897.0,110.0,4.1,19.7,904.0,396.4,286.3
2018,6,15,14,15,891.5,108.0,4.15,19.55,875.5,343.35,239.35
2018,6,15,14,30,886.0,106.0,4.2,19.4,847.0,290.52,192.65
2018,6,15,14,45,880.0,103.0,4.25,19.25,813.0,237.37,147.23
2018,6,15,15,0,874.0,100.0,4.3,19.1,779.0,184.9,106.35
2018,6,15,15,15,862.5,98.5,4.3,19.1,739.5,133.74,74.89
2018,6,15,15,30,851.0,97.0,4.3,19.1,700.0,84.17,66.38
2018,6,15,15,45,838.0,94.5,4.25,18.65,657.0,79.77,62.96
2018,6,15,16,0,825.0,92.0,4.2,18.2,614.0,78.53,62.2
2018,6,15,16,15,806.5,89.5,4.15,17.95,567.0,67.82,53.24
2018,6,15,16,30,788.0,87.0,4.1,17.7,520.0,67.06,52.82
2018,6,15,16,45,762.0,84.5,4.1,17.4,471.0,66.14,52.26
2018,6,15,17,0,736.0,82.0,4.1,17.1,422.0,65.19,51.68
2018,6,15,17,15,699.0,79.5,4.05,16.7,372.0,58.75,46.28
2018,6,15,17,30,662.0,77.0,4.0,16.3,322.0,57.78,45.63
2018,6,15,17,45,607.5,73.0,3.95,15.9,272.0,55.59,43.83
2018,6,15,18,0,553.0,69.0,3.9,15.5,222.0,53.46,41.98
2018,6,15,18,15,479.5,63.0,3.8,15.05,176.5,49.65,38.49
2018,6,15,18,30,406.0,57.0,3.7,14.6,131.0,45.92,34.86
2018,6,15,18,45,299.0,47.0,3.6,14.15,92.5,36.12,25.63
2018,6,15,19,0,192.0,37.0,3.5,13.7,54.0,28.54,16.67
2018,6,15,19,15,109.0,22.5,3.45,13.5,31.0,17.5,0.0
2018,6,15,19,30,26.0,8.0,3.4,13.3,8.0,6.83,0.0
2018,6,15,19,45,13.0,4.0,3.35,13.1,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,16,4,45,32.0,8.5,1.15,12.95,9.5,0.0,0.0
2018,6,16,5,0,64.0,17.0,1.2,13.1,19.0,55.59,0.0
2018,6,16,5,15,159.0,31.5,1.25,13.4,48.0,189.39,115.35
2018,6,16,5,30,254.0,46.0,1.3,13.7,77.0,287.23,229.74
2018,6,16,5,45,344.5,56.0,1.35,14.0,118.0,375.5,308.04
2018,6,16,6,0,435.0,66.0,1.4,14.3,159.0,474.69,390.05
2018,6,16,6,15,413.5,80.5,1.4,14.7,187.5,484.94,398.94
2018,6,16,6,30,392.0,95.0,1.4,15.1,216.0,495.91,407.38
2018,6,16,6,45,448.5,104.5,1.4,15.5,266.5,567.82,461.67
2018,6,16,7,0,505.0,114.0,1.4,15.9,317.0,641.45,514.48
2018,6,16,7,15,576.5,114.5,1.4,16.3,375.5,729.66,575.79
2018,6,16,7,30,648.0,115.0,1.4,16.7,434.0,809.49,628.66
2018,6,16,7,45,703.5,111.5,1.4,17.15,490.5,868.17,665.18
2018,6,16,8,0,759.0,108.0,1.4,17.6,547.0,919.41,695.93
2018,6,16,8,15,778.5,111.0,1.45,18.1,593.5,947.44,711.33
2018,6,16,8,30,798.0,114.0,1.5,18.6,640.0,972.68,725.06
2018,6,16,8,45,814.0,115.0,1.55,19.05,682.5,989.02,733.09
2018,6,16,9,0,830.0,116.0,1.6,19.5,725.0,1002.2,739.26
2018,6,16,9,15,844.0,117.0,1.65,19.95,764.0,997.26,733.83
2018,6,16,9,30,858.0,118.0,1.7,20.4,803.0,1001.97,735.01
2018,6,16,9,45,839.5,133.5,1.8,20.85,826.5,999.23,732.07
2018,6,16,10,0,821.0,149.0,1.9,21.3,850.0,980.27,718.81
2018,6,16,10,15,810.0,161.0,2.0,21.6,871.0,961.65,706.37
2018,6,16,10,30,799.0,173.0,2.1,21.9,892.0,939.89,691.84
2018,6,16,10,45,795.0,178.0,2.2,22.2,907.0,915.05,675.27
2018,6,16,11,0,791.0,183.0,2.3,22.5,922.0,887.48,656.84
2018,6,16,11,15,833.5,162.0,2.45,22.65,950.5,873.72,648.37
2018,6,16,11,30,876.0,141.0,2.6,22.8,979.0,846.12,630.37
2018,6,16,11,45,898.0,130.0,2.7,23.0,993.5,817.83,611.38
2018,6,16,12,0,920.0,119.0,2.8,23.2,1008.0,786.15,589.94
2018,6,16,12,15,919.0,119.0,2.95,23.15,1006.5,743.65,559.91
2018,6,16,12,30,918.0,119.0,3.1,23.1,1005.0,699.48,527.65
2018,6,16,12,45,915.5,119.5,3.25,23.05,996.5,653.28,492.94
2018,6,16,13,0,913.0,120.0,3.4,23.0,988.0,605.86,456.26
2018,6,16,13,15,910.5,119.5,3.55,22.8,973.0,556.69,417.37
2018,6,16,13,30,908.0,119.0,3.7,22.6,958.0,506.65,376.52
2018,6,16,13,45,903.5,118.5,3.8,22.45,936.0,455.11,333.14
2018,6,16,14,0,899.0,118.0,3.9,22.3,914.0,403.25,288.42
2018,6,16,14,15,894.0,116.0,3.95,22.0,886.0,350.16,242.15
2018,6,16,14,30,889.0,114.0,4.0,21.7,858.0,297.23,195.97
2018,6,16,14,45,881.5,112.0,4.1,21.45,824.0,244.17,151.18
2018,6,16,15,0,874.0,110.0,4.2,21.2,790.0,191.91,110.91
2018,6,16,15,15,862.5,108.0,4.2,21.2,750.0,140.32,79.2
2018,6,16,15,30,851.0,106.0,4.2,21.2,710.0,90.32,70.98
2018,6,16,15,45,840.5,103.0,4.3,20.5,667.5,74.33,57.87
2018,6,16,16,0,830.0,100.0,4.4,19.8,625.0,73.74,57.72
2018,6,16,16,15,813.5,97.0,4.45,19.4,579.0,72.94,57.31
2018,6,16,16,30,797.0,94.0,4.5,19.0,533.0,72.05,56.83
2018,6,16,16,45,773.5,90.5,4.55,18.6,483.5,70.62,55.88
2018,6,16,17,0,750.0,87.0,4.6,18.2,434.0,69.11,54.86
2018,6,16,17,15,714.0,83.5,4.65,17.7,382.5,61.71,48.68
2018,6,16,17,30,678.0,80.0,4.7,17.2,331.0,60.12,47.51
2018,6,16,17,45,628.0,75.5,4.7,16.7,281.0,57.66,45.51
2018,6,16,18,0,578.0,71.0,4.7,16.2,231.0,55.22,43.41
2018,6,16,18,15,503.0,64.5,4.6,15.65,183.5,51.02,39.6
2018,6,16,18,30,428.0,58.0,4.5,15.1,136.0,46.87,35.62
2018,6,16,18,45,316.5,48.0,4.4,14.6,96.5,36.93,26.29
2018,6,16,19,0,205.0,38.0,4.3,14.1,57.0,29.33,17.39
2018,6,16,19,15,117.0,23.0,4.25,13.75,32.5,17.89,0.0
2018,6,16,19,30,29.0,8.0,4.2,13.4,8.0,6.83,0.0
2018,6,16,19,45,14.5,4.0,4.2,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,21.5,8.0,1.85,13.5,8.5,0.0,0.0
2018,6,17,5,0,43.0,16.0,1.8,13.6,17.0,41.24,0.0
2018,6,17,5,15,121.0,32.0,1.85,13.8,44.5,152.04,91.17
2018,6,17,5,30,199.0,48.0,1.9,14.0,72.0,250.29,200.22
2018,6,17,5,45,221.0,58.5,1.9,14.15,96.5,284.39,234.28
2018,6,17,6,0,243.0,69.0,1.9,14.3,121.0,320.75,267.19
2018,6,17,6,15,151.5,90.5,1.95,14.5,125.5,259.24,216.22
2018,6,17,6,30,60.0,112.0,2.0,14.7,130.0,174.39,143.85
2018,6,17,6,45,131.5,131.5,2.0,14.9,181.0,277.72,231.18
2018,6,17,7,0,203.0,151.0,2.0,15.1,232.0,387.45,319.89
2018,6,17,7,15,237.0,168.5,1.95,15.35,275.5,442.14,361.61
2018,6,17,7,30,271.0,186.0,1.9,15.6,319.0,497.15,402.71
2018,6,17,7,45,310.5,194.5,1.9,15.85,362.0,546.27,438.86
2018,6,17,8,0,350.0,203.0,1.9,16.1,405.0,595.57,474.37
2018,6,17,8,15,382.5,214.5,1.85,16.5,452.5,664.72,522.15
2018,6,17,8,30,415.0,226.0,1.8,16.9,500.0,709.06,551.22
2018,6,17,8,45,495.5,219.5,1.8,17.3,567.5,780.47,600.67
2018,6,17,9,0,576.0,213.0,1.8,17.7,635.0,858.57,652.8
2018,6,17,9,15,634.0,201.5,1.75,18.2,688.5,898.34,676.25
2018,6,17,9,30,692.0,190.0,1.7,18.7,742.0,934.25,696.56
2018,6,17,9,45,768.0,160.5,1.6,19.15,797.0,956.92,707.36
2018,6,17,10,0,844.0,131.0,1.5,19.6,852.0,971.31,712.75
2018,6,17,10,15,852.0,131.5,1.5,20.0,879.0,959.79,703.12
2018,6,17,10,30,860.0,132.0,1.5,20.4,906.0,945.02,691.86
2018,6,17,10,45,866.5,132.0,1.45,20.8,926.5,925.18,676.78
2018,6,17,11,0,873.0,132.0,1.4,21.2,947.0,902.24,659.89
2018,6,17,11,15,877.0,131.5,1.35,21.55,960.5,873.72,639.62
2018,6,17,11,30,881.0,131.0,1.3,21.9,974.0,842.48,617.71
2018,6,17,11,45,884.0,130.0,1.3,22.25,980.5,807.51,593.98
2018,6,17,12,0,887.0,129.0,1.3,22.6,987.0,770.28,568.59
2018,6,17,12,15,888.0,128.0,1.35,22.85,986.0,729.59,539.76
2018,6,17,12,30,889.0,127.0,1.4,23.1,985.0,687.2,509.05
2018,6,17,12,45,889.5,126.0,1.4,23.3,978.0,642.94,475.93
2018,6,17,13,0,890.0,125.0,1.4,23.5,971.0,597.3,440.97
2018,6,17,13,15,887.5,123.5,1.5,23.6,955.5,548.53,403.51
2018,6,17,13,30,885.0,122.0,1.6,23.7,940.0,498.96,364.14
2018,6,17,13,45,880.0,121.5,1.65,23.8,918.0,448.39,322.59
2018,6,17,14,0,875.0,121.0,1.7,23.9,896.0,397.58,279.76
2018,6,17,14,15,867.5,119.5,1.75,23.85,867.0,345.33,235.32
2018,6,17,14,30,860.0,118.0,1.8,23.8,838.0,293.51,191.13
2018,6,17,14,45,850.5,116.5,1.85,23.75,803.5,241.92,148.45
2018,6,17,15,0,841.0,115.0,1.9,23.7,769.0,191.34,110.14
2018,6,17,15,15,829.0,113.0,1.9,23.7,730.0,141.43,79.84
2018,6,17,15,30,817.0,111.0,1.9,23.7,691.0,82.24,63.43
2018,6,17,15,45,801.0,108.5,2.05,23.4,647.5,76.97,59.36
2018,6,17,16,0,785.0,106.0,2.2,23.1,604.0,76.79,59.47
2018,6,17,16,15,763.5,103.0,2.3,22.75,556.5,76.11,59.17
2018,6,17,16,30,742.0,100.0,2.4,22.4,509.0,75.36,58.82
2018,6,17,16,45,714.5,96.5,2.5,22.05,460.0,67.67,52.55
2018,6,17,17,0,687.0,93.0,2.6,21.7,411.0,66.49,51.81
2018,6,17,17,15,651.5,88.5,2.7,21.1,362.0,64.46,50.36
2018,6,17,17,30,616.0,84.0,2.8,20.5,313.0,62.37,48.81
2018,6,17,17,45,566.5,78.5,2.85,19.9,265.0,59.34,46.38
2018,6,17,18,0,517.0,73.0,2.9,19.3,217.0,56.29,43.8
2018,6,17,18,15,451.0,65.0,2.9,18.65,172.5,51.05,39.15
2018,6,17,18,30,385.0,57.0,2.9,18.0,128.0,43.56,32.34
2018,6,17,18,45,293.0,46.0,2.85,17.35,90.5,35.34,24.65
2018,6,17,19,0,201.0,35.0,2.8,16.7,53.0,27.03,15.52
2018,6,17,19,15,116.5,21.5,2.7,16.25,30.5,16.73,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.8,8.0,6.83,0.0
2018,6,17,19,45,16.0,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.8,13.2,4.0,3.41,0.0
2018,6,18,5,15,0.0,10.5,1.85,13.65,10.5,8.63,0.0
2018,6,18,5,30,0.0,17.0,1.9,14.1,17.0,13.99,5.83
2018,6,18,5,45,0.0,27.0,1.95,14.55,27.0,22.27,13.15
2018,6,18,6,0,0.0,37.0,2.0,15.0,37.0,30.56,20.4
2018,6,18,6,15,0.0,46.5,1.95,15.45,46.5,38.45,27.24
2018,6,18,6,30,0.0,56.0,1.9,15.9,56.0,46.36,33.96
2018,6,18,6,45,0.0,65.5,1.85,16.35,65.5,54.28,40.57
2018,6,18,7,0,0.0,75.0,1.8,16.8,75.0,62.22,47.07
2018,6,18,7,15,2.0,99.0,1.75,17.3,100.0,86.45,67.13
2018,6,18,7,30,4.0,123.0,1.7,17.8,125.0,110.9,87.0
2018,6,18,7,45,18.5,171.0,1.65,18.25,181.5,172.32,137.0
2018,6,18,8,0,33.0,219.0,1.6,18.7,238.0,254.47,201.79
2018,6,18,8,15,61.5,252.5,1.6,19.2,291.5,317.81,250.63
2018,6,18,8,30,90.0,286.0,1.6,19.7,345.0,380.6,297.76
2018,6,18,8,45,266.5,268.5,1.6,20.2,460.0,579.2,447.84
2018,6,18,9,0,443.0,251.0,1.6,20.7,575.0,756.64,572.97
2018,6,18,9,15,647.5,181.0,1.6,21.15,683.0,890.12,662.67
2018,6,18,9,30,852.0,111.0,1.6,21.6,791.0,988.8,723.1
2018,6,18,9,45,851.5,117.5,1.65,22.1,821.0,981.81,715.52
2018,6,18,10,0,851.0,124.0,1.7,22.6,851.0,971.43,707.18
2018,6,18,10,15,858.0,125.0,1.75,22.9,877.5,959.54,698.56
2018,6,18,10,30,865.0,126.0,1.8,23.2,904.0,944.39,687.95
2018,6,18,10,45,870.5,126.5,1.85,23.55,924.5,924.18,674.02
2018,6,18,11,0,876.0,127.0,1.9,23.9,945.0,900.89,658.17
2018,6,18,11,15,879.0,127.0,1.95,24.1,958.0,872.03,639.07
2018,6,18,11,30,882.0,127.0,2.0,24.3,971.0,840.5,618.17
2018,6,18,11,45,841.0,152.0,2.1,24.5,960.5,791.99,586.17
2018,6,18,12,0,800.0,177.0,2.2,24.7,950.0,752.53,558.16
2018,6,18,12,15,802.0,175.0,2.3,24.75,949.5,712.84,530.2
2018,6,18,12,30,804.0,173.0,2.4,24.8,949.0,671.58,500.39
2018,6,18,12,45,848.5,145.5,2.5,24.85,958.0,632.51,471.82
2018,6,18,13,0,893.0,118.0,2.6,24.9,967.0,594.76,442.8
2018,6,18,13,15,803.5,174.0,2.65,24.85,928.5,541.64,401.02
2018,6,18,13,30,714.0,230.0,2.7,24.8,890.0,491.56,361.35
2018,6,18,13,45,740.0,207.5,2.75,24.75,877.0,443.54,322.14
2018,6,18,14,0,766.0,185.0,2.8,24.7,864.0,397.8,283.19
2018,6,18,14,15,754.5,180.5,2.85,24.5,831.0,346.31,240.03
2018,6,18,14,30,743.0,176.0,2.9,24.3,798.0,295.99,197.75
2018,6,18,14,45,720.0,177.0,2.95,24.15,759.5,240.45,153.0
2018,6,18,15,0,697.0,178.0,3.0,24.0,721.0,194.37,118.59
2018,6,18,15,15,760.5,142.0,3.0,24.0,706.0,144.6,84.36
2018,6,18,15,30,824.0,106.0,3.0,24.0,691.0,91.31,70.95
2018,6,18,15,45,810.0,102.5,3.05,23.5,647.5,73.36,56.32
2018,6,18,16,0,796.0,99.0,3.1,23.0,604.0,72.4,55.82
2018,6,18,16,15,778.0,96.0,3.1,22.7,558.0,71.59,55.38
2018,6,18,16,30,760.0,93.0,3.1,22.4,512.0,70.7,54.87
2018,6,18,16,45,736.5,89.0,3.15,22.05,464.0,68.92,53.63
2018,6,18,17,0,713.0,85.0,3.2,21.7,416.0,67.05,52.29
2018,6,18,17,15,681.0,80.5,3.15,21.2,367.0,59.16,45.76
2018,6,18,17,30,649.0,76.0,3.1,20.7,318.0,56.84,43.98
2018,6,18,17,45,605.0,71.0,3.1,20.25,270.0,53.97,41.64
2018,6,18,18,0,561.0,66.0,3.1,19.8,222.0,51.06,39.15
2018,6,18,18,15,497.5,59.0,3.0,19.2,177.0,46.38,35.0
2018,6,18,18,30,434.0,52.0,2.9,18.6,132.0,41.65,30.61
2018,6,18,18,45,342.0,42.5,2.8,18.05,94.0,34.58,23.94
2018,6,18,19,0,250.0,33.0,2.7,17.5,56.0,25.64,14.47
2018,6,18,19,15,147.5,20.5,2.7,17.1,32.0,16.0,0.0
2018,6,18,19,30,45.0,8.0,2.7,16.7,8.0,6.83,0.0
2018,6,18,19,45,22.5,4.0,2.65,16.3,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.5,2.1,13.4,6.5,0.0,0.0
2018,6,19,5,0,57.0,11.0,2.2,13.6,13.0,45.89,0.0
2018,6,19,5,15,117.5,21.0,2.15,13.95,32.5,139.38,81.69
2018,6,19,5,30,178.0,31.0,2.1,14.3,52.0,204.7,163.94
2018,6,19,5,45,107.0,42.0,2.1,14.6,56.5,150.39,122.96
2018,6,19,6,0,36.0,53.0,2.1,14.9,61.0,81.16,64.49
2018,6,19,6,15,18.0,69.5,2.1,15.2,73.5,84.71,67.22
2018,6,19,6,30,0.0,86.0,2.1,15.5,86.0,77.04,59.99
2018,6,19,6,45,20.5,101.5,2.1,15.8,109.5,120.3,97.12
2018,6,19,7,0,41.0,117.0,2.1,16.1,133.0,154.94,126.37
2018,6,19,7,15,47.0,137.5,2.05,16.45,158.5,182.47,148.54
2018,6,19,7,30,53.0,158.0,2.0,16.8,184.0,209.71,170.08
2018,6,19,7,45,43.5,188.0,1.95,17.1,211.0,232.53,186.97
2018,6,19,8,0,34.0,218.0,1.9,17.4,238.0,254.34,202.79
2018,6,19,8,15,45.0,241.5,1.9,17.9,270.0,288.29,228.71
2018,6,19,8,30,56.0,265.0,1.9,18.4,302.0,321.78,253.76
2018,6,19,8,45,128.0,293.0,1.85,18.9,384.5,443.81,347.23
2018,6,19,9,0,200.0,321.0,1.8,19.4,467.0,542.82,419.66
2018,6,19,9,15,433.5,258.5,1.85,20.0,597.5,747.96,569.3
2018,6,19,9,30,667.0,196.0,1.9,20.6,728.0,915.87,683.42
2018,6,19,9,45,789.5,144.5,1.9,21.15,799.5,962.06,709.4
2018,6,19,10,0,912.0,93.0,1.9,21.7,871.0,999.28,730.45
2018,6,19,10,15,918.5,93.5,1.9,22.2,898.5,986.16,719.22
2018,6,19,10,30,925.0,94.0,1.9,22.7,926.0,969.66,706.55
2018,6,19,10,45,929.0,95.0,1.9,23.25,946.5,948.01,690.58
2018,6,19,11,0,933.0,96.0,1.9,23.8,967.0,923.16,672.7
2018,6,19,11,15,935.5,96.0,2.0,24.05,980.0,893.02,653.27
2018,6,19,11,30,938.0,96.0,2.1,24.3,993.0,860.06,631.85
2018,6,19,11,45,939.0,96.5,2.2,24.6,999.5,823.71,607.86
2018,6,19,12,0,940.0,97.0,2.3,24.9,1006.0,784.99,582.04
2018,6,19,12,15,937.0,99.5,2.4,24.95,1004.5,742.9,553.1
2018,6,19,12,30,934.0,102.0,2.5,25.0,1003.0,699.11,521.25
2018,6,19,12,45,927.0,105.0,2.65,25.1,993.0,651.75,486.09
2018,6,19,13,0,920.0,108.0,2.8,25.2,983.0,603.43,449.16
2018,6,19,13,15,917.5,107.5,2.9,25.1,968.0,554.18,410.6
2018,6,19,13,30,915.0,107.0,3.0,25.0,953.0,504.04,370.11
2018,6,19,13,45,910.5,106.0,3.15,24.9,931.0,452.02,327.07
2018,6,19,14,0,906.0,105.0,3.3,24.8,909.0,399.68,282.61
2018,6,19,14,15,899.5,103.5,3.35,24.55,880.0,346.28,236.62
2018,6,19,14,30,893.0,102.0,3.4,24.3,851.0,293.17,190.79
2018,6,19,14,45,884.5,100.5,3.45,24.05,816.5,240.17,146.41
2018,6,19,15,0,876.0,99.0,3.5,23.8,782.0,188.07,106.41
2018,6,19,15,15,865.0,98.0,3.5,23.8,743.0,137.14,74.98
2018,6,19,15,30,854.0,97.0,3.5,23.8,704.0,87.72,68.04
2018,6,19,15,45,841.0,94.5,3.6,23.2,661.0,79.79,61.79
2018,6,19,16,0,828.0,92.0,3.7,22.6,618.0,78.55,61.09
2018,6,19,16,15,811.0,88.5,3.7,22.15,571.0,67.15,51.73
2018,6,19,16,30,794.0,85.0,3.7,21.7,524.0,65.69,50.77
2018,6,19,16,45,771.0,82.0,3.7,21.25,475.5,64.39,49.93
2018,6,19,17,0,748.0,79.0,3.7,20.8,427.0,63.03,49.03
2018,6,19,17,15,716.5,75.5,3.65,20.3,377.5,61.15,47.66
2018,6,19,17,30,685.0,72.0,3.6,19.8,328.0,54.33,41.96
2018,6,19,17,45,642.0,67.5,3.6,19.25,279.0,51.68,39.81
2018,6,19,18,0,599.0,63.0,3.6,18.7,230.0,49.01,37.54
2018,6,19,18,15,536.0,56.5,3.5,18.15,184.0,44.59,33.59
2018,6,19,18,30,473.0,50.0,3.4,17.6,138.0,40.15,29.44
2018,6,19,18,45,377.5,42.0,3.3,17.05,99.0,34.25,23.78
2018,6,19,19,0,282.0,34.0,3.2,16.5,60.0,28.37,16.78
2018,6,19,19,15,168.0,21.5,3.15,16.15,34.5,16.8,0.0
2018,6,19,19,30,54.0,9.0,3.1,15.8,9.0,7.68,0.0
2018,6,19,19,45,27.0,4.5,3.1,15.45,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,65.0,8.0,2.75,12.2,10.0,0.0,0.0
2018,6,20,5,0,130.0,16.0,2.8,12.4,20.0,96.82,0.0
2018,6,20,5,15,252.0,26.5,2.9,12.8,51.0,242.26,144.15
2018,6,20,5,30,374.0,37.0,3.0,13.2,82.0,361.49,291.45
2018,6,20,5,45,371.5,46.5,3.05,13.65,108.0,386.14,320.0
2018,6,20,6,0,369.0,56.0,3.1,14.1,134.0,409.73,342.78
2018,6,20,6,15,223.0,84.5,3.15,14.6,135.5,310.05,260.57
2018,6,20,6,30,77.0,113.0,3.2,15.1,137.0,190.9,158.27
2018,6,20,6,45,79.0,134.0,3.2,15.6,162.0,216.33,179.17
2018,6,20,7,0,81.0,155.0,3.2,16.1,187.0,241.11,198.7
2018,6,20,7,15,103.5,177.5,3.2,16.6,224.5,306.4,251.05
2018,6,20,7,30,126.0,200.0,3.2,17.1,262.0,353.04,287.32
2018,6,20,7,45,180.5,219.0,3.15,17.55,318.0,426.71,345.03
2018,6,20,8,0,235.0,238.0,3.1,18.0,374.0,523.29,418.01
2018,6,20,8,15,378.5,221.5,3.1,18.45,461.0,668.63,527.57
2018,6,20,8,30,522.0,205.0,3.1,18.9,548.0,794.08,618.22
2018,6,20,8,45,713.0,146.0,3.05,19.35,648.0,929.27,709.85
2018,6,20,9,0,904.0,87.0,3.0,19.8,748.0,1031.78,774.71
2018,6,20,9,15,908.0,91.0,3.05,20.2,785.0,1033.63,772.61
2018,6,20,9,30,912.0,95.0,3.1,20.6,822.0,1031.96,769.28
2018,6,20,9,45,908.5,103.0,3.1,20.95,852.5,1023.57,761.42
2018,6,20,10,0,905.0,111.0,3.1,21.3,883.0,1011.57,751.4
2018,6,20,10,15,912.5,111.5,3.2,21.55,911.0,999.09,742.35
2018,6,20,10,30,920.0,112.0,3.3,21.8,939.0,983.2,731.11
2018,6,20,10,45,927.0,112.0,3.4,22.1,961.5,962.98,716.91
2018,6,20,11,0,934.0,112.0,3.5,22.4,984.0,939.46,700.55
2018,6,20,11,15,937.5,111.5,3.55,22.5,997.5,909.27,679.92
2018,6,20,11,30,941.0,111.0,3.6,22.6,1011.0,876.23,657.34
2018,6,20,11,45,944.5,110.0,3.7,22.7,1018.5,840.07,632.78
2018,6,20,12,0,948.0,109.0,3.8,22.8,1026.0,801.42,606.32
2018,6,20,12,15,947.5,109.5,3.85,22.8,1025.0,758.87,575.6
2018,6,20,12,30,947.0,110.0,3.9,22.8,1024.0,714.48,542.19
2018,6,20,12,45,946.0,109.0,4.0,22.8,1015.5,667.04,505.93
2018,6,20,13,0,945.0,108.0,4.1,22.8,1007.0,618.21,467.63
2018,6,20,13,15,942.0,107.5,4.15,22.7,991.5,567.48,426.88
2018,6,20,13,30,939.0,107.0,4.2,22.6,976.0,515.87,384.28
2018,6,20,13,45,935.0,105.5,4.2,22.45,953.0,462.47,339.13
2018,6,20,14,0,931.0,104.0,4.2,22.3,930.0,408.68,292.6
2018,6,20,14,15,924.5,102.5,4.2,22.15,900.5,353.95,244.65
2018,6,20,14,30,918.0,101.0,4.2,22.0,871.0,299.5,196.93
2018,6,20,14,45,910.0,99.5,4.25,21.85,836.0,245.24,150.83
2018,6,20,15,0,902.0,98.0,4.3,21.7,801.0,191.81,109.23
2018,6,20,15,15,891.0,96.0,4.3,21.7,760.5,138.86,75.95
2018,6,20,15,30,880.0,94.0,4.3,21.7,720.0,87.46,68.43
2018,6,20,15,45,867.0,91.5,4.2,21.2,676.0,78.49,61.22
2018,6,20,16,0,854.0,89.0,4.1,20.7,632.0,77.18,60.41
2018,6,20,16,15,837.0,86.0,4.05,20.35,584.5,75.34,59.12
2018,6,20,16,30,820.0,83.0,4.0,20.0,537.0,64.73,50.3
2018,6,20,16,45,798.0,80.0,4.0,19.7,487.5,63.36,49.36
2018,6,20,17,0,776.0,77.0,4.0,19.4,438.0,61.92,48.35
2018,6,20,17,15,745.5,73.5,3.9,18.95,387.5,59.95,46.89
2018,6,20,17,30,715.0,70.0,3.8,18.5,337.0,57.94,45.35
2018,6,20,17,45,673.5,65.5,3.75,18.05,287.5,50.48,38.95
2018,6,20,18,0,632.0,61.0,3.7,17.6,238.0,47.71,36.57
2018,6,20,18,15,570.0,54.5,3.6,17.1,190.5,43.2,32.52
2018,6,20,18,30,508.0,48.0,3.5,16.6,143.0,38.64,28.26
2018,6,20,18,45,412.0,40.0,3.4,16.1,102.5,32.62,22.5
2018,6,20,19,0,316.0,32.0,3.3,15.6,62.0,26.6,15.53
2018,6,20,19,15,190.0,20.0,3.3,15.25,35.5,16.74,0.0
2018,6,20,19,30,64.0,8.0,3.3,14.9,9.0,6.83,0.0
2018,6,20,19,45,32.0,4.0,3.25,14.55,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,2.75,11.6,10.0,0.0,0.0
2018,6,21,5,0,122.0,16.0,2.8,11.8,20.0,91.63,0.0
2018,6,21,5,15,243.0,27.5,2.8,12.25,51.0,235.92,138.35
2018,6,21,5,30,364.0,39.0,2.8,12.7,82.0,355.64,286.8
2018,6,21,5,45,451.0,46.0,2.8,13.15,124.5,446.22,368.25
2018,6,21,6,0,538.0,53.0,2.8,13.6,167.0,541.54,447.62
2018,6,21,6,15,552.0,63.5,2.8,14.25,207.0,584.91,482.57
2018,6,21,6,30,566.0,74.0,2.8,14.9,247.0,627.51,514.94
2018,6,21,6,45,638.5,75.0,2.75,15.5,303.5,709.19,574.88
2018,6,21,7,0,711.0,76.0,2.7,16.1,360.0,786.8,628.88
2018,6,21,7,15,753.0,77.0,2.65,16.65,413.5,843.04,665.49
2018,6,21,7,30,795.0,78.0,2.6,17.2,467.0,898.2,700.24
2018,6,21,7,45,818.0,80.0,2.55,17.8,517.0,934.53,720.75
2018,6,21,8,0,841.0,82.0,2.5,18.4,567.0,957.15,731.58
2018,6,21,8,15,858.0,84.5,2.45,18.95,614.5,983.07,744.75
2018,6,21,8,30,875.0,87.0,2.4,19.5,662.0,1006.14,755.78
2018,6,21,8,45,888.5,89.0,2.3,20.05,706.0,1021.96,761.38
2018,6,21,9,0,902.0,91.0,2.2,20.6,750.0,1034.51,764.87
2018,6,21,9,15,913.0,91.5,2.15,21.2,789.0,1039.4,763.93
2018,6,21,9,30,924.0,92.0,2.1,21.8,828.0,1040.85,760.98
2018,6,21,9,45,918.5,99.5,2.05,22.35,857.0,1029.97,750.47
2018,6,21,10,0,913.0,107.0,2.0,22.9,886.0,1015.53,738.01
2018,6,21,10,15,934.0,100.0,1.95,23.35,918.5,1008.38,730.73
2018,6,21,10,30,955.0,93.0,1.9,23.8,951.0,997.54,721.17
2018,6,21,10,45,959.5,93.0,1.9,24.25,972.0,974.73,704.78
2018,6,21,11,0,964.0,93.0,1.9,24.7,993.0,948.67,686.54
2018,6,21,11,15,966.5,93.5,2.0,24.95,1007.0,918.19,667.13
2018,6,21,11,30,969.0,94.0,2.1,25.2,1021.0,884.77,645.66
2018,6,21,11,45,970.5,94.0,2.2,25.45,1027.5,847.37,621.36
2018,6,21,12,0,972.0,94.0,2.3,25.7,1034.0,807.49,595.16
2018,6,21,12,15,968.0,97.0,2.45,25.8,1032.0,763.91,565.91
2018,6,21,12,30,964.0,100.0,2.6,25.9,1030.0,718.59,533.36
2018,6,21,12,45,954.5,105.0,2.75,26.0,1019.5,669.92,497.42
2018,6,21,13,0,945.0,110.0,2.9,26.1,1009.0,620.36,459.76
2018,6,21,13,15,922.5,120.0,3.0,26.05,986.0,566.98,418.3
2018,6,21,13,30,900.0,130.0,3.1,26.0,963.0,514.23,376.2
2018,6,21,13,45,880.5,137.0,3.2,25.95,935.5,461.7,333.19
2018,6,21,14,0,861.0,144.0,3.3,25.9,908.0,410.16,290.0
2018,6,21,14,15,873.0,132.0,3.3,25.8,885.0,357.89,244.87
2018,6,21,14,30,885.0,120.0,3.3,25.7,862.0,304.04,198.25
2018,6,21,14,45,854.5,127.5,3.3,25.6,820.0,252.37,156.02
2018,6,21,15,0,824.0,135.0,3.3,25.5,778.0,195.14,113.14
2018,6,21,15,15,784.0,141.5,3.3,25.5,728.0,148.3,85.42
2018,6,21,15,30,744.0,148.0,3.3,25.5,678.0,96.79,65.59
2018,6,21,15,45,732.0,139.5,3.25,25.2,633.5,86.36,66.72
2018,6,21,16,0,720.0,131.0,3.2,24.9,589.0,83.52,64.64
2018,6,21,16,15,726.0,116.0,3.2,24.6,547.5,76.63,59.15
2018,6,21,16,30,732.0,101.0,3.2,24.3,506.0,75.79,58.72
2018,6,21,16,45,743.5,90.5,3.2,24.0,469.0,70.05,54.13
2018,6,21,17,0,755.0,80.0,3.2,23.7,432.0,63.84,49.11
2018,6,21,17,15,730.5,76.5,3.15,23.1,384.5,62.05,47.87
2018,6,21,17,30,706.0,73.0,3.1,22.5,337.0,60.22,46.55
2018,6,21,17,45,661.5,68.0,3.05,21.95,286.5,52.21,39.81
2018,6,21,18,0,617.0,63.0,3.0,21.4,236.0,49.12,37.21
2018,6,21,18,15,551.5,57.0,2.85,20.6,189.0,45.07,33.66
2018,6,21,18,30,486.0,51.0,2.7,19.8,142.0,41.02,29.93
2018,6,21,18,45,386.5,42.5,2.5,18.95,101.5,34.68,23.98
2018,6,21,19,0,287.0,34.0,2.3,18.1,61.0,28.33,16.78
2018,6,21,19,15,170.5,21.5,2.3,17.65,35.0,16.8,0.0
2018,6,21,19,30,54.0,9.0,2.3,17.2,9.0,7.68,0.0
2018,6,21,19,45,27.0,4.5,2.3,16.75,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,22,4,45,53.0,8.0,1.55,13.8,9.5,0.0,0.0
