Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,0,106.0,16.0,1.5,14.2,19.0,81.33,0.0
2018,6,22,5,15,222.0,27.5,1.5,14.9,49.0,223.39,126.45
2018,6,22,5,30,338.0,39.0,1.5,15.6,79.0,336.49,266.58
2018,6,22,5,45,426.5,46.5,1.5,16.3,121.0,427.78,346.38
2018,6,22,6,0,515.0,54.0,1.5,17.0,163.0,524.08,423.82
2018,6,22,6,15,574.0,60.5,1.4,17.7,211.5,599.11,480.57
2018,6,22,6,30,633.0,67.0,1.3,18.4,260.0,676.28,535.49
2018,6,22,6,45,674.5,71.0,1.25,19.05,310.0,735.79,575.21
2018,6,22,7,0,716.0,75.0,1.2,19.7,360.0,789.94,609.34
2018,6,22,7,15,746.0,78.5,1.15,20.6,411.0,838.1,637.27
2018,6,22,7,30,776.0,82.0,1.1,21.5,462.0,884.8,663.07
2018,6,22,7,45,799.0,85.0,1.05,22.35,511.5,922.18,681.93
2018,6,22,8,0,822.0,88.0,1.0,23.2,561.0,957.25,698.8
2018,6,22,8,15,839.5,90.5,1.0,24.05,608.5,971.77,703.18
2018,6,22,8,30,857.0,93.0,1.0,24.9,656.0,995.11,713.37
2018,6,22,8,45,840.5,106.5,0.95,25.75,689.0,1006.14,714.73
2018,6,22,9,0,824.0,120.0,0.9,26.6,722.0,1001.27,706.56
2018,6,22,9,15,863.0,110.5,0.95,27.25,770.5,1010.18,709.78
2018,6,22,9,30,902.0,101.0,1.0,27.9,819.0,1028.88,718.82
2018,6,22,9,45,891.0,112.5,1.0,28.55,846.5,1016.72,708.16
2018,6,22,10,0,880.0,124.0,1.0,29.2,874.0,1000.89,695.89
2018,6,22,10,15,886.0,126.0,1.1,29.6,901.5,988.66,688.5
2018,6,22,10,30,892.0,128.0,1.2,30.0,929.0,973.07,678.97
2018,6,22,10,45,912.5,119.0,1.25,30.45,955.0,957.16,668.34
2018,6,22,11,0,933.0,110.0,1.3,30.9,981.0,937.62,655.54
2018,6,22,11,15,934.5,110.5,1.45,31.0,993.5,906.79,637.99
2018,6,22,11,30,936.0,111.0,1.6,31.1,1006.0,873.18,618.4
2018,6,22,11,45,937.5,111.0,1.7,31.2,1012.5,836.55,595.99
2018,6,22,12,0,939.0,111.0,1.8,31.3,1019.0,797.54,571.73
2018,6,22,12,15,937.5,112.5,1.95,31.3,1018.0,755.45,544.4
2018,6,22,12,30,936.0,114.0,2.1,31.3,1017.0,711.59,514.3
2018,6,22,12,45,913.0,125.5,2.2,31.3,1000.5,660.3,477.7
2018,6,22,13,0,890.0,137.0,2.3,31.3,984.0,609.13,440.19
2018,6,22,13,15,867.5,147.0,2.4,31.25,961.5,557.65,401.51
2018,6,22,13,30,845.0,157.0,2.5,31.2,939.0,506.23,361.81
2018,6,22,13,45,791.0,181.5,2.6,31.15,899.5,453.01,320.16
2018,6,22,14,0,737.0,206.0,2.7,31.1,860.0,399.29,277.8
2018,6,22,14,15,706.5,213.5,2.75,30.95,824.0,349.95,238.02
2018,6,22,14,30,676.0,221.0,2.8,30.8,788.0,303.68,200.75
2018,6,22,14,45,678.5,208.0,2.9,30.7,757.5,254.26,161.04
2018,6,22,15,0,681.0,195.0,3.0,30.6,727.0,205.06,124.01
2018,6,22,15,15,667.0,188.0,3.0,30.6,686.5,158.45,95.01
2018,6,22,15,30,653.0,181.0,3.0,30.6,646.0,114.0,77.85
2018,6,22,15,45,665.0,163.0,3.0,30.15,611.0,99.06,75.64
2018,6,22,16,0,677.0,145.0,3.0,29.7,576.0,91.28,69.67
2018,6,22,16,15,673.5,133.0,3.0,29.25,534.0,86.37,65.99
2018,6,22,16,30,670.0,121.0,3.0,28.8,492.0,80.98,61.89
2018,6,22,16,45,691.5,104.0,3.0,28.4,456.0,72.15,54.87
2018,6,22,17,0,713.0,87.0,3.0,28.0,420.0,68.47,52.09
2018,6,22,17,15,696.5,81.5,2.95,27.25,375.5,59.97,45.27
2018,6,22,17,30,680.0,76.0,2.9,26.5,331.0,57.11,43.12
2018,6,22,17,45,633.0,71.0,2.85,25.75,281.0,54.16,40.82
2018,6,22,18,0,586.0,66.0,2.8,25.0,231.0,51.19,38.4
2018,6,22,18,15,515.5,59.0,2.7,24.05,183.0,46.42,34.32
2018,6,22,18,30,445.0,52.0,2.6,23.1,135.0,41.62,30.01
2018,6,22,18,45,348.0,43.0,2.5,22.2,96.5,34.94,23.85
2018,6,22,19,0,251.0,34.0,2.4,21.3,58.0,26.39,15.05
2018,6,22,19,15,148.0,21.5,2.4,20.8,33.5,16.77,0.0
2018,6,22,19,30,45.0,9.0,2.4,20.3,9.0,7.68,0.0
2018,6,22,19,45,22.5,4.5,2.4,19.8,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,23,4,45,61.0,7.5,1.65,17.7,9.5,0.0,0.0
2018,6,23,5,0,122.0,15.0,1.6,18.0,19.0,90.61,0.0
2018,6,23,5,15,243.5,25.5,1.65,18.65,49.0,233.87,127.72
2018,6,23,5,30,365.0,36.0,1.7,19.3,79.0,353.23,275.89
2018,6,23,5,45,453.0,43.0,1.75,20.0,121.5,443.57,354.19
2018,6,23,6,0,541.0,50.0,1.8,20.7,164.0,539.36,430.59
2018,6,23,6,15,598.0,55.0,1.8,21.3,211.5,611.22,485.26
2018,6,23,6,30,655.0,60.0,1.8,21.9,259.0,679.48,534.46
2018,6,23,6,45,695.0,64.0,1.8,22.45,309.5,738.97,575.06
2018,6,23,7,0,735.0,68.0,1.8,23.0,360.0,798.24,613.74
2018,6,23,7,15,763.5,70.5,1.8,23.7,410.0,843.98,641.28
2018,6,23,7,30,792.0,73.0,1.8,24.4,460.0,888.22,667.0
2018,6,23,7,45,814.0,75.5,1.8,25.15,509.5,913.19,679.09
2018,6,23,8,0,836.0,78.0,1.8,25.9,559.0,946.79,696.78
2018,6,23,8,15,852.5,80.0,1.8,26.65,605.5,971.73,708.44
2018,6,23,8,30,869.0,82.0,1.8,27.4,652.0,993.85,718.25
2018,6,23,8,45,882.0,83.5,1.85,28.15,695.0,1008.76,724.13
2018,6,23,9,0,895.0,85.0,1.9,28.9,738.0,1020.46,728.12
2018,6,23,9,15,904.0,87.0,1.9,29.55,776.5,1025.33,727.61
2018,6,23,9,30,913.0,89.0,1.9,30.2,815.0,1026.75,725.17
2018,6,23,9,45,919.0,91.0,1.9,30.85,848.0,1021.65,718.89
2018,6,23,10,0,925.0,93.0,1.9,31.5,881.0,1013.06,710.69
2018,6,23,10,15,931.5,94.0,1.9,31.95,909.0,1000.41,700.76
2018,6,23,10,30,938.0,95.0,1.9,32.4,937.0,984.29,688.88
2018,6,23,10,45,942.0,96.0,1.9,32.85,958.0,962.47,673.63
2018,6,23,11,0,946.0,97.0,1.9,33.3,979.0,937.4,656.52
2018,6,23,11,15,950.0,97.0,1.95,33.5,994.0,908.26,638.13
2018,6,23,11,30,954.0,97.0,2.0,33.7,1009.0,876.16,617.83
2018,6,23,11,45,956.0,97.0,2.1,33.9,1016.0,839.69,595.05
2018,6,23,12,0,958.0,97.0,2.2,34.1,1023.0,800.73,570.44
2018,6,23,12,15,958.0,97.5,2.25,34.2,1023.0,758.5,542.46
2018,6,23,12,30,958.0,98.0,2.3,34.3,1023.0,714.33,511.43
2018,6,23,12,45,955.0,99.0,2.35,34.4,1014.5,666.97,477.41
2018,6,23,13,0,952.0,100.0,2.4,34.5,1006.0,618.29,441.54
2018,6,23,13,15,950.0,100.0,2.45,34.5,991.5,568.26,403.84
2018,6,23,13,30,948.0,100.0,2.5,34.5,977.0,517.21,364.22
2018,6,23,13,45,911.5,117.5,2.5,34.5,944.5,463.0,321.39
2018,6,23,14,0,875.0,135.0,2.5,34.5,912.0,410.86,279.42
2018,6,23,14,15,739.5,198.0,2.5,34.4,840.0,350.53,234.01
2018,6,23,14,30,604.0,261.0,2.5,34.3,768.0,311.97,206.03
2018,6,23,14,45,590.0,252.5,2.55,34.2,731.0,265.83,170.44
2018,6,23,15,0,576.0,244.0,2.6,34.1,694.0,224.48,140.64
2018,6,23,15,15,593.0,221.0,2.6,34.1,663.5,173.11,106.8
2018,6,23,15,30,610.0,198.0,2.6,34.1,633.0,123.52,83.95
2018,6,23,15,45,621.0,179.0,2.55,33.75,598.0,108.04,81.61
2018,6,23,16,0,632.0,160.0,2.5,33.4,563.0,99.84,75.41
2018,6,23,16,15,634.0,145.0,2.45,32.95,523.0,93.38,70.58
2018,6,23,16,30,636.0,130.0,2.4,32.5,483.0,86.34,65.24
2018,6,23,16,45,655.5,111.5,2.35,32.05,445.5,76.61,57.64
2018,6,23,17,0,675.0,93.0,2.3,31.6,408.0,66.18,49.38
2018,6,23,17,15,668.0,85.5,2.2,30.6,367.0,62.4,46.62
2018,6,23,17,30,661.0,78.0,2.1,29.6,326.0,58.33,43.55
2018,6,23,17,45,599.5,75.5,2.0,28.6,275.5,57.23,42.89
2018,6,23,18,0,538.0,73.0,1.9,27.6,225.0,56.31,42.29
2018,6,23,18,15,466.0,65.5,1.85,26.5,178.5,51.41,38.17
2018,6,23,18,30,394.0,58.0,1.8,25.4,132.0,46.47,33.8
2018,6,23,18,45,295.0,46.0,1.75,24.3,92.5,35.32,23.94
2018,6,23,19,0,196.0,34.0,1.7,23.2,53.0,26.24,14.83
2018,6,23,19,15,115.5,20.5,1.7,22.6,30.0,15.94,0.0
2018,6,23,19,30,35.0,7.0,1.7,22.0,7.0,5.97,0.0
2018,6,23,19,45,17.5,3.5,1.7,21.45,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,19.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,4,45,25.5,6.0,2.25,15.85,6.5,0.0,0.0
2018,6,24,5,0,51.0,12.0,2.3,16.0,13.0,42.74,0.0
2018,6,24,5,15,116.0,26.5,2.35,16.4,37.5,148.44,77.95
2018,6,24,5,30,181.0,41.0,2.4,16.8,62.0,225.82,177.95
2018,6,24,5,45,247.0,56.5,2.45,17.2,100.0,300.92,245.5
2018,6,24,6,0,313.0,72.0,2.5,17.6,138.0,380.82,313.46
2018,6,24,6,15,366.5,85.5,2.55,18.1,182.0,451.46,371.45
2018,6,24,6,30,420.0,99.0,2.6,18.6,226.0,524.7,429.12
2018,6,24,6,45,464.5,109.0,2.6,19.15,273.5,587.18,475.51
2018,6,24,7,0,509.0,119.0,2.6,19.7,321.0,650.66,520.92
2018,6,24,7,15,543.5,127.5,2.65,20.2,369.5,703.18,557.04
2018,6,24,7,30,578.0,136.0,2.7,20.7,418.0,764.94,598.89
2018,6,24,7,45,605.0,142.5,2.75,21.2,465.0,807.3,625.82
2018,6,24,8,0,632.0,149.0,2.8,21.7,512.0,847.81,651.08
2018,6,24,8,15,653.5,154.5,2.85,22.1,557.0,879.5,670.12
2018,6,24,8,30,675.0,160.0,2.9,22.5,602.0,908.72,687.35
2018,6,24,8,45,692.5,164.0,2.95,22.85,644.0,929.46,698.86
2018,6,24,9,0,710.0,168.0,3.0,23.2,686.0,947.29,708.5
2018,6,24,9,15,738.0,165.5,3.1,23.45,729.0,965.39,719.04
2018,6,24,9,30,766.0,163.0,3.2,23.7,772.0,972.12,722.07
2018,6,24,9,45,804.0,150.5,3.25,23.95,813.5,983.87,728.27
2018,6,24,10,0,842.0,138.0,3.3,24.2,855.0,991.46,731.75
2018,6,24,10,15,848.0,140.0,3.35,24.3,882.0,966.29,714.14
2018,6,24,10,30,854.0,142.0,3.4,24.4,909.0,951.21,703.57
2018,6,24,10,45,857.5,144.5,3.4,24.45,929.5,931.07,689.42
2018,6,24,11,0,861.0,147.0,3.4,24.5,950.0,907.86,673.33
2018,6,24,11,15,862.0,149.0,3.4,24.5,963.0,879.13,653.69
2018,6,24,11,30,863.0,151.0,3.4,24.5,976.0,847.76,632.29
2018,6,24,11,45,860.5,155.0,3.4,24.45,982.0,812.76,608.47
2018,6,24,12,0,858.0,159.0,3.4,24.4,988.0,775.69,582.33
2018,6,24,12,15,860.5,157.0,3.4,24.4,988.0,736.04,553.22
2018,6,24,12,30,863.0,155.0,3.4,24.4,988.0,694.69,522.33
2018,6,24,12,45,866.5,151.5,3.35,24.35,982.0,651.36,489.26
2018,6,24,13,0,870.0,148.0,3.3,24.3,976.0,606.53,454.28
2018,6,24,13,15,863.5,149.5,3.3,24.2,960.0,558.42,416.16
2018,6,24,13,30,857.0,151.0,3.3,24.1,944.0,509.85,376.69
2018,6,24,13,45,846.0,152.5,3.3,24.05,920.0,456.8,332.91
2018,6,24,14,0,835.0,154.0,3.3,24.0,896.0,405.31,289.35
2018,6,24,14,15,825.5,153.5,3.3,23.85,867.0,353.63,245.1
2018,6,24,14,30,816.0,153.0,3.3,23.7,838.0,302.73,201.43
2018,6,24,14,45,802.5,152.5,3.35,23.55,803.0,252.03,159.26
2018,6,24,15,0,789.0,152.0,3.4,23.4,768.0,202.95,121.58
2018,6,24,15,15,775.5,148.5,3.4,23.4,728.5,153.75,90.29
2018,6,24,15,30,762.0,145.0,3.4,23.4,689.0,106.54,72.76
2018,6,24,15,45,743.0,141.5,3.45,22.85,644.5,87.66,68.45
2018,6,24,16,0,724.0,138.0,3.5,22.3,600.0,87.78,68.92
2018,6,24,16,15,702.0,133.0,3.55,21.95,553.0,86.81,68.41
2018,6,24,16,30,680.0,128.0,3.6,21.6,506.0,85.7,67.79
2018,6,24,16,45,652.0,122.5,3.6,21.25,457.5,84.03,66.69
2018,6,24,17,0,624.0,117.0,3.6,20.9,409.0,82.23,65.48
2018,6,24,17,15,587.0,110.0,3.55,20.4,359.5,79.09,63.12
2018,6,24,17,30,550.0,103.0,3.5,19.9,310.0,75.81,60.57
2018,6,24,17,45,503.5,94.0,3.45,19.4,262.0,70.69,56.35
2018,6,24,18,0,457.0,85.0,3.4,18.9,214.0,62.98,49.72
2018,6,24,18,15,396.0,74.0,3.3,18.35,170.0,55.39,43.01
2018,6,24,18,30,335.0,63.0,3.2,17.8,126.0,47.62,35.94
2018,6,24,18,45,257.5,49.0,3.05,17.3,89.0,37.39,26.5
2018,6,24,19,0,180.0,35.0,2.9,16.8,52.0,26.95,15.92
2018,6,24,19,15,105.5,21.0,2.85,16.5,29.5,16.31,0.0
2018,6,24,19,30,31.0,7.0,2.8,16.2,7.0,5.97,0.0
2018,6,24,19,45,15.5,3.5,2.75,15.85,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,4,45,36.0,7.5,2.95,13.55,8.5,0.0,0.0
2018,6,25,5,0,72.0,15.0,3.0,13.7,17.0,58.63,0.0
2018,6,25,5,15,165.5,28.0,3.0,14.1,44.0,184.53,96.13
2018,6,25,5,30,259.0,41.0,3.0,14.5,71.0,282.3,225.2
2018,6,25,5,45,265.0,49.5,3.05,14.85,92.5,303.5,250.54
2018,6,25,6,0,271.0,58.0,3.1,15.2,114.0,325.98,272.44
2018,6,25,6,15,177.0,70.5,3.05,15.6,111.0,250.19,209.81
2018,6,25,6,30,83.0,83.0,3.0,16.0,108.0,170.35,141.19
2018,6,25,6,45,69.5,101.5,2.9,16.4,125.0,181.02,149.33
2018,6,25,7,0,56.0,120.0,2.8,16.8,142.0,172.82,141.46
2018,6,25,7,15,88.0,131.5,2.75,17.2,171.5,232.35,190.69
2018,6,25,7,30,120.0,143.0,2.7,17.6,201.0,275.66,225.68
2018,6,25,7,45,156.5,153.5,2.6,18.0,238.0,322.95,263.23
2018,6,25,8,0,193.0,164.0,2.5,18.4,275.0,391.01,315.73
2018,6,25,8,15,172.5,187.5,2.5,18.8,293.0,396.79,317.42
2018,6,25,8,30,152.0,211.0,2.5,19.2,311.0,379.53,302.02
2018,6,25,8,45,102.5,248.0,2.5,19.65,317.5,367.3,289.17
2018,6,25,9,0,53.0,285.0,2.5,20.1,324.0,332.15,259.05
2018,6,25,9,15,111.0,304.0,2.55,20.45,390.5,427.89,332.64
2018,6,25,9,30,169.0,323.0,2.6,20.8,457.0,500.59,386.77
2018,6,25,9,45,423.0,261.5,2.65,21.2,616.5,721.64,551.22
2018,6,25,10,0,677.0,200.0,2.7,21.6,776.0,902.3,677.04
2018,6,25,10,15,788.5,156.0,2.75,21.9,847.5,938.75,698.6
2018,6,25,10,30,900.0,112.0,2.8,22.2,919.0,966.13,715.27
2018,6,25,10,45,905.5,112.0,2.8,22.5,940.0,945.25,699.65
2018,6,25,11,0,911.0,112.0,2.8,22.8,961.0,921.2,682.47
2018,6,25,11,15,914.0,112.5,2.85,23.0,975.0,892.39,662.81
2018,6,25,11,30,917.0,113.0,2.9,23.2,989.0,860.75,641.23
2018,6,25,11,45,918.5,113.0,2.95,23.45,995.5,824.85,616.56
2018,6,25,12,0,920.0,113.0,3.0,23.7,1002.0,786.61,590.19
2018,6,25,12,15,921.5,111.5,3.1,23.8,1001.5,745.08,560.67
2018,6,25,12,30,923.0,110.0,3.2,23.9,1001.0,701.68,528.51
2018,6,25,12,45,925.0,108.0,3.25,24.05,994.5,656.51,493.95
2018,6,25,13,0,927.0,106.0,3.3,24.2,988.0,609.74,457.32
2018,6,25,13,15,925.0,105.0,3.35,24.2,973.5,560.16,417.85
2018,6,25,13,30,923.0,104.0,3.4,24.2,959.0,509.61,376.51
2018,6,25,13,45,919.0,103.5,3.45,24.2,937.5,457.79,333.06
2018,6,25,14,0,915.0,103.0,3.5,24.2,916.0,405.56,288.22
2018,6,25,14,15,910.0,101.5,3.55,24.1,888.0,352.15,241.85
2018,6,25,14,30,905.0,100.0,3.6,24.0,860.0,298.85,195.46
2018,6,25,14,45,898.5,98.0,3.65,23.9,826.5,245.24,150.12
2018,6,25,15,0,892.0,96.0,3.7,23.8,793.0,192.31,108.85
2018,6,25,15,15,881.5,94.0,3.7,23.8,753.5,139.89,75.56
2018,6,25,15,30,871.0,92.0,3.7,23.8,714.0,88.96,57.37
2018,6,25,15,45,859.5,90.0,3.75,23.25,671.5,77.41,59.78
2018,6,25,16,0,848.0,88.0,3.8,22.7,629.0,76.43,59.27
2018,6,25,16,15,833.0,85.0,3.85,22.3,583.0,74.62,58.03
2018,6,25,16,30,818.0,82.0,3.9,21.9,537.0,63.95,49.23
2018,6,25,16,45,796.0,79.5,3.95,21.45,488.0,62.91,48.61
2018,6,25,17,0,774.0,77.0,4.0,21.0,439.0,61.84,47.95
2018,6,25,17,15,744.0,73.0,4.0,20.4,388.5,59.49,46.2
2018,6,25,17,30,714.0,69.0,4.0,19.8,338.0,57.08,44.35
2018,6,25,17,45,671.0,65.0,4.0,19.25,288.5,50.03,38.36
2018,6,25,18,0,628.0,61.0,4.0,18.7,239.0,47.62,36.33
2018,6,25,18,15,565.5,55.5,3.9,18.1,192.0,43.91,33.01
2018,6,25,18,30,503.0,50.0,3.8,17.5,145.0,40.22,29.54
2018,6,25,18,45,406.0,42.0,3.7,16.95,104.5,34.27,23.86
2018,6,25,19,0,309.0,34.0,3.6,16.4,64.0,28.33,17.08
2018,6,25,19,15,185.0,21.5,3.6,16.05,37.0,18.06,0.0
2018,6,25,19,30,61.0,9.0,3.6,15.7,10.0,7.68,0.0
2018,6,25,19,45,30.5,4.5,3.55,15.3,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,30.5,7.0,2.45,12.0,8.0,0.0,0.0
2018,6,26,5,0,61.0,14.0,2.5,12.2,16.0,50.74,0.0
2018,6,26,5,15,146.5,28.5,2.5,12.7,43.0,172.04,86.34
2018,6,26,5,30,232.0,43.0,2.5,13.2,70.0,266.23,212.51
2018,6,26,5,45,311.5,56.0,2.5,13.7,110.0,349.32,288.43
2018,6,26,6,0,391.0,69.0,2.5,14.2,150.0,438.77,364.78
2018,6,26,6,15,452.0,78.5,2.45,14.7,196.5,512.87,424.82
2018,6,26,6,30,513.0,88.0,2.4,15.2,243.0,596.62,489.48
2018,6,26,6,45,559.0,95.5,2.35,15.75,292.5,662.29,537.34
2018,6,26,7,0,605.0,103.0,2.3,16.3,342.0,728.2,583.39
2018,6,26,7,15,640.0,108.5,2.25,16.75,392.0,781.14,618.45
2018,6,26,7,30,675.0,114.0,2.2,17.2,442.0,833.02,651.67
2018,6,26,7,45,703.0,118.0,2.2,17.7,491.5,874.74,677.14
2018,6,26,8,0,731.0,122.0,2.2,18.2,541.0,914.5,700.8
2018,6,26,8,15,753.0,125.0,2.2,18.7,588.0,944.72,717.56
2018,6,26,8,30,775.0,128.0,2.2,19.2,635.0,965.29,727.74
2018,6,26,8,45,793.5,130.0,2.2,19.7,679.0,985.71,737.88
2018,6,26,9,0,812.0,132.0,2.2,20.2,723.0,1002.97,745.93
2018,6,26,9,15,827.5,132.5,2.25,20.65,762.5,1012.2,749.5
2018,6,26,9,30,843.0,133.0,2.3,21.1,802.0,1018.02,751.05
2018,6,26,9,45,845.0,138.5,2.35,21.55,833.0,1012.31,745.26
2018,6,26,10,0,847.0,144.0,2.4,22.0,864.0,1003.17,737.49
2018,6,26,10,15,854.5,145.0,2.45,22.3,891.5,991.28,728.52
2018,6,26,10,30,862.0,146.0,2.5,22.6,919.0,963.07,708.98
2018,6,26,10,45,881.5,138.0,2.55,22.95,944.5,947.85,698.06
2018,6,26,11,0,901.0,130.0,2.6,23.3,970.0,929.1,684.76
2018,6,26,11,15,905.5,130.0,2.7,23.45,984.5,900.96,666.21
2018,6,26,11,30,910.0,130.0,2.8,23.6,999.0,869.94,645.69
2018,6,26,11,45,914.0,129.0,2.85,23.75,1007.0,835.0,622.07
2018,6,26,12,0,918.0,128.0,2.9,23.9,1015.0,797.61,596.66
2018,6,26,12,15,922.5,124.5,3.0,23.95,1015.5,756.41,567.37
2018,6,26,12,30,927.0,121.0,3.1,24.0,1016.0,713.19,535.68
2018,6,26,12,45,934.0,115.5,3.15,24.0,1010.5,668.14,501.73
2018,6,26,13,0,941.0,110.0,3.2,24.0,1005.0,621.12,465.37
2018,6,26,13,15,939.0,108.5,3.3,23.95,990.0,570.42,425.4
2018,6,26,13,30,937.0,107.0,3.4,23.9,975.0,518.76,383.46
2018,6,26,13,45,917.5,114.5,3.45,23.8,947.5,465.17,338.96
2018,6,26,14,0,898.0,122.0,3.5,23.7,920.0,412.49,294.21
2018,6,26,14,15,877.0,127.0,3.55,23.55,885.5,358.94,248.34
2018,6,26,14,30,856.0,132.0,3.6,23.4,851.0,307.02,203.83
2018,6,26,14,45,884.5,112.5,3.6,23.2,829.0,252.03,156.32
2018,6,26,15,0,913.0,93.0,3.6,23.0,807.0,193.88,109.49
2018,6,26,15,15,902.5,91.5,3.6,23.0,767.0,140.64,75.54
2018,6,26,15,30,892.0,90.0,3.6,23.0,727.0,88.87,57.0
2018,6,26,15,45,882.0,87.0,3.65,22.4,684.0,76.03,58.83
2018,6,26,16,0,872.0,84.0,3.7,21.8,641.0,74.39,57.76
2018,6,26,16,15,855.5,82.0,3.7,21.45,593.5,73.11,56.94
2018,6,26,16,30,839.0,80.0,3.7,21.1,546.0,71.71,56.02
2018,6,26,16,45,818.5,76.0,3.75,20.7,496.0,60.79,46.93
2018,6,26,17,0,798.0,72.0,3.8,20.3,446.0,58.52,45.22
2018,6,26,17,15,770.5,69.0,3.75,19.8,396.0,56.79,43.97
2018,6,26,17,30,743.0,66.0,3.7,19.3,346.0,55.04,42.66
2018,6,26,17,45,701.5,62.0,3.7,18.8,295.5,52.33,40.45
2018,6,26,18,0,660.0,58.0,3.7,18.3,245.0,49.62,38.14
2018,6,26,18,15,597.5,53.0,3.6,17.75,197.0,42.13,31.51
2018,6,26,18,30,535.0,48.0,3.5,17.2,149.0,38.72,28.28
2018,6,26,18,45,437.0,40.5,3.45,16.6,107.5,33.08,22.89
2018,6,26,19,0,339.0,33.0,3.4,16.0,66.0,27.49,16.46
2018,6,26,19,15,205.0,21.0,3.35,15.65,38.0,17.62,0.0
2018,6,26,19,30,71.0,9.0,3.3,15.3,10.0,7.68,0.0
2018,6,26,19,45,35.5,4.5,3.25,14.95,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,37.0,7.5,3.0,12.5,8.5,0.0,0.0
2018,6,27,5,0,74.0,15.0,3.1,12.7,17.0,59.81,0.0
2018,6,27,5,15,151.5,26.5,3.15,13.15,40.5,171.37,82.1
2018,6,27,5,30,229.0,38.0,3.2,13.6,64.0,255.49,203.87
2018,6,27,5,45,184.0,42.0,3.25,14.05,69.5,228.98,189.27
2018,6,27,6,0,139.0,46.0,3.3,14.5,75.0,180.97,151.37
2018,6,27,6,15,69.5,54.5,3.3,15.0,69.0,121.71,100.43
2018,6,27,6,30,0.0,63.0,3.3,15.5,63.0,52.51,39.19
2018,6,27,6,45,0.0,79.0,3.3,15.95,79.0,67.37,51.72
2018,6,27,7,0,0.0,95.0,3.3,16.4,95.0,82.12,63.91
2018,6,27,7,15,0.0,112.0,3.25,16.85,112.0,97.77,76.64
2018,6,27,7,30,0.0,129.0,3.2,17.3,129.0,113.3,89.08
2018,6,27,7,45,1.5,145.5,3.2,17.75,146.5,129.68,102.11
2018,6,27,8,0,3.0,162.0,3.2,18.2,164.0,145.99,114.91
2018,6,27,8,15,8.5,186.0,3.2,18.55,191.5,173.71,136.98
2018,6,27,8,30,14.0,210.0,3.2,18.9,219.0,201.3,158.61
2018,6,27,8,45,21.0,238.0,3.2,19.25,252.5,234.16,184.16
2018,6,27,9,0,28.0,266.0,3.2,19.6,286.0,286.27,224.26
2018,6,27,9,15,62.5,307.5,3.2,19.95,356.0,361.62,282.45
2018,6,27,9,30,97.0,349.0,3.2,20.3,426.0,435.38,337.9
2018,6,27,9,45,305.0,317.0,3.2,20.6,573.5,642.15,494.86
2018,6,27,10,0,513.0,285.0,3.2,20.9,721.0,821.75,623.75
2018,6,27,10,15,706.0,204.5,3.25,21.1,825.5,916.8,690.32
2018,6,27,10,30,899.0,124.0,3.3,21.3,930.0,977.43,729.47
2018,6,27,10,45,906.0,124.0,3.35,21.5,952.0,957.7,714.8
2018,6,27,11,0,913.0,124.0,3.4,21.7,974.0,934.71,698.69
2018,6,27,11,15,916.5,123.5,3.45,21.75,987.5,905.09,678.54
2018,6,27,11,30,920.0,123.0,3.5,21.8,1001.0,872.66,656.45
2018,6,27,11,45,923.0,121.0,3.55,21.9,1007.5,835.95,631.19
2018,6,27,12,0,926.0,119.0,3.6,22.0,1014.0,796.88,604.17
2018,6,27,12,15,926.5,119.0,3.65,21.9,1013.5,755.45,574.35
2018,6,27,12,30,927.0,119.0,3.7,21.8,1013.0,712.17,541.98
2018,6,27,12,45,926.5,118.0,3.75,21.75,1005.5,665.87,506.53
2018,6,27,13,0,926.0,117.0,3.8,21.7,998.0,618.18,469.11
2018,6,27,13,15,924.0,115.5,3.85,21.6,983.0,568.12,428.95
2018,6,27,13,30,922.0,114.0,3.9,21.5,968.0,517.12,386.9
2018,6,27,13,45,918.5,111.5,3.95,21.35,945.0,464.05,342.17
2018,6,27,14,0,915.0,109.0,4.0,21.2,922.0,410.57,295.97
2018,6,27,14,15,909.5,107.0,4.05,21.05,893.5,356.58,248.59
2018,6,27,14,30,904.0,105.0,4.1,20.9,865.0,302.76,201.22
2018,6,27,14,45,897.5,102.5,4.15,20.7,831.0,248.8,155.03
2018,6,27,15,0,891.0,100.0,4.2,20.5,797.0,195.52,112.9
2018,6,27,15,15,880.0,98.5,4.2,20.5,757.5,143.31,79.17
2018,6,27,15,30,869.0,97.0,4.2,20.5,718.0,92.62,60.62
2018,6,27,15,45,854.5,94.5,4.3,20.0,673.5,80.0,62.78
2018,6,27,16,0,840.0,92.0,4.4,19.5,629.0,78.73,62.02
2018,6,27,16,15,821.0,90.0,4.45,19.15,581.5,68.2,53.28
2018,6,27,16,30,802.0,88.0,4.5,18.8,534.0,67.77,53.17
2018,6,27,16,45,777.5,85.0,4.5,18.45,484.5,66.52,52.34
2018,6,27,17,0,753.0,82.0,4.5,18.1,435.0,65.22,51.47
2018,6,27,17,15,719.5,78.5,4.55,17.65,384.5,63.38,50.13
2018,6,27,17,30,686.0,75.0,4.6,17.2,334.0,56.4,44.22
2018,6,27,17,45,639.0,70.5,4.6,16.75,284.0,53.79,42.09
2018,6,27,18,0,592.0,66.0,4.6,16.3,234.0,51.18,39.84
2018,6,27,18,15,525.5,60.0,4.5,15.9,187.5,47.25,36.28
2018,6,27,18,30,459.0,54.0,4.4,15.5,141.0,43.34,32.54
2018,6,27,18,45,357.5,45.5,4.3,15.05,101.5,37.13,26.54
2018,6,27,19,0,256.0,37.0,4.2,14.6,62.0,28.67,17.54
2018,6,27,19,15,151.0,23.0,4.15,14.35,36.0,17.92,0.0
2018,6,27,19,30,46.0,9.0,4.1,14.1,10.0,7.68,0.0
2018,6,27,19,45,23.0,4.5,4.05,13.9,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,31.0,7.0,3.45,12.6,8.0,0.0,0.0
2018,6,28,5,0,62.0,14.0,3.5,12.8,16.0,51.29,0.0
2018,6,28,5,15,161.5,27.5,3.6,13.3,43.0,179.46,81.54
2018,6,28,5,30,261.0,41.0,3.7,13.8,70.0,283.94,226.27
2018,6,28,5,45,355.5,50.0,3.8,14.3,110.5,375.43,310.57
2018,6,28,6,0,450.0,59.0,3.9,14.8,151.0,476.25,396.14
2018,6,28,6,15,514.0,65.5,3.9,15.4,198.0,553.8,459.28
2018,6,28,6,30,578.0,72.0,3.9,16.0,245.0,633.63,521.34
2018,6,28,6,45,624.5,76.0,3.9,16.55,294.5,696.34,567.7
2018,6,28,7,0,671.0,80.0,3.9,17.1,344.0,759.4,612.54
2018,6,28,7,15,703.5,84.0,3.85,17.65,394.0,809.15,645.77
2018,6,28,7,30,736.0,88.0,3.8,18.2,444.0,852.51,673.4
2018,6,28,7,45,761.5,90.5,3.75,18.7,493.0,891.31,697.2
2018,6,28,8,0,787.0,93.0,3.7,19.2,542.0,927.97,719.01
2018,6,28,8,15,805.0,95.5,3.6,19.65,588.5,954.66,733.31
2018,6,28,8,30,823.0,98.0,3.5,20.1,635.0,978.56,745.56
2018,6,28,8,45,838.0,99.0,3.4,20.6,677.5,982.45,743.96
2018,6,28,9,0,853.0,100.0,3.3,21.1,720.0,995.47,748.81
2018,6,28,9,15,864.0,101.5,3.25,21.5,758.5,1001.79,749.8
2018,6,28,9,30,875.0,103.0,3.2,21.9,797.0,1004.79,748.76
2018,6,28,9,45,882.5,105.0,3.2,22.3,830.0,1001.43,744.07
2018,6,28,10,0,890.0,107.0,3.2,22.7,863.0,994.65,737.32
2018,6,28,10,15,895.5,108.0,3.2,23.0,889.5,981.48,726.82
2018,6,28,10,30,901.0,109.0,3.2,23.3,916.0,965.0,714.31
2018,6,28,10,45,905.5,110.0,3.2,23.6,937.0,944.32,699.16
2018,6,28,11,0,910.0,111.0,3.2,23.9,958.0,920.47,682.02
2018,6,28,11,15,913.0,111.0,3.25,24.05,971.5,891.36,662.15
2018,6,28,11,30,916.0,111.0,3.3,24.2,985.0,859.44,640.36
2018,6,28,11,45,917.0,111.5,3.35,24.35,992.0,823.73,615.92
2018,6,28,12,0,918.0,112.0,3.4,24.5,999.0,785.68,589.76
2018,6,28,12,15,919.5,110.5,3.5,24.55,998.5,744.29,560.36
2018,6,28,12,30,921.0,109.0,3.6,24.6,998.0,701.03,528.25
2018,6,28,12,45,922.5,107.5,3.65,24.65,991.5,656.07,493.91
2018,6,28,13,0,924.0,106.0,3.7,24.7,985.0,609.52,457.52
2018,6,28,13,15,921.0,105.0,3.8,24.6,969.5,559.56,417.97
2018,6,28,13,30,918.0,104.0,3.9,24.5,954.0,508.74,376.57
2018,6,28,13,45,913.0,103.5,3.95,24.45,932.0,456.75,332.96
2018,6,28,14,0,908.0,103.0,4.0,24.4,910.0,404.45,288.05
2018,6,28,14,15,901.5,102.5,4.0,24.25,882.0,351.58,242.05
2018,6,28,14,30,895.0,102.0,4.0,24.1,854.0,298.95,196.17
2018,6,28,14,45,886.5,100.0,4.05,23.95,819.5,245.42,150.92
2018,6,28,15,0,878.0,98.0,4.1,23.8,785.0,192.77,109.82
2018,6,28,15,15,867.0,96.5,4.1,23.8,746.0,141.28,76.89
2018,6,28,15,30,856.0,95.0,4.1,23.8,707.0,91.29,58.68
2018,6,28,15,45,831.5,96.5,4.1,23.3,660.5,80.73,62.55
2018,6,28,16,0,807.0,98.0,4.1,22.8,614.0,71.8,55.34
2018,6,28,16,15,801.0,92.0,4.1,22.45,571.0,69.17,53.37
2018,6,28,16,30,795.0,86.0,4.1,22.1,528.0,66.28,51.17
2018,6,28,16,45,771.5,82.5,4.15,21.75,479.0,64.65,50.03
2018,6,28,17,0,748.0,79.0,4.2,21.4,430.0,62.93,48.8
2018,6,28,17,15,717.0,75.5,4.2,20.85,380.5,61.05,47.45
2018,6,28,17,30,686.0,72.0,4.2,20.3,331.0,54.25,41.79
2018,6,28,17,45,642.0,67.5,4.2,19.75,282.0,51.58,39.63
2018,6,28,18,0,598.0,63.0,4.2,19.2,233.0,48.9,37.36
2018,6,28,18,15,533.5,57.0,4.1,18.55,186.5,44.87,33.8
2018,6,28,18,30,469.0,51.0,4.0,17.9,140.0,40.85,30.05
2018,6,28,18,45,372.0,42.5,3.9,17.3,100.5,34.54,24.07
2018,6,28,19,0,275.0,34.0,3.8,16.7,61.0,28.21,17.01
2018,6,28,19,15,163.0,21.0,3.75,16.3,35.0,16.4,0.0
2018,6,28,19,30,51.0,8.0,3.7,15.9,9.0,6.83,0.0
2018,6,28,19,45,25.5,4.0,3.6,15.5,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,29,4,45,57.0,7.0,0.85,14.0,8.5,0.0,0.0
2018,6,29,5,0,114.0,14.0,0.8,14.3,17.0,84.2,0.0
2018,6,29,5,15,234.0,24.5,0.9,15.0,45.5,221.73,94.0
2018,6,29,5,30,354.0,35.0,1.0,15.7,74.0,342.69,267.32
2018,6,29,5,45,444.5,41.5,1.1,16.4,115.5,433.67,348.24
2018,6,29,6,0,535.0,48.0,1.2,17.1,157.0,530.17,426.01
2018,6,29,6,15,593.5,52.5,1.25,17.75,204.5,602.2,481.37
2018,6,29,6,30,652.0,57.0,1.3,18.4,252.0,671.24,531.74
2018,6,29,6,45,693.5,61.0,1.35,19.05,302.5,731.98,573.7
2018,6,29,7,0,735.0,65.0,1.4,19.7,353.0,792.68,613.84
2018,6,29,7,15,763.5,68.0,1.45,20.5,403.0,839.23,642.38
2018,6,29,7,30,792.0,71.0,1.5,21.3,453.0,884.35,669.16
2018,6,29,7,45,814.0,73.0,1.55,22.1,502.0,908.97,681.58
2018,6,29,8,0,836.0,75.0,1.6,22.9,551.0,942.21,699.69
2018,6,29,8,15,852.5,76.5,1.65,23.5,597.5,966.82,712.34
2018,6,29,8,30,869.0,78.0,1.7,24.1,644.0,988.65,723.21
2018,6,29,8,45,864.5,87.0,1.75,24.75,682.0,995.19,724.15
2018,6,29,9,0,860.0,96.0,1.8,25.4,720.0,998.02,723.01
2018,6,29,9,15,867.5,99.5,1.85,25.9,758.0,1003.17,723.95
2018,6,29,9,30,875.0,103.0,1.9,26.4,796.0,1004.92,722.84
2018,6,29,9,45,859.5,118.0,1.95,26.85,822.5,992.47,713.04
2018,6,29,10,0,844.0,133.0,2.0,27.3,849.0,976.24,701.12
2018,6,29,10,15,847.5,136.0,2.1,27.6,875.0,963.26,692.38
2018,6,29,10,30,851.0,139.0,2.2,27.9,901.0,947.07,681.57
2018,6,29,10,45,828.5,154.5,2.25,28.2,910.5,928.12,668.57
2018,6,29,11,0,806.0,170.0,2.3,28.5,920.0,894.14,645.9
2018,6,29,11,15,828.5,160.0,2.4,28.65,941.0,873.45,632.75
2018,6,29,11,30,851.0,150.0,2.5,28.8,962.0,839.14,610.45
2018,6,29,11,45,894.0,126.0,2.55,28.9,984.5,818.08,596.68
2018,6,29,12,0,937.0,102.0,2.6,29.0,1007.0,792.07,579.47
2018,6,29,12,15,914.5,115.0,2.7,29.0,997.5,744.73,547.06
2018,6,29,12,30,892.0,128.0,2.8,29.0,988.0,696.65,512.55
2018,6,29,12,45,845.5,153.0,2.9,29.0,963.0,641.85,472.33
2018,6,29,13,0,799.0,178.0,3.0,29.0,938.0,592.62,435.17
2018,6,29,13,15,799.0,175.0,3.05,28.95,925.0,546.18,399.44
2018,6,29,13,30,799.0,172.0,3.1,28.9,912.0,498.96,362.08
2018,6,29,13,45,780.5,177.0,3.15,28.85,885.5,448.96,321.83
2018,6,29,14,0,762.0,182.0,3.2,28.8,859.0,400.25,281.76
2018,6,29,14,15,745.5,184.0,3.2,28.65,829.0,351.7,241.36
2018,6,29,14,30,729.0,186.0,3.2,28.5,799.0,297.75,197.04
2018,6,29,14,45,680.5,199.0,3.25,28.35,752.5,251.82,161.01
2018,6,29,15,0,632.0,212.0,3.3,28.2,706.0,211.31,131.98
2018,6,29,15,15,653.0,190.5,3.3,28.2,678.5,161.25,98.02
2018,6,29,15,30,674.0,169.0,3.3,28.2,651.0,109.85,73.76
2018,6,29,15,45,666.5,159.0,3.35,27.7,610.5,96.48,74.32
2018,6,29,16,0,659.0,149.0,3.4,27.2,570.0,93.27,72.06
2018,6,29,16,15,661.5,134.0,3.35,26.85,529.5,86.65,66.9
2018,6,29,16,30,664.0,119.0,3.3,26.5,489.0,79.45,61.22
2018,6,29,16,45,692.0,100.0,3.3,26.15,454.0,69.42,53.11
2018,6,29,17,0,720.0,81.0,3.3,25.8,419.0,64.02,48.82
2018,6,29,17,15,707.0,74.5,3.3,25.15,374.5,60.16,45.84
2018,6,29,17,30,694.0,68.0,3.3,24.5,330.0,56.05,42.59
2018,6,29,17,45,652.0,64.5,3.25,23.85,282.0,49.46,37.12
2018,6,29,18,0,610.0,61.0,3.2,23.2,234.0,47.46,35.49
2018,6,29,18,15,548.5,55.0,3.15,22.35,187.5,43.37,31.95
2018,6,29,18,30,487.0,49.0,3.1,21.5,141.0,39.28,28.23
2018,6,29,18,45,393.0,41.0,3.05,20.7,101.5,33.32,22.67
2018,6,29,19,0,299.0,33.0,3.0,19.9,62.0,27.37,16.07
2018,6,29,19,15,179.0,21.0,3.0,19.4,36.0,17.57,0.0
2018,6,29,19,30,59.0,9.0,3.0,18.9,10.0,7.68,0.0
2018,6,29,19,45,29.5,4.5,2.95,18.4,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,30,4,45,73.5,7.5,1.05,18.7,9.0,0.0,0.0
2018,6,30,5,0,147.0,15.0,1.0,18.9,18.0,105.85,0.0
2018,6,30,5,15,276.0,23.0,1.0,19.5,47.0,248.27,95.16
2018,6,30,5,30,405.0,31.0,1.0,20.1,76.0,374.89,286.17
2018,6,30,5,45,490.0,37.5,0.95,20.7,118.5,462.51,363.03
2018,6,30,6,0,575.0,44.0,0.9,21.3,161.0,549.36,431.03
2018,6,30,6,15,630.0,48.5,0.85,21.9,209.0,621.0,483.8
2018,6,30,6,30,685.0,53.0,0.8,22.5,257.0,694.21,534.39
2018,6,30,6,45,722.5,56.5,0.75,23.05,307.0,751.52,571.16
2018,6,30,7,0,760.0,60.0,0.7,23.6,357.0,808.57,605.87
2018,6,30,7,15,787.5,62.5,0.75,24.3,407.5,854.05,632.73
2018,6,30,7,30,815.0,65.0,0.8,25.0,458.0,887.46,651.07
2018,6,30,7,45,803.0,77.0,0.8,25.7,498.5,914.36,664.03
2018,6,30,8,0,791.0,89.0,0.8,26.4,539.0,926.66,667.58
2018,6,30,8,15,790.0,98.5,0.9,27.05,580.0,943.12,675.94
2018,6,30,8,30,789.0,108.0,1.0,27.7,621.0,956.19,682.09
2018,6,30,8,45,781.5,120.0,1.1,28.35,657.0,962.14,683.87
2018,6,30,9,0,774.0,132.0,1.2,29.0,693.0,964.48,683.54
2018,6,30,9,15,762.5,147.0,1.25,29.55,724.5,962.47,680.11
2018,6,30,9,30,751.0,162.0,1.3,30.1,756.0,956.83,674.61
2018,6,30,9,45,771.5,161.0,1.35,30.65,794.0,963.49,676.9
2018,6,30,10,0,792.0,160.0,1.4,31.2,832.0,966.62,676.96
2018,6,30,10,15,794.0,166.0,1.45,31.55,858.0,955.28,668.79
2018,6,30,10,30,796.0,172.0,1.5,31.9,884.0,940.69,658.86
2018,6,30,10,45,810.0,167.0,1.55,32.3,906.0,923.5,647.3
2018,6,30,11,0,824.0,162.0,1.6,32.7,928.0,902.98,633.73
2018,6,30,11,15,824.0,165.0,1.65,32.85,941.0,874.5,615.84
2018,6,30,11,30,824.0,168.0,1.7,33.0,954.0,843.37,596.25
2018,6,30,11,45,823.5,169.0,1.75,33.2,959.0,807.66,573.46
2018,6,30,12,0,823.0,170.0,1.8,33.4,964.0,769.87,547.96
2018,6,30,12,15,820.0,171.5,1.9,33.4,962.5,728.86,520.61
2018,6,30,12,30,817.0,173.0,2.0,33.4,961.0,686.46,491.58
2018,6,30,12,45,812.5,174.0,2.05,33.45,952.0,641.58,459.7
2018,6,30,13,0,808.0,175.0,2.1,33.5,943.0,595.9,426.41
2018,6,30,13,15,806.5,172.5,2.15,33.45,929.0,548.63,391.28
2018,6,30,13,30,805.0,170.0,2.2,33.4,915.0,500.7,354.59
2018,6,30,13,45,766.5,186.0,2.25,33.35,882.0,449.68,314.98
2018,6,30,14,0,728.0,202.0,2.3,33.3,849.0,396.97,273.68
2018,6,30,14,15,656.0,230.5,2.35,33.15,799.5,348.83,236.32
2018,6,30,14,30,584.0,259.0,2.4,33.0,750.0,308.03,205.11
2018,6,30,14,45,593.0,242.5,2.5,32.85,723.5,262.24,168.76
2018,6,30,15,0,602.0,226.0,2.6,32.7,697.0,216.01,134.03
2018,6,30,15,15,609.0,210.0,2.6,32.7,665.5,169.58,103.8
2018,6,30,15,30,616.0,194.0,2.6,32.7,634.0,123.13,82.96
2018,6,30,15,45,615.0,180.0,2.7,32.05,596.0,108.38,82.48
2018,6,30,16,0,614.0,166.0,2.8,31.4,558.0,103.18,78.77
2018,6,30,16,15,606.5,154.0,2.8,30.85,516.5,98.66,75.53
2018,6,30,16,30,599.0,142.0,2.8,30.3,475.0,93.68,71.88
2018,6,30,16,45,600.0,127.0,2.85,29.75,434.5,86.27,66.19
2018,6,30,17,0,601.0,112.0,2.9,29.2,394.0,78.28,59.95
2018,6,30,17,15,550.5,107.5,2.9,28.2,343.0,76.72,59.11
2018,6,30,17,30,500.0,103.0,2.9,27.2,292.0,74.03,57.26
2018,6,30,17,45,479.0,91.0,2.95,26.25,250.5,66.57,51.27
2018,6,30,18,0,458.0,79.0,3.0,25.3,209.0,60.41,46.22
2018,6,30,18,15,404.0,69.0,2.95,24.3,167.0,51.86,38.94
2018,6,30,18,30,350.0,59.0,2.9,23.3,125.0,44.78,32.69
2018,6,30,18,45,269.5,46.5,2.85,22.3,88.5,35.57,24.4
2018,6,30,19,0,189.0,34.0,2.8,21.3,52.0,26.21,15.04
2018,6,30,19,15,112.0,20.5,2.8,20.85,29.5,15.94,0.0
2018,6,30,19,30,35.0,7.0,2.8,20.4,7.0,5.97,0.0
2018,6,30,19,45,17.5,3.5,2.75,19.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,1,4,45,32.5,6.0,2.45,16.0,6.5,0.0,0.0
2018,7,1,5,0,65.0,12.0,2.5,16.1,13.0,51.34,0.0
2018,7,1,5,15,153.0,25.0,2.5,16.5,38.5,167.61,57.36
2018,7,1,5,30,241.0,38.0,2.5,16.9,64.0,264.69,206.33
2018,7,1,5,45,324.5,49.0,2.55,17.3,103.0,347.98,283.24
2018,7,1,6,0,408.0,60.0,2.6,17.7,142.0,442.88,363.07
2018,7,1,6,15,468.0,69.0,2.55,18.15,188.0,518.77,424.0
2018,7,1,6,30,528.0,78.0,2.5,18.6,234.0,596.99,483.87
2018,7,1,6,45,489.5,96.5,2.5,19.05,262.5,591.79,478.43
2018,7,1,7,0,451.0,115.0,2.5,19.5,291.0,590.97,476.14
2018,7,1,7,15,460.5,131.5,2.45,20.0,332.5,628.9,502.22
2018,7,1,7,30,470.0,148.0,2.4,20.5,374.0,665.17,525.91
2018,7,1,7,45,450.0,169.5,2.35,21.05,404.5,676.63,530.05
2018,7,1,8,0,430.0,191.0,2.3,21.6,435.0,684.99,532.03
2018,7,1,8,15,496.0,188.0,2.3,22.05,492.5,748.8,576.14
2018,7,1,8,30,562.0,185.0,2.3,22.5,550.0,821.32,624.29
2018,7,1,8,45,461.0,231.0,2.3,22.95,544.0,759.04,575.27
2018,7,1,9,0,360.0,277.0,2.3,23.4,538.0,679.63,515.36
2018,7,1,9,15,394.0,282.5,2.35,23.85,582.0,734.72,552.75
2018,7,1,9,30,428.0,288.0,2.4,24.3,626.0,765.94,572.57
2018,7,1,9,45,475.5,284.0,2.4,24.7,674.5,798.18,593.32
2018,7,1,10,0,523.0,280.0,2.4,25.1,723.0,827.24,611.62
2018,7,1,10,15,602.5,252.0,2.45,25.35,778.5,864.79,637.09
2018,7,1,10,30,682.0,224.0,2.5,25.6,834.0,892.77,655.9
2018,7,1,10,45,740.0,199.5,2.6,25.9,875.5,898.1,658.57
2018,7,1,11,0,798.0,175.0,2.7,26.2,917.0,892.26,654.1
2018,7,1,11,15,818.0,167.5,2.8,26.25,938.0,871.95,640.83
2018,7,1,11,30,838.0,160.0,2.9,26.3,959.0,848.14,625.29
2018,7,1,11,45,829.0,167.5,3.0,26.4,962.5,811.06,600.61
2018,7,1,12,0,820.0,175.0,3.1,26.5,966.0,772.12,573.02
2018,7,1,12,15,820.0,174.5,3.15,26.45,965.5,731.63,544.14
2018,7,1,12,30,820.0,174.0,3.2,26.4,965.0,689.58,513.52
2018,7,1,12,45,817.5,174.5,3.25,26.35,957.5,645.4,480.62
2018,7,1,13,0,815.0,175.0,3.3,26.3,950.0,600.22,446.17
2018,7,1,13,15,809.5,175.0,3.35,26.1,934.5,552.32,409.07
2018,7,1,13,30,804.0,175.0,3.4,25.9,919.0,504.07,370.66
2018,7,1,13,45,794.0,175.5,3.4,25.75,896.0,454.15,329.86
2018,7,1,14,0,784.0,176.0,3.4,25.6,873.0,404.71,288.52
2018,7,1,14,15,776.0,174.0,3.4,25.3,845.5,354.9,246.4
2018,7,1,14,30,768.0,172.0,3.4,25.0,818.0,305.78,204.69
2018,7,1,14,45,757.5,169.5,3.4,24.75,784.5,256.73,164.07
2018,7,1,15,0,747.0,167.0,3.4,24.5,751.0,200.51,120.78
2018,7,1,15,15,732.5,164.0,3.4,24.5,712.5,152.64,89.97
2018,7,1,15,30,718.0,161.0,3.4,24.5,674.0,106.88,71.94
2018,7,1,15,45,703.5,155.0,3.4,23.75,631.5,94.8,74.14
2018,7,1,16,0,689.0,149.0,3.4,23.0,589.0,93.83,73.78
2018,7,1,16,15,671.0,141.5,3.4,22.55,543.5,91.63,72.28
2018,7,1,16,30,653.0,134.0,3.4,22.1,498.0,89.16,70.57
2018,7,1,16,45,630.0,126.5,3.4,21.6,451.0,86.37,68.58
2018,7,1,17,0,607.0,119.0,3.4,21.1,404.0,83.35,66.37
2018,7,1,17,15,572.5,111.5,3.4,20.55,355.5,79.95,63.81
2018,7,1,17,30,538.0,104.0,3.4,20.0,307.0,76.37,61.04
2018,7,1,17,45,494.0,94.5,3.4,19.45,260.0,69.11,54.96
2018,7,1,18,0,450.0,85.0,3.4,18.9,213.0,62.9,49.65
2018,7,1,18,15,386.0,74.5,3.35,18.35,169.0,55.66,43.26
2018,7,1,18,30,322.0,64.0,3.3,17.8,125.0,48.27,36.51
2018,7,1,18,45,241.5,49.5,3.2,17.3,88.0,37.69,26.76
2018,7,1,19,0,161.0,35.0,3.1,16.8,51.0,26.89,15.92
2018,7,1,19,15,93.0,21.0,3.1,16.5,29.0,16.29,0.0
2018,7,1,19,30,25.0,7.0,3.1,16.2,7.0,5.97,0.0
2018,7,1,19,45,12.5,3.5,3.05,15.95,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
