Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.65,14.8,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.7,15.0,9.0,28.93,0.0
2018,7,2,5,15,92.5,22.0,1.7,15.4,30.5,107.5,30.2
2018,7,2,5,30,150.0,36.0,1.7,15.8,52.0,195.9,151.7
2018,7,2,5,45,216.0,51.5,1.75,16.2,88.0,269.76,219.51
2018,7,2,6,0,282.0,67.0,1.8,16.6,124.0,348.42,286.81
2018,7,2,6,15,337.0,80.5,1.7,17.05,167.0,419.16,344.91
2018,7,2,6,30,392.0,94.0,1.6,17.5,210.0,492.75,402.59
2018,7,2,6,45,399.0,109.5,1.55,18.0,246.5,528.17,427.98
2018,7,2,7,0,406.0,125.0,1.5,18.5,283.0,562.4,451.51
2018,7,2,7,15,413.0,142.0,1.5,19.05,321.5,597.15,474.66
2018,7,2,7,30,420.0,159.0,1.5,19.6,360.0,630.32,495.93
2018,7,2,7,45,431.0,173.0,1.5,20.1,398.5,662.1,515.94
2018,7,2,8,0,442.0,187.0,1.5,20.6,437.0,692.26,534.38
2018,7,2,8,15,486.0,189.0,1.5,21.15,486.0,739.89,565.52
2018,7,2,8,30,530.0,191.0,1.5,21.7,535.0,786.3,594.92
2018,7,2,8,45,460.5,227.0,1.55,22.2,540.5,754.13,568.05
2018,7,2,9,0,391.0,263.0,1.6,22.7,546.0,717.9,539.27
2018,7,2,9,15,348.0,301.5,1.65,23.1,563.5,687.71,515.84
2018,7,2,9,30,305.0,340.0,1.7,23.5,581.0,677.39,505.69
2018,7,2,9,45,435.5,304.5,1.75,23.95,664.5,779.41,576.99
2018,7,2,10,0,566.0,269.0,1.8,24.4,748.0,858.36,630.11
2018,7,2,10,15,599.0,262.5,1.9,24.7,784.5,871.51,637.75
2018,7,2,10,30,632.0,256.0,2.0,25.0,821.0,876.46,640.76
2018,7,2,10,45,607.0,274.0,2.1,25.3,827.0,846.61,619.54
2018,7,2,11,0,582.0,292.0,2.2,25.6,833.0,814.8,597.2
2018,7,2,11,15,583.5,296.0,2.3,25.75,845.0,792.34,581.94
2018,7,2,11,30,585.0,300.0,2.4,25.9,857.0,767.55,564.84
2018,7,2,11,45,582.5,303.0,2.5,26.05,861.0,736.65,543.32
2018,7,2,12,0,580.0,306.0,2.6,26.2,865.0,704.19,520.44
2018,7,2,12,15,575.5,306.5,2.75,26.15,861.0,667.18,494.64
2018,7,2,12,30,571.0,307.0,2.9,26.1,857.0,629.51,467.8
2018,7,2,12,45,568.0,305.5,3.0,26.05,849.0,590.97,439.57
2018,7,2,13,0,565.0,304.0,3.1,26.0,841.0,557.26,414.03
2018,7,2,13,15,580.5,291.5,3.2,25.7,836.0,515.32,382.49
2018,7,2,13,30,596.0,279.0,3.3,25.4,831.0,476.87,352.37
2018,7,2,13,45,628.5,258.5,3.35,25.15,828.0,438.53,320.94
2018,7,2,14,0,661.0,238.0,3.4,24.9,825.0,397.02,285.9
2018,7,2,14,15,654.5,233.5,3.45,24.55,799.5,350.74,247.27
2018,7,2,14,30,648.0,229.0,3.5,24.2,774.0,305.25,209.1
2018,7,2,14,45,642.5,222.0,3.55,23.85,743.5,259.3,171.32
2018,7,2,15,0,637.0,215.0,3.6,23.5,713.0,214.35,136.68
2018,7,2,15,15,621.5,209.5,3.6,23.5,675.0,170.57,108.27
2018,7,2,15,30,606.0,204.0,3.6,23.5,637.0,129.13,91.06
2018,7,2,15,45,601.0,192.0,3.55,22.7,599.0,115.68,91.86
2018,7,2,16,0,596.0,180.0,3.5,21.9,561.0,111.94,89.3
2018,7,2,16,15,588.5,168.0,3.5,21.4,520.0,107.7,86.18
2018,7,2,16,30,581.0,156.0,3.5,20.9,479.0,103.01,82.66
2018,7,2,16,45,570.5,143.0,3.5,20.45,436.0,97.1,78.05
2018,7,2,17,0,560.0,130.0,3.5,20.0,393.0,90.69,72.97
2018,7,2,17,15,533.5,120.0,3.5,19.55,347.0,84.57,68.05
2018,7,2,17,30,507.0,110.0,3.5,19.1,301.0,78.78,63.35
2018,7,2,17,45,480.0,98.0,3.5,18.6,257.5,71.36,57.12
2018,7,2,18,0,453.0,86.0,3.5,18.1,214.0,63.63,50.45
2018,7,2,18,15,398.0,74.0,3.45,17.65,170.5,55.39,43.14
2018,7,2,18,30,343.0,62.0,3.4,17.2,127.0,46.93,35.44
2018,7,2,18,45,273.0,48.5,3.35,16.8,91.0,37.08,26.3
2018,7,2,19,0,203.0,35.0,3.3,16.4,55.0,27.01,16.02
2018,7,2,19,15,119.0,21.5,3.25,16.1,31.5,16.72,0.0
2018,7,2,19,30,35.0,8.0,3.2,15.8,8.0,6.83,0.0
2018,7,2,19,45,17.5,4.0,3.15,15.5,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,4,45,21.5,6.0,1.65,13.25,6.5,0.0,0.0
2018,7,3,5,0,43.0,12.0,1.6,13.5,13.0,37.37,0.0
2018,7,3,5,15,123.0,26.0,1.55,14.0,37.5,148.01,35.86
2018,7,3,5,30,203.0,40.0,1.5,14.5,62.0,241.31,187.52
2018,7,3,5,45,248.5,53.0,1.45,15.0,93.5,296.86,241.89
2018,7,3,6,0,294.0,66.0,1.4,15.5,125.0,356.49,293.56
2018,7,3,6,15,355.5,80.0,1.3,16.05,170.5,433.8,356.57
2018,7,3,6,30,417.0,94.0,1.2,16.6,216.0,514.3,418.64
2018,7,3,6,45,496.0,99.0,1.1,17.15,271.5,600.81,481.45
2018,7,3,7,0,575.0,104.0,1.0,17.7,327.0,700.09,549.94
2018,7,3,7,15,609.5,110.5,1.0,18.15,376.0,753.32,583.96
2018,7,3,7,30,644.0,117.0,1.0,18.6,425.0,805.56,616.68
2018,7,3,7,45,670.0,122.5,0.95,19.05,473.5,846.9,640.31
2018,7,3,8,0,696.0,128.0,0.9,19.5,522.0,886.32,662.07
2018,7,3,8,15,718.5,131.5,0.95,19.95,568.5,917.56,679.77
2018,7,3,8,30,741.0,135.0,1.0,20.4,615.0,946.26,695.76
2018,7,3,8,45,759.0,137.0,1.05,20.9,657.5,958.35,700.91
2018,7,3,9,0,777.0,139.0,1.1,21.4,700.0,975.39,709.51
2018,7,3,9,15,786.0,143.5,1.2,21.8,737.5,982.77,713.11
2018,7,3,9,30,795.0,148.0,1.3,22.2,775.0,986.83,714.8
2018,7,3,9,45,797.0,155.0,1.4,22.6,806.5,983.12,711.67
2018,7,3,10,0,799.0,162.0,1.5,23.0,838.0,976.04,706.54
2018,7,3,10,15,807.0,163.0,1.6,23.3,865.0,965.43,699.5
2018,7,3,10,30,815.0,164.0,1.7,23.6,892.0,951.5,690.4
2018,7,3,10,45,820.0,165.5,1.8,23.85,912.5,932.0,677.86
2018,7,3,11,0,825.0,167.0,1.9,24.1,933.0,909.38,663.3
2018,7,3,11,15,828.0,168.5,2.0,24.3,947.0,882.01,645.69
2018,7,3,11,30,831.0,170.0,2.1,24.5,961.0,851.84,626.14
2018,7,3,11,45,832.0,170.5,2.2,24.7,967.5,816.62,603.02
2018,7,3,12,0,833.0,171.0,2.3,24.9,974.0,779.18,576.92
2018,7,3,12,15,833.0,170.5,2.4,24.95,973.5,738.25,548.19
2018,7,3,12,30,833.0,170.0,2.5,25.0,973.0,695.71,517.61
2018,7,3,12,45,832.5,168.5,2.6,25.05,965.5,650.7,484.47
2018,7,3,13,0,832.0,167.0,2.7,25.1,958.0,604.56,449.56
2018,7,3,13,15,827.5,166.0,2.75,25.05,942.5,555.71,411.67
2018,7,3,13,30,823.0,165.0,2.8,25.0,927.0,506.41,372.35
2018,7,3,13,45,815.5,164.5,2.85,24.95,904.5,455.93,331.09
2018,7,3,14,0,808.0,164.0,2.9,24.9,882.0,405.64,288.98
2018,7,3,14,15,799.5,162.0,2.95,24.7,853.5,354.44,245.65
2018,7,3,14,30,791.0,160.0,3.0,24.5,825.0,303.94,202.7
2018,7,3,14,45,780.0,158.0,3.0,24.35,791.0,253.85,161.08
2018,7,3,15,0,769.0,156.0,3.0,24.2,757.0,205.12,123.5
2018,7,3,15,15,755.0,152.5,3.0,24.2,718.0,156.69,92.43
2018,7,3,15,30,741.0,149.0,3.0,24.2,679.0,100.74,66.87
2018,7,3,15,45,725.0,145.0,3.0,23.55,636.5,89.28,69.59
2018,7,3,16,0,709.0,141.0,3.0,22.9,594.0,89.26,69.97
2018,7,3,16,15,689.0,135.5,3.0,22.5,548.0,88.09,69.32
2018,7,3,16,30,669.0,130.0,3.0,22.1,502.0,86.77,68.54
2018,7,3,16,45,643.0,123.5,3.05,21.65,454.0,84.51,66.97
2018,7,3,17,0,617.0,117.0,3.1,21.2,406.0,82.06,65.24
2018,7,3,17,15,581.0,110.0,3.1,20.6,357.5,78.96,62.94
2018,7,3,17,30,545.0,103.0,3.1,20.0,309.0,75.69,60.44
2018,7,3,17,45,497.5,95.0,3.1,19.45,261.5,69.49,55.29
2018,7,3,18,0,450.0,87.0,3.1,18.9,214.0,64.3,50.88
2018,7,3,18,15,386.5,75.5,3.05,18.35,169.5,56.38,43.89
2018,7,3,18,30,323.0,64.0,3.0,17.8,125.0,48.28,36.52
2018,7,3,18,45,242.0,50.5,2.95,17.25,88.5,38.44,27.4
2018,7,3,19,0,161.0,37.0,2.9,16.7,52.0,28.41,17.09
2018,7,3,19,15,92.5,22.0,2.9,16.4,29.5,17.22,0.0
2018,7,3,19,30,24.0,7.0,2.9,16.1,7.0,5.97,0.0
2018,7,3,19,45,12.0,3.5,2.85,15.75,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.4,13.1,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.5,13.3,10.0,36.04,0.0
2018,7,4,5,15,147.0,24.0,2.6,13.75,37.5,160.09,29.46
2018,7,4,5,30,249.0,39.0,2.7,14.2,65.0,272.78,212.69
2018,7,4,5,45,269.5,48.5,2.8,14.6,90.0,305.6,251.0
2018,7,4,6,0,290.0,58.0,2.9,15.0,115.0,341.08,284.26
2018,7,4,6,15,280.5,77.0,2.85,15.4,145.0,367.1,306.67
2018,7,4,6,30,271.0,96.0,2.8,15.8,175.0,370.07,309.4
2018,7,4,6,45,218.5,123.0,2.75,16.2,194.5,364.0,302.24
2018,7,4,7,0,166.0,150.0,2.7,16.6,214.0,333.21,274.98
2018,7,4,7,15,169.0,172.0,2.65,17.0,245.0,362.74,297.28
2018,7,4,7,30,172.0,194.0,2.6,17.4,276.0,391.29,318.04
2018,7,4,7,45,177.5,215.5,2.6,17.75,308.0,420.68,339.24
2018,7,4,8,0,183.0,237.0,2.6,18.1,340.0,449.14,359.36
2018,7,4,8,15,156.5,261.0,2.65,18.45,354.5,447.36,355.2
2018,7,4,8,30,130.0,285.0,2.7,18.8,369.0,443.89,349.99
2018,7,4,8,45,127.5,301.5,2.7,19.2,388.5,454.75,356.48
2018,7,4,9,0,125.0,318.0,2.7,19.6,408.0,464.82,362.29
2018,7,4,9,15,201.0,329.0,2.75,19.9,483.0,547.61,424.78
2018,7,4,9,30,277.0,340.0,2.8,20.2,558.0,649.5,498.6
2018,7,4,9,45,364.5,325.0,2.85,20.5,625.0,710.88,542.77
2018,7,4,10,0,452.0,310.0,2.9,20.8,692.0,788.27,596.99
2018,7,4,10,15,574.5,266.5,2.95,21.0,768.5,852.01,642.35
2018,7,4,10,30,697.0,223.0,3.0,21.2,845.0,906.58,680.52
2018,7,4,10,45,755.5,197.0,3.05,21.4,885.5,902.43,676.39
2018,7,4,11,0,814.0,171.0,3.1,21.6,926.0,903.56,676.46
2018,7,4,11,15,857.5,150.0,3.15,21.75,956.5,879.53,659.61
2018,7,4,11,30,901.0,129.0,3.2,21.9,987.0,864.45,649.1
2018,7,4,11,45,905.5,127.5,3.2,22.0,995.0,829.96,625.08
2018,7,4,12,0,910.0,126.0,3.2,22.1,1003.0,793.01,599.4
2018,7,4,12,15,912.5,124.0,3.2,22.15,1003.0,751.97,569.42
2018,7,4,12,30,915.0,122.0,3.2,22.2,1003.0,709.01,537.1
2018,7,4,12,45,918.5,118.5,3.2,22.2,997.0,663.79,502.54
2018,7,4,13,0,922.0,115.0,3.2,22.2,991.0,616.89,465.83
2018,7,4,13,15,920.5,113.5,3.15,22.2,976.5,567.23,425.93
2018,7,4,13,30,919.0,112.0,3.1,22.2,962.0,516.56,384.19
2018,7,4,13,45,916.5,109.5,3.05,22.2,940.5,463.97,339.91
2018,7,4,14,0,914.0,107.0,3.0,22.2,919.0,410.84,294.15
2018,7,4,14,15,908.5,105.5,3.0,22.1,891.0,357.1,247.36
2018,7,4,14,30,903.0,104.0,3.0,22.0,863.0,303.49,200.53
2018,7,4,14,45,896.0,102.0,2.95,21.95,829.0,249.62,154.65
2018,7,4,15,0,889.0,100.0,2.9,21.9,795.0,196.45,112.79
2018,7,4,15,15,878.0,98.5,2.9,21.9,755.5,144.13,79.07
2018,7,4,15,30,867.0,97.0,2.9,21.9,716.0,93.3,60.29
2018,7,4,15,45,855.5,94.0,2.9,21.5,673.0,79.72,62.13
2018,7,4,16,0,844.0,91.0,2.9,21.1,630.0,78.19,61.14
2018,7,4,16,15,827.5,88.5,2.9,20.75,583.5,67.32,52.16
2018,7,4,16,30,811.0,86.0,2.9,20.4,537.0,66.55,51.76
2018,7,4,16,45,788.0,82.5,2.95,20.1,487.5,64.9,50.59
2018,7,4,17,0,765.0,79.0,3.0,19.8,438.0,63.17,49.33
2018,7,4,17,15,733.5,75.0,3.0,19.3,387.0,60.87,47.61
2018,7,4,17,30,702.0,71.0,3.0,18.8,336.0,58.52,45.79
2018,7,4,17,45,658.0,66.5,3.0,18.35,286.0,51.01,39.37
2018,7,4,18,0,614.0,62.0,3.0,17.9,236.0,48.27,37.03
2018,7,4,18,15,551.5,56.0,2.9,17.35,189.0,44.21,33.4
2018,7,4,18,30,489.0,50.0,2.8,16.8,142.0,40.15,29.58
2018,7,4,18,45,394.0,41.5,2.7,16.3,102.0,33.8,23.53
2018,7,4,19,0,299.0,33.0,2.6,15.8,62.0,27.41,16.33
2018,7,4,19,15,179.5,20.5,2.5,15.45,35.5,17.15,0.0
2018,7,4,19,30,60.0,8.0,2.4,15.1,9.0,6.83,0.0
2018,7,4,19,45,30.0,4.0,2.35,14.75,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,41.0,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,82.0,10.0,1.8,12.1,11.0,60.15,0.0
2018,7,5,5,15,222.5,21.0,1.9,12.65,40.0,205.57,24.73
2018,7,5,5,30,363.0,32.0,2.0,13.2,69.0,344.64,268.12
2018,7,5,5,45,353.0,36.5,2.1,13.8,88.5,356.29,292.24
2018,7,5,6,0,343.0,41.0,2.2,14.4,108.0,365.61,304.23
2018,7,5,6,15,171.5,59.0,2.2,14.95,92.5,228.64,191.68
2018,7,5,6,30,0.0,77.0,2.2,15.5,77.0,68.03,52.22
2018,7,5,6,45,0.5,95.5,2.15,16.0,95.5,86.03,67.46
2018,7,5,7,0,1.0,114.0,2.1,16.5,114.0,103.79,82.04
2018,7,5,7,15,2.5,132.0,2.05,17.05,133.0,121.74,96.53
2018,7,5,7,30,4.0,150.0,2.0,17.6,152.0,139.57,110.66
2018,7,5,7,45,9.5,171.0,1.95,18.15,176.0,164.4,130.4
2018,7,5,8,0,15.0,192.0,1.9,18.7,200.0,189.15,149.71
2018,7,5,8,15,36.0,224.5,1.85,19.2,247.0,261.0,206.41
2018,7,5,8,30,57.0,257.0,1.8,19.7,294.0,315.22,247.77
2018,7,5,8,45,245.5,250.0,1.75,20.2,425.0,538.04,419.31
2018,7,5,9,0,434.0,243.0,1.7,20.7,556.0,740.25,563.35
2018,7,5,9,15,677.5,161.5,1.65,21.25,680.5,900.57,670.6
2018,7,5,9,30,921.0,80.0,1.6,21.8,805.0,1025.87,746.6
2018,7,5,9,45,929.5,80.5,1.55,22.3,839.0,1022.23,739.22
2018,7,5,10,0,938.0,81.0,1.5,22.8,873.0,1015.06,731.41
2018,7,5,10,15,943.5,81.5,1.5,23.25,900.5,1001.45,720.66
2018,7,5,10,30,949.0,82.0,1.5,23.7,928.0,984.4,707.97
2018,7,5,10,45,953.0,83.0,1.5,24.15,949.5,963.07,692.75
2018,7,5,11,0,957.0,84.0,1.5,24.6,971.0,938.43,675.57
2018,7,5,11,15,959.5,84.5,1.55,24.95,985.5,908.83,656.21
2018,7,5,11,30,962.0,85.0,1.6,25.3,1000.0,876.26,634.91
2018,7,5,11,45,963.0,85.0,1.65,25.65,1007.0,839.26,610.62
2018,7,5,12,0,964.0,85.0,1.7,26.0,1014.0,799.78,584.54
2018,7,5,12,15,960.0,87.5,1.75,26.2,1012.0,756.55,555.69
2018,7,5,12,30,956.0,90.0,1.8,26.4,1010.0,711.55,523.31
2018,7,5,12,45,945.5,96.0,1.85,26.55,1000.0,663.69,488.14
2018,7,5,13,0,935.0,102.0,1.9,26.7,990.0,614.94,451.4
2018,7,5,13,15,933.0,100.5,2.0,26.75,975.0,564.56,412.9
2018,7,5,13,30,931.0,99.0,2.1,26.8,960.0,513.19,372.34
2018,7,5,13,45,928.0,98.0,2.15,26.8,939.0,460.94,329.73
2018,7,5,14,0,925.0,97.0,2.2,26.8,918.0,408.15,285.51
2018,7,5,14,15,920.0,95.0,2.2,26.75,890.0,353.72,239.21
2018,7,5,14,30,915.0,93.0,2.2,26.7,862.0,299.39,192.78
2018,7,5,14,45,909.5,90.5,2.25,26.65,828.5,244.93,147.37
2018,7,5,15,0,904.0,88.0,2.3,26.6,795.0,191.03,105.75
2018,7,5,15,15,893.5,86.5,2.3,26.6,755.5,138.05,72.27
2018,7,5,15,30,883.0,85.0,2.3,26.6,716.0,86.53,53.7
2018,7,5,15,45,844.0,92.5,2.3,26.35,665.0,78.6,59.96
2018,7,5,16,0,805.0,100.0,2.3,26.1,614.0,73.06,55.6
2018,7,5,16,15,762.5,103.0,2.25,25.8,560.0,75.88,58.21
2018,7,5,16,30,720.0,106.0,2.2,25.5,506.0,72.03,55.25
2018,7,5,16,45,738.0,90.5,2.2,25.25,467.5,69.88,53.69
2018,7,5,17,0,756.0,75.0,2.2,25.0,429.0,60.12,45.67
2018,7,5,17,15,744.5,68.5,2.15,24.45,383.5,56.09,42.51
2018,7,5,17,30,733.0,62.0,2.1,23.9,338.0,51.82,39.08
2018,7,5,17,45,635.5,64.5,2.1,23.4,278.5,49.32,37.08
2018,7,5,18,0,538.0,67.0,2.1,22.9,219.0,51.54,39.06
2018,7,5,18,15,415.0,61.0,2.05,22.0,164.5,47.33,35.42
2018,7,5,18,30,292.0,55.0,2.0,21.1,110.0,41.56,30.24
2018,7,5,18,45,179.0,43.0,1.95,20.25,73.5,32.61,22.1
2018,7,5,19,0,66.0,31.0,1.9,19.4,37.0,24.73,13.88
2018,7,5,19,15,52.0,19.0,2.05,19.0,22.0,14.99,0.0
2018,7,5,19,30,38.0,7.0,2.2,18.6,7.0,5.97,0.0
2018,7,5,19,45,19.0,3.5,2.3,18.25,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,1.8,17.0,2.0,1.71,0.0
2018,7,6,5,15,3.5,15.5,1.8,17.25,16.0,15.15,0.0
2018,7,6,5,30,7.0,29.0,1.8,17.5,30.0,31.54,19.14
2018,7,6,5,45,18.0,48.0,1.85,17.7,51.5,68.83,51.66
2018,7,6,6,0,29.0,67.0,1.9,17.9,73.0,99.45,78.34
2018,7,6,6,15,42.5,87.0,1.9,18.15,98.0,133.2,107.35
2018,7,6,6,30,56.0,107.0,1.9,18.4,123.0,166.86,135.75
2018,7,6,6,45,62.5,121.0,1.95,18.7,142.0,185.84,151.32
2018,7,6,7,0,69.0,135.0,2.0,19.0,161.0,205.36,166.96
2018,7,6,7,15,34.5,104.0,2.0,19.35,117.0,132.46,105.8
2018,7,6,7,30,0.0,73.0,2.0,19.7,73.0,60.56,44.82
2018,7,6,7,45,11.0,93.5,2.0,20.05,99.5,89.06,68.63
2018,7,6,8,0,22.0,114.0,2.0,20.4,126.0,128.09,100.49
2018,7,6,8,15,25.0,163.0,1.95,20.8,178.0,181.37,142.55
2018,7,6,8,30,28.0,212.0,1.9,21.2,230.0,235.2,183.97
2018,7,6,8,45,18.5,205.0,1.85,21.65,217.0,199.58,154.81
2018,7,6,9,0,9.0,198.0,1.8,22.1,204.0,181.86,139.97
2018,7,6,9,15,8.0,186.0,1.8,22.55,192.0,168.7,129.16
2018,7,6,9,30,7.0,174.0,1.8,23.0,180.0,156.11,118.85
2018,7,6,9,45,4.5,158.5,1.85,23.5,162.5,139.33,105.25
2018,7,6,10,0,2.0,143.0,1.9,24.0,145.0,123.0,92.06
2018,7,6,10,15,10.0,195.0,1.9,24.45,204.0,176.1,133.23
2018,7,6,10,30,18.0,247.0,1.9,24.9,263.0,240.17,181.68
2018,7,6,10,45,32.0,309.5,1.95,25.35,339.0,308.44,232.3
2018,7,6,11,0,46.0,372.0,2.0,25.8,415.0,374.33,279.94
2018,7,6,11,15,127.5,364.5,2.05,26.05,485.5,442.88,331.11
2018,7,6,11,30,209.0,357.0,2.1,26.3,556.0,500.52,373.24
2018,7,6,11,45,315.5,372.5,2.2,26.6,675.0,581.73,431.19
2018,7,6,12,0,422.0,388.0,2.3,26.9,794.0,656.45,482.72
2018,7,6,12,15,411.0,401.5,2.4,27.0,797.0,630.04,463.02
2018,7,6,12,30,400.0,415.0,2.5,27.1,800.0,604.62,444.45
2018,7,6,12,45,450.5,381.0,2.6,27.25,811.5,579.85,426.95
2018,7,6,13,0,501.0,347.0,2.7,27.4,823.0,552.57,406.84
2018,7,6,13,15,509.0,338.0,2.75,27.35,815.0,516.42,379.46
2018,7,6,13,30,517.0,329.0,2.8,27.3,807.0,479.45,350.78
2018,7,6,13,45,633.5,255.0,2.9,27.3,827.0,438.83,317.75
2018,7,6,14,0,750.0,181.0,3.0,27.3,847.0,396.45,280.86
2018,7,6,14,15,782.5,155.5,3.05,27.15,830.5,344.99,236.95
2018,7,6,14,30,815.0,130.0,3.1,27.0,814.0,297.37,195.13
2018,7,6,14,45,845.0,109.0,3.2,26.85,793.0,243.74,149.37
2018,7,6,15,0,875.0,88.0,3.3,26.7,772.0,186.73,103.86
2018,7,6,15,15,864.5,86.5,3.3,26.7,733.5,135.31,71.26
2018,7,6,15,30,854.0,85.0,3.3,26.7,695.0,85.34,53.23
2018,7,6,15,45,815.0,93.5,3.35,26.2,646.0,78.62,60.05
2018,7,6,16,0,776.0,102.0,3.4,25.7,597.0,73.82,56.35
2018,7,6,16,15,776.5,92.0,3.35,25.4,555.5,68.76,52.37
2018,7,6,16,30,777.0,82.0,3.3,25.1,514.0,63.28,48.0
2018,7,6,16,45,762.0,77.0,3.25,24.75,468.0,60.64,46.02
2018,7,6,17,0,747.0,72.0,3.2,24.4,422.0,57.82,43.85
2018,7,6,17,15,623.5,86.0,3.15,24.0,355.0,62.18,47.8
2018,7,6,17,30,500.0,100.0,3.1,23.6,288.0,72.94,57.22
2018,7,6,17,45,403.0,97.0,3.0,23.15,234.0,69.96,54.85
2018,7,6,18,0,306.0,94.0,2.9,22.7,180.0,68.02,53.27
2018,7,6,18,15,300.0,75.5,2.8,22.3,146.0,55.8,42.65
2018,7,6,18,30,294.0,57.0,2.7,21.9,112.0,43.03,31.38
2018,7,6,18,45,231.5,45.0,2.65,21.45,80.5,34.32,23.4
2018,7,6,19,0,169.0,33.0,2.6,21.0,49.0,25.41,14.23
2018,7,6,19,15,92.5,19.5,2.55,20.75,27.5,15.14,0.0
2018,7,6,19,30,16.0,6.0,2.5,20.5,6.0,5.12,0.0
2018,7,6,19,45,8.0,3.0,2.5,20.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,4,45,44.0,5.0,2.4,15.45,5.5,0.0,0.0
2018,7,7,5,0,88.0,10.0,2.5,15.6,11.0,63.8,0.0
2018,7,7,5,15,235.0,20.5,2.5,16.05,40.0,211.31,0.0
2018,7,7,5,30,382.0,31.0,2.5,16.5,69.0,356.69,271.74
2018,7,7,5,45,473.0,37.0,2.55,16.95,110.5,447.33,360.21
2018,7,7,6,0,564.0,43.0,2.6,17.4,152.0,536.87,435.29
2018,7,7,6,15,621.5,48.0,2.55,18.0,200.0,610.94,493.96
2018,7,7,6,30,679.0,53.0,2.5,18.6,248.0,686.78,550.63
2018,7,7,6,45,718.0,56.5,2.5,19.25,298.5,745.44,591.9
2018,7,7,7,0,757.0,60.0,2.5,19.9,349.0,803.91,631.16
2018,7,7,7,15,785.0,62.5,2.55,20.6,399.5,850.0,660.35
2018,7,7,7,30,813.0,65.0,2.6,21.3,450.0,884.05,680.32
2018,7,7,7,45,833.5,67.5,2.65,21.95,499.5,919.39,700.9
2018,7,7,8,0,854.0,70.0,2.7,22.6,549.0,952.48,719.53
2018,7,7,8,15,833.0,84.5,2.75,23.15,585.0,956.49,718.67
2018,7,7,8,30,812.0,99.0,2.8,23.7,621.0,968.2,723.35
2018,7,7,8,45,824.0,103.5,2.85,24.25,664.5,985.73,731.88
2018,7,7,9,0,836.0,108.0,2.9,24.8,708.0,987.5,730.01
2018,7,7,9,15,882.0,94.5,2.95,25.2,758.5,1012.56,744.13
2018,7,7,9,30,928.0,81.0,3.0,25.6,809.0,1034.14,755.76
2018,7,7,9,45,901.5,99.5,3.05,25.95,832.0,1015.47,741.52
2018,7,7,10,0,875.0,118.0,3.1,26.3,855.0,992.67,725.09
2018,7,7,10,15,798.5,169.0,3.15,26.55,858.5,963.81,705.09
2018,7,7,10,30,722.0,220.0,3.2,26.8,862.0,927.72,680.38
2018,7,7,10,45,664.5,257.0,3.25,27.0,859.0,884.94,649.92
2018,7,7,11,0,607.0,294.0,3.3,27.2,856.0,839.86,617.33
2018,7,7,11,15,660.0,265.0,3.35,27.3,884.5,832.53,613.18
2018,7,7,11,30,713.0,236.0,3.4,27.4,913.0,819.85,604.95
2018,7,7,11,45,800.0,185.5,3.45,27.45,950.5,805.06,596.09
2018,7,7,12,0,887.0,135.0,3.5,27.5,988.0,783.53,582.06
2018,7,7,12,15,796.0,188.0,3.55,27.55,953.5,726.97,539.85
2018,7,7,12,30,705.0,241.0,3.6,27.6,919.0,669.6,496.94
2018,7,7,12,45,583.5,314.0,3.65,27.6,872.0,607.79,450.34
2018,7,7,13,0,462.0,387.0,3.7,27.6,825.0,558.76,412.73
2018,7,7,13,15,457.0,380.5,3.75,27.6,808.5,518.69,382.51
2018,7,7,13,30,452.0,374.0,3.8,27.6,792.0,479.14,352.02
2018,7,7,13,45,396.0,383.5,3.85,27.55,743.5,429.22,314.03
2018,7,7,14,0,340.0,393.0,3.9,27.5,695.0,394.19,287.06
2018,7,7,14,15,383.5,363.0,4.0,27.3,693.0,363.02,261.08
2018,7,7,14,30,427.0,333.0,4.1,27.1,691.0,317.37,223.52
2018,7,7,14,45,391.0,328.5,4.15,26.95,646.0,277.01,192.83
2018,7,7,15,0,355.0,324.0,4.2,26.8,601.0,252.56,175.89
2018,7,7,15,15,419.5,284.5,4.2,26.8,595.5,198.57,135.49
2018,7,7,15,30,484.0,245.0,4.2,26.8,590.0,150.37,108.03
2018,7,7,15,45,529.0,210.5,4.3,26.2,566.0,127.31,100.15
2018,7,7,16,0,574.0,176.0,4.4,25.6,542.0,109.02,85.6
2018,7,7,16,15,621.5,147.5,4.4,25.2,516.5,94.74,74.13
2018,7,7,16,30,669.0,119.0,4.4,24.8,491.0,79.59,61.79
2018,7,7,16,45,694.5,100.0,4.4,24.45,454.5,69.51,53.58
2018,7,7,17,0,720.0,81.0,4.4,24.1,418.0,64.05,49.21
2018,7,7,17,15,722.0,71.5,4.35,23.6,376.0,58.1,44.38
2018,7,7,17,30,724.0,62.0,4.3,23.1,334.0,51.74,39.13
2018,7,7,17,45,675.0,59.0,4.2,22.6,283.0,49.67,37.51
2018,7,7,18,0,626.0,56.0,4.1,22.1,232.0,43.81,32.49
2018,7,7,18,15,558.5,50.5,4.0,21.5,184.5,39.92,29.07
2018,7,7,18,30,491.0,45.0,3.9,20.9,137.0,36.05,25.5
2018,7,7,18,45,421.5,37.5,3.75,20.3,100.0,30.5,20.27
2018,7,7,19,0,352.0,30.0,3.6,19.7,63.0,24.9,13.86
2018,7,7,19,15,215.0,19.5,3.6,19.3,36.5,16.33,0.0
2018,7,7,19,30,78.0,9.0,3.6,18.9,10.0,7.68,0.0
2018,7,7,19,45,39.0,4.5,3.6,18.5,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,17.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.5,2.95,13.65,5.0,0.0,0.0
2018,7,8,5,0,82.0,9.0,3.0,13.8,10.0,59.12,0.0
2018,7,8,5,15,222.5,19.5,3.0,14.25,38.0,201.1,0.0
2018,7,8,5,30,363.0,30.0,3.0,14.7,66.0,341.88,261.22
2018,7,8,5,45,452.0,37.0,3.05,15.15,107.0,431.27,350.72
2018,7,8,6,0,541.0,44.0,3.1,15.6,148.0,526.9,431.76
2018,7,8,6,15,599.0,49.5,3.1,16.3,195.5,593.82,485.92
2018,7,8,6,30,657.0,55.0,3.1,17.0,243.0,670.13,544.25
2018,7,8,6,45,696.0,59.0,3.15,17.7,292.5,728.93,586.75
2018,7,8,7,0,735.0,63.0,3.2,18.4,342.0,787.57,627.31
2018,7,8,7,15,763.0,66.0,3.2,19.05,392.0,833.89,657.28
2018,7,8,7,30,791.0,69.0,3.2,19.7,442.0,878.8,685.3
2018,7,8,7,45,811.0,71.5,3.25,20.4,490.5,902.48,697.91
2018,7,8,8,0,831.0,74.0,3.3,21.1,539.0,934.66,716.35
2018,7,8,8,15,847.0,76.0,3.3,21.7,585.5,959.68,729.45
2018,7,8,8,30,863.0,78.0,3.3,22.3,632.0,981.92,740.59
2018,7,8,8,45,875.0,80.5,3.3,22.95,675.5,997.7,747.21
2018,7,8,9,0,887.0,83.0,3.3,23.6,719.0,1010.24,751.76
2018,7,8,9,15,894.5,85.5,3.35,24.1,757.0,1014.83,751.98
2018,7,8,9,30,902.0,88.0,3.4,24.6,795.0,1015.98,750.15
2018,7,8,9,45,905.0,92.0,3.45,25.1,827.5,1010.79,744.32
2018,7,8,10,0,908.0,96.0,3.5,25.6,860.0,1002.09,736.38
2018,7,8,10,15,914.5,96.5,3.55,26.0,888.0,989.62,726.44
2018,7,8,10,30,921.0,97.0,3.6,26.4,916.0,973.74,714.41
2018,7,8,10,45,927.0,97.0,3.6,26.75,938.0,953.54,699.49
2018,7,8,11,0,933.0,97.0,3.6,27.1,960.0,930.06,682.53
2018,7,8,11,15,936.5,97.5,3.65,27.2,975.5,901.69,663.36
2018,7,8,11,30,940.0,98.0,3.7,27.3,991.0,870.35,642.2
2018,7,8,11,45,942.5,97.5,3.75,27.45,998.5,834.53,617.83
2018,7,8,12,0,945.0,97.0,3.8,27.6,1006.0,796.2,591.64
2018,7,8,12,15,944.0,97.5,3.85,27.6,1005.5,753.88,562.22
2018,7,8,12,30,943.0,98.0,3.9,27.6,1005.0,709.68,529.56
2018,7,8,12,45,939.5,99.0,3.95,27.6,996.5,662.63,494.08
2018,7,8,13,0,936.0,100.0,4.0,27.6,988.0,614.3,456.76
2018,7,8,13,15,894.5,121.5,4.0,27.55,959.5,559.71,413.8
2018,7,8,13,30,853.0,143.0,4.0,27.5,931.0,506.77,371.31
2018,7,8,13,45,797.5,170.0,4.05,27.45,893.0,452.61,327.51
2018,7,8,14,0,742.0,197.0,4.1,27.4,855.0,399.63,284.32
2018,7,8,14,15,710.0,206.0,4.1,27.25,819.5,350.2,243.35
2018,7,8,14,30,678.0,215.0,4.1,27.1,784.0,303.93,205.05
2018,7,8,14,45,695.0,196.0,4.1,27.0,758.5,253.18,162.66
2018,7,8,15,0,712.0,177.0,4.1,26.9,733.0,201.2,121.8
2018,7,8,15,15,708.5,167.0,4.1,26.9,696.5,151.7,89.44
2018,7,8,15,30,705.0,157.0,4.1,26.9,660.0,103.24,69.13
2018,7,8,15,45,728.0,137.0,4.15,26.4,628.0,84.74,65.06
2018,7,8,16,0,751.0,117.0,4.2,25.9,596.0,83.25,64.17
2018,7,8,16,15,733.5,111.5,4.25,25.5,549.5,81.24,62.79
2018,7,8,16,30,716.0,106.0,4.3,25.1,503.0,72.02,55.36
2018,7,8,16,45,725.0,92.5,4.3,24.7,462.5,71.18,54.94
2018,7,8,17,0,734.0,79.0,4.3,24.3,422.0,62.78,48.09
2018,7,8,17,15,726.5,71.5,4.3,23.75,378.0,58.16,44.42
2018,7,8,17,30,719.0,64.0,4.3,23.2,334.0,53.24,40.42
2018,7,8,17,45,683.5,59.5,4.25,22.6,285.5,50.17,37.93
2018,7,8,18,0,648.0,55.0,4.2,22.0,237.0,47.04,35.3
2018,7,8,18,15,589.0,49.5,4.1,21.3,190.0,39.36,28.6
2018,7,8,18,30,530.0,44.0,4.0,20.6,143.0,35.46,25.01
2018,7,8,18,45,439.0,37.0,3.95,19.85,102.5,30.16,20.01
2018,7,8,19,0,348.0,30.0,3.9,19.1,62.0,24.91,13.83
2018,7,8,19,15,212.0,19.0,3.85,18.65,35.5,15.89,0.0
2018,7,8,19,30,76.0,8.0,3.8,18.2,9.0,6.83,0.0
2018,7,8,19,45,38.0,4.0,3.8,17.7,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,4,45,40.0,4.5,3.05,13.65,5.0,0.0,0.0
2018,7,9,5,0,80.0,9.0,3.1,13.8,10.0,57.81,0.0
2018,7,9,5,15,218.5,19.5,3.1,14.3,37.0,197.24,0.0
2018,7,9,5,30,357.0,30.0,3.1,14.8,64.0,337.36,255.89
2018,7,9,5,45,448.0,37.0,3.1,15.3,105.0,428.04,347.73
2018,7,9,6,0,539.0,44.0,3.1,15.8,146.0,525.07,429.84
2018,7,9,6,15,597.5,48.5,3.05,16.5,193.0,591.0,483.14
2018,7,9,6,30,656.0,53.0,3.0,17.2,240.0,666.31,540.54
2018,7,9,6,45,695.5,57.0,3.0,17.85,289.5,725.46,583.18
2018,7,9,7,0,735.0,61.0,3.0,18.5,339.0,784.53,623.85
2018,7,9,7,15,763.0,64.0,3.0,19.35,389.0,830.86,653.23
2018,7,9,7,30,791.0,67.0,3.0,20.2,439.0,875.79,680.65
2018,7,9,7,45,811.5,70.0,3.0,21.05,488.0,900.77,693.36
2018,7,9,8,0,832.0,73.0,3.0,21.9,537.0,934.18,711.74
2018,7,9,8,15,847.5,75.0,2.9,22.7,583.5,958.77,723.02
2018,7,9,8,30,863.0,77.0,2.8,23.5,630.0,980.56,732.27
2018,7,9,8,45,875.5,78.5,2.75,24.3,673.0,995.68,737.43
2018,7,9,9,0,888.0,80.0,2.7,25.1,716.0,1007.61,740.56
2018,7,9,9,15,895.5,82.5,2.65,25.8,754.0,1012.32,739.39
2018,7,9,9,30,903.0,85.0,2.6,26.5,792.0,1013.58,736.18
2018,7,9,9,45,874.5,105.5,2.55,27.2,814.5,995.16,720.52
2018,7,9,10,0,846.0,126.0,2.5,27.9,837.0,972.53,702.57
2018,7,9,10,15,868.0,119.5,2.5,28.4,870.0,968.36,697.75
2018,7,9,10,30,890.0,113.0,2.5,28.9,903.0,960.6,690.6
2018,7,9,10,45,910.0,104.0,2.55,29.4,929.0,944.88,678.95
2018,7,9,11,0,930.0,95.0,2.6,29.9,955.0,925.57,665.16
2018,7,9,11,15,932.5,96.0,2.7,30.15,969.5,896.96,646.47
2018,7,9,11,30,935.0,97.0,2.8,30.4,984.0,865.42,625.84
2018,7,9,11,45,937.0,96.5,2.9,30.6,991.0,829.42,602.27
2018,7,9,12,0,939.0,96.0,3.0,30.8,998.0,790.95,576.88
2018,7,9,12,15,939.0,96.5,3.1,30.85,998.5,749.6,549.01
2018,7,9,12,30,939.0,97.0,3.2,30.9,999.0,706.28,517.83
2018,7,9,12,45,936.5,98.5,3.35,30.95,992.0,660.42,484.2
2018,7,9,13,0,934.0,100.0,3.5,31.0,985.0,613.15,448.56
2018,7,9,13,15,931.5,98.5,3.6,30.9,970.0,562.47,409.57
2018,7,9,13,30,929.0,97.0,3.7,30.8,955.0,510.85,368.68
2018,7,9,13,45,889.5,116.0,3.8,30.75,922.0,457.15,325.29
2018,7,9,14,0,850.0,135.0,3.9,30.7,889.0,405.7,282.93
2018,7,9,14,15,777.0,167.0,4.0,30.5,839.0,350.73,238.8
2018,7,9,14,30,704.0,199.0,4.1,30.3,789.0,300.14,198.75
2018,7,9,14,45,702.5,189.0,4.15,30.15,757.5,250.08,158.0
2018,7,9,15,0,701.0,179.0,4.2,30.0,726.0,200.59,120.29
2018,7,9,15,15,681.5,175.5,4.2,30.0,685.0,154.12,91.16
2018,7,9,15,30,662.0,172.0,4.2,30.0,644.0,110.34,74.38
2018,7,9,15,45,657.0,161.5,4.35,29.45,605.0,97.96,75.03
2018,7,9,16,0,652.0,151.0,4.5,28.9,566.0,94.54,72.63
2018,7,9,16,15,613.0,149.5,4.5,28.45,516.0,95.97,74.17
2018,7,9,16,30,574.0,148.0,4.5,28.0,466.0,97.53,75.84
2018,7,9,16,45,598.5,125.5,4.5,27.55,430.0,85.35,66.1
2018,7,9,17,0,623.0,103.0,4.5,27.1,394.0,72.38,55.58
2018,7,9,17,15,640.0,87.0,4.45,26.45,355.5,63.14,48.12
2018,7,9,17,30,657.0,71.0,4.4,25.8,317.0,53.28,39.99
2018,7,9,17,45,643.5,62.0,4.35,25.15,273.5,47.6,35.32
2018,7,9,18,0,630.0,53.0,4.3,24.5,230.0,45.23,33.36
2018,7,9,18,15,559.5,49.0,4.15,23.8,183.0,38.78,27.78
2018,7,9,18,30,489.0,45.0,4.0,23.1,136.0,36.07,25.25
2018,7,9,18,45,404.5,37.0,3.9,22.45,97.0,30.04,19.65
2018,7,9,19,0,320.0,29.0,3.8,21.8,58.0,23.96,12.81
2018,7,9,19,15,198.5,19.0,3.75,21.4,33.5,15.9,0.0
2018,7,9,19,30,77.0,9.0,3.7,21.0,9.0,7.68,0.0
2018,7,9,19,45,38.5,4.5,3.65,20.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,18.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,2.3,14.75,5.0,0.0,0.0
2018,7,10,5,0,90.0,9.0,2.4,15.0,10.0,64.0,0.0
2018,7,10,5,15,239.0,18.5,2.5,15.45,37.5,209.07,0.0
2018,7,10,5,30,388.0,28.0,2.6,15.9,65.0,357.11,266.9
2018,7,10,5,45,478.5,35.0,2.7,16.4,107.0,448.0,360.66
2018,7,10,6,0,569.0,42.0,2.8,16.9,149.0,538.53,437.39
2018,7,10,6,15,627.5,46.5,2.75,17.6,197.0,612.94,496.7
2018,7,10,6,30,686.0,51.0,2.7,18.3,245.0,689.12,553.89
2018,7,10,6,45,725.0,55.0,2.7,19.0,296.0,748.68,596.04
2018,7,10,7,0,764.0,59.0,2.7,19.7,347.0,808.1,636.1
2018,7,10,7,15,792.0,62.0,2.65,20.65,398.0,855.15,664.74
2018,7,10,7,30,820.0,65.0,2.6,21.6,449.0,890.14,683.92
2018,7,10,7,45,841.0,67.0,2.6,22.55,499.0,925.49,703.18
2018,7,10,8,0,862.0,69.0,2.6,23.5,549.0,958.62,720.42
2018,7,10,8,15,877.5,71.0,2.55,24.15,596.5,983.67,732.32
2018,7,10,8,30,893.0,73.0,2.5,24.8,644.0,1005.82,742.21
2018,7,10,8,45,904.5,74.5,2.5,25.5,687.5,1020.16,747.33
2018,7,10,9,0,916.0,76.0,2.5,26.2,731.0,1031.21,750.46
2018,7,10,9,15,923.0,79.0,2.5,26.7,770.0,1036.05,750.32
2018,7,10,9,30,930.0,82.0,2.5,27.2,809.0,1037.31,748.12
2018,7,10,9,45,915.5,94.5,2.55,27.7,836.5,1024.04,737.39
2018,7,10,10,0,901.0,107.0,2.6,28.2,864.0,1006.95,724.51
2018,7,10,10,15,873.0,127.5,2.65,28.45,881.0,981.19,706.93
2018,7,10,10,30,845.0,148.0,2.7,28.7,898.0,964.88,695.58
2018,7,10,10,45,898.5,121.0,2.8,29.0,935.5,950.71,685.88
2018,7,10,11,0,952.0,94.0,2.9,29.3,973.0,944.25,681.2
2018,7,10,11,15,954.5,94.5,3.0,29.4,987.5,914.53,661.91
2018,7,10,11,30,957.0,95.0,3.1,29.5,1002.0,881.84,640.76
2018,7,10,11,45,958.0,95.0,3.25,29.6,1009.0,844.73,616.8
2018,7,10,12,0,959.0,95.0,3.4,29.7,1016.0,805.13,590.92
2018,7,10,12,15,958.0,95.5,3.5,29.6,1015.5,762.25,562.16
2018,7,10,12,30,957.0,96.0,3.6,29.5,1015.0,717.44,529.94
2018,7,10,12,45,954.0,96.5,3.75,29.45,1006.5,669.66,494.8
2018,7,10,13,0,951.0,97.0,3.9,29.4,998.0,620.53,457.65
2018,7,10,13,15,948.0,96.5,4.0,29.2,983.0,569.5,418.11
2018,7,10,13,30,945.0,96.0,4.1,29.0,968.0,517.5,376.61
2018,7,10,13,45,941.0,95.5,4.15,28.8,946.5,464.31,332.9
2018,7,10,14,0,937.0,95.0,4.2,28.6,925.0,410.65,287.66
2018,7,10,14,15,899.5,110.0,4.25,28.3,886.5,356.66,242.27
2018,7,10,14,30,862.0,125.0,4.3,28.0,848.0,305.48,199.34
2018,7,10,14,45,857.0,120.5,4.35,27.7,814.5,252.24,155.11
2018,7,10,15,0,852.0,116.0,4.4,27.4,781.0,199.52,114.59
2018,7,10,15,15,857.0,107.0,4.4,27.4,746.5,145.74,79.85
2018,7,10,15,30,862.0,98.0,4.4,27.4,712.0,91.82,59.15
2018,7,10,15,45,863.0,90.0,4.45,26.6,672.0,77.5,59.04
2018,7,10,16,0,864.0,82.0,4.5,25.8,632.0,73.0,55.67
2018,7,10,16,15,847.5,80.0,4.5,25.3,585.0,71.69,54.87
2018,7,10,16,30,831.0,78.0,4.5,24.8,538.0,70.27,53.97
2018,7,10,16,45,810.0,74.5,4.45,24.3,488.5,59.66,45.27
2018,7,10,17,0,789.0,71.0,4.4,23.8,439.0,57.71,43.88
2018,7,10,17,15,760.0,68.0,4.35,23.2,388.5,55.96,42.64
2018,7,10,17,30,731.0,65.0,4.3,22.6,338.0,54.18,41.33
2018,7,10,17,45,690.5,60.5,4.3,22.05,288.0,51.07,38.81
2018,7,10,18,0,650.0,56.0,4.3,21.5,238.0,47.92,36.14
2018,7,10,18,15,588.5,51.0,4.15,20.8,190.5,40.57,29.71
2018,7,10,18,30,527.0,46.0,4.0,20.1,143.0,37.12,26.5
2018,7,10,18,45,430.5,38.5,3.9,19.45,102.0,31.46,21.12
2018,7,10,19,0,334.0,31.0,3.8,18.8,61.0,25.84,14.37
2018,7,10,19,15,202.0,20.0,3.75,18.35,35.0,16.87,0.0
2018,7,10,19,30,70.0,9.0,3.7,17.9,9.0,7.68,0.0
2018,7,10,19,45,35.0,4.5,3.65,17.45,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.9,13.7,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,1.9,13.9,9.0,52.69,0.0
2018,7,11,5,15,206.0,19.5,1.85,14.45,35.5,186.34,0.0
2018,7,11,5,30,340.0,30.0,1.8,15.0,62.0,324.71,240.45
2018,7,11,5,45,437.5,37.0,1.75,15.5,103.0,419.71,337.55
2018,7,11,6,0,535.0,44.0,1.7,16.0,144.0,521.43,421.88
2018,7,11,6,15,370.5,57.5,1.65,16.6,136.5,421.59,346.25
2018,7,11,6,30,206.0,71.0,1.6,17.2,129.0,277.64,230.48
2018,7,11,6,45,108.0,98.0,1.5,17.75,129.0,212.47,174.82
2018,7,11,7,0,10.0,125.0,1.4,18.3,129.0,125.34,99.34
2018,7,11,7,15,25.0,150.5,1.4,18.9,162.0,180.38,144.45
2018,7,11,7,30,40.0,176.0,1.4,19.5,195.0,221.79,177.16
2018,7,11,7,45,87.5,203.0,1.35,20.1,250.0,296.82,236.6
2018,7,11,8,0,135.0,230.0,1.3,20.7,305.0,393.7,310.08
2018,7,11,8,15,192.0,249.5,1.35,21.3,366.5,470.24,366.53
2018,7,11,8,30,249.0,269.0,1.4,21.9,428.0,569.18,437.04
2018,7,11,8,45,375.5,252.5,1.45,22.5,511.0,673.85,511.72
2018,7,11,9,0,502.0,236.0,1.5,23.1,594.0,802.14,598.78
2018,7,11,9,15,693.0,168.0,1.55,23.65,692.0,923.91,678.03
2018,7,11,9,30,884.0,100.0,1.6,24.2,790.0,1011.34,730.49
2018,7,11,9,45,901.5,97.5,1.6,24.7,828.0,1013.39,728.0
2018,7,11,10,0,919.0,95.0,1.6,25.2,866.0,1011.91,724.48
2018,7,11,10,15,925.0,96.0,1.7,25.6,894.0,999.35,715.91
2018,7,11,10,30,931.0,97.0,1.8,26.0,922.0,983.33,705.3
2018,7,11,10,45,935.5,98.0,1.85,26.4,944.0,962.51,691.07
2018,7,11,11,0,940.0,99.0,1.9,26.8,966.0,938.4,674.84
2018,7,11,11,15,943.0,99.0,1.95,27.05,980.5,908.86,655.54
2018,7,11,11,30,946.0,99.0,2.0,27.3,995.0,876.39,634.32
2018,7,11,11,45,947.5,99.0,2.05,27.55,1002.5,839.95,610.42
2018,7,11,12,0,949.0,99.0,2.1,27.8,1010.0,801.01,584.72
2018,7,11,12,15,949.5,98.5,2.15,27.95,1010.0,758.67,556.09
2018,7,11,12,30,950.0,98.0,2.2,28.1,1010.0,714.34,524.2
2018,7,11,12,45,949.5,97.5,2.25,28.2,1003.0,667.59,489.9
2018,7,11,13,0,949.0,97.0,2.3,28.3,996.0,619.29,453.53
2018,7,11,13,15,946.5,96.5,2.35,28.25,981.0,568.57,414.6
2018,7,11,13,30,944.0,96.0,2.4,28.2,966.0,516.85,373.69
2018,7,11,13,45,923.0,104.5,2.5,28.15,939.0,462.87,330.14
2018,7,11,14,0,902.0,113.0,2.6,28.1,912.0,409.85,286.26
2018,7,11,14,15,864.0,128.0,2.65,27.9,873.5,356.93,242.32
2018,7,11,14,30,826.0,143.0,2.7,27.7,835.0,300.6,196.16
2018,7,11,14,45,793.0,151.0,2.75,27.45,793.0,250.59,155.95
2018,7,11,15,0,760.0,159.0,2.8,27.2,751.0,204.27,121.79
2018,7,11,15,15,743.0,155.0,2.8,27.2,709.5,146.49,84.26
2018,7,11,15,30,726.0,151.0,2.8,27.2,668.0,99.2,66.43
2018,7,11,15,45,730.0,138.0,2.85,26.4,630.0,85.46,65.63
2018,7,11,16,0,734.0,125.0,2.9,25.6,592.0,80.18,61.67
2018,7,11,16,15,730.0,114.0,2.85,25.1,548.5,75.48,58.06
2018,7,11,16,30,726.0,103.0,2.8,24.6,505.0,77.14,59.77
2018,7,11,16,45,741.5,90.5,2.8,24.15,467.5,70.04,54.09
2018,7,11,17,0,757.0,78.0,2.8,23.7,430.0,62.41,47.89
2018,7,11,17,15,735.0,73.0,2.75,23.05,382.0,59.45,45.66
2018,7,11,17,30,713.0,68.0,2.7,22.4,334.0,56.36,43.25
2018,7,11,17,45,668.5,63.5,2.6,21.8,283.5,53.32,40.8
2018,7,11,18,0,624.0,59.0,2.5,21.2,233.0,46.14,34.65
2018,7,11,18,15,560.0,53.5,2.4,20.55,186.0,42.38,31.33
2018,7,11,18,30,496.0,48.0,2.3,19.9,139.0,38.64,27.84
2018,7,11,18,45,397.5,39.5,2.2,19.25,98.5,32.22,21.79
2018,7,11,19,0,299.0,31.0,2.1,18.6,58.0,25.78,14.23
2018,7,11,19,15,179.0,19.5,2.1,18.25,33.0,16.4,0.0
2018,7,11,19,30,59.0,8.0,2.1,17.9,8.0,6.83,0.0
2018,7,11,19,45,29.5,4.0,2.1,17.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
