Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,12,4,45,17.5,3.0,1.4,14.4,3.0,0.0,0.0
2018,7,12,5,0,35.0,6.0,1.4,14.6,6.0,26.98,0.0
2018,7,12,5,15,112.0,17.5,1.45,15.15,26.0,120.02,0.0
2018,7,12,5,30,189.0,29.0,1.5,15.7,46.0,213.82,155.57
2018,7,12,5,45,139.5,34.5,1.55,16.25,51.5,184.2,147.85
2018,7,12,6,0,90.0,40.0,1.6,16.8,57.0,133.95,108.79
2018,7,12,6,15,45.0,57.5,1.6,17.35,66.0,93.71,74.92
2018,7,12,6,30,0.0,75.0,1.6,17.9,75.0,66.57,50.58
2018,7,12,6,45,2.0,94.5,1.6,18.4,95.0,87.08,67.76
2018,7,12,7,0,4.0,114.0,1.6,18.9,115.0,107.38,84.37
2018,7,12,7,15,22.0,144.5,1.65,19.5,154.5,154.95,123.58
2018,7,12,7,30,40.0,175.0,1.7,20.1,194.0,220.73,176.25
2018,7,12,7,45,87.5,204.5,1.7,20.65,251.5,298.92,238.25
2018,7,12,8,0,135.0,234.0,1.7,21.2,309.0,398.89,314.43
2018,7,12,8,15,234.0,244.0,1.8,21.75,387.5,528.36,411.45
2018,7,12,8,30,333.0,254.0,1.9,22.3,466.0,636.69,489.47
2018,7,12,8,45,466.5,225.0,1.95,22.85,544.5,758.48,574.98
2018,7,12,9,0,600.0,196.0,2.0,23.4,623.0,866.69,647.71
2018,7,12,9,15,661.0,181.5,2.0,23.8,676.5,906.47,670.67
2018,7,12,9,30,722.0,167.0,2.0,24.2,730.0,942.27,691.37
2018,7,12,9,45,730.0,173.5,2.05,24.6,764.0,944.59,690.75
2018,7,12,10,0,738.0,180.0,2.1,25.0,798.0,943.6,688.44
2018,7,12,10,15,656.5,232.0,2.15,25.2,795.5,899.06,658.03
2018,7,12,10,30,575.0,284.0,2.2,25.4,793.0,849.89,622.55
2018,7,12,10,45,483.0,338.0,2.2,25.65,772.5,792.2,580.49
2018,7,12,11,0,391.0,392.0,2.2,25.9,752.0,725.81,532.53
2018,7,12,11,15,356.5,414.0,2.25,25.95,746.5,695.16,510.69
2018,7,12,11,30,322.0,436.0,2.3,26.0,741.0,664.24,488.29
2018,7,12,11,45,357.0,426.5,2.35,26.05,767.0,661.41,486.79
2018,7,12,12,0,392.0,417.0,2.4,26.1,793.0,655.34,482.66
2018,7,12,12,15,389.0,418.0,2.45,26.15,791.0,627.47,462.61
2018,7,12,12,30,386.0,419.0,2.5,26.2,789.0,599.01,442.01
2018,7,12,12,45,461.0,369.5,2.55,26.25,808.0,578.52,427.82
2018,7,12,13,0,536.0,320.0,2.6,26.3,827.0,553.42,409.33
2018,7,12,13,15,567.0,303.5,2.65,26.3,832.5,522.54,385.37
2018,7,12,13,30,598.0,287.0,2.7,26.3,838.0,483.96,354.96
2018,7,12,13,45,533.5,315.5,2.75,26.25,798.5,442.03,321.94
2018,7,12,14,0,469.0,344.0,2.8,26.2,759.0,400.6,289.55
2018,7,12,14,15,547.0,285.5,2.8,25.85,754.5,354.9,251.15
2018,7,12,14,30,625.0,227.0,2.8,25.5,750.0,297.33,202.31
2018,7,12,14,45,689.0,184.0,2.8,25.2,739.0,243.36,156.04
2018,7,12,15,0,753.0,141.0,2.8,24.9,728.0,191.12,113.1
2018,7,12,15,15,754.0,132.5,2.8,24.9,694.5,141.38,80.86
2018,7,12,15,30,755.0,124.0,2.8,24.9,661.0,92.05,61.56
2018,7,12,15,45,739.0,121.0,2.7,24.05,619.0,83.65,64.77
2018,7,12,16,0,723.0,118.0,2.6,23.2,577.0,83.52,65.09
2018,7,12,16,15,703.5,113.5,2.55,22.75,532.0,74.75,58.01
2018,7,12,16,30,684.0,109.0,2.5,22.3,487.0,73.52,57.27
2018,7,12,16,45,660.0,104.0,2.45,21.9,440.5,71.76,56.07
2018,7,12,17,0,636.0,99.0,2.4,21.5,394.0,69.87,54.74
2018,7,12,17,15,603.0,93.0,2.4,21.1,346.5,67.04,52.57
2018,7,12,17,30,570.0,87.0,2.4,20.7,299.0,64.07,50.24
2018,7,12,17,45,527.5,79.5,2.35,20.35,253.0,59.73,46.63
2018,7,12,18,0,485.0,72.0,2.3,20.0,207.0,55.24,42.75
2018,7,12,18,15,406.5,64.5,2.3,19.7,162.0,50.36,38.37
2018,7,12,18,30,328.0,57.0,2.3,19.4,117.0,43.27,31.88
2018,7,12,18,45,211.0,44.5,2.3,19.15,78.5,33.9,23.2
2018,7,12,19,0,94.0,32.0,2.3,18.9,40.0,24.89,13.38
2018,7,12,19,15,48.5,18.0,2.25,18.8,22.0,14.18,0.0
2018,7,12,19,30,3.0,4.0,2.2,18.7,4.0,3.41,0.0
2018,7,12,19,45,1.5,2.0,2.15,18.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,16.3,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.4,2.0,1.71,0.0
2018,7,13,5,15,0.0,6.0,1.6,16.8,6.0,4.92,0.0
2018,7,13,5,30,0.0,10.0,1.6,17.2,10.0,8.21,0.38
2018,7,13,5,45,0.0,17.0,1.6,17.6,17.0,13.99,5.85
2018,7,13,6,0,0.0,24.0,1.6,18.0,24.0,19.77,10.93
2018,7,13,6,15,0.0,33.0,1.65,18.45,33.0,27.23,17.35
2018,7,13,6,30,0.0,42.0,1.7,18.9,42.0,34.7,23.7
2018,7,13,6,45,2.0,58.5,1.7,19.35,59.0,50.22,36.8
2018,7,13,7,0,4.0,75.0,1.7,19.8,76.0,66.37,50.21
2018,7,13,7,15,13.0,114.0,1.75,20.25,119.5,113.08,88.86
2018,7,13,7,30,22.0,153.0,1.8,20.7,163.0,161.03,127.57
2018,7,13,7,45,42.5,181.5,1.8,21.15,204.0,226.44,179.66
2018,7,13,8,0,63.0,210.0,1.8,21.6,245.0,276.65,218.5
2018,7,13,8,15,58.0,197.0,1.9,22.05,231.5,252.64,198.66
2018,7,13,8,30,53.0,184.0,2.0,22.5,218.0,230.67,180.72
2018,7,13,8,45,32.0,188.0,2.05,22.95,209.0,211.47,164.15
2018,7,13,9,0,11.0,192.0,2.1,23.4,200.0,178.44,136.86
2018,7,13,9,15,36.5,251.0,2.1,23.85,279.0,276.77,212.94
2018,7,13,9,30,62.0,310.0,2.1,24.3,358.0,360.52,275.27
2018,7,13,9,45,103.0,347.5,2.15,24.7,431.5,455.51,344.68
2018,7,13,10,0,144.0,385.0,2.2,25.1,505.0,527.02,395.39
2018,7,13,10,15,114.5,383.0,2.2,25.5,480.5,487.31,364.53
2018,7,13,10,30,85.0,381.0,2.2,25.9,456.0,431.96,323.16
2018,7,13,10,45,90.0,404.5,2.25,26.25,486.0,452.02,337.07
2018,7,13,11,0,95.0,428.0,2.3,26.6,516.0,470.6,349.45
2018,7,13,11,15,242.0,385.5,2.3,26.85,613.5,571.01,423.49
2018,7,13,11,30,389.0,343.0,2.3,27.1,711.0,646.32,477.4
2018,7,13,11,45,523.5,294.0,2.35,27.3,793.5,686.27,506.12
2018,7,13,12,0,658.0,245.0,2.4,27.5,876.0,715.57,526.93
2018,7,13,12,15,707.0,216.5,2.4,27.65,894.0,691.0,509.16
2018,7,13,12,30,756.0,188.0,2.4,27.8,912.0,659.71,486.6
2018,7,13,12,45,765.0,180.0,2.45,27.9,908.0,618.6,456.25
2018,7,13,13,0,774.0,172.0,2.5,28.0,904.0,575.78,423.89
2018,7,13,13,15,696.5,214.0,2.5,28.0,865.0,521.49,382.17
2018,7,13,13,30,619.0,256.0,2.5,28.0,826.0,472.3,343.93
2018,7,13,13,45,729.5,187.5,2.5,28.05,844.0,435.69,312.96
2018,7,13,14,0,840.0,119.0,2.5,28.1,862.0,390.72,273.48
2018,7,13,14,15,834.0,117.5,2.55,28.0,835.5,340.32,230.75
2018,7,13,14,30,828.0,116.0,2.6,27.9,809.0,290.14,188.08
2018,7,13,14,45,820.5,113.0,2.6,27.85,776.0,239.15,145.92
2018,7,13,15,0,813.0,110.0,2.6,27.8,743.0,188.94,107.64
2018,7,13,15,15,801.5,108.5,2.6,27.8,705.5,140.22,77.58
2018,7,13,15,30,790.0,107.0,2.6,27.8,668.0,82.01,53.06
2018,7,13,15,45,776.0,103.5,2.7,27.45,626.0,73.31,55.35
2018,7,13,16,0,762.0,100.0,2.8,27.1,584.0,72.41,54.86
2018,7,13,16,15,744.0,97.0,2.85,26.7,539.5,71.67,54.51
2018,7,13,16,30,726.0,94.0,2.9,26.3,495.0,70.84,54.1
2018,7,13,16,45,702.0,90.0,2.95,25.95,447.5,69.14,52.94
2018,7,13,17,0,678.0,86.0,3.0,25.6,400.0,61.6,46.83
2018,7,13,17,15,645.0,81.5,3.05,25.05,352.0,59.43,45.26
2018,7,13,17,30,612.0,77.0,3.1,24.5,304.0,57.19,43.58
2018,7,13,17,45,567.0,71.5,3.15,23.9,257.0,54.03,41.04
2018,7,13,18,0,522.0,66.0,3.2,23.3,210.0,50.81,38.34
2018,7,13,18,15,458.5,58.5,3.2,22.65,166.5,45.79,33.96
2018,7,13,18,30,395.0,51.0,3.2,22.0,123.0,40.7,29.31
2018,7,13,18,45,306.0,41.0,3.15,21.35,86.5,33.25,22.38
2018,7,13,19,0,217.0,31.0,3.1,20.7,50.0,24.06,12.45
2018,7,13,19,15,127.0,19.0,3.1,20.3,28.5,16.22,0.0
2018,7,13,19,30,37.0,7.0,3.1,19.9,7.0,5.97,0.0
2018,7,13,19,45,18.5,3.5,3.05,19.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,45,20.5,3.5,2.75,15.85,3.5,0.0,0.0
2018,7,14,5,0,41.0,7.0,2.8,15.9,7.0,31.52,0.0
2018,7,14,5,15,138.5,18.5,2.8,16.25,29.0,107.79,0.0
2018,7,14,5,30,236.0,30.0,2.8,16.6,51.0,249.92,177.21
2018,7,14,5,45,328.5,39.5,2.85,17.0,88.0,340.16,274.28
2018,7,14,6,0,421.0,49.0,2.9,17.4,125.0,437.33,357.68
2018,7,14,6,15,332.5,66.5,2.9,17.9,138.0,394.83,326.15
2018,7,14,6,30,244.0,84.0,2.9,18.4,151.0,329.91,273.71
2018,7,14,6,45,316.0,99.0,2.9,18.95,204.5,439.56,361.91
2018,7,14,7,0,388.0,114.0,2.9,19.5,258.0,530.91,432.35
2018,7,14,7,15,528.0,101.5,2.9,20.05,328.0,663.57,530.94
2018,7,14,7,30,668.0,89.0,2.9,20.6,398.0,790.98,620.37
2018,7,14,7,45,711.5,87.5,2.85,21.15,450.0,835.79,647.61
2018,7,14,8,0,755.0,86.0,2.8,21.7,502.0,885.02,677.83
2018,7,14,8,15,774.0,88.5,2.8,22.2,548.0,912.93,693.21
2018,7,14,8,30,793.0,91.0,2.8,22.7,594.0,938.21,706.8
2018,7,14,8,45,808.0,93.0,2.85,23.15,636.5,944.15,707.88
2018,7,14,9,0,823.0,95.0,2.9,23.6,679.0,958.94,715.18
2018,7,14,9,15,834.5,96.5,2.95,24.0,717.5,966.45,717.76
2018,7,14,9,30,846.0,98.0,3.0,24.4,756.0,970.73,718.38
2018,7,14,9,45,854.5,100.0,3.05,24.75,789.5,969.23,715.48
2018,7,14,10,0,863.0,102.0,3.1,25.1,823.0,964.35,710.54
2018,7,14,10,15,870.0,102.5,3.15,25.35,850.5,953.06,701.81
2018,7,14,10,30,877.0,103.0,3.2,25.6,878.0,938.48,691.06
2018,7,14,10,45,710.5,201.5,3.3,25.85,839.5,874.89,647.95
2018,7,14,11,0,544.0,300.0,3.4,26.1,801.0,789.15,585.34
2018,7,14,11,15,628.5,256.5,3.45,26.15,844.0,798.71,593.8
2018,7,14,11,30,713.0,213.0,3.5,26.2,887.0,799.96,595.69
2018,7,14,11,45,805.5,159.0,3.55,26.2,926.0,787.12,588.05
2018,7,14,12,0,898.0,105.0,3.6,26.2,965.0,767.63,574.76
2018,7,14,12,15,845.5,141.0,3.65,26.15,950.5,718.3,538.79
2018,7,14,12,30,793.0,177.0,3.7,26.1,936.0,675.58,506.19
2018,7,14,12,45,755.5,200.0,3.75,26.0,919.0,627.65,469.93
2018,7,14,13,0,718.0,223.0,3.8,25.9,902.0,581.66,434.47
2018,7,14,13,15,802.0,165.0,3.8,25.85,912.0,541.68,403.13
2018,7,14,13,30,886.0,107.0,3.8,25.8,922.0,496.68,366.22
2018,7,14,13,45,881.5,106.0,3.8,25.7,901.0,445.69,323.6
2018,7,14,14,0,877.0,105.0,3.8,25.6,880.0,394.36,279.7
2018,7,14,14,15,870.5,104.0,3.8,25.4,852.5,342.25,234.65
2018,7,14,14,30,864.0,103.0,3.8,25.2,825.0,290.39,189.72
2018,7,14,14,45,856.0,101.5,3.85,25.05,792.0,238.35,145.95
2018,7,14,15,0,848.0,100.0,3.9,24.9,759.0,187.12,106.34
2018,7,14,15,15,837.0,98.0,3.9,24.9,720.5,136.3,74.56
2018,7,14,15,30,826.0,96.0,3.9,24.9,682.0,86.97,67.14
2018,7,14,15,45,812.5,93.5,3.9,24.2,640.0,78.65,60.6
2018,7,14,16,0,799.0,91.0,3.9,23.5,598.0,67.35,51.46
2018,7,14,16,15,781.5,88.5,3.9,23.1,552.5,66.68,51.14
2018,7,14,16,30,764.0,86.0,3.9,22.7,507.0,65.94,50.78
2018,7,14,16,45,741.0,82.5,3.9,22.3,459.0,64.35,49.68
2018,7,14,17,0,718.0,79.0,3.9,21.9,411.0,62.68,48.51
2018,7,14,17,15,686.0,75.0,3.85,21.5,362.0,60.45,46.83
2018,7,14,17,30,654.0,71.0,3.8,21.1,313.0,53.34,40.88
2018,7,14,17,45,610.5,66.0,3.8,20.7,265.0,50.34,38.4
2018,7,14,18,0,567.0,61.0,3.8,20.3,217.0,47.29,35.78
2018,7,14,18,15,503.5,54.5,3.75,19.9,172.0,42.88,31.83
2018,7,14,18,30,440.0,48.0,3.7,19.5,127.0,38.44,27.67
2018,7,14,18,45,346.0,39.0,3.65,19.1,89.5,31.69,21.26
2018,7,14,19,0,252.0,30.0,3.6,18.7,52.0,24.87,13.0
2018,7,14,19,15,148.5,18.5,3.6,18.4,29.5,15.79,0.0
2018,7,14,19,30,45.0,7.0,3.6,18.1,7.0,5.97,0.0
2018,7,14,19,45,22.5,3.5,3.65,17.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.6,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.7,7.0,5.97,0.0
2018,7,15,5,15,169.0,18.5,2.9,15.1,30.5,127.93,0.0
2018,7,15,5,30,285.0,30.0,3.0,15.5,54.0,282.59,198.02
2018,7,15,5,45,344.5,37.5,3.05,15.9,85.5,349.73,282.83
2018,7,15,6,0,404.0,45.0,3.1,16.3,117.0,418.64,344.39
2018,7,15,6,15,296.0,55.0,3.15,16.8,116.5,346.73,288.99
2018,7,15,6,30,188.0,65.0,3.2,17.3,116.0,253.67,212.26
2018,7,15,6,45,100.5,92.0,3.2,17.75,120.0,198.2,163.92
2018,7,15,7,0,13.0,119.0,3.2,18.2,124.0,121.79,96.96
2018,7,15,7,15,34.5,148.0,3.2,18.6,163.5,186.99,151.07
2018,7,15,7,30,56.0,177.0,3.2,19.0,203.0,239.4,193.38
2018,7,15,7,45,90.0,205.0,3.2,19.45,252.0,302.67,243.83
2018,7,15,8,0,124.0,233.0,3.2,19.9,301.0,387.29,309.31
2018,7,15,8,15,286.0,221.0,3.2,20.35,396.5,553.12,438.57
2018,7,15,8,30,448.0,209.0,3.2,20.8,492.0,724.22,564.64
2018,7,15,8,45,667.0,146.0,3.15,21.2,601.5,882.69,675.13
2018,7,15,9,0,886.0,83.0,3.1,21.6,711.0,1008.65,756.39
2018,7,15,9,15,893.5,87.0,3.1,22.0,750.5,1015.15,756.71
2018,7,15,9,30,901.0,91.0,3.1,22.4,790.0,1018.09,755.92
2018,7,15,9,45,901.5,96.5,3.15,22.75,822.5,1012.1,749.98
2018,7,15,10,0,902.0,102.0,3.2,23.1,855.0,1002.53,741.91
2018,7,15,10,15,909.5,103.0,3.25,23.35,884.0,991.54,733.37
2018,7,15,10,30,917.0,104.0,3.3,23.6,913.0,977.08,722.65
2018,7,15,10,45,923.0,104.0,3.35,23.8,935.5,956.79,708.33
2018,7,15,11,0,929.0,104.0,3.4,24.0,958.0,933.21,691.92
2018,7,15,11,15,933.0,104.0,3.45,24.1,973.5,904.7,672.51
2018,7,15,11,30,937.0,104.0,3.5,24.2,989.0,873.19,651.07
2018,7,15,11,45,940.5,103.5,3.6,24.25,997.5,838.02,627.44
2018,7,15,12,0,944.0,103.0,3.7,24.3,1006.0,800.23,601.84
2018,7,15,12,15,943.5,103.5,3.75,24.35,1006.0,758.0,571.84
2018,7,15,12,30,943.0,104.0,3.8,24.4,1006.0,713.81,538.72
2018,7,15,12,45,940.0,104.5,3.85,24.4,998.0,666.33,502.55
2018,7,15,13,0,937.0,105.0,3.9,24.4,990.0,617.51,464.45
2018,7,15,13,15,934.5,104.5,3.9,24.4,975.5,567.07,424.01
2018,7,15,13,30,932.0,104.0,3.9,24.4,961.0,515.63,381.7
2018,7,15,13,45,928.5,102.5,3.9,24.4,939.5,462.28,336.83
2018,7,15,14,0,925.0,101.0,3.9,24.4,918.0,408.44,290.49
2018,7,15,14,15,919.0,100.0,3.9,24.3,889.5,353.87,243.0
2018,7,15,14,30,913.0,99.0,3.9,24.2,861.0,299.46,195.59
2018,7,15,14,45,905.5,97.0,3.95,24.1,826.5,244.48,149.16
2018,7,15,15,0,898.0,95.0,4.0,24.0,792.0,190.25,107.12
2018,7,15,15,15,887.5,93.0,4.0,24.0,752.5,136.72,73.69
2018,7,15,15,30,877.0,91.0,4.0,24.0,713.0,84.64,65.45
2018,7,15,15,45,864.0,88.5,3.95,23.6,669.0,76.66,59.09
2018,7,15,16,0,851.0,86.0,3.9,23.2,625.0,75.29,58.22
2018,7,15,16,15,833.5,84.0,3.9,22.9,578.0,74.03,57.41
2018,7,15,16,30,816.0,82.0,3.9,22.6,531.0,64.06,49.2
2018,7,15,16,45,793.5,78.5,3.85,22.3,481.0,62.31,47.95
2018,7,15,17,0,771.0,75.0,3.8,22.0,431.0,60.47,46.6
2018,7,15,17,15,738.5,71.5,3.8,21.55,380.0,58.44,45.09
2018,7,15,17,30,706.0,68.0,3.8,21.1,329.0,56.37,43.5
2018,7,15,17,45,661.5,63.5,3.75,20.65,278.5,48.99,37.23
2018,7,15,18,0,617.0,59.0,3.7,20.2,228.0,46.18,34.82
2018,7,15,18,15,552.0,53.0,3.6,19.7,181.0,42.03,31.11
2018,7,15,18,30,487.0,47.0,3.5,19.2,134.0,37.88,27.21
2018,7,15,18,45,386.0,39.0,3.4,18.65,94.5,31.89,21.45
2018,7,15,19,0,285.0,31.0,3.3,18.1,55.0,25.92,13.6
2018,7,15,19,15,168.5,19.0,3.3,17.7,31.0,16.22,0.0
2018,7,15,19,30,52.0,7.0,3.3,17.3,7.0,5.97,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.95,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,4,45,27.0,3.5,2.7,13.95,3.5,0.0,0.0
2018,7,16,5,0,54.0,7.0,2.7,14.1,7.0,5.97,0.0
2018,7,16,5,15,174.5,18.5,2.75,14.55,30.5,131.44,0.0
2018,7,16,5,30,295.0,30.0,2.8,15.0,54.0,287.84,197.68
2018,7,16,5,45,397.5,38.0,2.9,15.45,94.0,389.7,314.17
2018,7,16,6,0,500.0,46.0,3.0,15.9,134.0,495.32,404.83
2018,7,16,6,15,346.0,52.0,3.0,16.45,122.0,393.29,326.6
2018,7,16,6,30,192.0,58.0,3.0,17.0,110.0,267.57,223.55
2018,7,16,6,45,100.5,86.0,2.95,17.6,113.5,190.21,157.4
2018,7,16,7,0,9.0,114.0,2.9,18.2,117.0,112.54,89.11
2018,7,16,7,15,29.0,146.0,2.9,18.75,159.0,179.45,144.57
2018,7,16,7,30,49.0,178.0,2.9,19.3,201.0,234.2,188.6
2018,7,16,7,45,93.0,204.0,2.85,19.85,253.0,304.57,244.86
2018,7,16,8,0,137.0,230.0,2.8,20.4,305.0,396.65,315.95
2018,7,16,8,15,205.5,247.0,2.75,20.9,371.0,481.57,380.39
2018,7,16,8,30,274.0,264.0,2.7,21.4,437.0,589.22,459.01
2018,7,16,8,45,471.5,217.5,2.7,21.95,540.5,755.17,580.33
2018,7,16,9,0,669.0,171.0,2.7,22.5,644.0,909.55,685.16
2018,7,16,9,15,793.0,128.5,2.7,23.0,720.5,973.27,723.55
2018,7,16,9,30,917.0,86.0,2.7,23.5,797.0,1028.37,756.26
2018,7,16,9,45,922.5,89.0,2.7,24.05,831.0,1024.6,750.29
2018,7,16,10,0,928.0,92.0,2.7,24.6,865.0,1017.22,742.75
2018,7,16,10,15,934.0,92.5,2.7,25.0,893.5,1004.08,732.11
2018,7,16,10,30,940.0,93.0,2.7,25.4,922.0,987.47,719.44
2018,7,16,10,45,944.5,94.0,2.75,25.8,944.0,966.54,704.55
2018,7,16,11,0,949.0,95.0,2.8,26.2,966.0,942.26,687.59
2018,7,16,11,15,952.0,95.0,2.8,26.4,981.0,912.52,667.25
2018,7,16,11,30,955.0,95.0,2.8,26.6,996.0,879.79,644.97
2018,7,16,11,45,957.5,95.5,2.85,26.85,1005.0,844.27,621.03
2018,7,16,12,0,960.0,96.0,2.9,27.1,1014.0,806.09,595.19
2018,7,16,12,15,958.0,97.5,2.95,27.15,1013.5,763.1,565.67
2018,7,16,12,30,956.0,99.0,3.0,27.2,1013.0,718.19,532.84
2018,7,16,12,45,950.5,101.5,3.05,27.25,1004.5,670.17,496.98
2018,7,16,13,0,945.0,104.0,3.1,27.3,996.0,620.93,459.31
2018,7,16,13,15,942.0,103.5,3.15,27.2,981.0,569.8,419.49
2018,7,16,13,30,939.0,103.0,3.2,27.1,966.0,517.71,377.73
2018,7,16,13,45,934.5,102.5,3.25,26.95,944.0,464.23,333.76
2018,7,16,14,0,930.0,102.0,3.3,26.8,922.0,410.33,288.29
2018,7,16,14,15,924.0,100.5,3.35,26.6,893.5,355.08,241.04
2018,7,16,14,30,918.0,99.0,3.4,26.4,865.0,300.01,193.79
2018,7,16,14,45,909.5,98.0,3.45,26.15,830.5,245.13,148.08
2018,7,16,15,0,901.0,97.0,3.5,25.9,796.0,191.1,106.8
2018,7,16,15,15,864.5,105.0,3.5,25.9,747.5,141.17,77.57
2018,7,16,15,30,828.0,113.0,3.5,25.9,699.0,84.37,64.69
2018,7,16,15,45,784.5,118.5,3.45,25.35,645.5,83.11,64.02
2018,7,16,16,0,741.0,124.0,3.4,24.8,592.0,79.93,61.7
2018,7,16,16,15,731.5,115.5,3.4,24.4,547.5,76.64,59.23
2018,7,16,16,30,722.0,107.0,3.4,24.0,503.0,73.0,56.47
2018,7,16,16,45,730.0,94.5,3.35,23.65,462.5,72.94,56.7
2018,7,16,17,0,738.0,82.0,3.3,23.3,422.0,65.24,50.41
2018,7,16,17,15,724.0,75.5,3.25,22.8,376.0,61.36,47.36
2018,7,16,17,30,710.0,69.0,3.2,22.3,330.0,57.23,44.03
2018,7,16,17,45,666.5,64.0,3.15,21.8,279.5,49.44,37.43
2018,7,16,18,0,623.0,59.0,3.1,21.3,229.0,46.25,34.72
2018,7,16,18,15,557.5,53.0,2.95,20.7,181.5,42.1,31.02
2018,7,16,18,30,492.0,47.0,2.8,20.1,134.0,37.95,27.15
2018,7,16,18,45,391.0,39.0,2.7,19.5,94.5,31.95,21.39
2018,7,16,19,0,290.0,31.0,2.6,18.9,55.0,25.99,13.32
2018,7,16,19,15,171.5,19.0,2.6,18.5,31.0,16.22,0.0
2018,7,16,19,30,53.0,7.0,2.6,18.1,7.0,5.97,0.0
2018,7,16,19,45,26.5,3.5,2.6,17.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,24.0,4.0,2.25,13.9,3.5,0.0,0.0
2018,7,17,5,0,48.0,8.0,2.3,14.1,7.0,0.0,0.0
2018,7,17,5,15,162.0,19.0,2.35,14.65,29.5,123.46,0.0
2018,7,17,5,30,276.0,30.0,2.4,15.2,52.0,272.53,181.92
2018,7,17,5,45,319.0,36.5,2.45,15.7,79.0,329.14,264.94
2018,7,17,6,0,362.0,43.0,2.5,16.2,106.0,382.58,314.5
2018,7,17,6,15,274.5,48.5,2.5,16.8,105.5,318.43,265.12
2018,7,17,6,30,187.0,54.0,2.5,17.4,105.0,256.98,214.39
2018,7,17,6,45,93.5,74.0,2.45,17.95,99.5,168.23,138.81
2018,7,17,7,0,0.0,94.0,2.4,18.5,94.0,82.36,63.54
2018,7,17,7,15,1.0,116.0,2.4,19.1,116.5,104.28,81.5
2018,7,17,7,30,2.0,138.0,2.4,19.7,139.0,126.03,98.86
2018,7,17,7,45,5.5,158.0,2.4,20.3,161.0,147.89,116.13
2018,7,17,8,0,9.0,178.0,2.4,20.9,183.0,169.64,133.02
2018,7,17,8,15,15.5,201.0,2.35,21.5,210.5,197.39,154.49
2018,7,17,8,30,22.0,224.0,2.3,22.1,238.0,224.95,175.42
2018,7,17,8,45,52.5,264.0,2.3,22.7,300.5,315.55,245.3
2018,7,17,9,0,83.0,304.0,2.3,23.3,363.0,386.46,298.05
2018,7,17,9,15,148.0,330.5,2.3,23.8,442.5,497.35,379.84
2018,7,17,9,30,213.0,357.0,2.3,24.3,522.0,584.28,441.61
2018,7,17,9,45,371.0,318.0,2.3,24.75,620.5,711.28,532.63
2018,7,17,10,0,529.0,279.0,2.3,25.2,719.0,833.65,616.33
2018,7,17,10,15,713.5,198.0,2.35,25.6,813.5,919.78,674.05
2018,7,17,10,30,898.0,117.0,2.4,26.0,908.0,971.89,705.7
2018,7,17,10,45,917.0,110.0,2.4,26.35,935.0,956.87,693.79
2018,7,17,11,0,936.0,103.0,2.4,26.7,962.0,938.2,680.29
2018,7,17,11,15,939.5,103.0,2.4,26.95,977.0,909.03,660.36
2018,7,17,11,30,943.0,103.0,2.4,27.2,992.0,876.89,638.57
2018,7,17,11,45,945.0,103.5,2.45,27.4,1000.0,841.16,614.91
2018,7,17,12,0,947.0,104.0,2.5,27.6,1008.0,802.85,589.41
2018,7,17,12,15,944.0,105.0,2.5,27.7,1006.5,759.03,559.0
2018,7,17,12,30,941.0,106.0,2.5,27.8,1005.0,713.45,525.74
2018,7,17,12,45,934.0,109.5,2.55,27.85,996.0,665.74,490.51
2018,7,17,13,0,927.0,113.0,2.6,27.9,987.0,616.95,453.57
2018,7,17,13,15,924.5,113.0,2.65,27.85,973.0,567.11,415.01
2018,7,17,13,30,922.0,113.0,2.7,27.8,959.0,516.29,374.51
2018,7,17,13,45,917.0,112.5,2.7,27.75,937.5,463.29,331.12
2018,7,17,14,0,912.0,112.0,2.7,27.7,916.0,409.93,286.38
2018,7,17,14,15,906.0,110.5,2.75,27.5,887.5,355.48,240.26
2018,7,17,14,30,900.0,109.0,2.8,27.3,859.0,301.2,194.12
2018,7,17,14,45,891.0,107.5,2.85,27.1,824.5,246.72,149.18
2018,7,17,15,0,882.0,106.0,2.9,26.9,790.0,193.14,108.65
2018,7,17,15,15,859.5,108.5,2.9,26.9,746.5,141.91,78.19
2018,7,17,15,30,837.0,111.0,2.9,26.9,703.0,82.42,62.81
2018,7,17,15,45,787.5,118.0,2.95,26.35,647.0,82.9,63.57
2018,7,17,16,0,738.0,125.0,3.0,25.8,591.0,80.54,61.94
2018,7,17,16,15,730.5,115.5,3.05,25.3,546.5,76.67,59.03
2018,7,17,16,30,723.0,106.0,3.1,24.8,502.0,72.43,55.79
2018,7,17,16,45,728.0,96.0,3.1,24.35,462.5,67.66,52.06
2018,7,17,17,0,733.0,86.0,3.1,23.9,423.0,68.22,52.82
2018,7,17,17,15,705.5,81.5,3.1,23.25,374.0,60.3,46.36
2018,7,17,17,30,678.0,77.0,3.1,22.6,325.0,58.04,44.67
2018,7,17,17,45,631.0,71.0,3.1,21.95,274.5,54.39,41.7
2018,7,17,18,0,584.0,65.0,3.1,21.3,224.0,50.67,38.54
2018,7,17,18,15,514.5,58.5,3.0,20.65,177.0,46.33,34.69
2018,7,17,18,30,445.0,52.0,2.9,20.0,130.0,42.01,30.64
2018,7,17,18,45,340.5,42.5,2.75,19.35,91.0,34.93,23.88
2018,7,17,19,0,236.0,33.0,2.6,18.7,52.0,25.65,12.76
2018,7,17,19,15,136.0,20.0,2.6,18.35,29.5,17.07,0.0
2018,7,17,19,30,36.0,7.0,2.6,18.0,7.0,5.97,0.0
2018,7,17,19,45,18.0,3.5,2.6,17.6,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,18,4,45,17.5,3.5,2.0,14.85,3.0,0.0,0.0
2018,7,18,5,0,35.0,7.0,2.0,15.1,6.0,0.0,0.0
2018,7,18,5,15,132.5,18.5,2.1,15.7,27.0,103.4,0.0
2018,7,18,5,30,230.0,30.0,2.2,16.3,48.0,242.17,155.45
2018,7,18,5,45,332.5,39.5,2.25,16.9,86.0,341.99,273.15
2018,7,18,6,0,435.0,49.0,2.3,17.5,124.0,447.29,363.2
2018,7,18,6,15,327.5,47.0,2.2,18.05,114.0,370.6,305.14
2018,7,18,6,30,220.0,45.0,2.1,18.6,104.0,270.51,224.93
2018,7,18,6,45,110.0,58.5,2.05,19.2,88.0,177.49,146.24
2018,7,18,7,0,0.0,72.0,2.0,19.8,72.0,59.94,44.57
2018,7,18,7,15,1.0,100.5,1.9,20.4,101.0,88.13,67.81
2018,7,18,7,30,2.0,129.0,1.8,21.0,130.0,116.6,90.67
2018,7,18,7,45,6.0,154.5,1.7,21.55,157.5,144.79,112.99
2018,7,18,8,0,10.0,180.0,1.6,22.1,185.0,172.84,134.74
2018,7,18,8,15,20.5,209.5,1.65,22.65,221.5,211.4,164.66
2018,7,18,8,30,31.0,239.0,1.7,23.2,258.0,270.1,209.37
2018,7,18,8,45,63.5,274.0,1.7,23.7,317.5,338.27,260.91
2018,7,18,9,0,96.0,309.0,1.7,24.2,377.0,405.48,310.23
2018,7,18,9,15,248.0,300.0,1.75,24.6,488.5,586.49,443.63
2018,7,18,9,30,400.0,291.0,1.8,25.0,600.0,742.29,552.01
2018,7,18,9,45,618.0,211.0,1.8,25.45,713.0,872.91,641.33
2018,7,18,10,0,836.0,131.0,1.8,25.9,826.0,967.52,699.05
2018,7,18,10,15,863.5,123.0,1.85,26.2,862.0,967.24,696.62
2018,7,18,10,30,891.0,115.0,1.9,26.5,898.0,963.17,692.96
2018,7,18,10,45,823.0,156.5,1.95,26.8,894.0,926.94,668.84
2018,7,18,11,0,755.0,198.0,2.0,27.1,890.0,876.48,635.7
2018,7,18,11,15,728.0,221.0,2.05,27.3,897.0,851.77,618.88
2018,7,18,11,30,701.0,244.0,2.1,27.5,904.0,817.26,594.5
2018,7,18,11,45,742.5,223.0,2.15,27.7,927.0,797.41,581.33
2018,7,18,12,0,784.0,202.0,2.2,27.9,950.0,768.56,561.75
2018,7,18,12,15,726.5,239.5,2.25,27.9,932.5,722.72,528.64
2018,7,18,12,30,669.0,277.0,2.3,27.9,915.0,673.04,492.74
2018,7,18,12,45,571.5,329.0,2.4,27.95,871.0,616.02,451.03
2018,7,18,13,0,474.0,381.0,2.5,28.0,827.0,560.92,410.46
2018,7,18,13,15,494.5,363.0,2.55,27.9,822.0,525.3,384.07
2018,7,18,13,30,515.0,345.0,2.6,27.8,817.0,487.91,355.4
2018,7,18,13,45,514.0,335.0,2.65,27.75,797.0,445.13,322.03
2018,7,18,14,0,513.0,325.0,2.7,27.7,777.0,402.6,288.15
2018,7,18,14,15,583.5,276.5,2.7,27.5,774.5,354.45,247.83
2018,7,18,14,30,654.0,228.0,2.7,27.3,772.0,302.42,203.28
2018,7,18,14,45,670.0,208.0,2.75,27.15,745.5,251.38,161.43
2018,7,18,15,0,686.0,188.0,2.8,27.0,719.0,199.22,121.32
2018,7,18,15,15,660.0,186.5,2.8,27.0,676.0,153.9,94.07
2018,7,18,15,30,634.0,185.0,2.8,27.0,633.0,112.01,87.01
2018,7,18,15,45,647.5,166.5,2.95,26.3,598.5,101.46,78.88
2018,7,18,16,0,661.0,148.0,3.1,25.6,564.0,93.37,72.64
2018,7,18,16,15,665.0,134.0,3.2,25.1,525.0,87.31,67.98
2018,7,18,16,30,669.0,120.0,3.3,24.6,486.0,80.71,62.81
2018,7,18,16,45,678.5,106.5,3.4,24.05,447.0,73.97,57.48
2018,7,18,17,0,688.0,93.0,3.5,23.5,408.0,66.68,51.6
2018,7,18,17,15,666.0,86.5,3.55,22.75,361.5,63.4,49.13
2018,7,18,17,30,644.0,80.0,3.6,22.0,315.0,59.92,46.41
2018,7,18,17,45,595.5,74.0,3.65,21.25,265.5,56.39,43.56
2018,7,18,18,0,547.0,68.0,3.7,20.5,216.0,52.8,40.53
2018,7,18,18,15,478.0,60.5,3.55,19.9,170.0,47.79,36.06
2018,7,18,18,30,409.0,53.0,3.4,19.3,124.0,42.75,31.34
2018,7,18,18,45,309.0,42.0,3.25,18.7,86.0,32.47,21.83
2018,7,18,19,0,209.0,31.0,3.1,18.1,48.0,24.07,11.31
2018,7,18,19,15,119.5,18.5,2.95,17.75,27.0,15.79,0.0
2018,7,18,19,30,30.0,6.0,2.8,17.4,6.0,0.0,0.0
2018,7,18,19,45,15.0,3.0,2.65,17.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,17.0,3.5,2.65,14.6,3.0,0.0,0.0
2018,7,19,5,0,34.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,7,19,5,15,129.0,18.5,3.0,15.25,26.5,100.99,0.0
2018,7,19,5,30,224.0,30.0,3.2,15.7,47.0,237.0,146.94
2018,7,19,5,45,243.0,34.5,3.4,16.15,65.5,263.94,211.99
2018,7,19,6,0,262.0,39.0,3.6,16.6,84.0,288.32,238.6
2018,7,19,6,15,152.0,50.0,3.5,17.05,78.0,200.2,166.56
2018,7,19,6,30,42.0,61.0,3.4,17.5,72.0,94.35,75.68
2018,7,19,6,45,33.5,92.0,3.3,17.9,102.0,123.54,99.75
2018,7,19,7,0,25.0,123.0,3.2,18.3,132.0,151.95,122.5
2018,7,19,7,15,64.0,153.0,3.05,18.75,181.0,222.35,180.91
2018,7,19,7,30,103.0,183.0,2.9,19.2,230.0,313.36,253.76
2018,7,19,7,45,124.0,207.5,2.7,19.65,270.5,360.78,289.69
2018,7,19,8,0,145.0,232.0,2.5,20.1,311.0,407.76,324.46
2018,7,19,8,15,181.0,252.5,2.35,20.7,360.0,464.21,365.86
2018,7,19,8,30,217.0,273.0,2.2,21.3,409.0,520.23,405.62
2018,7,19,8,45,307.0,270.5,2.1,21.85,478.0,625.78,481.65
2018,7,19,9,0,397.0,268.0,2.0,22.4,547.0,730.33,553.34
2018,7,19,9,15,485.5,252.0,1.95,23.0,613.0,796.12,596.79
2018,7,19,9,30,574.0,236.0,1.9,23.6,679.0,865.63,641.51
2018,7,19,9,45,686.5,197.5,1.85,24.2,750.5,926.88,679.21
2018,7,19,10,0,799.0,159.0,1.8,24.8,822.0,973.38,705.26
2018,7,19,10,15,831.5,148.0,1.8,25.35,859.0,974.33,702.84
2018,7,19,10,30,864.0,137.0,1.8,25.9,896.0,958.91,690.63
2018,7,19,10,45,863.5,141.0,1.85,26.4,915.5,936.73,675.15
2018,7,19,11,0,863.0,145.0,1.9,26.9,935.0,911.51,657.83
2018,7,19,11,15,793.5,188.5,2.0,27.25,924.0,871.15,631.58
2018,7,19,11,30,724.0,232.0,2.1,27.6,913.0,825.45,600.01
2018,7,19,11,45,795.0,192.0,2.2,27.95,945.0,806.29,588.25
2018,7,19,12,0,866.0,152.0,2.3,28.3,977.0,780.26,571.13
2018,7,19,12,15,887.0,140.0,2.45,28.35,985.5,745.63,547.41
2018,7,19,12,30,908.0,128.0,2.6,28.4,994.0,707.77,520.69
2018,7,19,12,45,909.0,126.0,2.8,28.5,987.0,661.8,487.3
2018,7,19,13,0,910.0,124.0,3.0,28.6,980.0,614.31,451.71
2018,7,19,13,15,905.5,124.5,3.15,28.3,965.0,564.32,413.61
2018,7,19,13,30,901.0,125.0,3.3,28.0,950.0,513.58,373.61
2018,7,19,13,45,837.5,156.0,3.5,27.75,909.0,455.6,327.65
2018,7,19,14,0,774.0,187.0,3.7,27.5,868.0,405.15,286.73
2018,7,19,14,15,691.0,219.5,3.75,27.0,813.0,348.97,242.35
2018,7,19,14,30,608.0,252.0,3.8,26.5,758.0,305.97,208.85
2018,7,19,14,45,601.5,241.0,3.8,26.0,724.0,258.64,170.87
2018,7,19,15,0,595.0,230.0,3.8,25.5,690.0,212.51,136.35
2018,7,19,15,15,638.0,200.0,3.8,25.5,670.0,159.64,100.19
2018,7,19,15,30,681.0,170.0,3.8,25.5,650.0,103.21,80.37
2018,7,19,15,45,681.0,157.0,3.65,24.55,611.0,96.38,75.28
2018,7,19,16,0,681.0,144.0,3.5,23.6,572.0,91.31,71.55
2018,7,19,16,15,674.5,133.5,3.4,23.1,529.5,87.23,68.49
2018,7,19,16,30,668.0,123.0,3.3,22.6,487.0,82.75,65.06
2018,7,19,16,45,661.0,114.0,3.2,22.1,445.5,78.87,62.12
2018,7,19,17,0,654.0,105.0,3.1,21.6,404.0,74.64,58.84
2018,7,19,17,15,623.5,99.0,3.05,21.15,356.5,71.98,56.85
2018,7,19,17,30,593.0,93.0,3.0,20.7,309.0,69.19,54.69
2018,7,19,17,45,542.5,85.5,2.9,20.25,259.5,64.92,51.16
2018,7,19,18,0,492.0,78.0,2.8,19.8,210.0,60.55,47.39
2018,7,19,18,15,426.5,68.0,2.7,19.35,165.0,51.46,39.32
2018,7,19,18,30,361.0,58.0,2.6,18.9,120.0,44.25,32.68
2018,7,19,18,45,273.5,44.5,2.55,18.4,83.0,34.22,23.29
2018,7,19,19,0,186.0,31.0,2.5,17.9,46.0,24.02,10.87
2018,7,19,19,15,106.5,18.0,2.45,17.6,25.5,15.36,0.0
2018,7,19,19,30,27.0,5.0,2.4,17.3,5.0,0.0,0.0
2018,7,19,19,45,13.5,2.5,2.35,17.05,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,4,45,8.0,2.0,1.75,13.3,2.0,0.0,0.0
2018,7,20,5,0,16.0,4.0,1.8,13.5,4.0,0.0,0.0
2018,7,20,5,15,75.5,17.0,1.9,14.05,22.0,64.32,0.0
2018,7,20,5,30,135.0,30.0,2.0,14.6,40.0,173.45,101.39
2018,7,20,5,45,213.5,46.0,2.15,15.15,75.5,262.87,209.89
2018,7,20,6,0,292.0,62.0,2.3,15.7,111.0,350.17,287.37
2018,7,20,6,15,230.0,76.0,2.3,16.25,122.5,306.58,254.23
2018,7,20,6,30,168.0,90.0,2.3,16.8,134.0,275.13,228.3
2018,7,20,6,45,163.5,113.0,2.35,17.35,163.5,285.0,236.26
2018,7,20,7,0,159.0,136.0,2.4,17.9,193.0,310.63,255.83
2018,7,20,7,15,193.5,156.0,2.4,18.45,236.0,367.21,300.41
2018,7,20,7,30,228.0,176.0,2.4,19.0,279.0,445.28,359.83
2018,7,20,7,45,260.0,194.0,2.4,19.6,324.5,498.17,398.42
2018,7,20,8,0,292.0,212.0,2.4,20.2,370.0,550.79,435.9
2018,7,20,8,15,301.0,232.0,2.4,20.7,408.0,582.06,456.33
2018,7,20,8,30,310.0,252.0,2.4,21.2,446.0,611.78,475.42
2018,7,20,8,45,349.5,262.5,2.4,21.75,496.0,659.68,508.14
2018,7,20,9,0,389.0,273.0,2.4,22.3,546.0,706.22,539.06
2018,7,20,9,15,515.5,239.0,2.4,22.75,622.5,812.32,613.02
2018,7,20,9,30,642.0,205.0,2.4,23.2,699.0,902.56,672.97
2018,7,20,9,45,715.5,177.5,2.45,23.7,751.5,934.14,691.03
2018,7,20,10,0,789.0,150.0,2.5,24.2,804.0,954.15,701.9
2018,7,20,10,15,797.0,151.0,2.5,24.55,831.0,944.06,693.13
2018,7,20,10,30,805.0,152.0,2.5,24.9,858.0,930.66,682.63
2018,7,20,10,45,811.5,151.5,2.55,25.25,878.5,911.13,668.67
2018,7,20,11,0,818.0,151.0,2.6,25.6,899.0,888.49,652.78
2018,7,20,11,15,804.0,162.0,2.7,25.75,907.0,855.95,631.2
2018,7,20,11,30,790.0,173.0,2.8,25.9,915.0,821.13,607.99
2018,7,20,11,45,793.0,171.5,2.85,26.05,921.5,787.02,584.47
2018,7,20,12,0,796.0,170.0,2.9,26.2,928.0,750.66,558.42
2018,7,20,12,15,816.0,157.5,2.95,26.2,934.5,715.22,533.17
2018,7,20,12,30,836.0,145.0,3.0,26.2,941.0,672.43,502.2
2018,7,20,12,45,840.5,140.5,3.05,26.25,935.5,629.8,470.07
2018,7,20,13,0,845.0,136.0,3.1,26.3,930.0,585.53,435.87
2018,7,20,13,15,841.5,134.5,3.15,26.15,915.0,537.67,398.37
2018,7,20,13,30,838.0,133.0,3.2,26.0,900.0,489.11,359.25
2018,7,20,13,45,833.5,131.0,3.25,25.9,878.5,439.28,318.01
2018,7,20,14,0,829.0,129.0,3.3,25.8,857.0,389.18,275.54
2018,7,20,14,15,821.5,127.5,3.35,25.6,829.5,338.41,232.04
2018,7,20,14,30,814.0,126.0,3.4,25.4,802.0,288.03,188.83
2018,7,20,14,45,804.5,123.5,3.4,25.15,768.5,228.87,140.3
2018,7,20,15,0,795.0,121.0,3.4,24.9,735.0,178.16,101.84
2018,7,20,15,15,782.5,118.5,3.4,24.9,696.5,128.53,71.77
2018,7,20,15,30,770.0,116.0,3.4,24.9,658.0,80.7,61.95
2018,7,20,15,45,752.5,113.5,3.45,24.25,615.0,79.5,61.32
2018,7,20,16,0,735.0,111.0,3.5,23.6,572.0,79.46,61.64
2018,7,20,16,15,712.5,108.0,3.45,23.2,526.0,78.95,61.5
2018,7,20,16,30,690.0,105.0,3.4,22.8,480.0,71.41,55.42
2018,7,20,16,45,661.0,101.0,3.35,22.4,432.5,70.14,54.62
2018,7,20,17,0,632.0,97.0,3.3,22.0,385.0,68.8,53.76
2018,7,20,17,15,595.0,92.0,3.25,21.5,337.0,66.6,52.15
2018,7,20,17,30,558.0,87.0,3.2,21.0,289.0,64.33,50.43
2018,7,20,17,45,507.0,80.0,3.15,20.5,242.0,60.33,47.12
2018,7,20,18,0,456.0,73.0,3.1,20.0,195.0,56.24,43.59
2018,7,20,18,15,391.0,63.0,3.0,19.6,152.0,47.66,35.97
2018,7,20,18,30,326.0,53.0,2.9,19.2,109.0,40.42,29.32
2018,7,20,18,45,241.0,40.5,2.85,18.75,74.5,31.12,20.59
2018,7,20,19,0,156.0,28.0,2.8,18.3,40.0,21.67,8.78
2018,7,20,19,15,89.0,16.0,2.75,18.1,22.0,13.66,0.0
2018,7,20,19,30,22.0,4.0,2.7,17.9,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.7,17.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,7.0,2.0,1.85,15.55,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,1.9,15.6,4.0,0.0,0.0
2018,7,21,5,15,68.0,15.5,1.95,16.0,20.0,58.04,0.0
2018,7,21,5,30,122.0,27.0,2.0,16.4,36.0,157.85,85.78
2018,7,21,5,45,201.0,41.5,2.05,16.8,69.5,246.36,194.99
2018,7,21,6,0,280.0,56.0,2.1,17.2,103.0,331.77,270.76
2018,7,21,6,15,285.5,71.5,2.1,17.7,133.0,364.14,299.34
2018,7,21,6,30,291.0,87.0,2.1,18.2,163.0,396.02,325.72
2018,7,21,6,45,351.0,98.5,2.15,18.7,210.0,470.02,384.71
2018,7,21,7,0,411.0,110.0,2.2,19.2,257.0,546.45,443.08
2018,7,21,7,15,489.0,111.0,2.2,19.7,312.5,627.56,501.9
2018,7,21,7,30,567.0,112.0,2.2,20.2,368.0,722.4,568.39
2018,7,21,7,45,605.5,115.0,2.2,20.75,417.0,771.93,600.02
2018,7,21,8,0,644.0,118.0,2.2,21.3,466.0,820.12,630.23
2018,7,21,8,15,624.0,137.0,2.25,21.75,499.5,827.47,632.26
2018,7,21,8,30,604.0,156.0,2.3,22.2,533.0,830.98,632.09
2018,7,21,8,45,649.5,150.5,2.3,22.7,582.5,869.64,655.56
2018,7,21,9,0,695.0,145.0,2.3,23.2,632.0,905.51,676.47
2018,7,21,9,15,718.5,144.5,2.35,23.6,673.0,922.02,685.01
2018,7,21,9,30,742.0,144.0,2.4,24.0,714.0,928.87,687.4
2018,7,21,9,45,742.5,151.5,2.45,24.4,744.0,925.15,682.99
2018,7,21,10,0,743.0,159.0,2.5,24.8,774.0,918.2,676.7
2018,7,21,10,15,722.5,177.0,2.55,25.1,792.0,905.99,667.35
2018,7,21,10,30,702.0,195.0,2.6,25.4,810.0,883.87,651.57
2018,7,21,10,45,720.0,190.0,2.65,25.7,834.5,871.43,642.4
2018,7,21,11,0,738.0,185.0,2.7,26.0,859.0,849.1,626.62
2018,7,21,11,15,678.5,221.5,2.75,26.2,849.0,809.24,598.21
2018,7,21,11,30,619.0,258.0,2.8,26.4,839.0,761.38,563.4
2018,7,21,11,45,706.0,210.5,2.85,26.55,878.0,757.05,561.61
2018,7,21,12,0,793.0,163.0,2.9,26.7,917.0,742.17,551.88
2018,7,21,12,15,799.5,158.5,2.95,26.7,919.0,704.02,524.34
2018,7,21,12,30,806.0,154.0,3.0,26.7,921.0,663.84,494.91
2018,7,21,12,45,817.5,145.0,3.1,26.75,917.5,618.4,461.22
2018,7,21,13,0,829.0,136.0,3.2,26.8,914.0,575.93,428.52
2018,7,21,13,15,827.0,135.0,3.2,26.7,901.0,529.93,392.14
2018,7,21,13,30,825.0,134.0,3.2,26.6,888.0,483.08,354.12
2018,7,21,13,45,727.5,184.0,3.25,26.5,837.5,428.66,310.6
2018,7,21,14,0,630.0,234.0,3.3,26.4,787.0,379.12,271.1
2018,7,21,14,15,644.0,217.0,3.3,26.2,766.5,331.79,231.22
2018,7,21,14,30,658.0,200.0,3.3,26.0,746.0,283.28,190.11
2018,7,21,14,45,666.5,188.0,3.3,25.85,721.0,235.78,150.74
2018,7,21,15,0,675.0,176.0,3.3,25.7,696.0,187.79,113.94
