Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,15,669.0,168.0,3.3,25.7,661.0,140.71,84.9
2018,7,21,15,30,663.0,160.0,3.3,25.7,626.0,94.89,73.46
2018,7,21,15,45,667.0,146.5,3.35,25.15,589.5,89.93,69.76
2018,7,21,16,0,671.0,133.0,3.4,24.6,553.0,84.46,65.56
2018,7,21,16,15,652.0,127.5,3.4,24.2,509.5,83.15,64.78
2018,7,21,16,30,633.0,122.0,3.4,23.8,466.0,81.68,63.86
2018,7,21,16,45,639.0,107.0,3.4,23.4,425.5,73.92,57.6
2018,7,21,17,0,645.0,92.0,3.4,23.0,385.0,65.57,50.78
2018,7,21,17,15,613.0,86.5,3.35,22.5,337.5,62.91,48.77
2018,7,21,17,30,581.0,81.0,3.3,22.0,290.0,60.14,46.61
2018,7,21,17,45,539.0,73.5,3.25,21.45,244.0,55.64,42.87
2018,7,21,18,0,497.0,66.0,3.2,20.9,198.0,50.97,38.86
2018,7,21,18,15,430.0,58.0,3.1,20.4,154.5,45.59,34.04
2018,7,21,18,30,363.0,50.0,3.0,19.9,111.0,40.11,28.94
2018,7,21,18,45,272.0,38.5,2.95,19.45,76.0,29.74,19.31
2018,7,21,19,0,181.0,27.0,2.9,19.0,41.0,20.97,7.74
2018,7,21,19,15,104.0,16.5,2.85,18.7,23.0,14.08,0.0
2018,7,21,19,30,27.0,6.0,2.8,18.4,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,18.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,103.0,16.0,2.15,16.6,22.0,81.45,0.0
2018,7,22,5,30,182.0,27.0,2.2,17.0,40.0,199.13,101.2
2018,7,22,5,45,194.0,33.5,2.25,17.35,57.0,226.73,178.79
2018,7,22,6,0,206.0,40.0,2.3,17.7,74.0,246.92,201.85
2018,7,22,6,15,141.0,52.5,2.3,18.15,79.5,195.71,161.25
2018,7,22,6,30,76.0,65.0,2.3,18.6,85.0,142.74,116.58
2018,7,22,6,45,50.0,92.5,2.3,19.05,107.0,139.46,112.95
2018,7,22,7,0,24.0,120.0,2.3,19.5,129.0,147.83,118.37
2018,7,22,7,15,53.0,149.5,2.35,20.0,172.5,208.19,167.98
2018,7,22,7,30,82.0,179.0,2.4,20.5,216.0,268.85,216.42
2018,7,22,7,45,154.0,196.5,2.4,21.05,276.0,376.54,301.46
2018,7,22,8,0,226.0,214.0,2.4,21.6,336.0,488.03,385.75
2018,7,22,8,15,440.5,175.0,2.45,22.05,439.5,677.35,528.14
2018,7,22,8,30,655.0,136.0,2.5,22.5,543.0,858.91,653.59
2018,7,22,8,45,734.0,116.0,2.5,22.95,603.5,907.57,682.13
2018,7,22,9,0,813.0,96.0,2.5,23.4,664.0,948.73,706.34
2018,7,22,9,15,777.0,121.0,2.55,23.8,689.0,947.67,702.99
2018,7,22,9,30,741.0,146.0,2.6,24.2,714.0,929.83,689.07
2018,7,22,9,45,717.0,169.0,2.65,24.55,739.0,925.98,684.9
2018,7,22,10,0,693.0,192.0,2.7,24.9,764.0,911.55,673.71
2018,7,22,10,15,758.0,162.0,2.8,25.15,808.0,917.3,676.81
2018,7,22,10,30,823.0,132.0,2.9,25.4,852.0,914.92,674.43
2018,7,22,10,45,842.0,124.5,2.95,25.6,877.0,900.93,664.26
2018,7,22,11,0,861.0,117.0,3.0,25.8,902.0,883.49,651.97
2018,7,22,11,15,864.5,117.5,3.1,25.85,916.5,856.58,634.08
2018,7,22,11,30,868.0,118.0,3.2,25.9,931.0,826.86,614.28
2018,7,22,11,45,870.5,117.5,3.25,26.0,938.5,792.85,591.07
2018,7,22,12,0,873.0,117.0,3.3,26.1,946.0,756.47,566.13
2018,7,22,12,15,874.0,116.5,3.35,26.1,946.5,716.83,537.48
2018,7,22,12,30,875.0,116.0,3.4,26.1,947.0,675.31,506.56
2018,7,22,12,45,876.0,113.5,3.45,26.1,940.5,630.57,472.63
2018,7,22,13,0,877.0,111.0,3.5,26.1,934.0,584.34,436.7
2018,7,22,13,15,873.5,111.0,3.55,26.05,919.5,536.25,398.45
2018,7,22,13,30,870.0,111.0,3.6,26.0,905.0,487.34,358.47
2018,7,22,13,45,866.0,109.5,3.65,25.95,884.0,436.54,316.01
2018,7,22,14,0,862.0,108.0,3.7,25.9,863.0,385.37,272.22
2018,7,22,14,15,856.0,106.0,3.7,25.75,835.5,333.08,227.03
2018,7,22,14,30,850.0,104.0,3.7,25.6,808.0,281.01,182.06
2018,7,22,14,45,841.5,102.5,3.7,25.4,775.0,229.19,138.92
2018,7,22,15,0,833.0,101.0,3.7,25.2,742.0,178.23,100.45
2018,7,22,15,15,821.5,99.5,3.7,25.2,704.0,128.07,70.92
2018,7,22,15,30,810.0,98.0,3.7,25.2,666.0,80.74,61.93
2018,7,22,15,45,781.5,100.5,3.7,24.75,619.5,71.93,54.9
2018,7,22,16,0,753.0,103.0,3.7,24.3,573.0,74.61,57.41
2018,7,22,16,15,716.5,105.5,3.65,24.0,524.5,77.41,60.03
2018,7,22,16,30,680.0,108.0,3.6,23.7,476.0,73.31,56.83
2018,7,22,16,45,668.5,98.0,3.6,23.4,430.5,68.36,52.9
2018,7,22,17,0,657.0,88.0,3.6,23.1,385.0,63.03,48.6
2018,7,22,17,15,645.0,79.0,3.55,22.75,341.0,58.02,44.53
2018,7,22,17,30,633.0,70.0,3.5,22.4,297.0,52.66,40.09
2018,7,22,17,45,588.0,64.5,3.5,22.0,249.5,49.29,37.28
2018,7,22,18,0,543.0,59.0,3.5,21.6,202.0,45.85,34.3
2018,7,22,18,15,477.0,52.0,3.4,21.2,158.0,41.01,29.96
2018,7,22,18,30,411.0,45.0,3.3,20.8,114.0,36.13,25.39
2018,7,22,18,45,315.0,36.0,3.25,20.35,78.5,29.36,18.85
2018,7,22,19,0,219.0,27.0,3.2,19.9,43.0,22.52,8.0
2018,7,22,19,15,127.0,16.5,3.15,19.6,24.0,14.08,0.0
2018,7,22,19,30,35.0,6.0,3.1,19.3,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.1,19.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.2,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.5,2.5,15.6,22.5,98.38,0.0
2018,7,23,5,30,225.0,26.0,2.5,16.0,41.0,223.93,104.01
2018,7,23,5,45,325.5,35.0,2.55,16.4,77.0,331.14,261.85
2018,7,23,6,0,426.0,44.0,2.6,16.8,113.0,433.1,352.29
2018,7,23,6,15,493.5,50.5,2.6,17.4,157.5,511.33,417.27
2018,7,23,6,30,561.0,57.0,2.6,18.0,202.0,592.71,481.29
2018,7,23,6,45,607.5,62.5,2.6,18.55,250.5,656.71,529.07
2018,7,23,7,0,654.0,68.0,2.6,19.1,299.0,721.47,575.18
2018,7,23,7,15,688.5,71.5,2.6,19.7,348.5,767.44,605.62
2018,7,23,7,30,723.0,75.0,2.6,20.3,398.0,818.02,638.34
2018,7,23,7,45,748.5,78.0,2.6,20.9,447.0,857.78,662.42
2018,7,23,8,0,774.0,81.0,2.6,21.5,496.0,895.54,684.6
2018,7,23,8,15,793.5,83.0,2.6,22.1,542.5,923.65,699.77
2018,7,23,8,30,813.0,85.0,2.6,22.7,589.0,937.61,705.28
2018,7,23,8,45,829.0,86.5,2.6,23.3,633.0,956.06,713.95
2018,7,23,9,0,845.0,88.0,2.6,23.9,677.0,971.48,720.57
2018,7,23,9,15,857.5,89.0,2.65,24.4,716.5,979.55,723.16
2018,7,23,9,30,870.0,90.0,2.7,24.9,756.0,984.31,723.76
2018,7,23,9,45,881.0,90.0,2.7,25.4,791.0,983.01,720.13
2018,7,23,10,0,892.0,90.0,2.7,25.9,826.0,978.27,714.47
2018,7,23,10,15,898.5,91.0,2.75,26.25,854.0,966.76,705.45
2018,7,23,10,30,905.0,92.0,2.8,26.6,882.0,951.83,694.37
2018,7,23,10,45,910.5,92.5,2.85,27.0,904.5,932.07,680.14
2018,7,23,11,0,916.0,93.0,2.9,27.4,927.0,909.04,663.87
2018,7,23,11,15,918.5,94.0,2.95,27.55,942.0,880.7,644.81
2018,7,23,11,30,921.0,95.0,3.0,27.7,957.0,849.43,623.79
2018,7,23,11,45,921.5,96.0,3.05,27.9,964.5,813.8,599.66
2018,7,23,12,0,922.0,97.0,3.1,28.1,972.0,775.71,573.77
2018,7,23,12,15,919.0,99.0,3.15,28.15,971.0,733.71,544.36
2018,7,23,12,30,916.0,101.0,3.2,28.2,970.0,689.91,512.07
2018,7,23,12,45,908.5,105.5,3.25,28.25,962.0,643.68,477.24
2018,7,23,13,0,901.0,110.0,3.3,28.3,954.0,596.37,440.75
2018,7,23,13,15,898.5,109.0,3.4,28.1,939.5,546.82,402.23
2018,7,23,13,30,896.0,108.0,3.5,27.9,925.0,496.34,361.76
2018,7,23,13,45,891.5,107.0,3.6,27.75,903.5,444.28,318.83
2018,7,23,14,0,887.0,106.0,3.7,27.6,882.0,391.85,274.49
2018,7,23,14,15,881.5,104.5,3.7,27.4,854.5,338.62,228.79
2018,7,23,14,30,876.0,103.0,3.7,27.2,827.0,285.53,183.25
2018,7,23,14,45,870.0,99.5,3.75,26.95,793.5,231.41,138.53
2018,7,23,15,0,864.0,96.0,3.8,26.7,760.0,177.91,98.44
2018,7,23,15,15,852.5,94.5,3.8,26.7,721.0,126.04,68.4
2018,7,23,15,30,841.0,93.0,3.8,26.7,682.0,78.47,59.67
2018,7,23,15,45,817.0,94.5,3.8,26.3,636.0,79.49,60.82
2018,7,23,16,0,793.0,96.0,3.8,25.9,590.0,70.81,53.87
2018,7,23,16,15,724.5,107.0,3.75,25.55,531.0,78.66,60.69
2018,7,23,16,30,656.0,118.0,3.7,25.2,472.0,79.55,61.73
2018,7,23,16,45,663.0,103.5,3.65,24.9,431.5,72.04,55.68
2018,7,23,17,0,670.0,89.0,3.6,24.6,391.0,63.95,49.07
2018,7,23,17,15,648.5,80.5,3.5,24.15,343.5,59.17,45.25
2018,7,23,17,30,627.0,72.0,3.4,23.7,296.0,54.1,41.1
2018,7,23,17,45,579.5,66.5,3.35,23.25,248.0,50.77,38.35
2018,7,23,18,0,532.0,61.0,3.3,22.8,200.0,47.38,35.44
2018,7,23,18,15,469.5,53.5,3.2,22.15,156.5,42.24,30.88
2018,7,23,18,30,407.0,46.0,3.1,21.5,113.0,37.02,26.04
2018,7,23,18,45,319.5,36.5,3.05,20.85,78.0,29.88,19.18
2018,7,23,19,0,232.0,27.0,3.0,20.2,43.0,22.63,7.22
2018,7,23,19,15,135.5,16.5,3.0,19.8,24.0,14.08,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.4,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,18.95,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.8,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,7,24,5,15,112.0,15.5,2.75,16.15,21.5,86.79,0.0
2018,7,24,5,30,197.0,26.0,2.8,16.5,39.0,205.99,82.91
2018,7,24,5,45,297.0,36.5,2.85,16.8,74.5,311.0,244.87
2018,7,24,6,0,397.0,47.0,2.9,17.1,110.0,413.59,336.85
2018,7,24,6,15,318.0,63.0,2.85,17.65,125.0,378.3,311.95
2018,7,24,6,30,239.0,79.0,2.8,18.2,140.0,319.68,265.21
2018,7,24,6,45,175.5,105.5,2.8,18.7,155.5,304.04,250.85
2018,7,24,7,0,112.0,132.0,2.8,19.2,171.0,263.19,215.34
2018,7,24,7,15,139.0,155.0,2.8,19.8,211.5,315.73,257.24
2018,7,24,7,30,166.0,178.0,2.8,20.4,252.0,368.38,297.78
2018,7,24,7,45,362.5,159.5,2.75,21.0,346.0,578.28,461.16
2018,7,24,8,0,559.0,141.0,2.7,21.6,440.0,762.8,594.29
2018,7,24,8,15,678.5,116.5,2.7,22.15,513.0,856.39,655.47
2018,7,24,8,30,798.0,92.0,2.7,22.7,586.0,942.71,710.3
2018,7,24,8,45,815.0,93.5,2.7,23.3,630.0,950.09,710.87
2018,7,24,9,0,832.0,95.0,2.7,23.9,674.0,966.34,718.18
2018,7,24,9,15,842.0,98.0,2.75,24.45,713.0,974.04,720.39
2018,7,24,9,30,852.0,101.0,2.8,25.0,752.0,978.39,720.59
2018,7,24,9,45,858.5,104.0,2.85,25.5,785.5,975.8,716.55
2018,7,24,10,0,865.0,107.0,2.9,26.0,819.0,969.78,710.46
2018,7,24,10,15,873.0,107.5,2.95,26.45,847.5,959.17,701.69
2018,7,24,10,30,881.0,108.0,3.0,26.9,876.0,945.18,690.87
2018,7,24,10,45,889.0,107.0,3.05,27.3,899.0,926.35,677.15
2018,7,24,11,0,897.0,106.0,3.1,27.7,922.0,904.26,661.4
2018,7,24,11,15,901.5,106.0,3.15,28.0,937.5,876.87,642.48
2018,7,24,11,30,906.0,106.0,3.2,28.3,953.0,846.53,621.61
2018,7,24,11,45,909.5,105.0,3.2,28.55,961.0,811.7,597.57
2018,7,24,12,0,913.0,104.0,3.2,28.8,969.0,774.33,571.77
2018,7,24,12,15,911.0,105.0,3.3,28.85,968.5,732.36,542.4
2018,7,24,12,30,909.0,106.0,3.4,28.9,968.0,688.57,510.33
2018,7,24,12,45,905.0,108.0,3.45,29.0,960.5,642.7,475.7
2018,7,24,13,0,901.0,110.0,3.5,29.1,953.0,595.56,439.27
2018,7,24,13,15,898.5,109.5,3.55,29.0,939.0,546.3,400.68
2018,7,24,13,30,896.0,109.0,3.6,28.9,925.0,496.1,360.22
2018,7,24,13,45,892.5,107.5,3.65,28.85,904.0,444.02,317.18
2018,7,24,14,0,889.0,106.0,3.7,28.8,883.0,391.47,272.72
2018,7,24,14,15,883.5,104.5,3.75,28.65,855.5,338.07,227.07
2018,7,24,14,30,878.0,103.0,3.8,28.5,828.0,284.79,181.59
2018,7,24,14,45,870.5,101.0,3.85,28.3,794.5,231.16,137.55
2018,7,24,15,0,863.0,99.0,3.9,28.1,761.0,178.29,98.35
2018,7,24,15,15,838.5,102.0,3.9,28.1,717.5,128.13,70.53
2018,7,24,15,30,814.0,105.0,3.9,28.1,674.0,73.91,55.58
2018,7,24,15,45,790.0,106.0,3.95,27.55,628.5,75.69,57.38
2018,7,24,16,0,766.0,107.0,4.0,27.0,583.0,77.63,59.29
2018,7,24,16,15,708.5,114.0,4.0,26.6,527.0,75.81,58.06
2018,7,24,16,30,651.0,121.0,4.0,26.2,471.0,81.56,63.17
2018,7,24,16,45,672.0,103.0,3.95,25.85,433.5,71.9,55.35
2018,7,24,17,0,693.0,85.0,3.9,25.5,396.0,61.56,46.88
2018,7,24,17,15,682.5,76.0,3.9,24.9,351.0,56.45,42.79
2018,7,24,17,30,672.0,67.0,3.9,24.3,306.0,55.53,42.22
2018,7,24,17,45,628.0,62.0,3.85,23.7,257.0,47.86,35.77
2018,7,24,18,0,584.0,57.0,3.8,23.1,208.0,44.69,33.06
2018,7,24,18,15,517.5,50.5,3.75,22.5,162.5,40.15,29.01
2018,7,24,18,30,451.0,44.0,3.7,21.9,117.0,35.59,24.75
2018,7,24,18,45,351.5,35.0,3.6,21.3,80.0,28.73,18.1
2018,7,24,19,0,252.0,26.0,3.5,20.7,43.0,21.81,5.75
2018,7,24,19,15,146.5,16.0,3.5,20.35,24.0,13.66,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.0,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.45,19.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,4,45,21.5,2.5,2.45,16.35,2.0,0.0,0.0
2018,7,25,5,0,43.0,5.0,2.5,16.5,4.0,0.0,0.0
2018,7,25,5,15,153.5,14.0,2.5,16.95,22.0,112.66,0.0
2018,7,25,5,30,264.0,23.0,2.5,17.4,40.0,246.27,82.13
2018,7,25,5,45,368.0,31.5,2.55,17.85,77.0,358.48,279.22
2018,7,25,6,0,472.0,40.0,2.6,18.3,114.0,463.43,372.99
2018,7,25,6,15,539.0,45.5,2.5,18.9,159.5,540.95,436.82
2018,7,25,6,30,606.0,51.0,2.4,19.5,205.0,615.82,494.85
2018,7,25,6,45,649.5,56.0,2.35,20.05,254.0,678.59,540.88
2018,7,25,7,0,693.0,61.0,2.3,20.6,303.0,741.62,584.69
2018,7,25,7,15,724.5,64.0,2.25,21.4,352.5,790.51,615.79
2018,7,25,7,30,756.0,67.0,2.2,22.2,402.0,838.24,644.8
2018,7,25,7,45,778.5,70.5,2.2,23.0,451.5,876.38,666.61
2018,7,25,8,0,801.0,74.0,2.2,23.8,501.0,901.27,678.95
2018,7,25,8,15,818.5,76.5,2.2,24.7,548.0,928.36,692.36
2018,7,25,8,30,836.0,79.0,2.2,25.6,595.0,952.75,703.73
2018,7,25,8,45,848.5,81.5,2.2,26.5,638.5,969.13,709.76
2018,7,25,9,0,861.0,84.0,2.2,27.4,682.0,982.33,713.82
2018,7,25,9,15,869.5,87.0,2.2,28.05,721.0,988.74,714.33
2018,7,25,9,30,878.0,90.0,2.2,28.7,760.0,991.71,712.84
2018,7,25,9,45,881.5,94.0,2.2,29.35,793.0,987.31,706.85
2018,7,25,10,0,885.0,98.0,2.2,30.0,826.0,979.39,698.9
2018,7,25,10,15,891.0,99.5,2.3,30.35,854.0,967.77,690.65
2018,7,25,10,30,897.0,101.0,2.4,30.7,882.0,952.73,680.33
2018,7,25,10,45,900.5,103.0,2.5,31.05,904.0,932.5,666.77
2018,7,25,11,0,904.0,105.0,2.6,31.4,926.0,909.03,651.16
2018,7,25,11,15,907.0,105.5,2.75,31.5,941.0,880.6,633.34
2018,7,25,11,30,910.0,106.0,2.9,31.6,956.0,849.25,613.47
2018,7,25,11,45,911.0,107.0,3.05,31.65,963.5,814.01,590.94
2018,7,25,12,0,912.0,108.0,3.2,31.7,971.0,776.3,566.5
2018,7,25,12,15,913.0,107.5,3.35,31.55,971.5,735.09,538.55
2018,7,25,12,30,914.0,107.0,3.5,31.4,972.0,691.88,507.82
2018,7,25,12,45,915.0,105.0,3.6,31.3,965.5,645.68,473.85
2018,7,25,13,0,916.0,103.0,3.7,31.2,959.0,597.88,437.72
2018,7,25,13,15,913.0,102.5,3.8,30.95,944.5,547.67,398.97
2018,7,25,13,30,910.0,102.0,3.9,30.7,930.0,496.53,358.27
2018,7,25,13,45,872.0,120.0,3.95,30.5,898.0,443.14,314.92
2018,7,25,14,0,834.0,138.0,4.0,30.3,866.0,391.93,272.58
2018,7,25,14,15,767.0,167.5,4.05,30.0,820.0,338.04,229.04
2018,7,25,14,30,700.0,197.0,4.1,29.7,774.0,287.73,189.14
2018,7,25,14,45,686.0,193.0,4.15,29.35,738.5,238.51,149.99
2018,7,25,15,0,672.0,189.0,4.2,29.0,703.0,191.13,115.63
2018,7,25,15,15,652.0,184.5,4.2,29.0,662.0,145.02,89.12
2018,7,25,15,30,632.0,180.0,4.2,29.0,621.0,106.76,82.19
2018,7,25,15,45,620.0,170.5,4.25,28.1,579.5,104.29,80.73
2018,7,25,16,0,608.0,161.0,4.3,27.2,538.0,101.5,78.97
2018,7,25,16,15,646.0,136.0,4.25,26.6,508.0,88.94,68.98
2018,7,25,16,30,684.0,111.0,4.2,26.0,478.0,75.55,58.19
2018,7,25,16,45,667.0,103.0,4.2,25.4,431.5,71.9,55.47
2018,7,25,17,0,650.0,95.0,4.2,24.8,385.0,67.97,52.47
2018,7,25,17,15,650.0,83.0,4.1,24.15,343.0,61.08,46.89
2018,7,25,17,30,650.0,71.0,4.0,23.5,301.0,53.7,40.8
2018,7,25,17,45,611.0,65.0,3.95,22.85,253.5,50.01,37.76
2018,7,25,18,0,572.0,59.0,3.9,22.2,206.0,46.22,34.51
2018,7,25,18,15,501.5,52.0,3.8,21.7,160.0,41.33,30.12
2018,7,25,18,30,431.0,45.0,3.7,21.2,114.0,36.41,25.5
2018,7,25,18,45,325.0,36.0,3.6,20.7,77.5,29.6,18.79
2018,7,25,19,0,219.0,27.0,3.5,20.2,41.0,21.08,4.23
2018,7,25,19,15,124.0,16.0,3.4,19.9,22.5,13.66,0.0
2018,7,25,19,30,29.0,5.0,3.3,19.6,4.0,0.0,0.0
2018,7,25,19,45,14.5,2.5,3.2,19.35,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,26,5,15,77.0,11.5,2.3,16.4,16.0,60.28,0.0
2018,7,26,5,30,154.0,23.0,2.3,16.8,32.0,168.58,40.26
2018,7,26,5,45,256.5,35.5,2.25,17.2,68.0,278.87,216.77
2018,7,26,6,0,359.0,48.0,2.2,17.6,104.0,384.28,311.52
2018,7,26,6,15,281.5,63.0,2.15,18.15,116.5,348.74,285.98
2018,7,26,6,30,204.0,78.0,2.1,18.7,129.0,288.76,238.25
2018,7,26,6,45,130.5,103.5,2.05,19.25,139.0,243.55,199.95
2018,7,26,7,0,57.0,129.0,2.0,19.8,149.0,191.6,154.89
2018,7,26,7,15,83.5,154.0,1.9,20.5,188.5,244.13,197.32
2018,7,26,7,30,110.0,179.0,1.8,21.2,228.0,316.63,253.6
2018,7,26,7,45,209.0,189.0,1.75,21.85,295.5,421.32,335.26
2018,7,26,8,0,308.0,199.0,1.7,22.5,363.0,550.9,430.97
2018,7,26,8,15,447.0,183.0,1.7,23.15,445.5,693.18,532.37
2018,7,26,8,30,586.0,167.0,1.7,23.8,528.0,824.25,620.03
2018,7,26,8,45,626.5,168.5,1.7,24.4,580.0,865.99,643.49
2018,7,26,9,0,667.0,170.0,1.7,25.0,632.0,904.99,665.64
2018,7,26,9,15,715.5,160.0,1.75,25.5,682.0,936.0,683.14
2018,7,26,9,30,764.0,150.0,1.8,26.0,732.0,956.14,693.63
2018,7,26,9,45,751.0,163.5,1.85,26.5,757.5,944.74,684.04
2018,7,26,10,0,738.0,177.0,1.9,27.0,783.0,938.57,678.3
2018,7,26,10,15,732.0,189.0,2.0,27.3,807.5,926.45,669.88
2018,7,26,10,30,726.0,201.0,2.1,27.6,832.0,911.1,659.47
2018,7,26,10,45,772.5,180.0,2.2,27.9,867.0,900.96,652.5
2018,7,26,11,0,819.0,159.0,2.3,28.2,902.0,894.87,648.17
2018,7,26,11,15,838.0,150.5,2.45,28.3,921.5,861.16,626.65
2018,7,26,11,30,857.0,142.0,2.6,28.4,941.0,836.47,611.11
2018,7,26,11,45,862.0,140.0,2.7,28.45,949.5,802.8,589.12
2018,7,26,12,0,867.0,138.0,2.8,28.5,958.0,766.66,564.95
2018,7,26,12,15,864.0,140.5,2.9,28.45,957.5,726.06,536.23
2018,7,26,12,30,861.0,143.0,3.0,28.4,957.0,683.81,505.66
2018,7,26,12,45,835.5,156.5,3.1,28.35,941.5,637.88,471.4
2018,7,26,13,0,810.0,170.0,3.2,28.3,926.0,588.17,433.76
2018,7,26,13,15,676.5,239.5,3.25,28.1,864.0,523.37,384.46
2018,7,26,13,30,543.0,309.0,3.3,27.9,802.0,472.27,345.22
2018,7,26,13,45,501.5,323.0,3.35,27.75,770.0,427.76,310.51
2018,7,26,14,0,460.0,337.0,3.4,27.6,738.0,386.86,278.32
2018,7,26,14,15,446.5,328.5,3.45,27.35,707.0,344.25,244.42
2018,7,26,14,30,433.0,320.0,3.5,27.1,676.0,303.44,211.99
2018,7,26,14,45,419.0,312.0,3.55,26.85,644.5,264.71,182.04
2018,7,26,15,0,405.0,304.0,3.6,26.6,613.0,227.97,155.75
2018,7,26,15,15,477.0,258.0,3.6,26.6,603.5,177.92,120.77
2018,7,26,15,30,549.0,212.0,3.6,26.6,594.0,127.15,99.64
2018,7,26,15,45,579.5,186.0,3.6,26.0,565.5,113.59,89.06
2018,7,26,16,0,610.0,160.0,3.6,25.4,537.0,101.03,79.14
2018,7,26,16,15,606.5,147.0,3.6,25.05,496.5,95.67,75.04
2018,7,26,16,30,603.0,134.0,3.6,24.7,456.0,89.81,70.49
2018,7,26,16,45,630.5,113.5,3.6,24.3,421.0,78.66,61.44
2018,7,26,17,0,658.0,93.0,3.6,23.9,386.0,66.75,51.63
2018,7,26,17,15,647.5,83.0,3.6,23.35,341.5,61.11,47.08
2018,7,26,17,30,637.0,73.0,3.6,22.8,297.0,55.09,42.12
2018,7,26,17,45,597.5,66.5,3.55,22.25,249.5,51.09,38.79
2018,7,26,18,0,558.0,60.0,3.5,21.7,202.0,46.96,35.22
2018,7,26,18,15,491.5,52.5,3.45,21.15,157.0,41.74,30.53
2018,7,26,18,30,425.0,45.0,3.4,20.6,112.0,36.45,25.58
2018,7,26,18,45,322.0,35.5,3.35,20.0,76.0,29.23,18.44
2018,7,26,19,0,219.0,26.0,3.3,19.4,40.0,21.93,3.17
2018,7,26,19,15,124.5,15.5,3.3,19.1,22.0,13.23,0.0
2018,7,26,19,30,30.0,5.0,3.3,18.8,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.3,18.5,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,5,15,53.5,10.5,3.3,15.25,13.5,43.99,0.0
2018,7,27,5,30,107.0,21.0,3.3,15.6,27.0,131.11,16.55
2018,7,27,5,45,190.0,36.5,3.35,15.95,60.5,232.12,180.16
2018,7,27,6,0,273.0,52.0,3.4,16.3,94.0,321.24,263.01
2018,7,27,6,15,226.0,68.5,3.35,16.75,112.0,293.12,243.21
2018,7,27,6,30,179.0,85.0,3.3,17.2,130.0,278.76,231.8
2018,7,27,6,45,139.5,109.0,3.3,17.7,149.0,260.06,215.59
2018,7,27,7,0,100.0,133.0,3.3,18.2,168.0,254.72,209.29
2018,7,27,7,15,123.5,155.5,3.25,18.75,205.5,302.81,247.84
2018,7,27,7,30,147.0,178.0,3.2,19.3,243.0,350.96,285.27
2018,7,27,7,45,230.0,189.0,3.1,19.9,304.5,463.4,373.09
2018,7,27,8,0,313.0,200.0,3.0,20.5,366.0,557.17,443.43
2018,7,27,8,15,468.0,182.5,3.0,20.95,456.5,713.52,559.15
2018,7,27,8,30,623.0,165.0,3.0,21.4,547.0,859.15,660.02
2018,7,27,8,45,649.0,169.0,3.0,21.9,593.0,889.09,676.45
2018,7,27,9,0,675.0,173.0,3.0,22.4,639.0,916.18,691.71
2018,7,27,9,15,703.5,171.0,3.0,22.85,682.0,936.05,702.13
2018,7,27,9,30,732.0,169.0,3.0,23.3,725.0,952.59,710.38
2018,7,27,9,45,747.0,170.0,3.05,23.75,760.0,955.57,710.05
2018,7,27,10,0,762.0,171.0,3.1,24.2,795.0,947.21,702.41
2018,7,27,10,15,784.0,166.5,3.1,24.55,828.5,945.15,699.14
2018,7,27,10,30,806.0,162.0,3.1,24.9,862.0,939.31,693.44
2018,7,27,10,45,826.5,155.5,3.15,25.25,889.0,926.29,683.5
2018,7,27,11,0,847.0,149.0,3.2,25.6,916.0,897.97,663.49
2018,7,27,11,15,852.5,148.5,3.25,25.85,931.5,871.27,644.98
2018,7,27,11,30,858.0,148.0,3.3,26.1,947.0,841.71,624.51
2018,7,27,11,45,847.5,156.0,3.35,26.35,950.5,812.83,604.49
2018,7,27,12,0,837.0,164.0,3.4,26.6,954.0,772.46,575.11
2018,7,27,12,15,858.0,152.0,3.45,26.7,962.0,729.83,544.63
2018,7,27,12,30,879.0,140.0,3.5,26.8,970.0,692.56,516.92
2018,7,27,12,45,866.0,145.5,3.6,26.9,958.0,644.11,480.28
2018,7,27,13,0,853.0,151.0,3.7,27.0,946.0,595.19,442.46
2018,7,27,13,15,850.5,149.5,3.75,26.95,931.5,546.72,404.16
2018,7,27,13,30,848.0,148.0,3.8,26.9,917.0,497.45,364.15
2018,7,27,13,45,814.5,161.5,3.85,26.9,885.5,442.8,319.41
2018,7,27,14,0,781.0,175.0,3.9,26.9,854.0,392.05,276.99
2018,7,27,14,15,762.5,177.0,3.85,26.8,822.0,340.86,233.76
2018,7,27,14,30,744.0,179.0,3.8,26.7,790.0,284.36,186.93
2018,7,27,14,45,760.0,163.5,3.8,26.55,765.0,238.69,148.62
2018,7,27,15,0,776.0,148.0,3.8,26.4,740.0,184.41,107.69
2018,7,27,15,15,756.5,146.0,3.8,26.4,697.5,135.21,80.46
2018,7,27,15,30,737.0,144.0,3.8,26.4,655.0,87.8,67.47
2018,7,27,15,45,738.5,133.0,3.75,26.0,616.5,83.87,64.55
2018,7,27,16,0,740.0,122.0,3.7,25.6,578.0,79.52,61.23
2018,7,27,16,15,713.0,118.5,3.7,25.25,529.0,78.98,61.07
2018,7,27,16,30,686.0,115.0,3.7,24.9,480.0,78.4,60.87
2018,7,27,16,45,689.5,103.0,3.7,24.55,439.0,72.39,56.09
2018,7,27,17,0,693.0,91.0,3.7,24.2,398.0,65.88,50.83
2018,7,27,17,15,658.5,86.0,3.75,23.5,348.5,63.47,49.08
2018,7,27,17,30,624.0,81.0,3.8,22.8,299.0,60.98,47.2
2018,7,27,17,45,562.0,76.0,3.8,22.15,248.0,58.21,44.96
2018,7,27,18,0,500.0,71.0,3.8,21.5,197.0,55.5,42.64
2018,7,27,18,15,419.5,61.5,3.8,20.75,151.0,48.95,36.79
2018,7,27,18,30,339.0,52.0,3.8,20.0,105.0,39.86,28.51
2018,7,27,18,45,226.5,37.5,3.85,19.2,67.5,28.91,18.12
2018,7,27,19,0,114.0,23.0,3.9,18.4,30.0,17.83,0.03
2018,7,27,19,15,57.0,11.5,3.85,18.0,15.0,9.82,0.0
2018,7,27,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,2.0,14.4,8.0,18.73,0.0
2018,7,28,5,30,39.0,14.0,2.0,14.8,16.0,55.03,0.0
2018,7,28,5,45,79.5,32.0,2.0,15.2,42.0,123.52,93.34
2018,7,28,6,0,120.0,50.0,2.0,15.6,68.0,180.82,146.77
2018,7,28,6,15,114.5,69.5,1.95,16.1,92.0,188.08,154.81
2018,7,28,6,30,109.0,89.0,1.9,16.6,116.0,208.74,172.48
2018,7,28,6,45,107.5,110.5,1.85,17.05,142.0,234.53,193.48
2018,7,28,7,0,106.0,132.0,1.8,17.5,168.0,259.08,212.66
2018,7,28,7,15,105.0,155.5,1.75,18.05,196.0,285.85,232.86
2018,7,28,7,30,104.0,179.0,1.7,18.6,224.0,311.48,251.57
2018,7,28,7,45,130.0,202.0,1.65,19.15,265.5,361.71,289.85
2018,7,28,8,0,156.0,225.0,1.6,19.7,307.0,411.75,326.8
2018,7,28,8,15,191.0,245.0,1.55,20.2,355.0,466.59,366.71
2018,7,28,8,30,226.0,265.0,1.5,20.7,403.0,520.99,405.13
2018,7,28,8,45,313.0,270.0,1.5,21.2,477.0,631.82,484.32
2018,7,28,9,0,400.0,275.0,1.5,21.7,551.0,719.62,544.34
2018,7,28,9,15,460.5,275.5,1.55,22.15,611.0,795.18,593.94
2018,7,28,9,30,521.0,276.0,1.6,22.6,671.0,847.21,627.24
2018,7,28,9,45,536.0,280.0,1.7,23.05,703.0,854.41,630.36
2018,7,28,10,0,551.0,284.0,1.8,23.5,735.0,858.81,632.13
2018,7,28,10,15,566.0,288.0,1.85,23.95,765.5,860.28,631.52
2018,7,28,10,30,581.0,292.0,1.9,24.4,796.0,858.69,628.96
2018,7,28,10,45,582.0,299.0,2.0,24.85,814.5,844.05,618.03
2018,7,28,11,0,583.0,306.0,2.1,25.3,833.0,826.79,605.44
2018,7,28,11,15,593.5,305.5,2.2,25.7,850.0,808.02,592.18
2018,7,28,11,30,604.0,305.0,2.3,26.1,867.0,786.19,576.72
2018,7,28,11,45,598.5,310.0,2.35,26.45,870.5,753.53,553.27
2018,7,28,12,0,593.0,315.0,2.4,26.8,874.0,719.32,528.6
2018,7,28,12,15,621.5,298.5,2.5,27.0,884.5,691.21,508.94
2018,7,28,12,30,650.0,282.0,2.6,27.2,895.0,659.8,486.36
2018,7,28,12,45,661.0,270.0,2.7,27.4,889.0,617.94,455.66
2018,7,28,13,0,672.0,258.0,2.8,27.6,883.0,574.52,423.04
2018,7,28,13,15,654.5,261.5,2.9,27.6,862.5,526.25,386.24
2018,7,28,13,30,637.0,265.0,3.0,27.6,842.0,479.07,349.39
2018,7,28,13,45,603.5,272.5,3.05,27.55,808.5,429.57,310.28
2018,7,28,14,0,570.0,280.0,3.1,27.5,775.0,386.93,275.8
2018,7,28,14,15,540.0,283.5,3.15,27.35,740.0,341.88,239.61
2018,7,28,14,30,510.0,287.0,3.2,27.2,705.0,299.94,206.21
2018,7,28,14,45,514.5,271.5,3.25,27.0,678.0,256.19,171.43
2018,7,28,15,0,519.0,256.0,3.3,26.8,651.0,212.53,139.41
2018,7,28,15,15,545.5,232.0,3.3,26.8,627.5,165.71,110.12
2018,7,28,15,30,572.0,208.0,3.3,26.8,604.0,125.67,98.36
2018,7,28,15,45,575.0,193.5,3.35,26.3,569.0,120.19,94.38
2018,7,28,16,0,578.0,179.0,3.4,25.8,534.0,113.4,89.25
2018,7,28,16,15,567.0,166.5,3.4,25.35,491.5,108.74,85.84
2018,7,28,16,30,556.0,154.0,3.4,24.9,449.0,102.87,81.37
2018,7,28,16,45,556.5,139.5,3.4,24.5,409.5,95.5,75.59
2018,7,28,17,0,557.0,125.0,3.4,24.1,370.0,88.82,70.32
2018,7,28,17,15,526.5,115.0,3.35,23.45,323.5,81.93,64.86
2018,7,28,17,30,496.0,105.0,3.3,22.8,277.0,75.96,60.06
2018,7,28,17,45,441.0,95.0,3.3,22.15,229.5,69.53,54.72
2018,7,28,18,0,386.0,85.0,3.3,21.5,182.0,62.92,49.02
2018,7,28,18,15,320.0,70.0,3.25,20.85,138.0,52.46,39.77
2018,7,28,18,30,254.0,55.0,3.2,20.2,94.0,41.71,30.03
2018,7,28,18,45,171.5,38.0,3.15,19.5,60.0,29.13,18.14
2018,7,28,19,0,89.0,21.0,3.1,18.8,26.0,16.6,0.0
2018,7,28,19,15,44.5,10.5,3.15,18.45,13.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,26.0,8.0,2.3,15.2,9.5,23.82,0.0
2018,7,29,5,30,52.0,16.0,2.3,15.4,19.0,68.44,0.0
2018,7,29,5,45,88.5,33.0,2.3,15.6,44.0,133.32,100.18
2018,7,29,6,0,125.0,50.0,2.3,15.8,69.0,185.32,150.31
2018,7,29,6,15,152.5,69.0,2.3,16.1,100.5,234.93,194.08
2018,7,29,6,30,180.0,88.0,2.3,16.4,132.0,285.06,236.89
2018,7,29,6,45,182.0,109.0,2.3,16.75,162.5,316.4,262.32
2018,7,29,7,0,184.0,130.0,2.3,17.1,193.0,327.38,270.78
2018,7,29,7,15,186.0,152.0,2.3,17.6,224.5,356.88,293.03
2018,7,29,7,30,188.0,174.0,2.3,18.1,256.0,385.24,313.66
2018,7,29,7,45,189.5,198.0,2.25,18.55,289.0,414.63,334.46
2018,7,29,8,0,191.0,222.0,2.2,19.0,322.0,442.73,353.8
2018,7,29,8,15,243.5,236.5,2.2,19.6,377.0,530.88,419.06
2018,7,29,8,30,296.0,251.0,2.2,20.2,432.0,597.09,466.14
2018,7,29,8,45,381.0,250.0,2.2,20.8,500.5,677.13,523.06
2018,7,29,9,0,466.0,249.0,2.2,21.4,569.0,779.06,592.72
2018,7,29,9,15,533.5,239.5,2.2,21.75,627.0,829.91,626.05
2018,7,29,9,30,601.0,230.0,2.2,22.1,685.0,884.9,661.75
2018,7,29,9,45,631.0,226.0,2.25,22.45,723.5,898.87,669.35
2018,7,29,10,0,661.0,222.0,2.3,22.8,762.0,909.15,674.85
2018,7,29,10,15,666.0,228.0,2.35,22.9,788.5,901.6,668.71
2018,7,29,10,30,671.0,234.0,2.4,23.0,815.0,890.9,660.65
2018,7,29,10,45,650.0,251.5,2.45,23.05,826.0,864.11,641.35
2018,7,29,11,0,629.0,269.0,2.5,23.1,837.0,834.99,620.57
2018,7,29,11,15,620.0,277.0,2.55,23.05,844.5,805.88,600.29
2018,7,29,11,30,611.0,285.0,2.6,23.0,852.0,774.81,578.47
2018,7,29,11,45,495.5,347.5,2.7,22.95,810.0,706.33,528.38
2018,7,29,12,0,380.0,410.0,2.8,22.9,768.0,637.91,478.05
2018,7,29,12,15,489.0,351.5,2.85,22.8,812.0,643.21,483.67
2018,7,29,12,30,598.0,293.0,2.9,22.7,856.0,633.53,477.47
2018,7,29,12,45,594.5,293.5,2.95,22.6,849.5,594.35,447.92
2018,7,29,13,0,591.0,294.0,3.0,22.5,843.0,554.72,417.52
2018,7,29,13,15,503.0,336.0,3.05,22.35,798.0,505.41,379.25
2018,7,29,13,30,415.0,378.0,3.1,22.2,753.0,458.37,342.88
2018,7,29,13,45,450.5,352.5,3.15,22.1,750.5,424.33,315.04
2018,7,29,14,0,486.0,327.0,3.2,22.0,748.0,387.15,283.69
2018,7,29,14,15,439.5,332.0,3.25,21.9,703.5,341.98,247.75
2018,7,29,14,30,393.0,337.0,3.3,21.8,659.0,312.16,224.25
2018,7,29,14,45,320.5,340.5,3.35,21.65,595.5,272.09,195.49
2018,7,29,15,0,248.0,344.0,3.4,21.5,532.0,239.83,174.7
2018,7,29,15,15,189.5,329.0,3.4,21.5,468.0,220.89,165.57
2018,7,29,15,30,131.0,314.0,3.4,21.5,404.0,198.99,160.95
2018,7,29,15,45,137.5,291.5,3.5,21.2,380.5,188.24,152.78
2018,7,29,16,0,144.0,269.0,3.6,20.9,357.0,176.94,144.07
2018,7,29,16,15,151.0,245.5,3.65,20.65,331.5,164.59,134.38
2018,7,29,16,30,158.0,222.0,3.7,20.4,306.0,151.67,124.12
2018,7,29,16,45,244.0,185.5,3.75,20.15,300.0,125.52,102.51
2018,7,29,17,0,330.0,149.0,3.8,19.9,294.0,105.4,85.78
2018,7,29,17,15,418.0,123.0,3.8,19.55,282.5,86.04,69.45
2018,7,29,17,30,506.0,97.0,3.8,19.2,271.0,72.32,57.79
2018,7,29,17,45,434.0,87.5,3.75,18.8,219.5,64.31,50.92
2018,7,29,18,0,362.0,78.0,3.7,18.4,168.0,57.82,45.2
2018,7,29,18,15,308.5,65.5,3.6,18.05,129.5,49.16,37.35
2018,7,29,18,30,255.0,53.0,3.5,17.7,91.0,40.26,29.07
2018,7,29,18,45,171.0,36.5,3.4,17.35,58.0,28.01,17.26
2018,7,29,19,0,87.0,20.0,3.3,17.0,25.0,15.84,0.0
2018,7,29,19,15,43.5,10.0,3.25,16.8,12.5,8.54,0.0
2018,7,29,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,30,5,15,17.0,6.5,2.6,14.35,7.5,16.65,0.0
2018,7,30,5,30,34.0,13.0,2.6,14.6,15.0,49.31,0.0
2018,7,30,5,45,66.5,31.5,2.65,14.85,39.5,99.82,73.45
2018,7,30,6,0,99.0,50.0,2.7,15.1,64.0,150.46,121.7
2018,7,30,6,15,123.0,72.0,2.65,15.55,97.0,200.61,165.78
2018,7,30,6,30,147.0,94.0,2.6,16.0,130.0,250.2,208.22
2018,7,30,6,45,162.0,113.0,2.55,16.45,161.0,287.18,238.89
2018,7,30,7,0,177.0,132.0,2.5,16.9,192.0,324.27,268.6
2018,7,30,7,15,187.5,152.5,2.4,17.5,225.5,359.26,295.25
2018,7,30,7,30,198.0,173.0,2.3,18.1,259.0,393.68,320.61
2018,7,30,7,45,247.5,191.0,2.25,18.7,312.0,483.46,388.64
2018,7,30,8,0,297.0,209.0,2.2,19.3,365.0,552.93,439.08
2018,7,30,8,15,356.5,222.5,2.15,19.9,427.0,626.62,491.42
2018,7,30,8,30,416.0,236.0,2.1,20.5,489.0,721.57,556.54
2018,7,30,8,45,439.0,248.0,2.1,21.15,533.0,755.24,576.6
2018,7,30,9,0,462.0,260.0,2.1,21.8,577.0,786.75,595.35
2018,7,30,9,15,489.0,266.5,2.15,22.25,620.0,814.0,612.03
2018,7,30,9,30,516.0,273.0,2.2,22.7,663.0,838.61,626.81
2018,7,30,9,45,527.5,279.5,2.25,23.15,694.0,844.97,628.98
2018,7,30,10,0,539.0,286.0,2.3,23.6,725.0,848.57,629.52
2018,7,30,10,15,547.0,292.5,2.4,23.9,751.5,845.94,626.67
2018,7,30,10,30,555.0,299.0,2.5,24.2,778.0,840.48,622.0
2018,7,30,10,45,572.5,298.5,2.55,24.55,804.0,834.11,616.59
2018,7,30,11,0,590.0,298.0,2.6,24.9,830.0,825.43,609.61
2018,7,30,11,15,597.0,299.5,2.65,25.05,845.5,805.0,595.01
2018,7,30,11,30,604.0,301.0,2.7,25.2,861.0,781.86,578.52
2018,7,30,11,45,587.5,310.0,2.75,25.4,858.5,743.87,551.21
2018,7,30,12,0,571.0,319.0,2.8,25.6,856.0,707.93,525.06
2018,7,30,12,15,554.5,325.5,2.85,25.75,847.0,667.6,495.71
2018,7,30,12,30,538.0,332.0,2.9,25.9,838.0,627.14,465.87
2018,7,30,12,45,572.0,309.0,2.95,26.05,843.0,595.28,442.24
2018,7,30,13,0,606.0,286.0,3.0,26.2,848.0,556.51,412.87
2018,7,30,13,15,650.0,259.0,3.0,26.15,853.0,520.41,384.51
2018,7,30,13,30,694.0,232.0,3.0,26.1,858.0,479.92,351.67
2018,7,30,13,45,680.5,232.5,3.0,26.1,834.0,431.01,311.88
2018,7,30,14,0,667.0,233.0,3.0,26.1,810.0,383.18,272.26
2018,7,30,14,15,641.0,236.5,3.0,25.95,776.0,335.03,232.59
2018,7,30,14,30,615.0,240.0,3.0,25.8,742.0,289.73,195.57
2018,7,30,14,45,618.0,227.0,3.05,25.65,713.0,241.92,157.11
2018,7,30,15,0,621.0,214.0,3.1,25.5,684.0,194.26,122.26
2018,7,30,15,15,603.5,207.5,3.1,25.5,644.0,149.72,97.74
2018,7,30,15,30,586.0,201.0,3.1,25.5,604.0,119.91,94.18
2018,7,30,15,45,583.5,188.5,3.1,25.0,567.5,116.09,91.51
2018,7,30,16,0,581.0,176.0,3.1,24.5,531.0,111.82,88.42
2018,7,30,16,15,554.0,172.0,3.1,24.05,488.0,112.01,89.03
2018,7,30,16,30,527.0,168.0,3.1,23.6,445.0,111.2,88.81
2018,7,30,16,45,480.5,161.0,3.15,23.15,394.0,108.14,86.7
2018,7,30,17,0,434.0,154.0,3.2,22.7,343.0,104.97,84.45
2018,7,30,17,15,390.5,140.5,3.2,22.0,294.5,97.4,78.48
2018,7,30,17,30,347.0,127.0,3.2,21.3,246.0,92.18,74.39
2018,7,30,17,45,291.0,109.5,3.2,20.6,198.0,80.33,64.4
2018,7,30,18,0,235.0,92.0,3.2,19.9,150.0,68.19,53.89
2018,7,30,18,15,187.5,70.5,3.15,19.25,110.0,53.16,40.59
2018,7,30,18,30,140.0,49.0,3.1,18.6,70.0,37.7,26.72
2018,7,30,18,45,91.0,31.5,3.1,18.0,43.0,24.66,14.31
2018,7,30,19,0,42.0,14.0,3.1,17.4,16.0,11.28,0.0
2018,7,30,19,15,21.0,7.0,3.1,17.1,8.0,5.97,0.0
2018,7,30,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,31,5,15,18.0,6.0,2.1,13.9,7.0,16.86,0.0
2018,7,31,5,30,36.0,12.0,2.1,14.3,14.0,48.51,0.0
2018,7,31,5,45,75.0,30.0,2.15,14.7,39.0,118.24,86.8
2018,7,31,6,0,114.0,48.0,2.2,15.1,64.0,174.18,140.99
2018,7,31,6,15,126.0,68.5,2.15,15.55,93.0,197.35,162.9
2018,7,31,6,30,138.0,89.0,2.1,16.0,122.0,234.75,195.05
2018,7,31,6,45,144.0,109.5,2.05,16.45,151.5,266.32,221.06
2018,7,31,7,0,150.0,130.0,2.0,16.9,181.0,297.17,245.5
2018,7,31,7,15,147.0,152.0,1.95,17.4,208.5,321.07,263.21
2018,7,31,7,30,144.0,174.0,1.9,17.9,236.0,343.75,279.41
2018,7,31,7,45,150.5,198.0,1.85,18.4,270.0,377.15,303.79
2018,7,31,8,0,157.0,222.0,1.8,18.9,304.0,409.55,326.77
2018,7,31,8,15,221.5,238.5,1.85,19.5,366.0,489.46,387.09
2018,7,31,8,30,286.0,255.0,1.9,20.1,428.0,591.93,461.24
2018,7,31,8,45,358.0,260.5,1.9,20.65,494.0,666.14,513.14
2018,7,31,9,0,430.0,266.0,1.9,21.2,560.0,760.68,577.26
2018,7,31,9,15,487.5,260.5,1.9,21.75,613.0,805.87,606.02
2018,7,31,9,30,545.0,255.0,1.9,22.3,666.0,848.27,632.78
2018,7,31,9,45,583.0,246.5,1.95,22.9,704.5,870.68,645.77
2018,7,31,10,0,621.0,238.0,2.0,23.5,743.0,885.16,653.72
2018,7,31,10,15,625.5,245.5,2.05,23.9,769.5,878.97,647.69
