Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,30,630.0,253.0,2.1,24.3,796.0,869.68,639.88
2018,7,31,10,45,640.5,253.0,2.15,24.7,817.5,855.87,629.42
2018,7,31,11,0,651.0,253.0,2.2,25.1,839.0,838.97,616.91
2018,7,31,11,15,647.5,258.5,2.25,25.3,849.5,811.99,597.82
2018,7,31,11,30,644.0,264.0,2.3,25.5,860.0,782.74,577.12
2018,7,31,11,45,618.0,279.0,2.4,25.75,855.0,741.81,548.04
2018,7,31,12,0,592.0,294.0,2.5,26.0,850.0,700.31,518.27
2018,7,31,12,15,589.0,296.5,2.55,26.05,849.5,665.11,492.99
2018,7,31,12,30,586.0,299.0,2.6,26.1,849.0,628.85,466.44
2018,7,31,12,45,588.0,295.0,2.7,26.15,843.0,590.05,437.84
2018,7,31,13,0,590.0,291.0,2.8,26.2,837.0,550.43,407.91
2018,7,31,13,15,596.5,282.0,2.85,26.15,826.5,508.88,375.84
2018,7,31,13,30,603.0,273.0,2.9,26.1,816.0,466.46,342.21
2018,7,31,13,45,599.0,267.0,2.95,26.05,795.5,421.14,305.65
2018,7,31,14,0,595.0,261.0,3.0,26.0,775.0,376.2,268.63
2018,7,31,14,15,589.0,255.0,3.0,25.8,749.5,331.21,231.29
2018,7,31,14,30,583.0,249.0,3.0,25.6,724.0,287.07,194.81
2018,7,31,14,45,567.0,243.5,3.05,25.45,689.0,245.31,161.94
2018,7,31,15,0,551.0,238.0,3.1,25.3,654.0,202.33,131.54
2018,7,31,15,15,560.0,220.0,3.1,25.3,623.5,155.99,104.34
2018,7,31,15,30,569.0,202.0,3.1,25.3,593.0,120.45,94.7
2018,7,31,15,45,580.0,184.0,3.15,24.75,559.5,113.29,89.3
2018,7,31,16,0,591.0,166.0,3.2,24.2,526.0,105.48,83.28
2018,7,31,16,15,566.0,157.5,3.2,23.8,479.5,102.91,81.54
2018,7,31,16,30,541.0,149.0,3.2,23.4,433.0,99.81,79.34
2018,7,31,16,45,553.0,130.5,3.2,22.95,395.0,90.24,71.65
2018,7,31,17,0,565.0,112.0,3.2,22.5,357.0,79.66,63.01
2018,7,31,17,15,556.0,99.0,3.2,21.9,314.5,72.27,57.0
2018,7,31,17,30,547.0,86.0,3.2,21.3,272.0,64.37,50.44
2018,7,31,17,45,504.5,77.0,3.2,20.7,226.0,58.87,45.8
2018,7,31,18,0,462.0,68.0,3.2,20.1,180.0,53.15,40.79
2018,7,31,18,15,390.0,58.0,3.15,19.5,137.0,46.19,34.51
2018,7,31,18,30,318.0,48.0,3.1,18.9,94.0,36.87,25.94
2018,7,31,18,45,217.5,34.0,3.05,18.3,60.0,26.29,15.39
2018,7,31,19,0,117.0,20.0,3.0,17.7,26.0,15.56,0.0
2018,7,31,19,15,58.5,10.0,3.05,17.4,13.0,8.54,0.0
2018,7,31,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,5,15,33.5,8.5,2.4,13.75,10.0,29.09,0.0
2018,8,1,5,30,67.0,17.0,2.4,14.1,20.0,81.03,0.0
2018,8,1,5,45,136.0,34.5,2.4,14.5,50.5,175.0,129.38
2018,8,1,6,0,205.0,52.0,2.4,14.9,81.0,269.95,219.73
2018,8,1,6,15,181.5,67.0,2.3,15.4,100.5,256.46,212.25
2018,8,1,6,30,158.0,82.0,2.2,15.9,120.0,257.88,214.36
2018,8,1,6,45,146.0,104.0,2.1,16.35,145.5,259.98,216.09
2018,8,1,7,0,134.0,126.0,2.0,16.8,171.0,277.13,229.01
2018,8,1,7,15,144.0,149.5,1.95,17.4,205.0,315.05,258.47
2018,8,1,7,30,154.0,173.0,1.9,18.0,239.0,352.2,286.36
2018,8,1,7,45,195.5,193.5,1.9,18.6,288.0,415.18,334.61
2018,8,1,8,0,237.0,214.0,1.9,19.2,337.0,500.23,397.51
2018,8,1,8,15,368.5,205.0,1.9,19.8,417.5,617.03,484.66
2018,8,1,8,30,500.0,196.0,1.9,20.4,498.0,760.38,585.72
2018,8,1,8,45,564.0,190.0,1.95,21.0,555.5,815.56,621.14
2018,8,1,9,0,628.0,184.0,2.0,21.6,613.0,879.14,661.34
2018,8,1,9,15,671.5,177.0,2.1,22.1,660.5,908.79,678.75
2018,8,1,9,30,715.0,170.0,2.2,22.6,708.0,934.85,694.03
2018,8,1,9,45,758.5,157.0,2.25,23.1,751.5,943.06,697.03
2018,8,1,10,0,802.0,144.0,2.3,23.6,795.0,956.24,703.59
2018,8,1,10,15,797.0,153.5,2.4,24.0,820.0,942.01,692.96
2018,8,1,10,30,792.0,163.0,2.5,24.4,845.0,924.49,680.51
2018,8,1,10,45,777.5,175.0,2.6,24.75,859.0,897.56,662.0
2018,8,1,11,0,763.0,187.0,2.7,25.1,873.0,867.98,641.76
2018,8,1,11,15,761.0,191.0,2.8,25.3,884.5,839.57,622.62
2018,8,1,11,30,759.0,195.0,2.9,25.5,896.0,808.66,601.2
2018,8,1,11,45,765.5,194.0,3.0,25.75,906.0,777.88,579.19
2018,8,1,12,0,772.0,193.0,3.1,26.0,916.0,744.56,555.03
2018,8,1,12,15,789.5,183.5,3.15,26.1,923.0,709.71,529.65
2018,8,1,12,30,807.0,174.0,3.2,26.2,930.0,671.98,501.62
2018,8,1,12,45,804.5,173.5,3.25,26.3,922.0,626.41,467.09
2018,8,1,13,0,802.0,173.0,3.3,26.4,914.0,579.78,430.96
2018,8,1,13,15,783.0,179.5,3.35,26.45,893.5,529.15,391.06
2018,8,1,13,30,764.0,186.0,3.4,26.5,873.0,479.33,350.86
2018,8,1,13,45,732.0,197.5,3.45,26.5,842.5,424.97,306.77
2018,8,1,14,0,700.0,209.0,3.5,26.5,812.0,375.86,266.05
2018,8,1,14,15,698.5,201.5,3.5,26.45,786.5,325.86,223.76
2018,8,1,14,30,697.0,194.0,3.5,26.4,761.0,276.1,181.9
2018,8,1,14,45,688.5,188.5,3.55,26.3,728.0,226.78,142.4
2018,8,1,15,0,680.0,183.0,3.6,26.2,695.0,178.73,108.13
2018,8,1,15,15,652.0,181.0,3.6,26.2,650.5,133.13,84.68
2018,8,1,15,30,624.0,179.0,3.6,26.2,606.0,107.27,83.62
2018,8,1,15,45,620.0,166.5,3.65,25.75,567.0,102.96,80.47
2018,8,1,16,0,616.0,154.0,3.7,25.3,528.0,98.19,76.9
2018,8,1,16,15,603.5,144.5,3.7,24.9,485.5,94.84,74.47
2018,8,1,16,30,591.0,135.0,3.7,24.5,443.0,91.15,71.75
2018,8,1,16,45,598.0,119.5,3.75,24.05,404.0,83.11,65.33
2018,8,1,17,0,605.0,104.0,3.8,23.6,365.0,74.45,58.31
2018,8,1,17,15,579.0,96.0,3.8,22.9,319.5,70.39,55.17
2018,8,1,17,30,553.0,88.0,3.8,22.2,274.0,66.09,51.74
2018,8,1,17,45,488.0,80.5,3.8,21.5,224.5,61.66,48.06
2018,8,1,18,0,423.0,73.0,3.8,20.8,175.0,54.81,42.1
2018,8,1,18,15,349.5,61.0,3.75,20.05,131.5,46.22,34.41
2018,8,1,18,30,276.0,49.0,3.7,19.3,88.0,37.46,26.33
2018,8,1,18,45,183.0,33.5,3.65,18.55,55.0,25.83,14.74
2018,8,1,19,0,90.0,18.0,3.6,17.8,22.0,13.99,0.0
2018,8,1,19,15,45.0,9.0,3.6,17.45,11.0,7.68,0.0
2018,8,1,19,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,2,5,15,31.5,8.0,2.55,13.45,9.5,27.34,0.0
2018,8,2,5,30,63.0,16.0,2.6,13.8,19.0,75.96,0.0
2018,8,2,5,45,131.0,34.0,2.7,14.2,49.5,171.29,124.8
2018,8,2,6,0,199.0,52.0,2.8,14.6,80.0,249.44,203.58
2018,8,2,6,15,191.5,67.0,2.75,15.05,102.5,265.08,220.02
2018,8,2,6,30,184.0,82.0,2.7,15.5,125.0,280.25,233.96
2018,8,2,6,45,176.0,103.5,2.7,15.95,153.0,304.03,253.38
2018,8,2,7,0,168.0,125.0,2.7,16.4,181.0,306.8,255.02
2018,8,2,7,15,281.0,137.0,2.7,17.0,249.0,445.32,367.2
2018,8,2,7,30,394.0,149.0,2.7,17.6,317.0,591.84,479.49
2018,8,2,7,45,485.5,149.5,2.75,18.2,383.0,685.0,547.6
2018,8,2,8,0,577.0,150.0,2.8,18.8,449.0,788.28,619.51
2018,8,2,8,15,612.5,154.0,2.85,19.35,499.0,832.69,647.38
2018,8,2,8,30,648.0,158.0,2.9,19.9,549.0,874.77,673.59
2018,8,2,8,45,669.0,162.5,2.9,20.45,593.0,900.19,687.54
2018,8,2,9,0,690.0,167.0,2.9,21.0,637.0,922.67,699.51
2018,8,2,9,15,713.0,168.0,3.0,21.5,679.0,940.11,708.94
2018,8,2,9,30,736.0,169.0,3.1,22.0,721.0,954.23,716.22
2018,8,2,9,45,741.5,174.0,3.15,22.5,752.5,951.99,712.23
2018,8,2,10,0,747.0,179.0,3.2,23.0,784.0,946.43,706.31
2018,8,2,10,15,769.5,175.5,3.25,23.4,818.5,937.06,698.28
2018,8,2,10,30,792.0,172.0,3.3,23.8,853.0,932.61,693.74
2018,8,2,10,45,797.5,174.0,3.35,24.15,874.5,914.07,679.94
2018,8,2,11,0,803.0,176.0,3.4,24.5,896.0,892.31,664.18
2018,8,2,11,15,810.0,175.0,3.45,24.65,912.0,865.97,645.9
2018,8,2,11,30,817.0,174.0,3.5,24.8,928.0,836.65,625.61
2018,8,2,11,45,824.0,172.0,3.55,25.0,937.5,803.59,602.07
2018,8,2,12,0,831.0,170.0,3.6,25.2,947.0,767.87,575.84
2018,8,2,12,15,852.5,158.0,3.65,25.25,955.5,731.44,549.24
2018,8,2,12,30,874.0,146.0,3.7,25.3,964.0,687.65,516.84
2018,8,2,12,45,879.5,141.0,3.7,25.35,958.5,642.52,482.14
2018,8,2,13,0,885.0,136.0,3.7,25.4,953.0,595.54,445.17
2018,8,2,13,15,849.5,152.0,3.7,25.3,926.0,540.83,401.76
2018,8,2,13,30,814.0,168.0,3.7,25.2,899.0,487.47,358.54
2018,8,2,13,45,799.0,171.0,3.7,25.15,873.5,435.41,315.27
2018,8,2,14,0,784.0,174.0,3.7,25.1,848.0,384.29,271.93
2018,8,2,14,15,782.5,167.5,3.7,24.9,821.5,331.7,226.93
2018,8,2,14,30,781.0,161.0,3.7,24.7,795.0,279.15,182.23
2018,8,2,14,45,752.5,165.0,3.7,24.55,754.0,221.34,136.54
2018,8,2,15,0,724.0,169.0,3.7,24.4,713.0,173.41,103.31
2018,8,2,15,15,684.5,172.0,3.7,24.4,664.0,127.79,81.12
2018,8,2,15,30,645.0,175.0,3.7,24.4,615.0,105.43,82.73
2018,8,2,15,45,624.5,167.5,3.7,23.85,570.0,103.88,81.87
2018,8,2,16,0,604.0,160.0,3.7,23.3,525.0,102.11,80.83
2018,8,2,16,15,604.5,145.5,3.75,22.85,485.0,95.7,75.84
2018,8,2,16,30,605.0,131.0,3.8,22.4,445.0,88.74,70.34
2018,8,2,16,45,604.0,118.5,3.8,21.95,405.0,82.62,65.49
2018,8,2,17,0,603.0,106.0,3.8,21.5,365.0,76.0,60.16
2018,8,2,17,15,573.5,99.5,3.8,20.9,320.0,73.09,57.97
2018,8,2,17,30,544.0,93.0,3.8,20.3,275.0,70.05,55.59
2018,8,2,17,45,475.5,85.5,3.8,19.65,225.0,63.43,49.96
2018,8,2,18,0,407.0,78.0,3.8,19.0,175.0,58.29,45.44
2018,8,2,18,15,332.5,64.0,3.7,18.4,130.5,48.34,36.46
2018,8,2,18,30,258.0,50.0,3.6,17.8,86.0,38.15,27.04
2018,8,2,18,45,169.0,33.5,3.55,17.2,53.5,25.81,14.52
2018,8,2,19,0,80.0,17.0,3.5,16.6,21.0,13.21,0.0
2018,8,2,19,15,40.0,8.5,3.45,16.3,10.5,7.26,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.05,13.15,4.5,3.41,0.0
2018,8,3,5,30,21.0,8.0,2.1,13.6,9.0,21.33,0.0
2018,8,3,5,45,46.5,22.0,2.1,14.0,27.5,67.14,45.12
2018,8,3,6,0,72.0,36.0,2.1,14.4,46.0,105.33,83.74
2018,8,3,6,15,101.0,59.5,2.05,14.85,79.5,162.81,134.09
2018,8,3,6,30,130.0,83.0,2.0,15.3,113.0,219.52,182.79
2018,8,3,6,45,158.0,109.5,1.95,15.8,155.0,279.9,232.96
2018,8,3,7,0,186.0,136.0,1.9,16.3,197.0,339.88,281.12
2018,8,3,7,15,212.0,161.0,1.8,16.8,242.0,395.49,324.05
2018,8,3,7,30,238.0,186.0,1.7,17.3,287.0,470.9,380.3
2018,8,3,7,45,262.5,207.0,1.6,17.8,331.5,519.55,414.62
2018,8,3,8,0,287.0,228.0,1.5,18.3,376.0,567.58,447.51
2018,8,3,8,15,309.5,247.0,1.4,19.0,421.0,610.15,475.07
2018,8,3,8,30,332.0,266.0,1.3,19.7,466.0,651.52,500.9
2018,8,3,8,45,353.0,282.0,1.25,20.45,509.0,686.29,521.75
2018,8,3,9,0,374.0,298.0,1.2,21.2,552.0,719.35,540.97
2018,8,3,9,15,418.5,296.5,1.2,22.05,597.0,773.61,574.89
2018,8,3,9,30,463.0,295.0,1.2,22.9,642.0,807.46,594.57
2018,8,3,9,45,521.5,277.0,1.15,23.75,685.0,835.16,610.08
2018,8,3,10,0,580.0,259.0,1.1,24.6,728.0,859.21,622.9
2018,8,3,10,15,593.5,264.0,1.15,25.3,759.0,864.33,623.77
2018,8,3,10,30,607.0,269.0,1.2,26.0,790.0,861.4,619.87
2018,8,3,10,45,608.5,276.0,1.2,26.65,809.5,846.0,607.34
2018,8,3,11,0,610.0,283.0,1.2,27.3,829.0,827.77,593.2
2018,8,3,11,15,597.5,291.0,1.35,27.65,833.5,795.83,572.47
2018,8,3,11,30,585.0,299.0,1.5,28.0,838.0,762.22,550.31
2018,8,3,11,45,584.0,302.0,1.6,28.4,843.5,732.11,529.68
2018,8,3,12,0,583.0,305.0,1.7,28.8,849.0,700.22,507.46
2018,8,3,12,15,577.0,308.5,1.85,28.95,847.0,666.56,484.31
2018,8,3,12,30,571.0,312.0,2.0,29.1,845.0,629.92,458.55
2018,8,3,12,45,555.0,318.5,2.15,29.25,833.5,588.84,428.99
2018,8,3,13,0,539.0,325.0,2.3,29.4,822.0,548.12,399.01
2018,8,3,13,15,525.5,325.5,2.4,29.4,803.5,505.07,366.82
2018,8,3,13,30,512.0,326.0,2.5,29.4,785.0,462.91,334.56
2018,8,3,13,45,522.0,312.5,2.6,29.4,770.5,421.78,302.09
2018,8,3,14,0,532.0,299.0,2.7,29.4,756.0,379.8,268.14
2018,8,3,14,15,523.5,291.5,2.8,29.2,728.5,335.6,232.72
2018,8,3,14,30,515.0,284.0,2.9,29.0,701.0,292.54,198.36
2018,8,3,14,45,519.0,268.5,3.0,28.8,673.0,248.07,163.77
2018,8,3,15,0,523.0,253.0,3.1,28.6,645.0,203.76,132.54
2018,8,3,15,15,517.0,240.5,3.1,28.6,610.5,160.83,109.42
2018,8,3,15,30,511.0,228.0,3.1,28.6,576.0,136.43,106.41
2018,8,3,15,45,499.0,215.5,3.2,27.9,536.0,132.09,103.53
2018,8,3,16,0,487.0,203.0,3.3,27.2,496.0,127.39,100.29
2018,8,3,16,15,475.0,188.5,3.35,26.65,454.5,121.1,95.66
2018,8,3,16,30,463.0,174.0,3.4,26.1,413.0,114.37,90.62
2018,8,3,16,45,444.0,161.5,3.4,25.5,371.5,108.37,86.14
2018,8,3,17,0,425.0,149.0,3.4,24.9,330.0,102.01,81.28
2018,8,3,17,15,387.5,135.0,3.4,24.15,283.5,94.07,75.03
2018,8,3,17,30,350.0,121.0,3.4,23.4,237.0,85.78,68.32
2018,8,3,17,45,303.0,103.5,3.4,22.65,191.5,76.5,60.57
2018,8,3,18,0,256.0,86.0,3.4,21.9,146.0,64.3,50.03
2018,8,3,18,15,203.5,66.0,3.3,21.3,106.5,50.09,37.48
2018,8,3,18,30,151.0,46.0,3.2,20.7,67.0,35.53,24.42
2018,8,3,18,45,98.5,29.0,3.1,20.1,40.5,22.75,11.61
2018,8,3,19,0,46.0,12.0,3.0,19.5,14.0,10.24,0.0
2018,8,3,19,15,23.0,6.0,2.95,19.25,7.0,5.12,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.8,16.15,4.0,2.99,0.0
2018,8,4,5,30,20.0,7.0,1.9,16.5,8.0,19.77,0.0
2018,8,4,5,45,45.0,20.5,1.95,16.85,25.5,63.19,40.68
2018,8,4,6,0,70.0,34.0,2.0,17.2,43.0,115.16,90.49
2018,8,4,6,15,98.5,57.0,2.0,17.6,76.0,156.94,127.71
2018,8,4,6,30,127.0,80.0,2.0,18.0,109.0,212.51,175.13
2018,8,4,6,45,154.0,106.5,2.05,18.35,150.5,272.1,224.48
2018,8,4,7,0,181.0,133.0,2.1,18.7,192.0,331.21,271.96
2018,8,4,7,15,209.0,158.5,2.1,19.2,238.0,389.4,317.07
2018,8,4,7,30,237.0,184.0,2.1,19.7,284.0,467.43,375.58
2018,8,4,7,45,266.0,205.0,2.1,20.15,331.0,520.46,413.84
2018,8,4,8,0,295.0,226.0,2.1,20.6,378.0,573.0,450.84
2018,8,4,8,15,321.5,242.0,2.15,21.3,422.5,615.94,479.8
2018,8,4,8,30,348.0,258.0,2.2,22.0,467.0,657.9,507.49
2018,8,4,8,45,378.5,268.5,2.25,22.7,511.5,696.0,532.16
2018,8,4,9,0,409.0,279.0,2.3,23.4,556.0,732.63,555.39
2018,8,4,9,15,472.5,269.0,2.4,24.25,607.5,798.8,599.2
2018,8,4,9,30,536.0,259.0,2.5,25.1,659.0,842.23,626.87
2018,8,4,9,45,624.5,226.0,2.55,25.9,713.5,889.89,657.63
2018,8,4,10,0,713.0,193.0,2.6,26.7,768.0,927.1,679.48
2018,8,4,10,15,717.0,200.0,2.75,27.1,796.0,919.03,672.97
2018,8,4,10,30,721.0,207.0,2.9,27.5,824.0,907.67,664.74
2018,8,4,10,45,719.0,215.0,3.0,27.9,844.0,888.57,651.1
2018,8,4,11,0,717.0,223.0,3.1,28.3,864.0,866.51,635.06
2018,8,4,11,15,740.5,213.5,3.25,28.4,885.0,847.04,622.28
2018,8,4,11,30,764.0,204.0,3.4,28.5,906.0,817.84,602.79
2018,8,4,11,45,780.0,198.0,3.5,28.6,920.0,789.69,583.1
2018,8,4,12,0,796.0,192.0,3.6,28.7,934.0,758.39,560.81
2018,8,4,12,15,787.0,196.5,3.7,28.65,930.0,715.22,529.8
2018,8,4,12,30,778.0,201.0,3.8,28.6,926.0,670.97,497.42
2018,8,4,12,45,789.0,192.5,3.9,28.55,923.0,628.05,465.42
2018,8,4,13,0,800.0,184.0,4.0,28.5,920.0,583.06,430.94
2018,8,4,13,15,809.5,176.0,4.05,28.4,910.0,535.73,393.64
2018,8,4,13,30,819.0,168.0,4.1,28.3,900.0,486.69,353.88
2018,8,4,13,45,754.5,196.0,4.15,28.2,857.5,428.41,307.16
2018,8,4,14,0,690.0,224.0,4.2,28.1,815.0,378.28,266.39
2018,8,4,14,15,671.5,223.5,4.25,27.9,782.5,328.31,225.03
2018,8,4,14,30,653.0,223.0,4.3,27.7,750.0,280.39,185.76
2018,8,4,14,45,617.5,225.0,4.35,27.45,706.0,233.56,150.05
2018,8,4,15,0,582.0,227.0,4.4,27.2,662.0,191.15,121.91
2018,8,4,15,15,591.5,209.5,4.4,27.2,630.5,143.0,95.6
2018,8,4,15,30,601.0,192.0,4.4,27.2,599.0,115.69,90.25
2018,8,4,15,45,590.0,182.0,4.4,26.45,559.0,113.08,88.66
2018,8,4,16,0,579.0,172.0,4.4,25.7,519.0,110.15,86.77
2018,8,4,16,15,558.0,164.5,4.35,25.2,476.0,108.11,85.52
2018,8,4,16,30,537.0,157.0,4.3,24.7,433.0,105.08,83.44
2018,8,4,16,45,504.5,150.0,4.25,24.2,388.0,102.01,81.3
2018,8,4,17,0,472.0,143.0,4.2,23.7,343.0,98.78,79.0
2018,8,4,17,15,440.0,129.0,4.1,23.05,296.0,90.74,72.56
2018,8,4,17,30,408.0,115.0,4.0,22.4,249.0,82.32,65.65
2018,8,4,17,45,371.5,98.5,3.9,21.75,204.5,71.74,56.69
2018,8,4,18,0,335.0,82.0,3.8,21.1,160.0,60.74,47.11
2018,8,4,18,15,277.5,65.5,3.7,20.45,119.0,49.2,36.82
2018,8,4,18,30,220.0,49.0,3.6,19.8,78.0,37.31,25.95
2018,8,4,18,45,153.0,33.0,3.5,19.15,49.0,25.43,13.22
2018,8,4,19,0,86.0,17.0,3.4,18.5,20.0,14.51,0.0
2018,8,4,19,15,43.0,8.5,3.4,18.15,10.0,7.26,0.0
2018,8,4,19,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,17.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,5,5,15,11.0,4.5,2.4,13.6,5.0,0.0,0.0
2018,8,5,5,30,22.0,9.0,2.5,13.9,10.0,22.84,0.0
2018,8,5,5,45,53.5,25.5,2.55,14.25,31.5,80.61,52.28
2018,8,5,6,0,85.0,42.0,2.6,14.6,53.0,127.99,102.11
2018,8,5,6,15,124.5,66.5,2.55,15.0,91.0,195.72,161.54
2018,8,5,6,30,164.0,91.0,2.5,15.4,129.0,279.47,232.44
2018,8,5,6,45,203.0,115.5,2.45,15.85,174.0,347.31,288.53
2018,8,5,7,0,242.0,140.0,2.4,16.3,219.0,415.7,343.09
2018,8,5,7,15,276.5,160.0,2.3,16.8,265.0,473.93,387.57
2018,8,5,7,30,311.0,180.0,2.2,17.3,311.0,532.54,430.74
2018,8,5,7,45,342.5,194.0,2.15,17.8,355.5,580.26,464.58
2018,8,5,8,0,374.0,208.0,2.1,18.3,400.0,627.82,497.37
2018,8,5,8,15,399.0,223.5,2.05,18.95,446.0,670.11,524.95
2018,8,5,8,30,424.0,239.0,2.0,19.6,492.0,731.9,565.19
2018,8,5,8,45,444.5,250.5,2.0,20.2,534.0,762.32,583.24
2018,8,5,9,0,465.0,262.0,2.0,20.8,576.0,790.53,599.77
2018,8,5,9,15,489.5,267.0,2.0,21.45,615.5,813.41,612.59
2018,8,5,9,30,514.0,272.0,2.0,22.1,655.0,833.68,623.55
2018,8,5,9,45,545.5,268.5,2.05,22.75,692.5,849.15,632.02
2018,8,5,10,0,577.0,265.0,2.1,23.4,730.0,861.53,638.42
2018,8,5,10,15,594.0,268.5,2.15,23.95,762.0,867.8,640.5
2018,8,5,10,30,611.0,272.0,2.2,24.5,794.0,866.6,637.81
2018,8,5,10,45,620.5,274.5,2.25,25.05,816.5,854.19,627.7
2018,8,5,11,0,630.0,277.0,2.3,25.6,839.0,838.63,615.61
2018,8,5,11,15,635.0,277.5,2.4,25.9,852.0,814.47,598.7
2018,8,5,11,30,640.0,278.0,2.5,26.2,865.0,787.68,579.89
2018,8,5,11,45,638.0,280.5,2.55,26.55,870.0,754.67,556.09
2018,8,5,12,0,636.0,283.0,2.6,26.9,875.0,719.85,530.81
2018,8,5,12,15,645.5,276.0,2.65,27.1,877.0,683.98,504.97
2018,8,5,12,30,655.0,269.0,2.7,27.3,879.0,646.15,477.23
2018,8,5,12,45,697.0,245.0,2.75,27.5,889.0,613.03,452.42
2018,8,5,13,0,739.0,221.0,2.8,27.7,899.0,575.57,423.51
2018,8,5,13,15,712.5,230.0,2.85,27.8,875.0,523.89,383.47
2018,8,5,13,30,686.0,239.0,2.9,27.9,851.0,473.83,343.88
2018,8,5,13,45,675.5,238.0,2.95,27.95,828.0,425.11,304.45
2018,8,5,14,0,665.0,237.0,3.0,28.0,805.0,377.21,264.93
2018,8,5,14,15,644.0,236.5,3.05,27.95,771.5,327.78,224.43
2018,8,5,14,30,623.0,236.0,3.1,27.9,738.0,280.75,186.33
2018,8,5,14,45,612.5,228.0,3.15,27.8,703.5,233.15,149.38
2018,8,5,15,0,602.0,220.0,3.2,27.7,669.0,187.2,117.92
2018,8,5,15,15,598.5,208.0,3.2,27.7,633.5,140.77,94.23
2018,8,5,15,30,595.0,196.0,3.2,27.7,598.0,118.4,92.21
2018,8,5,15,45,584.0,184.0,3.3,27.25,556.0,114.54,89.51
2018,8,5,16,0,573.0,172.0,3.4,26.8,514.0,110.28,86.44
2018,8,5,16,15,549.0,164.5,3.35,26.35,470.0,108.08,85.06
2018,8,5,16,30,525.0,157.0,3.3,25.9,426.0,105.01,82.94
2018,8,5,16,45,487.5,151.5,3.3,25.5,380.5,102.84,81.54
2018,8,5,17,0,450.0,146.0,3.3,25.1,335.0,100.57,80.03
2018,8,5,17,15,403.5,133.0,3.25,24.3,285.5,93.1,74.18
2018,8,5,17,30,357.0,120.0,3.2,23.5,236.0,85.33,67.91
2018,8,5,17,45,297.5,102.5,3.15,22.7,187.5,75.77,59.9
2018,8,5,18,0,238.0,85.0,3.1,21.9,139.0,63.45,49.26
2018,8,5,18,15,185.0,64.0,3.05,21.2,99.5,48.56,36.11
2018,8,5,18,30,132.0,43.0,3.0,20.5,60.0,33.28,22.41
2018,8,5,18,45,82.5,26.5,2.95,19.75,35.5,20.84,9.3
2018,8,5,19,0,33.0,10.0,2.9,19.0,11.0,8.54,0.0
2018,8,5,19,15,16.5,5.0,2.9,18.65,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,6,5,15,8.5,3.0,1.6,14.5,3.5,0.0,0.0
2018,8,6,5,30,17.0,6.0,1.6,14.8,7.0,16.82,0.0
2018,8,6,5,45,41.0,19.0,1.6,15.15,23.5,57.51,34.44
2018,8,6,6,0,65.0,32.0,1.6,15.5,40.0,94.05,73.49
2018,8,6,6,15,93.5,53.5,1.5,15.9,71.5,147.8,120.65
2018,8,6,6,30,122.0,75.0,1.4,16.3,103.0,201.0,166.32
2018,8,6,6,45,150.0,101.0,1.35,16.75,144.0,260.8,215.91
2018,8,6,7,0,178.0,127.0,1.3,17.2,185.0,320.2,263.48
2018,8,6,7,15,203.5,152.5,1.2,17.7,229.5,376.24,306.44
2018,8,6,7,30,229.0,178.0,1.1,18.2,274.0,452.05,362.45
2018,8,6,7,45,252.0,201.0,1.05,18.65,319.0,501.91,397.44
2018,8,6,8,0,275.0,224.0,1.0,19.1,364.0,550.94,430.89
2018,8,6,8,15,294.5,244.5,1.0,19.85,408.0,592.25,457.7
2018,8,6,8,30,314.0,265.0,1.0,20.6,452.0,632.25,482.97
2018,8,6,8,45,331.0,283.0,1.0,21.3,493.5,665.17,502.86
2018,8,6,9,0,348.0,301.0,1.0,22.0,535.0,696.33,521.24
2018,8,6,9,15,365.5,312.5,1.05,22.85,572.0,718.66,533.79
2018,8,6,9,30,383.0,324.0,1.1,23.7,609.0,739.05,544.99
2018,8,6,9,45,400.0,331.5,1.15,24.55,641.5,752.46,551.54
2018,8,6,10,0,417.0,339.0,1.2,25.4,674.0,780.17,567.21
2018,8,6,10,15,429.5,346.0,1.3,26.05,702.0,783.26,567.73
2018,8,6,10,30,442.0,353.0,1.4,26.7,730.0,783.62,566.73
2018,8,6,10,45,455.5,356.0,1.5,27.4,753.5,778.39,562.04
2018,8,6,11,0,469.0,359.0,1.6,28.1,777.0,770.35,555.53
2018,8,6,11,15,477.0,361.5,1.75,28.5,792.5,754.41,544.75
2018,8,6,11,30,485.0,364.0,1.9,28.9,808.0,736.01,532.19
2018,8,6,11,45,494.0,362.0,2.0,29.3,817.5,712.28,515.59
2018,8,6,12,0,503.0,360.0,2.1,29.7,827.0,686.42,497.32
2018,8,6,12,15,517.5,349.5,2.25,30.0,830.0,655.65,476.01
2018,8,6,12,30,532.0,339.0,2.4,30.3,833.0,622.92,452.79
2018,8,6,12,45,560.0,316.5,2.55,30.6,833.0,587.35,427.14
2018,8,6,13,0,588.0,294.0,2.7,30.9,833.0,545.66,396.36
2018,8,6,13,15,599.5,283.5,2.75,30.9,825.0,505.15,365.44
2018,8,6,13,30,611.0,273.0,2.8,30.9,817.0,463.26,332.55
2018,8,6,13,45,594.5,273.5,2.9,30.9,792.0,416.8,295.88
2018,8,6,14,0,578.0,274.0,3.0,30.9,767.0,375.12,262.13
2018,8,6,14,15,559.5,271.0,3.05,30.8,734.5,328.76,225.0
2018,8,6,14,30,541.0,268.0,3.1,30.7,702.0,284.48,189.96
2018,8,6,14,45,550.5,251.5,3.15,30.55,676.5,238.86,154.56
2018,8,6,15,0,560.0,235.0,3.2,30.4,651.0,192.79,122.71
2018,8,6,15,15,557.0,222.5,3.2,30.4,617.0,148.05,100.31
2018,8,6,15,30,554.0,210.0,3.2,30.4,583.0,127.8,98.77
2018,8,6,15,45,528.0,202.5,3.25,29.85,538.5,125.69,97.59
2018,8,6,16,0,502.0,195.0,3.3,29.3,494.0,123.41,96.26
2018,8,6,16,15,467.0,188.0,3.25,28.7,447.5,121.11,94.92
2018,8,6,16,30,432.0,181.0,3.2,28.1,401.0,118.66,93.45
2018,8,6,16,45,384.0,173.5,3.15,27.5,353.5,120.66,95.65
2018,8,6,17,0,336.0,166.0,3.1,26.9,306.0,115.89,92.21
2018,8,6,17,15,297.0,146.5,3.05,25.95,258.0,103.77,82.64
2018,8,6,17,30,258.0,127.0,3.0,25.0,210.0,91.24,72.49
2018,8,6,17,45,210.5,103.5,2.95,24.05,163.5,75.68,59.48
2018,8,6,18,0,163.0,80.0,2.9,23.1,117.0,59.62,45.71
2018,8,6,18,15,125.0,57.5,2.85,22.3,81.5,43.78,31.83
2018,8,6,18,30,87.0,35.0,2.8,21.5,46.0,27.39,17.3
2018,8,6,18,45,54.5,21.0,2.8,20.75,27.0,16.72,5.79
2018,8,6,19,0,22.0,7.0,2.8,20.0,8.0,5.97,0.0
2018,8,6,19,15,11.0,3.5,2.8,19.6,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.5,1.85,14.5,5.0,0.0,0.0
2018,8,7,5,30,31.0,9.0,1.9,14.9,10.0,28.99,0.0
2018,8,7,5,45,72.5,24.5,1.9,15.35,32.0,105.94,64.78
2018,8,7,6,0,114.0,40.0,1.9,15.8,54.0,162.95,129.76
2018,8,7,6,15,159.0,61.0,1.85,16.15,91.0,230.66,189.42
2018,8,7,6,30,204.0,82.0,1.8,16.5,128.0,299.08,247.6
2018,8,7,6,45,241.5,102.0,1.8,16.85,170.0,360.61,298.23
2018,8,7,7,0,279.0,122.0,1.8,17.2,212.0,423.0,347.67
2018,8,7,7,15,312.5,140.5,1.75,17.7,257.5,480.13,390.8
2018,8,7,7,30,346.0,159.0,1.7,18.2,303.0,537.42,432.46
2018,8,7,7,45,372.5,175.5,1.65,18.7,349.0,585.05,465.43
2018,8,7,8,0,399.0,192.0,1.6,19.2,395.0,653.67,512.11
2018,8,7,8,15,418.5,206.0,1.65,19.8,437.5,689.88,535.07
2018,8,7,8,30,438.0,220.0,1.7,20.4,480.0,724.33,556.66
2018,8,7,8,45,450.5,234.0,1.7,21.0,519.5,749.72,571.08
2018,8,7,9,0,463.0,248.0,1.7,21.6,559.0,772.79,583.8
2018,8,7,9,15,461.5,267.0,1.75,22.0,593.0,784.66,589.3
2018,8,7,9,30,460.0,286.0,1.8,22.4,627.0,793.8,593.12
2018,8,7,9,45,445.0,308.5,1.9,22.8,651.5,790.45,588.69
2018,8,7,10,0,430.0,331.0,2.0,23.2,676.0,784.53,582.72
2018,8,7,10,15,445.5,340.5,2.1,23.45,709.0,792.72,587.6
2018,8,7,10,30,461.0,350.0,2.2,23.7,742.0,797.9,590.33
2018,8,7,10,45,460.0,357.5,2.3,23.95,757.5,783.24,579.45
2018,8,7,11,0,459.0,365.0,2.4,24.2,773.0,766.36,567.2
2018,8,7,11,15,431.0,380.5,2.5,24.3,768.5,731.57,542.38
2018,8,7,11,30,403.0,396.0,2.6,24.4,764.0,689.3,512.44
2018,8,7,11,45,410.0,395.5,2.65,24.55,773.0,674.53,501.58
2018,8,7,12,0,417.0,395.0,2.7,24.7,782.0,651.0,484.4
2018,8,7,12,15,403.0,399.5,2.75,24.75,773.5,615.25,458.32
2018,8,7,12,30,389.0,404.0,2.8,24.8,765.0,580.28,432.54
2018,8,7,12,45,393.5,397.0,2.85,24.9,759.5,549.3,409.39
2018,8,7,13,0,398.0,390.0,2.9,25.0,754.0,517.63,385.25
2018,8,7,13,15,422.5,374.0,2.95,25.0,754.5,483.92,359.26
2018,8,7,13,30,447.0,358.0,3.0,25.0,755.0,451.63,333.4
2018,8,7,13,45,445.0,348.0,3.05,25.0,735.0,410.85,300.8
2018,8,7,14,0,443.0,338.0,3.1,25.0,715.0,370.5,268.02
2018,8,7,14,15,451.0,323.0,3.15,24.9,695.5,330.29,234.86
2018,8,7,14,30,459.0,308.0,3.2,24.8,676.0,289.67,201.55
2018,8,7,14,45,455.5,294.5,3.2,24.7,646.0,247.78,169.07
2018,8,7,15,0,452.0,281.0,3.2,24.6,616.0,206.85,140.76
2018,8,7,15,15,451.0,264.5,3.2,24.6,583.0,165.38,118.74
2018,8,7,15,30,450.0,248.0,3.2,24.6,550.0,147.2,117.07
2018,8,7,15,45,447.5,231.5,3.25,24.1,514.5,141.05,112.6
2018,8,7,16,0,445.0,215.0,3.3,23.6,479.0,134.4,107.66
2018,8,7,16,15,423.0,199.5,3.25,23.2,433.0,127.53,102.44
2018,8,7,16,30,401.0,184.0,3.2,22.8,387.0,120.21,96.8
2018,8,7,16,45,394.0,165.0,3.2,22.35,347.0,110.41,89.02
2018,8,7,17,0,387.0,146.0,3.2,21.9,307.0,100.02,80.62
2018,8,7,17,15,369.0,129.5,3.1,21.3,266.0,90.58,72.94
2018,8,7,17,30,351.0,113.0,3.0,20.7,225.0,80.65,64.65
2018,8,7,17,45,313.5,97.5,2.95,20.05,184.0,70.78,56.21
2018,8,7,18,0,276.0,82.0,2.9,19.4,143.0,60.52,47.18
2018,8,7,18,15,216.5,63.5,2.85,18.8,103.5,48.3,36.18
2018,8,7,18,30,157.0,45.0,2.8,18.2,64.0,34.68,23.66
2018,8,7,18,45,99.0,28.0,2.75,17.6,38.0,21.87,8.65
2018,8,7,19,0,41.0,11.0,2.7,17.0,12.0,9.39,0.0
2018,8,7,19,15,20.5,5.5,2.7,16.75,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,19.0,5.5,1.75,13.85,6.0,0.0,0.0
2018,8,8,5,30,38.0,11.0,1.7,14.3,12.0,35.49,0.0
2018,8,8,5,45,89.5,28.0,1.7,14.7,37.0,126.93,74.67
2018,8,8,6,0,141.0,45.0,1.7,15.1,62.0,195.1,155.8
2018,8,8,6,15,177.5,64.5,1.6,15.55,96.5,252.63,207.44
2018,8,8,6,30,214.0,84.0,1.5,16.0,131.0,311.28,257.38
2018,8,8,6,45,221.0,103.0,1.4,16.5,163.0,344.59,284.35
2018,8,8,7,0,228.0,122.0,1.3,17.0,195.0,377.25,309.43
2018,8,8,7,15,220.0,142.0,1.25,17.55,222.5,396.67,322.72
2018,8,8,7,30,212.0,162.0,1.2,18.1,250.0,414.47,334.18
2018,8,8,7,45,193.5,183.0,1.15,18.7,271.5,400.72,321.12
2018,8,8,8,0,175.0,204.0,1.1,19.3,293.0,405.67,322.19
2018,8,8,8,15,153.5,232.0,1.1,19.9,315.5,414.81,326.17
2018,8,8,8,30,132.0,260.0,1.1,20.5,338.0,422.05,328.66
2018,8,8,8,45,165.5,281.0,1.1,21.1,386.5,474.44,366.25
2018,8,8,9,0,199.0,302.0,1.1,21.7,435.0,525.79,401.76
2018,8,8,9,15,292.5,300.0,1.1,22.25,509.5,631.21,476.01
2018,8,8,9,30,386.0,298.0,1.1,22.8,584.0,712.93,531.04
2018,8,8,9,45,484.5,278.5,1.15,23.35,654.5,798.19,587.42
2018,8,8,10,0,583.0,259.0,1.2,23.9,725.0,859.43,626.88
2018,8,8,10,15,583.5,268.5,1.25,24.3,749.5,852.07,619.71
2018,8,8,10,30,584.0,278.0,1.3,24.7,774.0,841.93,611.61
2018,8,8,10,45,592.5,282.0,1.35,25.15,796.5,833.34,604.65
2018,8,8,11,0,601.0,286.0,1.4,25.6,819.0,818.75,593.82
2018,8,8,11,15,587.0,295.0,1.45,25.9,823.0,786.48,571.35
2018,8,8,11,30,573.0,304.0,1.5,26.2,827.0,753.23,548.19
2018,8,8,11,45,620.0,284.5,1.55,26.5,854.5,741.26,540.17
2018,8,8,12,0,667.0,265.0,1.6,26.8,882.0,724.79,528.57
2018,8,8,12,15,689.0,254.5,1.65,26.95,892.0,693.42,506.47
2018,8,8,12,30,711.0,244.0,1.7,27.1,902.0,659.0,481.78
2018,8,8,12,45,704.5,245.5,1.75,27.3,893.0,613.98,448.71
2018,8,8,13,0,698.0,247.0,1.8,27.5,884.0,568.43,414.51
2018,8,8,13,15,696.5,243.5,1.85,27.5,870.0,521.44,378.72
2018,8,8,13,30,695.0,240.0,1.9,27.5,856.0,474.04,341.56
2018,8,8,13,45,668.0,245.5,1.95,27.55,825.5,422.85,300.96
2018,8,8,14,0,641.0,251.0,2.0,27.6,795.0,374.16,261.68
2018,8,8,14,15,586.5,263.0,2.1,27.45,747.5,325.27,223.33
2018,8,8,14,30,532.0,275.0,2.2,27.3,700.0,283.83,191.61
2018,8,8,14,45,552.5,255.0,2.25,27.2,679.0,238.07,155.63
2018,8,8,15,0,573.0,235.0,2.3,27.1,658.0,190.71,122.71
2018,8,8,15,15,545.5,230.0,2.3,27.1,614.5,148.35,103.73
2018,8,8,15,30,518.0,225.0,2.3,27.1,571.0,135.86,106.6
2018,8,8,15,45,481.5,217.0,2.4,26.5,521.0,133.53,105.29
2018,8,8,16,0,445.0,209.0,2.5,25.9,471.0,131.04,103.83
2018,8,8,16,15,456.0,189.0,2.55,25.4,437.5,121.85,96.78
2018,8,8,16,30,467.0,169.0,2.6,24.9,404.0,111.98,89.1
2018,8,8,16,45,464.0,152.5,2.65,24.4,365.0,103.49,82.47
2018,8,8,17,0,461.0,136.0,2.7,23.9,326.0,94.47,75.27
2018,8,8,17,15,431.0,122.0,2.65,23.1,280.5,86.3,68.76
2018,8,8,17,30,401.0,108.0,2.6,22.3,235.0,77.76,61.75
2018,8,8,17,45,353.0,93.0,2.6,21.55,190.0,68.0,53.46
2018,8,8,18,0,305.0,78.0,2.6,20.8,145.0,57.89,44.61
2018,8,8,18,15,235.0,61.0,2.55,20.1,104.5,45.86,33.84
2018,8,8,18,30,165.0,44.0,2.5,19.4,64.0,33.96,22.82
2018,8,8,18,45,100.5,27.5,2.45,18.7,38.0,21.47,7.25
2018,8,8,19,0,36.0,11.0,2.4,18.0,12.0,9.39,0.0
2018,8,8,19,15,18.0,5.5,2.4,17.65,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,13.8,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,14.3,10.0,33.75,0.0
2018,8,9,5,45,88.0,24.0,1.5,14.8,33.0,115.88,63.38
2018,8,9,6,0,138.0,39.0,1.5,15.3,56.0,180.8,143.91
2018,8,9,6,15,191.5,59.5,1.4,15.8,95.0,255.23,209.48
2018,8,9,6,30,245.0,80.0,1.3,16.3,134.0,331.02,273.16
2018,8,9,6,45,287.0,97.0,1.25,16.85,176.0,393.07,323.36
2018,8,9,7,0,329.0,114.0,1.2,17.4,218.0,476.81,387.5
2018,8,9,7,15,366.0,131.0,1.15,18.1,266.0,537.53,431.39
2018,8,9,7,30,403.0,148.0,1.1,18.8,314.0,598.31,473.55
2018,8,9,7,45,425.5,162.0,1.05,19.5,358.0,641.03,500.86
2018,8,9,8,0,448.0,176.0,1.0,20.2,402.0,682.53,526.5
2018,8,9,8,15,475.5,188.0,1.0,20.9,449.5,725.09,552.78
2018,8,9,8,30,503.0,200.0,1.0,21.6,497.0,765.92,577.2
2018,8,9,8,45,523.5,210.0,1.0,22.35,540.0,795.36,593.29
2018,8,9,9,0,544.0,220.0,1.0,23.1,583.0,822.4,607.64
2018,8,9,9,15,544.0,232.0,1.0,23.75,614.0,828.5,607.98
2018,8,9,9,30,544.0,244.0,1.0,24.4,645.0,831.89,606.91
2018,8,9,9,45,561.0,248.5,1.0,25.1,679.5,841.29,610.2
2018,8,9,10,0,578.0,253.0,1.0,25.8,714.0,847.74,611.55
2018,8,9,10,15,585.5,261.0,1.0,26.45,743.0,850.15,610.14
2018,8,9,10,30,593.0,269.0,1.0,27.1,772.0,844.31,603.73
2018,8,9,10,45,593.5,277.0,1.05,27.7,791.5,829.0,592.17
2018,8,9,11,0,594.0,285.0,1.1,28.3,811.0,810.92,578.94
2018,8,9,11,15,581.0,295.0,1.15,28.75,816.5,779.99,557.54
2018,8,9,11,30,568.0,305.0,1.2,29.2,822.0,749.16,536.13
2018,8,9,11,45,602.0,291.0,1.3,29.65,843.0,731.77,524.73
2018,8,9,12,0,636.0,277.0,1.4,30.1,864.0,710.91,510.49
2018,8,9,12,15,646.5,272.0,1.5,30.25,869.0,677.12,487.46
2018,8,9,12,30,657.0,267.0,1.6,30.4,874.0,641.21,462.4
2018,8,9,12,45,653.0,266.5,1.7,30.5,865.5,598.18,431.72
2018,8,9,13,0,649.0,266.0,1.8,30.6,857.0,554.59,399.8
2018,8,9,13,15,644.5,264.0,1.9,30.6,842.5,509.36,365.93
2018,8,9,13,30,640.0,262.0,2.0,30.6,828.0,464.07,331.0
2018,8,9,13,45,585.5,278.0,2.1,30.6,785.5,412.37,291.32
2018,8,9,14,0,531.0,294.0,2.2,30.6,743.0,368.44,257.18
2018,8,9,14,15,530.0,283.5,2.25,30.45,718.5,324.25,221.74
2018,8,9,14,30,529.0,273.0,2.3,30.3,694.0,280.46,186.93
2018,8,9,14,45,519.0,263.5,2.35,30.2,661.0,236.38,153.97
2018,8,9,15,0,509.0,254.0,2.4,30.1,628.0,193.87,126.24
2018,8,9,15,15,505.5,240.5,2.4,30.1,594.5,151.02,106.04
2018,8,9,15,30,502.0,227.0,2.4,30.1,561.0,136.88,106.14
2018,8,9,15,45,478.5,216.0,2.45,29.65,516.5,133.1,103.61
2018,8,9,16,0,455.0,205.0,2.5,29.2,472.0,129.03,100.83
2018,8,9,16,15,446.5,188.0,2.5,28.75,431.0,121.25,94.99
2018,8,9,16,30,438.0,171.0,2.5,28.3,390.0,112.95,88.67
2018,8,9,16,45,428.0,153.5,2.5,27.8,348.5,103.78,81.56
2018,8,9,17,0,418.0,136.0,2.5,27.3,307.0,94.06,73.88
2018,8,9,17,15,393.0,120.0,2.4,26.45,263.0,84.65,66.41
2018,8,9,17,30,368.0,104.0,2.3,25.6,219.0,74.78,58.37
2018,8,9,17,45,331.5,89.0,2.2,24.75,178.0,65.08,50.24
2018,8,9,18,0,295.0,74.0,2.1,23.9,137.0,55.0,41.54
2018,8,9,18,15,229.5,58.0,2.15,23.15,99.0,43.67,31.49
2018,8,9,18,30,164.0,42.0,2.2,22.4,61.0,32.52,21.19
2018,8,9,18,45,103.5,26.5,2.2,21.65,36.5,20.71,5.29
2018,8,9,19,0,43.0,11.0,2.2,20.9,12.0,9.39,0.0
2018,8,9,19,15,21.5,5.5,2.25,20.5,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,10,5,15,40.5,6.5,1.85,14.8,7.5,0.0,0.0
2018,8,10,5,30,81.0,13.0,1.9,15.3,15.0,66.61,0.0
2018,8,10,5,45,162.5,27.0,1.95,15.8,42.5,191.51,98.31
2018,8,10,6,0,244.0,41.0,2.0,16.3,70.0,285.24,226.47
2018,8,10,6,15,324.5,54.0,1.95,16.85,112.5,371.96,303.66
2018,8,10,6,30,405.0,67.0,1.9,17.4,155.0,464.49,379.66
2018,8,10,6,45,462.5,77.0,1.85,17.95,203.0,543.33,441.2
2018,8,10,7,0,520.0,87.0,1.8,18.5,251.0,620.0,497.96
2018,8,10,7,15,542.5,98.0,1.75,19.2,296.0,666.31,529.36
2018,8,10,7,30,565.0,109.0,1.7,19.9,341.0,711.35,558.59
2018,8,10,7,45,591.0,118.0,1.7,20.6,389.0,755.85,586.71
2018,8,10,8,0,617.0,127.0,1.7,21.3,437.0,798.57,612.71
2018,8,10,8,15,646.5,132.5,1.7,22.1,486.0,838.54,635.9
2018,8,10,8,30,676.0,138.0,1.7,22.9,535.0,876.15,656.98
2018,8,10,8,45,656.5,156.0,1.65,23.7,566.5,876.47,652.32
2018,8,10,9,0,637.0,174.0,1.6,24.5,598.0,873.11,645.79
2018,8,10,9,15,650.0,180.5,1.65,25.1,636.5,886.44,652.12
2018,8,10,9,30,663.0,187.0,1.7,25.7,675.0,896.59,656.26
