Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,45,680.5,189.5,1.7,26.35,711.5,903.63,657.78
2018,8,10,10,0,698.0,192.0,1.7,27.0,748.0,907.24,657.22
2018,8,10,10,15,705.5,197.5,1.75,27.45,777.0,900.93,651.54
2018,8,10,10,30,713.0,203.0,1.8,27.9,806.0,891.29,643.92
2018,8,10,10,45,731.5,199.5,1.9,28.4,832.0,879.32,635.32
2018,8,10,11,0,750.0,196.0,2.0,28.9,858.0,863.76,624.45
2018,8,10,11,15,730.5,208.0,2.1,29.1,862.0,827.43,600.02
2018,8,10,11,30,711.0,220.0,2.2,29.3,866.0,789.26,573.83
2018,8,10,11,45,683.0,237.0,2.3,29.55,862.0,747.41,544.51
2018,8,10,12,0,655.0,254.0,2.4,29.8,858.0,704.78,514.24
2018,8,10,12,15,648.5,257.5,2.5,29.8,855.0,665.79,486.85
2018,8,10,12,30,642.0,261.0,2.6,29.8,852.0,625.8,458.11
2018,8,10,12,45,634.5,262.5,2.7,29.85,842.5,583.02,426.66
2018,8,10,13,0,627.0,264.0,2.8,29.9,833.0,539.98,394.26
2018,8,10,13,15,625.0,260.5,2.9,29.85,819.5,496.0,360.53
2018,8,10,13,30,623.0,257.0,3.0,29.8,806.0,451.78,325.67
2018,8,10,13,45,593.5,263.0,3.1,29.7,775.5,403.67,287.61
2018,8,10,14,0,564.0,269.0,3.2,29.6,745.0,361.44,253.51
2018,8,10,14,15,552.0,264.0,3.3,29.4,716.5,316.35,217.01
2018,8,10,14,30,540.0,259.0,3.4,29.2,688.0,272.67,182.18
2018,8,10,14,45,537.0,248.0,3.45,29.05,658.0,228.32,148.42
2018,8,10,15,0,534.0,237.0,3.5,28.9,628.0,184.77,119.74
2018,8,10,15,15,527.0,225.0,3.5,28.9,593.0,141.43,100.19
2018,8,10,15,30,520.0,213.0,3.5,28.9,558.0,129.57,100.93
2018,8,10,15,45,516.0,197.5,3.6,28.4,519.5,123.28,96.32
2018,8,10,16,0,512.0,182.0,3.7,27.9,481.0,116.52,91.28
2018,8,10,16,15,524.0,162.0,3.7,27.45,445.0,106.79,83.71
2018,8,10,16,30,536.0,142.0,3.7,27.0,409.0,96.38,75.5
2018,8,10,16,45,520.0,128.5,3.7,26.6,364.5,89.08,69.77
2018,8,10,17,0,504.0,115.0,3.7,26.2,320.0,81.38,63.62
2018,8,10,17,15,468.5,104.0,3.6,25.55,273.5,74.76,58.34
2018,8,10,17,30,433.0,93.0,3.5,24.9,227.0,67.87,52.68
2018,8,10,17,45,401.0,79.0,3.4,24.2,185.0,58.63,44.85
2018,8,10,18,0,369.0,65.0,3.3,23.5,143.0,49.02,36.48
2018,8,10,18,15,298.5,52.5,3.2,22.85,104.5,39.99,28.36
2018,8,10,18,30,228.0,40.0,3.1,22.2,66.0,30.76,19.62
2018,8,10,18,45,143.0,26.0,2.95,21.55,39.5,20.17,3.24
2018,8,10,19,0,58.0,12.0,2.8,20.9,13.0,10.24,0.0
2018,8,10,19,15,29.0,6.0,2.75,20.55,6.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.5,16.25,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.6,16.6,14.0,55.59,0.0
2018,8,11,5,45,150.0,28.0,2.7,16.95,42.0,183.24,83.05
2018,8,11,6,0,235.0,43.0,2.8,17.3,70.0,282.33,222.93
2018,8,11,6,15,312.0,56.5,2.8,17.85,111.5,366.12,298.6
2018,8,11,6,30,389.0,70.0,2.8,18.4,153.0,455.62,373.38
2018,8,11,6,45,445.0,81.0,2.75,18.9,200.5,527.5,430.57
2018,8,11,7,0,501.0,92.0,2.7,19.4,248.0,601.54,486.64
2018,8,11,7,15,542.5,100.5,2.75,20.1,297.5,668.74,535.05
2018,8,11,7,30,584.0,109.0,2.8,20.8,347.0,728.88,576.4
2018,8,11,7,45,614.5,116.0,2.8,21.55,396.0,775.69,606.4
2018,8,11,8,0,645.0,123.0,2.8,22.3,445.0,820.76,634.34
2018,8,11,8,15,668.5,129.0,2.85,23.0,492.5,855.62,654.93
2018,8,11,8,30,692.0,135.0,2.9,23.7,540.0,887.97,673.51
2018,8,11,8,45,685.5,147.5,2.95,24.35,575.5,895.13,674.86
2018,8,11,9,0,679.0,160.0,3.0,25.0,611.0,898.95,674.26
2018,8,11,9,15,681.5,170.0,3.0,25.5,646.5,905.66,675.82
2018,8,11,9,30,684.0,180.0,3.0,26.0,682.0,909.11,675.29
2018,8,11,9,45,665.5,198.0,3.0,26.55,706.0,897.12,664.47
2018,8,11,10,0,647.0,216.0,3.0,27.1,730.0,881.91,651.74
2018,8,11,10,15,643.0,228.5,3.05,27.35,755.0,872.04,643.37
2018,8,11,10,30,639.0,241.0,3.1,27.6,780.0,859.12,632.99
2018,8,11,10,45,641.5,247.5,3.1,27.9,801.0,843.53,620.71
2018,8,11,11,0,644.0,254.0,3.1,28.2,822.0,825.02,606.52
2018,8,11,11,15,614.5,272.0,3.2,28.3,821.0,786.98,579.49
2018,8,11,11,30,585.0,290.0,3.3,28.4,820.0,747.8,551.57
2018,8,11,11,45,585.5,291.5,3.35,28.45,826.0,717.48,530.0
2018,8,11,12,0,586.0,293.0,3.4,28.5,832.0,685.33,506.8
2018,8,11,12,15,597.5,286.5,3.45,28.5,836.0,652.83,483.29
2018,8,11,12,30,609.0,280.0,3.5,28.5,840.0,618.25,457.78
2018,8,11,12,45,605.0,279.0,3.55,28.5,831.0,576.8,426.67
2018,8,11,13,0,601.0,278.0,3.6,28.5,822.0,534.92,394.57
2018,8,11,13,15,578.0,284.5,3.65,28.45,800.5,489.01,358.93
2018,8,11,13,30,555.0,291.0,3.7,28.4,779.0,448.0,326.23
2018,8,11,13,45,557.5,281.5,3.7,28.3,761.0,404.39,290.85
2018,8,11,14,0,560.0,272.0,3.7,28.2,743.0,360.53,254.63
2018,8,11,14,15,546.5,267.0,3.7,28.05,713.5,315.18,217.61
2018,8,11,14,30,533.0,262.0,3.7,27.9,684.0,271.43,182.53
2018,8,11,14,45,557.0,240.5,3.7,27.7,663.5,225.1,146.11
2018,8,11,15,0,581.0,219.0,3.7,27.5,643.0,174.39,111.29
2018,8,11,15,15,574.0,208.5,3.7,27.5,607.5,131.88,103.13
2018,8,11,15,30,567.0,198.0,3.7,27.5,572.0,122.22,95.56
2018,8,11,15,45,543.5,189.5,3.7,26.95,527.5,119.33,93.68
2018,8,11,16,0,520.0,181.0,3.7,26.4,483.0,116.23,91.62
2018,8,11,16,15,499.0,169.0,3.65,25.95,438.0,110.81,87.58
2018,8,11,16,30,478.0,157.0,3.6,25.5,393.0,105.05,83.23
2018,8,11,16,45,483.5,139.0,3.55,25.05,355.5,95.44,75.59
2018,8,11,17,0,489.0,121.0,3.5,24.6,318.0,85.24,67.32
2018,8,11,17,15,469.0,107.5,3.45,24.0,275.0,77.19,60.8
2018,8,11,17,30,449.0,94.0,3.4,23.4,232.0,68.76,53.78
2018,8,11,17,45,393.0,82.5,3.35,22.75,186.5,61.09,47.23
2018,8,11,18,0,337.0,71.0,3.3,22.1,141.0,53.2,40.25
2018,8,11,18,15,264.5,56.0,3.25,21.45,101.5,42.44,30.57
2018,8,11,18,30,192.0,41.0,3.2,20.8,62.0,31.42,20.13
2018,8,11,18,45,113.5,24.5,3.2,20.15,35.5,18.98,0.55
2018,8,11,19,0,35.0,8.0,3.2,19.5,9.0,6.83,0.0
2018,8,11,19,15,17.5,4.0,3.2,19.15,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,5,15,14.0,4.0,1.8,15.15,4.5,0.0,0.0
2018,8,12,5,30,28.0,8.0,1.8,15.5,9.0,25.98,0.0
2018,8,12,5,45,75.0,23.5,1.8,15.85,31.0,105.06,38.33
2018,8,12,6,0,122.0,39.0,1.8,16.2,53.0,171.1,133.87
2018,8,12,6,15,176.5,60.0,1.7,16.65,91.5,245.97,200.68
2018,8,12,6,30,231.0,81.0,1.6,17.1,130.0,322.27,265.25
2018,8,12,6,45,278.5,99.0,1.45,17.55,174.0,389.61,320.0
2018,8,12,7,0,326.0,117.0,1.3,18.0,218.0,458.78,373.56
2018,8,12,7,15,365.5,133.0,1.25,18.65,265.5,539.22,432.54
2018,8,12,7,30,405.0,149.0,1.2,19.3,313.0,600.89,475.46
2018,8,12,7,45,438.5,160.5,1.2,19.95,360.0,651.07,509.01
2018,8,12,8,0,472.0,172.0,1.2,20.6,407.0,700.42,540.99
2018,8,12,8,15,500.0,181.5,1.2,21.25,453.0,740.7,565.74
2018,8,12,8,30,528.0,191.0,1.2,21.9,499.0,779.25,588.79
2018,8,12,8,45,552.0,197.5,1.2,22.5,542.0,808.23,605.09
2018,8,12,9,0,576.0,204.0,1.2,23.1,585.0,834.85,619.67
2018,8,12,9,15,609.0,203.0,1.3,23.65,628.5,867.91,639.86
2018,8,12,9,30,642.0,202.0,1.4,24.2,672.0,890.13,652.56
2018,8,12,9,45,654.5,203.5,1.5,24.8,702.5,891.28,651.53
2018,8,12,10,0,667.0,205.0,1.6,25.4,733.0,889.15,648.71
2018,8,12,10,15,665.5,214.5,1.7,25.75,758.0,878.56,641.1
2018,8,12,10,30,664.0,224.0,1.8,26.1,783.0,864.9,631.1
2018,8,12,10,45,681.5,221.5,1.9,26.5,808.5,853.84,623.2
2018,8,12,11,0,699.0,219.0,2.0,26.9,834.0,839.28,612.89
2018,8,12,11,15,695.5,224.0,2.15,27.1,844.5,810.65,593.59
2018,8,12,11,30,692.0,229.0,2.3,27.3,855.0,779.66,572.46
2018,8,12,11,45,695.0,229.0,2.4,27.5,862.0,747.14,549.75
2018,8,12,12,0,698.0,229.0,2.5,27.7,869.0,712.41,525.09
2018,8,12,12,15,715.5,219.0,2.65,27.7,875.0,677.27,500.53
2018,8,12,12,30,733.0,209.0,2.8,27.7,881.0,639.45,473.26
2018,8,12,12,45,770.0,187.5,2.9,27.65,888.0,601.23,444.89
2018,8,12,13,0,807.0,166.0,3.0,27.6,895.0,560.43,413.43
2018,8,12,13,15,771.5,180.0,3.1,27.45,867.5,506.89,371.68
2018,8,12,13,30,736.0,194.0,3.2,27.3,840.0,452.35,328.43
2018,8,12,13,45,720.0,196.5,3.25,27.15,815.0,401.73,286.95
2018,8,12,14,0,704.0,199.0,3.3,27.0,790.0,352.29,245.69
2018,8,12,14,15,702.5,192.0,3.35,26.7,764.0,301.77,203.22
2018,8,12,14,30,701.0,185.0,3.4,26.4,738.0,251.49,161.64
2018,8,12,14,45,686.0,181.5,3.45,26.15,702.0,201.85,123.85
2018,8,12,15,0,671.0,178.0,3.5,25.9,666.0,154.2,93.8
2018,8,12,15,15,620.0,185.5,3.5,25.9,616.5,114.56,89.63
2018,8,12,15,30,569.0,193.0,3.5,25.9,567.0,119.62,94.08
2018,8,12,15,45,572.5,176.5,3.55,25.2,530.0,111.26,87.69
2018,8,12,16,0,576.0,160.0,3.6,24.5,493.0,103.9,82.08
2018,8,12,16,15,540.0,153.0,3.6,24.05,443.5,101.81,80.75
2018,8,12,16,30,504.0,146.0,3.6,23.6,394.0,98.65,78.51
2018,8,12,16,45,521.0,126.0,3.6,23.15,357.5,87.68,69.61
2018,8,12,17,0,538.0,106.0,3.6,22.7,321.0,76.73,60.59
2018,8,12,17,15,509.0,95.5,3.55,22.1,275.5,70.81,55.8
2018,8,12,17,30,480.0,85.0,3.5,21.5,230.0,64.56,50.58
2018,8,12,17,45,440.0,73.0,3.45,20.9,186.5,54.77,42.11
2018,8,12,18,0,400.0,61.0,3.4,20.3,143.0,46.39,34.65
2018,8,12,18,15,324.5,49.5,3.35,19.75,103.5,37.95,26.91
2018,8,12,18,30,249.0,38.0,3.3,19.2,64.0,29.36,18.4
2018,8,12,18,45,148.0,23.5,3.25,18.65,37.0,18.28,0.0
2018,8,12,19,0,47.0,9.0,3.2,18.1,10.0,7.68,0.0
2018,8,12,19,15,23.5,4.5,3.15,17.8,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,17.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.5,14.0,5.0,0.0,0.0
2018,8,13,5,30,38.0,9.0,2.6,14.4,10.0,33.64,0.0
2018,8,13,5,45,118.5,25.5,2.7,14.75,37.0,153.75,45.71
2018,8,13,6,0,199.0,42.0,2.8,15.1,64.0,254.1,200.24
2018,8,13,6,15,205.5,53.0,2.8,15.55,86.0,275.52,226.21
2018,8,13,6,30,212.0,64.0,2.8,16.0,108.0,277.89,231.74
2018,8,13,6,45,109.0,83.5,2.8,16.5,106.5,200.53,166.37
2018,8,13,7,0,6.0,103.0,2.8,17.0,105.0,103.02,81.56
2018,8,13,7,15,13.0,123.5,2.8,17.5,128.5,128.8,103.19
2018,8,13,7,30,20.0,144.0,2.8,18.0,152.0,154.51,124.18
2018,8,13,7,45,20.5,160.5,2.8,18.55,169.5,169.34,135.6
2018,8,13,8,0,21.0,177.0,2.8,19.1,187.0,184.13,146.79
2018,8,13,8,15,33.0,201.5,2.8,19.5,219.5,237.76,189.37
2018,8,13,8,30,45.0,226.0,2.8,19.9,252.0,273.62,217.02
2018,8,13,8,45,90.0,258.5,2.8,20.35,316.0,351.2,277.71
2018,8,13,9,0,135.0,291.0,2.8,20.8,380.0,449.1,351.62
2018,8,13,9,15,248.5,290.5,2.8,21.15,467.0,575.85,446.89
2018,8,13,9,30,362.0,290.0,2.8,21.5,554.0,678.78,521.61
2018,8,13,9,45,533.5,240.0,2.8,21.85,650.5,802.85,610.47
2018,8,13,10,0,705.0,190.0,2.8,22.2,747.0,909.19,682.51
2018,8,13,10,15,730.0,185.5,2.85,22.5,781.0,908.72,679.8
2018,8,13,10,30,755.0,181.0,2.9,22.8,815.0,904.44,675.6
2018,8,13,10,45,761.5,183.0,2.95,23.05,837.0,879.5,657.73
2018,8,13,11,0,768.0,185.0,3.0,23.3,859.0,858.78,642.95
2018,8,13,11,15,772.0,186.0,3.05,23.4,873.5,831.97,624.38
2018,8,13,11,30,776.0,187.0,3.1,23.5,888.0,802.36,603.26
2018,8,13,11,45,778.0,188.0,3.15,23.6,895.5,768.57,578.68
2018,8,13,12,0,780.0,189.0,3.2,23.7,903.0,732.46,552.08
2018,8,13,12,15,790.5,183.0,3.25,23.65,906.5,694.3,524.02
2018,8,13,12,30,801.0,177.0,3.3,23.6,910.0,653.7,493.49
2018,8,13,12,45,818.5,164.5,3.35,23.6,907.5,609.79,459.72
2018,8,13,13,0,836.0,152.0,3.4,23.6,905.0,563.2,422.9
2018,8,13,13,15,834.5,149.5,3.45,23.5,890.5,512.44,381.92
2018,8,13,13,30,833.0,147.0,3.5,23.4,876.0,460.86,339.11
2018,8,13,13,45,831.0,143.5,3.6,23.35,854.5,407.75,293.99
2018,8,13,14,0,829.0,140.0,3.7,23.3,833.0,354.27,247.65
2018,8,13,14,15,822.0,137.0,3.7,23.1,804.0,299.66,200.42
2018,8,13,14,30,815.0,134.0,3.7,22.9,775.0,245.6,154.72
2018,8,13,14,45,807.5,130.0,3.75,22.75,740.5,191.56,112.59
2018,8,13,15,0,800.0,126.0,3.8,22.6,706.0,138.52,79.08
2018,8,13,15,15,785.0,123.5,3.8,22.6,665.5,87.46,68.26
2018,8,13,15,30,770.0,121.0,3.8,22.6,625.0,85.38,66.74
2018,8,13,15,45,742.0,120.0,3.8,22.1,577.0,78.4,61.18
2018,8,13,16,0,714.0,119.0,3.8,21.6,529.0,79.35,62.32
2018,8,13,16,15,663.0,119.5,3.8,21.2,474.0,81.05,64.08
2018,8,13,16,30,612.0,120.0,3.8,20.8,419.0,83.04,66.11
2018,8,13,16,45,607.5,107.5,3.8,20.4,376.5,76.48,60.78
2018,8,13,17,0,603.0,95.0,3.8,20.0,334.0,69.42,54.96
2018,8,13,17,15,566.5,87.0,3.75,19.5,286.0,64.98,51.34
2018,8,13,17,30,530.0,79.0,3.7,19.0,238.0,60.35,47.43
2018,8,13,17,45,466.0,70.5,3.65,18.5,190.5,54.93,42.67
2018,8,13,18,0,402.0,62.0,3.6,18.0,143.0,47.16,35.63
2018,8,13,18,15,315.0,50.0,3.55,17.55,102.0,38.3,27.42
2018,8,13,18,30,228.0,38.0,3.5,17.1,61.0,29.32,18.31
2018,8,13,18,45,134.0,23.5,3.45,16.65,35.0,18.27,0.0
2018,8,13,19,0,40.0,9.0,3.4,16.2,9.0,7.68,0.0
2018,8,13,19,15,20.0,4.5,3.35,16.0,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.4,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.7,6.0,15.36,0.0
2018,8,14,5,45,49.0,21.5,3.05,15.0,26.0,70.77,10.62
2018,8,14,6,0,83.0,37.0,3.1,15.3,46.0,138.75,106.87
2018,8,14,6,15,85.0,54.5,3.2,15.75,68.0,147.63,119.48
2018,8,14,6,30,87.0,72.0,3.3,16.2,90.0,170.59,140.28
2018,8,14,6,45,56.0,91.0,3.35,16.6,104.0,150.6,123.33
2018,8,14,7,0,25.0,110.0,3.4,17.0,118.0,143.09,115.89
2018,8,14,7,15,28.0,124.0,3.4,17.45,134.0,157.84,127.95
2018,8,14,7,30,31.0,138.0,3.4,17.9,150.0,173.01,140.01
2018,8,14,7,45,22.5,150.5,3.35,18.35,160.0,160.19,128.44
2018,8,14,8,0,14.0,163.0,3.3,18.8,170.0,162.17,129.0
2018,8,14,8,15,30.0,194.5,3.3,19.2,211.5,226.58,180.85
2018,8,14,8,30,46.0,226.0,3.3,19.6,253.0,274.8,218.6
2018,8,14,8,45,74.5,255.5,3.3,20.0,303.0,332.35,263.41
2018,8,14,9,0,103.0,285.0,3.3,20.4,353.0,388.91,306.44
2018,8,14,9,15,194.0,299.5,3.3,20.7,437.5,510.31,399.35
2018,8,14,9,30,285.0,314.0,3.3,21.0,522.0,629.02,486.6
2018,8,14,9,45,375.0,301.5,3.3,21.35,589.0,692.84,532.59
2018,8,14,10,0,465.0,289.0,3.3,21.7,656.0,772.64,588.6
2018,8,14,10,15,575.5,250.5,3.3,21.95,721.5,826.83,626.89
2018,8,14,10,30,686.0,212.0,3.3,22.2,787.0,871.29,657.94
2018,8,14,10,45,607.0,256.0,3.35,22.45,774.5,817.47,616.92
2018,8,14,11,0,528.0,300.0,3.4,22.7,762.0,761.36,574.87
2018,8,14,11,15,612.5,263.0,3.4,22.8,808.0,774.19,584.9
2018,8,14,11,30,697.0,226.0,3.4,22.9,854.0,778.35,588.12
2018,8,14,11,45,740.5,205.5,3.45,23.0,877.5,758.24,573.55
2018,8,14,12,0,784.0,185.0,3.5,23.1,901.0,730.43,553.36
2018,8,14,12,15,788.0,182.0,3.55,23.15,901.5,690.15,523.18
2018,8,14,12,30,792.0,179.0,3.6,23.2,902.0,647.9,490.97
2018,8,14,12,45,796.5,175.0,3.65,23.25,896.5,603.38,456.31
2018,8,14,13,0,801.0,171.0,3.7,23.3,891.0,557.23,419.49
2018,8,14,13,15,799.5,168.5,3.75,23.25,876.5,507.87,379.38
2018,8,14,13,30,798.0,166.0,3.8,23.2,862.0,457.76,337.59
2018,8,14,13,45,797.0,161.0,3.8,23.2,841.0,405.49,293.0
2018,8,14,14,0,796.0,156.0,3.8,23.2,820.0,352.85,247.32
2018,8,14,14,15,789.5,153.0,3.85,23.0,791.5,299.98,201.67
2018,8,14,14,30,783.0,150.0,3.9,22.8,763.0,247.64,157.59
2018,8,14,14,45,776.0,144.5,3.9,22.65,728.5,194.31,116.31
2018,8,14,15,0,769.0,139.0,3.9,22.5,694.0,141.99,83.66
2018,8,14,15,15,753.5,135.5,3.9,22.5,653.5,92.49,72.52
2018,8,14,15,30,738.0,132.0,3.9,22.5,613.0,83.58,65.27
2018,8,14,15,45,723.0,126.5,3.9,22.0,569.5,82.22,64.45
2018,8,14,16,0,708.0,121.0,3.9,21.5,526.0,80.69,63.49
2018,8,14,16,15,686.5,115.5,3.9,21.1,479.0,78.91,62.29
2018,8,14,16,30,665.0,110.0,3.9,20.7,432.0,76.99,60.96
2018,8,14,16,45,634.0,103.0,3.85,20.35,382.5,73.74,58.45
2018,8,14,17,0,603.0,96.0,3.8,20.0,333.0,70.31,55.75
2018,8,14,17,15,558.5,89.0,3.75,19.5,283.5,66.59,52.75
2018,8,14,17,30,514.0,82.0,3.7,19.0,234.0,62.77,49.54
2018,8,14,17,45,453.5,72.5,3.7,18.45,187.0,56.66,44.17
2018,8,14,18,0,393.0,63.0,3.7,17.9,140.0,47.86,36.22
2018,8,14,18,15,307.0,49.5,3.55,17.5,99.0,37.92,27.03
2018,8,14,18,30,221.0,36.0,3.4,17.1,58.0,27.81,16.79
2018,8,14,18,45,130.5,22.0,3.3,16.65,33.0,17.13,0.0
2018,8,14,19,0,40.0,8.0,3.2,16.2,8.0,6.83,0.0
2018,8,14,19,15,20.0,4.0,3.15,16.0,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,5,15,16.5,4.5,2.5,14.7,4.5,0.0,0.0
2018,8,15,5,30,33.0,9.0,2.6,15.1,9.0,30.18,0.0
2018,8,15,5,45,109.0,25.0,2.7,15.5,34.5,133.32,7.59
2018,8,15,6,0,185.0,41.0,2.8,15.9,60.0,242.82,188.39
2018,8,15,6,15,212.0,54.0,2.85,16.35,88.0,282.97,231.11
2018,8,15,6,30,239.0,67.0,2.9,16.8,116.0,325.99,269.84
2018,8,15,6,45,181.5,88.5,2.95,17.25,132.0,289.68,240.49
2018,8,15,7,0,124.0,110.0,3.0,17.7,148.0,249.28,206.19
2018,8,15,7,15,169.5,131.5,2.95,18.15,193.5,317.06,261.94
2018,8,15,7,30,215.0,153.0,2.9,18.6,239.0,406.0,332.03
2018,8,15,7,45,363.0,148.5,2.85,19.1,317.0,563.0,454.6
2018,8,15,8,0,511.0,144.0,2.8,19.6,395.0,703.03,557.76
2018,8,15,8,15,603.0,134.5,2.8,20.0,460.5,795.11,620.67
2018,8,15,8,30,695.0,125.0,2.8,20.4,526.0,876.2,674.17
2018,8,15,8,45,587.5,172.0,2.75,20.8,530.0,822.05,632.37
2018,8,15,9,0,480.0,219.0,2.7,21.2,534.0,754.38,580.11
2018,8,15,9,15,429.0,257.0,2.7,21.55,551.5,738.1,564.95
2018,8,15,9,30,378.0,295.0,2.7,21.9,569.0,699.3,534.1
2018,8,15,9,45,529.0,243.0,2.7,22.25,647.5,800.26,606.92
2018,8,15,10,0,680.0,191.0,2.7,22.6,726.0,884.31,664.04
2018,8,15,10,15,759.0,160.0,2.8,22.85,777.5,900.3,673.19
2018,8,15,10,30,838.0,129.0,2.9,23.1,829.0,907.92,677.39
2018,8,15,10,45,848.5,127.5,2.95,23.3,852.5,890.1,664.38
2018,8,15,11,0,859.0,126.0,3.0,23.5,876.0,868.93,649.4
2018,8,15,11,15,864.5,125.0,3.05,23.6,891.0,840.77,629.97
2018,8,15,11,30,870.0,124.0,3.1,23.7,906.0,809.68,608.54
2018,8,15,11,45,875.0,122.5,3.2,23.8,914.5,774.98,584.8
2018,8,15,12,0,880.0,121.0,3.3,23.9,923.0,737.65,557.89
2018,8,15,12,15,880.0,121.0,3.35,23.9,922.5,695.71,526.53
2018,8,15,12,30,880.0,121.0,3.4,23.9,922.0,651.83,493.04
2018,8,15,12,45,877.0,121.0,3.45,23.9,913.5,604.48,456.16
2018,8,15,13,0,874.0,121.0,3.5,23.9,905.0,555.85,417.32
2018,8,15,13,15,871.5,119.5,3.55,23.85,889.5,505.31,376.02
2018,8,15,13,30,869.0,118.0,3.6,23.8,874.0,453.87,332.83
2018,8,15,13,45,866.0,115.5,3.6,23.7,852.0,400.85,287.33
2018,8,15,14,0,863.0,113.0,3.6,23.6,830.0,347.39,240.65
2018,8,15,14,15,856.5,110.5,3.65,23.45,801.0,292.8,193.19
2018,8,15,14,30,850.0,108.0,3.7,23.3,772.0,238.53,147.35
2018,8,15,14,45,842.5,105.0,3.7,23.2,737.5,184.34,105.67
2018,8,15,15,0,835.0,102.0,3.7,23.1,703.0,130.98,73.54
2018,8,15,15,15,821.5,100.5,3.7,23.1,663.0,82.76,64.23
2018,8,15,15,30,808.0,99.0,3.7,23.1,623.0,72.12,55.5
2018,8,15,15,45,792.5,95.5,3.65,22.65,578.5,70.98,54.81
2018,8,15,16,0,777.0,92.0,3.6,22.2,534.0,69.74,54.03
2018,8,15,16,15,756.5,88.0,3.6,21.9,486.0,67.97,52.78
2018,8,15,16,30,736.0,84.0,3.6,21.6,438.0,66.1,51.43
2018,8,15,16,45,707.5,79.5,3.55,21.3,388.5,63.65,49.56
2018,8,15,17,0,679.0,75.0,3.5,21.0,339.0,56.03,43.18
2018,8,15,17,15,636.5,70.0,3.45,20.5,289.0,53.13,40.85
2018,8,15,17,30,594.0,65.0,3.4,20.0,239.0,50.19,38.38
2018,8,15,17,45,533.5,58.5,3.35,19.55,191.0,45.9,34.58
2018,8,15,18,0,473.0,52.0,3.3,19.1,143.0,41.59,30.57
2018,8,15,18,15,380.0,42.5,3.2,18.6,101.5,34.54,23.95
2018,8,15,18,30,287.0,33.0,3.1,18.1,60.0,27.42,16.04
2018,8,15,18,45,172.0,20.5,3.0,17.65,34.0,16.04,0.0
2018,8,15,19,0,57.0,8.0,2.9,17.2,8.0,6.83,0.0
2018,8,15,19,15,28.5,4.0,2.9,16.95,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,1.95,13.8,5.0,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.3,10.0,46.51,0.0
2018,8,16,5,45,169.0,22.0,2.2,14.85,37.0,180.81,0.0
2018,8,16,6,0,281.0,35.0,2.3,15.4,64.0,304.93,235.99
2018,8,16,6,15,299.5,46.5,2.35,15.9,93.0,340.64,278.37
2018,8,16,6,30,318.0,58.0,2.4,16.4,122.0,377.91,312.68
2018,8,16,6,45,203.0,82.0,2.45,16.9,127.0,298.27,247.83
2018,8,16,7,0,88.0,106.0,2.5,17.4,132.0,211.42,173.96
2018,8,16,7,15,99.5,127.0,2.5,17.9,162.0,246.49,202.65
2018,8,16,7,30,111.0,148.0,2.5,18.4,192.0,281.11,229.88
2018,8,16,7,45,138.0,173.0,2.5,18.9,235.5,335.45,272.51
2018,8,16,8,0,165.0,198.0,2.5,19.4,279.0,389.34,313.58
2018,8,16,8,15,344.0,182.5,2.45,19.9,373.5,563.19,448.86
2018,8,16,8,30,523.0,167.0,2.4,20.4,468.0,743.86,580.12
2018,8,16,8,45,671.5,134.0,2.4,20.9,552.5,861.7,658.47
2018,8,16,9,0,820.0,101.0,2.4,21.4,637.0,959.72,720.84
2018,8,16,9,15,832.5,103.5,2.35,21.85,677.5,968.2,722.0
2018,8,16,9,30,845.0,106.0,2.3,22.3,718.0,961.65,714.23
2018,8,16,9,45,853.5,108.5,2.25,22.75,752.5,959.38,709.65
2018,8,16,10,0,862.0,111.0,2.2,23.2,787.0,953.58,702.88
2018,8,16,10,15,870.0,112.5,2.2,23.55,816.5,942.7,693.78
2018,8,16,10,30,878.0,114.0,2.2,23.9,846.0,928.32,682.59
2018,8,16,10,45,884.0,114.5,2.25,24.3,868.0,907.67,667.8
2018,8,16,11,0,890.0,115.0,2.3,24.7,890.0,883.72,650.94
2018,8,16,11,15,893.5,115.5,2.35,24.9,905.0,854.47,631.12
2018,8,16,11,30,897.0,116.0,2.4,25.1,920.0,822.26,609.3
2018,8,16,11,45,899.0,116.0,2.5,25.35,927.5,785.65,584.64
2018,8,16,12,0,901.0,116.0,2.6,25.6,935.0,746.52,556.97
2018,8,16,12,15,900.5,116.5,2.65,25.65,934.5,703.78,525.58
2018,8,16,12,30,900.0,117.0,2.7,25.7,934.0,659.06,492.02
2018,8,16,12,45,898.0,116.5,2.8,25.8,925.5,610.93,455.22
2018,8,16,13,0,896.0,116.0,2.9,25.9,917.0,561.41,416.29
2018,8,16,13,15,892.5,115.0,2.95,25.8,901.0,509.61,374.67
2018,8,16,13,30,889.0,114.0,3.0,25.7,885.0,456.97,331.14
2018,8,16,13,45,884.0,112.5,3.05,25.6,862.0,402.8,285.3
2018,8,16,14,0,879.0,111.0,3.1,25.5,839.0,348.36,238.38
2018,8,16,14,15,872.0,109.0,3.15,25.3,809.5,293.01,190.83
2018,8,16,14,30,865.0,107.0,3.2,25.1,780.0,238.03,145.0
2018,8,16,14,45,856.0,104.5,3.2,24.9,744.5,183.04,103.52
2018,8,16,15,0,847.0,102.0,3.2,24.7,709.0,129.03,72.1
2018,8,16,15,15,833.5,100.0,3.2,24.7,668.0,82.77,63.81
2018,8,16,15,30,820.0,98.0,3.2,24.7,627.0,71.83,54.89
2018,8,16,15,45,804.0,94.5,3.2,24.15,581.5,70.63,54.19
2018,8,16,16,0,788.0,91.0,3.2,23.6,536.0,69.34,53.4
2018,8,16,16,15,766.5,87.5,3.2,23.2,488.0,67.87,52.42
2018,8,16,16,30,745.0,84.0,3.2,22.8,440.0,66.32,51.38
2018,8,16,16,45,715.5,79.5,3.2,22.4,389.5,63.85,49.52
2018,8,16,17,0,686.0,75.0,3.2,22.0,339.0,56.2,43.15
2018,8,16,17,15,643.0,70.0,3.15,21.45,288.5,53.29,40.82
2018,8,16,17,30,600.0,65.0,3.1,20.9,238.0,50.34,38.36
2018,8,16,17,45,538.0,58.0,3.0,20.4,189.5,45.64,34.21
2018,8,16,18,0,476.0,51.0,2.9,19.9,141.0,40.89,29.82
2018,8,16,18,15,380.0,41.5,2.85,19.4,99.5,33.8,23.16
2018,8,16,18,30,284.0,32.0,2.8,18.9,58.0,26.64,14.91
2018,8,16,18,45,169.0,20.0,2.7,18.35,33.0,17.07,0.0
2018,8,16,19,0,54.0,8.0,2.6,17.8,8.0,6.83,0.0
2018,8,16,19,15,27.0,4.0,2.6,17.55,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,22.0,4.0,1.7,14.4,4.0,0.0,0.0
2018,8,17,5,30,44.0,8.0,1.8,14.9,8.0,36.77,0.0
2018,8,17,5,45,139.0,22.5,1.9,15.4,34.0,159.14,0.0
2018,8,17,6,0,234.0,37.0,2.0,15.9,60.0,274.16,209.43
2018,8,17,6,15,240.0,43.5,1.9,16.45,79.5,288.13,234.46
2018,8,17,6,30,246.0,50.0,1.8,17.0,99.0,304.77,251.72
2018,8,17,6,45,123.0,61.5,1.75,17.55,86.0,197.23,162.89
2018,8,17,7,0,0.0,73.0,1.7,18.1,73.0,63.26,47.69
2018,8,17,7,15,0.0,85.5,1.65,18.75,85.5,74.29,56.89
2018,8,17,7,30,0.0,98.0,1.6,19.4,98.0,85.29,65.71
2018,8,17,7,45,156.0,112.5,1.6,20.05,188.5,293.8,239.76
2018,8,17,8,0,312.0,127.0,1.6,20.7,279.0,486.88,389.62
2018,8,17,8,15,257.5,176.5,1.55,21.4,310.5,470.41,371.35
2018,8,17,8,30,203.0,226.0,1.5,22.1,342.0,451.88,353.2
2018,8,17,8,45,369.0,212.0,1.5,22.75,444.5,640.13,491.4
2018,8,17,9,0,535.0,198.0,1.5,23.4,547.0,784.12,590.17
2018,8,17,9,15,693.0,151.0,1.5,23.95,632.5,890.7,657.69
2018,8,17,9,30,851.0,104.0,1.5,24.5,718.0,964.16,701.18
2018,8,17,9,45,868.0,102.5,1.55,25.1,755.5,965.65,698.93
2018,8,17,10,0,885.0,101.0,1.6,25.7,793.0,963.53,695.39
2018,8,17,10,15,894.0,101.5,1.65,26.2,823.0,952.31,686.51
2018,8,17,10,30,903.0,102.0,1.7,26.7,853.0,937.5,675.57
2018,8,17,10,45,910.5,101.5,1.75,27.15,876.0,916.78,661.11
2018,8,17,11,0,918.0,101.0,1.8,27.6,899.0,892.65,644.57
2018,8,17,11,15,923.0,101.0,1.85,27.95,915.0,863.56,625.12
2018,8,17,11,30,928.0,101.0,1.9,28.3,931.0,831.34,603.62
2018,8,17,11,45,930.5,101.0,1.95,28.6,939.0,794.24,578.94
2018,8,17,12,0,933.0,101.0,2.0,28.9,947.0,754.47,551.67
2018,8,17,12,15,934.5,100.0,2.05,29.05,947.0,710.7,520.25
2018,8,17,12,30,936.0,99.0,2.1,29.2,947.0,664.75,486.52
2018,8,17,12,45,935.5,99.0,2.2,29.3,940.0,616.44,450.47
2018,8,17,13,0,935.0,99.0,2.3,29.4,933.0,566.47,412.02
2018,8,17,13,15,933.0,98.5,2.35,29.35,918.0,513.95,370.53
2018,8,17,13,30,931.0,98.0,2.4,29.3,903.0,460.33,326.89
2018,8,17,13,45,927.0,97.0,2.45,29.25,880.5,404.74,280.57
2018,8,17,14,0,923.0,96.0,2.5,29.2,858.0,348.71,233.0
2018,8,17,14,15,917.0,94.5,2.55,29.05,828.5,291.6,184.68
2018,8,17,14,30,911.0,93.0,2.6,28.9,799.0,234.7,138.06
2018,8,17,14,45,902.5,91.0,2.65,28.7,763.0,177.58,96.03
2018,8,17,15,0,894.0,89.0,2.7,28.5,727.0,121.38,64.71
2018,8,17,15,15,850.0,98.5,2.7,28.5,676.0,82.27,62.4
2018,8,17,15,30,806.0,108.0,2.7,28.5,625.0,78.15,59.22
2018,8,17,15,45,752.5,114.5,2.7,27.9,569.5,83.38,63.87
2018,8,17,16,0,699.0,121.0,2.7,27.3,514.0,81.07,62.32
2018,8,17,16,15,650.5,119.5,2.65,26.8,459.0,81.58,63.09
2018,8,17,16,30,602.0,118.0,2.6,26.3,404.0,82.26,64.01
2018,8,17,16,45,638.0,98.0,2.6,25.75,369.5,70.66,54.58
2018,8,17,17,0,674.0,78.0,2.6,25.2,335.0,58.31,44.37
2018,8,17,17,15,644.0,71.5,2.5,24.4,287.5,54.51,41.36
2018,8,17,17,30,614.0,65.0,2.4,23.6,240.0,50.56,38.09
2018,8,17,17,45,549.5,57.0,2.3,22.8,189.5,45.02,33.3
2018,8,17,18,0,485.0,49.0,2.2,22.0,139.0,39.37,28.22
2018,8,17,18,15,403.5,40.0,2.1,21.25,99.0,32.7,21.98
2018,8,17,18,30,322.0,31.0,2.0,20.5,59.0,25.96,13.71
2018,8,17,18,45,192.0,19.5,1.95,19.75,33.0,16.64,0.0
2018,8,17,19,0,62.0,8.0,1.9,19.0,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.9,18.65,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,18,5,15,22.0,4.0,1.7,14.5,4.0,0.0,0.0
2018,8,18,5,30,44.0,8.0,1.7,15.1,8.0,36.74,0.0
2018,8,18,5,45,141.0,22.5,1.75,15.65,34.0,159.58,0.0
2018,8,18,6,0,238.0,37.0,1.8,16.2,60.0,277.84,209.67
2018,8,18,6,15,329.5,50.0,1.75,16.8,103.0,371.02,299.86
2018,8,18,6,30,421.0,63.0,1.7,17.4,146.0,473.49,384.4
2018,8,18,6,45,488.0,72.0,1.65,18.05,195.5,556.36,449.22
2018,8,18,7,0,555.0,81.0,1.6,18.7,245.0,640.66,511.48
2018,8,18,7,15,603.5,87.0,1.55,19.4,297.0,705.46,556.08
2018,8,18,7,30,652.0,93.0,1.5,20.1,349.0,769.78,598.19
2018,8,18,7,45,691.0,97.0,1.45,20.85,401.5,821.58,629.61
2018,8,18,8,0,730.0,101.0,1.4,21.6,454.0,871.75,658.77
2018,8,18,8,15,755.0,104.0,1.35,22.3,503.0,904.82,675.7
2018,8,18,8,30,780.0,107.0,1.3,23.0,552.0,929.31,686.74
2018,8,18,8,45,801.5,109.0,1.3,23.65,598.5,952.61,697.82
2018,8,18,9,0,823.0,111.0,1.3,24.3,645.0,972.61,706.7
2018,8,18,9,15,831.0,116.0,1.3,24.95,685.0,979.25,707.15
2018,8,18,9,30,839.0,121.0,1.3,25.6,725.0,982.27,705.62
2018,8,18,9,45,803.0,144.0,1.35,26.2,745.0,958.49,688.35
2018,8,18,10,0,767.0,167.0,1.4,26.8,765.0,938.34,673.81
2018,8,18,10,15,773.5,171.5,1.45,27.3,794.0,921.44,661.65
2018,8,18,10,30,780.0,176.0,1.5,27.8,823.0,908.76,652.25
2018,8,18,10,45,800.0,172.0,1.55,28.3,851.0,896.59,643.22
2018,8,18,11,0,820.0,168.0,1.6,28.8,879.0,880.52,631.79
2018,8,18,11,15,829.5,166.0,1.7,29.05,895.5,853.76,614.72
2018,8,18,11,30,839.0,164.0,1.8,29.3,912.0,823.79,595.53
2018,8,18,11,45,823.5,173.5,1.9,29.55,913.0,782.04,566.93
2018,8,18,12,0,808.0,183.0,2.0,29.8,914.0,738.77,536.72
2018,8,18,12,15,841.0,166.5,2.1,29.85,926.5,705.26,513.52
2018,8,18,12,30,874.0,150.0,2.2,29.9,939.0,663.84,483.99
2018,8,18,12,45,872.0,149.0,2.3,29.9,930.5,615.72,448.47
2018,8,18,13,0,870.0,148.0,2.4,29.9,922.0,566.3,410.88
2018,8,18,13,15,865.5,148.0,2.45,29.75,906.0,514.52,370.46
2018,8,18,13,30,861.0,148.0,2.5,29.6,890.0,461.47,327.85
2018,8,18,13,45,803.5,168.5,2.6,29.45,846.5,403.84,281.81
2018,8,18,14,0,746.0,189.0,2.7,29.3,803.0,345.34,235.06
2018,8,18,14,15,706.0,197.0,2.75,29.0,761.0,292.79,192.83
2018,8,18,14,30,666.0,205.0,2.8,28.7,719.0,244.54,155.49
2018,8,18,14,45,672.5,193.5,2.85,28.45,691.5,194.16,118.32
2018,8,18,15,0,679.0,182.0,2.9,28.2,664.0,143.5,88.83
2018,8,18,15,15,666.0,174.0,2.9,28.2,623.5,105.89,81.8
2018,8,18,15,30,653.0,166.0,2.9,28.2,583.0,103.98,80.51
2018,8,18,15,45,619.5,162.5,2.9,27.45,534.5,104.5,81.42
2018,8,18,16,0,586.0,159.0,2.9,26.7,486.0,105.07,82.4
2018,8,18,16,15,530.0,154.5,2.85,26.15,429.5,103.4,81.47
2018,8,18,16,30,474.0,150.0,2.8,25.6,373.0,101.55,80.38
2018,8,18,16,45,491.5,130.5,2.8,25.1,338.0,90.84,71.79
2018,8,18,17,0,509.0,111.0,2.8,24.6,303.0,79.46,62.49
2018,8,18,17,15,480.5,98.5,2.7,23.8,258.0,71.72,56.21
2018,8,18,17,30,452.0,86.0,2.6,23.0,213.0,63.66,49.45
2018,8,18,17,45,399.5,73.5,2.55,22.25,168.5,55.11,42.04
2018,8,18,18,0,347.0,61.0,2.5,21.5,124.0,46.3,34.16
2018,8,18,18,15,263.5,46.5,2.45,20.8,85.5,35.63,24.39
2018,8,18,18,30,180.0,32.0,2.4,20.1,47.0,24.75,12.11
2018,8,18,18,45,102.0,18.5,2.3,19.4,26.0,15.79,0.0
2018,8,18,19,0,24.0,5.0,2.2,18.7,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.2,18.35,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.5,2.1,13.95,1.5,0.0,0.0
2018,8,19,5,30,0.0,3.0,2.2,14.4,3.0,2.56,0.0
2018,8,19,5,45,0.0,12.5,2.25,14.85,12.5,10.31,0.0
2018,8,19,6,0,0.0,22.0,2.3,15.3,22.0,18.16,8.26
2018,8,19,6,15,0.0,39.5,2.3,15.8,39.5,35.65,23.95
2018,8,19,6,30,0.0,57.0,2.3,16.3,57.0,53.05,39.06
2018,8,19,6,45,0.0,72.0,2.25,16.8,72.0,66.44,50.62
2018,8,19,7,0,0.0,87.0,2.2,17.3,87.0,79.69,61.8
2018,8,19,7,15,0.0,95.5,2.15,17.85,95.5,85.49,66.47
2018,8,19,7,30,0.0,104.0,2.1,18.4,104.0,91.83,71.44
2018,8,19,7,45,1.0,123.5,2.05,18.95,124.0,110.94,86.86
2018,8,19,8,0,2.0,143.0,2.0,19.5,144.0,129.87,101.83
2018,8,19,8,15,5.0,163.5,2.0,20.05,166.5,151.61,118.92
2018,8,19,8,30,8.0,184.0,2.0,20.6,189.0,173.17,135.58
2018,8,19,8,45,11.5,202.5,2.0,21.15,210.0,192.98,150.63
2018,8,19,9,0,15.0,221.0,2.0,21.7,231.0,212.58,165.31
2018,8,19,9,15,28.5,254.0,2.05,22.25,274.0,275.17,213.35
2018,8,19,9,30,42.0,287.0,2.1,22.8,317.0,319.37,246.21
2018,8,19,9,45,82.0,324.0,2.1,23.3,386.5,392.08,300.67
2018,8,19,10,0,122.0,361.0,2.1,23.8,456.0,480.97,365.03
2018,8,19,10,15,261.5,347.5,2.15,24.2,561.0,605.16,456.02
2018,8,19,10,30,401.0,334.0,2.2,24.6,666.0,719.31,536.22
2018,8,19,10,45,573.5,271.0,2.25,25.0,759.5,792.51,587.89
2018,8,19,11,0,746.0,208.0,2.3,25.4,853.0,859.72,634.2
2018,8,19,11,15,818.0,173.0,2.3,25.7,891.5,848.97,625.52
2018,8,19,11,30,890.0,138.0,2.3,26.0,930.0,830.39,612.12
2018,8,19,11,45,894.5,137.0,2.35,26.25,938.5,794.25,587.4
2018,8,19,12,0,899.0,136.0,2.4,26.5,947.0,755.44,559.23
2018,8,19,12,15,896.5,137.5,2.45,26.6,945.5,711.47,527.14
2018,8,19,12,30,894.0,139.0,2.5,26.7,944.0,665.68,493.0
2018,8,19,12,45,886.5,142.0,2.5,26.75,934.0,616.55,455.45
2018,8,19,13,0,879.0,145.0,2.5,26.8,924.0,566.44,416.22
2018,8,19,13,15,875.5,144.0,2.55,26.75,908.0,514.71,375.01
2018,8,19,13,30,872.0,143.0,2.6,26.7,892.0,462.19,331.95
2018,8,19,13,45,852.5,147.0,2.65,26.6,863.0,403.24,283.41
2018,8,19,14,0,833.0,151.0,2.7,26.5,834.0,348.1,237.03
2018,8,19,14,15,824.0,148.5,2.7,26.25,803.5,292.62,190.33
2018,8,19,14,30,815.0,146.0,2.7,26.0,773.0,237.95,145.92
2018,8,19,14,45,768.5,155.0,2.75,25.75,723.5,179.17,104.45
2018,8,19,15,0,722.0,164.0,2.8,25.5,674.0,132.55,81.13
2018,8,19,15,15,677.5,165.0,2.8,25.5,621.0,100.85,78.59
2018,8,19,15,30,633.0,166.0,2.8,25.5,568.0,103.91,81.37
2018,8,19,15,45,619.0,156.0,2.8,24.8,525.0,100.44,78.95
2018,8,19,16,0,605.0,146.0,2.8,24.1,482.0,96.66,76.27
2018,8,19,16,15,595.5,135.0,2.8,23.5,440.0,91.92,72.72
2018,8,19,16,30,586.0,124.0,2.8,22.9,398.0,86.79,68.79
2018,8,19,16,45,562.0,112.5,2.8,22.35,350.0,80.71,63.99
2018,8,19,17,0,538.0,101.0,2.8,21.8,302.0,74.25,58.76
2018,8,19,17,15,497.5,90.0,2.8,21.1,253.5,67.64,53.32
2018,8,19,17,30,457.0,79.0,2.8,20.4,205.0,58.86,45.82
2018,8,19,17,45,403.0,69.5,2.75,19.7,163.5,52.31,40.05
2018,8,19,18,0,349.0,60.0,2.7,19.0,122.0,45.62,33.9
2018,8,19,18,15,259.0,45.5,2.65,18.4,83.0,34.9,23.93
2018,8,19,18,30,169.0,31.0,2.6,17.8,44.0,23.98,10.76
2018,8,19,18,45,94.5,17.5,2.55,17.25,24.0,14.94,0.0
2018,8,19,19,0,20.0,4.0,2.5,16.7,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,2.5,16.45,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,15,6.5,2.0,1.95,14.25,2.0,0.0,0.0
2018,8,20,5,30,13.0,4.0,2.0,14.5,4.0,3.41,0.0
2018,8,20,5,45,13.0,11.0,2.05,14.75,11.5,23.9,0.0
2018,8,20,6,0,13.0,18.0,2.1,15.0,19.0,25.06,13.73
2018,8,20,6,15,6.5,32.0,2.05,15.35,32.5,31.61,20.87
2018,8,20,6,30,0.0,46.0,2.0,15.7,46.0,39.19,27.48
