Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,45,0.0,58.5,1.95,16.0,58.5,50.38,37.22
2018,8,20,7,0,0.0,71.0,1.9,16.3,71.0,61.47,46.68
2018,8,20,7,15,0.0,73.5,1.85,16.7,73.5,62.06,47.09
2018,8,20,7,30,0.0,76.0,1.8,17.1,76.0,63.38,48.02
2018,8,20,7,45,37.5,91.5,1.7,17.55,109.5,121.74,98.11
2018,8,20,8,0,75.0,107.0,1.6,18.0,143.0,189.43,154.28
2018,8,20,8,15,57.5,118.5,1.6,18.45,148.0,184.13,148.23
2018,8,20,8,30,40.0,130.0,1.6,18.9,153.0,161.88,128.86
2018,8,20,8,45,26.5,166.0,1.55,19.4,181.5,184.83,145.82
2018,8,20,9,0,13.0,202.0,1.5,19.9,210.0,191.79,149.81
2018,8,20,9,15,41.5,231.5,1.55,20.35,260.5,263.76,206.4
2018,8,20,9,30,70.0,261.0,1.6,20.8,311.0,318.95,248.49
2018,8,20,9,45,61.0,290.5,1.65,21.25,335.5,336.35,259.92
2018,8,20,10,0,52.0,320.0,1.7,21.7,360.0,352.92,270.83
2018,8,20,10,15,193.5,325.0,1.75,22.05,483.0,501.17,383.37
2018,8,20,10,30,335.0,330.0,1.8,22.4,606.0,639.84,483.06
2018,8,20,10,45,512.5,280.5,1.85,22.7,716.0,746.77,558.66
2018,8,20,11,0,690.0,231.0,1.9,23.0,826.0,832.07,617.46
2018,8,20,11,15,685.0,235.5,1.95,23.25,834.5,801.29,594.48
2018,8,20,11,30,680.0,240.0,2.0,23.5,843.0,768.31,570.92
2018,8,20,11,45,670.0,247.5,2.1,23.7,846.0,732.18,545.24
2018,8,20,12,0,660.0,255.0,2.2,23.9,849.0,694.56,518.08
2018,8,20,12,15,694.0,236.5,2.25,23.95,860.5,663.84,495.92
2018,8,20,12,30,728.0,218.0,2.3,24.0,872.0,629.13,470.12
2018,8,20,12,45,740.5,208.0,2.35,24.05,868.0,585.05,436.58
2018,8,20,13,0,753.0,198.0,2.4,24.1,864.0,538.93,400.54
2018,8,20,13,15,750.5,195.5,2.5,24.0,849.0,489.52,361.3
2018,8,20,13,30,748.0,193.0,2.6,23.9,834.0,439.59,320.45
2018,8,20,13,45,745.0,188.5,2.65,23.8,812.0,387.77,277.04
2018,8,20,14,0,742.0,184.0,2.7,23.7,790.0,335.92,232.88
2018,8,20,14,15,737.0,178.5,2.75,23.5,762.0,283.1,188.17
2018,8,20,14,30,732.0,173.0,2.8,23.3,734.0,230.84,145.47
2018,8,20,14,45,726.5,166.0,2.85,23.05,700.0,178.32,106.99
2018,8,20,15,0,721.0,159.0,2.9,22.8,666.0,126.78,78.63
2018,8,20,15,15,709.0,152.5,2.9,22.8,626.0,94.12,73.87
2018,8,20,15,30,697.0,146.0,2.9,22.8,586.0,92.66,72.88
2018,8,20,15,45,681.5,139.5,2.95,22.05,543.0,90.95,71.89
2018,8,20,16,0,666.0,133.0,3.0,21.3,500.0,89.07,70.74
2018,8,20,16,15,617.5,129.0,3.0,20.8,444.5,88.27,70.44
2018,8,20,16,30,569.0,125.0,3.0,20.3,389.0,87.52,70.18
2018,8,20,16,45,573.5,110.5,3.05,19.75,349.5,79.57,63.71
2018,8,20,17,0,578.0,96.0,3.1,19.2,310.0,71.04,56.62
2018,8,20,17,15,546.5,87.0,3.1,18.6,264.0,65.91,52.37
2018,8,20,17,30,515.0,78.0,3.1,18.0,218.0,60.55,47.75
2018,8,20,17,45,448.0,67.0,3.05,17.35,170.0,53.03,41.04
2018,8,20,18,0,381.0,56.0,3.0,16.7,122.0,42.88,31.8
2018,8,20,18,15,284.5,43.0,2.95,16.3,83.0,33.15,22.55
2018,8,20,18,30,188.0,30.0,2.9,15.9,44.0,23.28,9.14
2018,8,20,18,45,106.5,17.5,2.8,15.5,24.0,14.94,0.0
2018,8,20,19,0,25.0,5.0,2.7,15.1,4.0,0.0,0.0
2018,8,20,19,15,12.5,2.5,2.7,14.95,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.65,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,14.0,4.0,3.41,0.0
2018,8,21,5,45,61.5,18.5,2.2,14.3,23.5,59.8,0.0
2018,8,21,6,0,108.0,33.0,2.3,14.6,43.0,156.27,112.45
2018,8,21,6,15,125.5,50.0,2.35,14.95,68.5,192.16,155.55
2018,8,21,6,30,143.0,67.0,2.4,15.3,94.0,228.93,189.29
2018,8,21,6,45,110.0,87.0,2.4,15.65,111.5,210.39,174.55
2018,8,21,7,0,77.0,107.0,2.4,16.0,129.0,188.27,155.59
2018,8,21,7,15,110.0,125.0,2.35,16.4,163.5,254.79,210.99
2018,8,21,7,30,143.0,143.0,2.3,16.8,198.0,305.37,251.91
2018,8,21,7,45,184.0,161.0,2.25,17.2,242.0,364.15,298.49
2018,8,21,8,0,225.0,179.0,2.2,17.6,286.0,444.53,360.04
2018,8,21,8,15,223.5,197.5,2.15,18.0,313.5,462.96,371.54
2018,8,21,8,30,222.0,216.0,2.1,18.4,341.0,479.97,382.12
2018,8,21,8,45,292.0,228.5,2.1,18.85,407.5,559.03,440.96
2018,8,21,9,0,362.0,241.0,2.1,19.3,474.0,636.84,496.67
2018,8,21,9,15,390.0,250.5,2.1,19.65,516.0,689.21,531.58
2018,8,21,9,30,418.0,260.0,2.1,20.0,558.0,717.55,549.57
2018,8,21,9,45,465.5,269.5,2.1,20.4,617.0,761.88,578.92
2018,8,21,10,0,513.0,279.0,2.1,20.8,676.0,802.48,605.03
2018,8,21,10,15,542.5,284.0,2.15,21.1,718.0,817.68,613.95
2018,8,21,10,30,572.0,289.0,2.2,21.4,760.0,829.16,620.53
2018,8,21,10,45,574.5,296.0,2.2,21.7,779.5,814.86,608.8
2018,8,21,11,0,577.0,303.0,2.2,22.0,799.0,797.87,595.51
2018,8,21,11,15,578.5,307.5,2.25,22.2,812.0,775.19,578.94
2018,8,21,11,30,580.0,312.0,2.3,22.4,825.0,750.17,560.67
2018,8,21,11,45,575.5,317.0,2.35,22.6,829.5,718.91,537.8
2018,8,21,12,0,571.0,322.0,2.4,22.8,834.0,686.06,513.57
2018,8,21,12,15,452.0,348.0,2.45,22.85,753.0,593.58,445.99
2018,8,21,12,30,333.0,374.0,2.5,22.9,672.0,509.18,383.6
2018,8,21,12,45,239.5,402.0,2.55,23.0,615.5,452.5,340.86
2018,8,21,13,0,146.0,430.0,2.6,23.1,559.0,407.18,306.52
2018,8,21,13,15,182.5,420.0,2.65,23.0,578.0,400.47,301.01
2018,8,21,13,30,219.0,410.0,2.7,22.9,597.0,390.03,291.9
2018,8,21,13,45,309.0,374.5,2.7,22.85,630.5,369.17,273.13
2018,8,21,14,0,399.0,339.0,2.7,22.8,664.0,346.83,251.64
2018,8,21,14,15,412.5,323.5,2.75,22.6,648.5,300.93,214.17
2018,8,21,14,30,426.0,308.0,2.8,22.4,633.0,262.11,182.85
2018,8,21,14,45,395.0,300.5,2.8,22.15,590.5,232.34,162.97
2018,8,21,15,0,364.0,293.0,2.8,21.9,548.0,196.46,143.11
2018,8,21,15,15,370.5,275.0,2.8,21.9,521.0,171.69,138.46
2018,8,21,15,30,377.0,257.0,2.8,21.9,494.0,163.89,132.44
2018,8,21,15,45,376.0,239.5,2.8,21.3,460.5,155.75,126.38
2018,8,21,16,0,375.0,222.0,2.8,20.7,427.0,147.13,119.88
2018,8,21,16,15,358.5,208.0,2.8,20.25,389.0,139.8,114.31
2018,8,21,16,30,342.0,194.0,2.8,19.8,351.0,132.1,108.37
2018,8,21,16,45,313.0,176.5,2.75,19.35,307.0,121.83,100.12
2018,8,21,17,0,284.0,159.0,2.7,18.9,263.0,111.15,91.38
2018,8,21,17,15,249.0,136.0,2.65,18.45,216.5,96.68,79.14
2018,8,21,17,30,214.0,113.0,2.6,18.0,170.0,81.69,66.17
2018,8,21,17,45,170.0,88.0,2.55,17.55,127.0,64.85,51.28
2018,8,21,18,0,126.0,63.0,2.5,17.1,84.0,47.46,35.65
2018,8,21,18,15,83.0,41.0,2.4,16.8,53.0,32.22,21.58
2018,8,21,18,30,40.0,19.0,2.3,16.5,22.0,15.61,3.1
2018,8,21,18,45,22.5,10.5,2.25,16.2,12.0,8.96,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,5,15,4.0,1.5,1.05,14.1,1.5,0.0,0.0
2018,8,22,5,30,8.0,3.0,1.1,14.5,3.0,0.0,0.0
2018,8,22,5,45,29.5,15.0,1.15,14.9,17.0,33.89,0.0
2018,8,22,6,0,51.0,27.0,1.2,15.3,31.0,83.72,56.52
2018,8,22,6,15,74.5,46.0,1.2,15.65,57.0,128.64,102.2
2018,8,22,6,30,98.0,65.0,1.2,16.0,83.0,172.16,140.77
2018,8,22,6,45,56.5,81.0,1.25,16.35,92.0,139.3,113.42
2018,8,22,7,0,15.0,97.0,1.3,16.7,101.0,106.37,84.74
2018,8,22,7,15,8.0,104.5,1.3,17.1,106.5,103.76,82.2
2018,8,22,7,30,1.0,112.0,1.3,17.5,112.0,101.91,80.06
2018,8,22,7,45,2.0,128.5,1.25,17.9,129.0,117.67,92.73
2018,8,22,8,0,3.0,145.0,1.2,18.3,146.0,133.34,105.06
2018,8,22,8,15,5.5,163.5,1.2,18.7,166.0,152.46,120.07
2018,8,22,8,30,8.0,182.0,1.2,19.1,186.0,171.44,134.72
2018,8,22,8,45,12.0,200.5,1.25,19.5,207.5,191.73,150.31
2018,8,22,9,0,16.0,219.0,1.3,19.9,229.0,211.8,165.52
2018,8,22,9,15,34.0,257.0,1.35,20.3,280.5,284.12,221.38
2018,8,22,9,30,52.0,295.0,1.4,20.7,332.0,337.98,261.62
2018,8,22,9,45,124.0,324.0,1.45,21.1,418.0,451.92,347.2
2018,8,22,10,0,196.0,353.0,1.5,21.5,504.0,542.05,412.3
2018,8,22,10,15,307.5,341.0,1.6,21.85,588.5,639.61,482.46
2018,8,22,10,30,419.0,329.0,1.7,22.2,673.0,728.17,544.21
2018,8,22,10,45,531.5,290.5,1.75,22.55,738.5,770.66,573.73
2018,8,22,11,0,644.0,252.0,1.8,22.9,804.0,809.11,600.18
2018,8,22,11,15,704.0,226.5,1.9,23.1,839.5,805.33,597.79
2018,8,22,11,30,764.0,201.0,2.0,23.3,875.0,795.37,591.34
2018,8,22,11,45,773.0,197.5,2.05,23.5,884.0,757.29,564.24
2018,8,22,12,0,782.0,194.0,2.1,23.7,893.0,721.72,538.43
2018,8,22,12,15,785.0,192.0,2.15,23.75,893.5,680.86,508.56
2018,8,22,12,30,788.0,190.0,2.2,23.8,894.0,638.08,476.58
2018,8,22,12,45,791.5,185.5,2.3,23.85,886.5,591.92,441.53
2018,8,22,13,0,795.0,181.0,2.4,23.9,879.0,544.23,404.23
2018,8,22,13,15,792.5,178.5,2.45,23.8,863.5,493.95,363.9
2018,8,22,13,30,790.0,176.0,2.5,23.7,848.0,443.05,321.9
2018,8,22,13,45,788.0,172.0,2.55,23.6,826.5,390.84,277.83
2018,8,22,14,0,786.0,168.0,2.6,23.5,805.0,338.37,232.85
2018,8,22,14,15,778.5,165.0,2.6,23.25,776.0,285.27,187.86
2018,8,22,14,30,771.0,162.0,2.6,23.0,747.0,225.09,139.38
2018,8,22,14,45,762.0,156.0,2.65,22.75,711.0,170.6,100.44
2018,8,22,15,0,753.0,150.0,2.7,22.5,675.0,117.47,73.19
2018,8,22,15,15,736.0,146.5,2.7,22.5,633.5,91.54,71.84
2018,8,22,15,30,719.0,143.0,2.7,22.5,592.0,91.68,72.18
2018,8,22,15,45,699.5,137.0,2.7,21.8,546.5,90.11,71.28
2018,8,22,16,0,680.0,131.0,2.7,21.1,501.0,88.41,70.27
2018,8,22,16,15,654.0,125.0,2.7,20.6,453.0,86.46,68.99
2018,8,22,16,30,628.0,119.0,2.7,20.1,405.0,84.4,67.59
2018,8,22,16,45,592.0,111.5,2.65,19.65,355.0,80.98,64.98
2018,8,22,17,0,556.0,104.0,2.6,19.2,305.0,77.42,62.17
2018,8,22,17,15,504.5,94.0,2.55,18.65,254.5,69.15,55.18
2018,8,22,17,30,453.0,84.0,2.5,18.1,204.0,62.5,49.42
2018,8,22,17,45,382.5,71.5,2.45,17.5,157.0,53.76,41.6
2018,8,22,18,0,312.0,59.0,2.4,16.9,110.0,44.82,33.34
2018,8,22,18,15,224.5,43.0,2.3,16.5,73.0,33.0,22.09
2018,8,22,18,30,137.0,27.0,2.2,16.1,36.0,20.92,3.94
2018,8,22,18,45,75.5,15.5,2.1,15.7,19.5,13.23,0.0
2018,8,22,19,0,14.0,4.0,2.0,15.3,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,1.95,15.1,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,13.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.0,1.95,14.45,8.0,6.83,0.0
2018,8,23,6,0,0.0,14.0,2.0,14.9,14.0,11.52,2.55
2018,8,23,6,15,0.0,26.5,2.1,15.3,26.5,21.87,12.44
2018,8,23,6,30,0.0,39.0,2.2,15.7,39.0,32.25,21.57
2018,8,23,6,45,0.0,55.5,2.25,16.1,55.5,47.43,34.67
2018,8,23,7,0,0.0,72.0,2.3,16.5,72.0,63.03,47.95
2018,8,23,7,15,0.0,86.0,2.3,16.85,86.0,75.59,58.46
2018,8,23,7,30,0.0,100.0,2.3,17.2,100.0,88.07,68.7
2018,8,23,7,45,3.5,121.0,2.25,17.5,122.5,111.18,87.76
2018,8,23,8,0,7.0,142.0,2.2,17.8,145.0,134.15,106.37
2018,8,23,8,15,30.5,182.0,2.2,18.2,198.5,213.8,171.25
2018,8,23,8,30,54.0,222.0,2.2,18.6,252.0,279.58,223.16
2018,8,23,8,45,71.5,250.5,2.2,19.0,294.0,324.77,257.64
2018,8,23,9,0,89.0,279.0,2.2,19.4,336.0,368.95,290.71
2018,8,23,9,15,170.5,295.0,2.2,19.75,413.0,481.06,376.25
2018,8,23,9,30,252.0,311.0,2.2,20.1,490.0,590.54,456.26
2018,8,23,9,45,395.0,289.5,2.25,20.45,586.0,712.99,544.94
2018,8,23,10,0,538.0,268.0,2.3,20.8,682.0,812.84,614.95
2018,8,23,10,15,597.5,256.5,2.3,21.1,732.0,842.87,633.79
2018,8,23,10,30,657.0,245.0,2.3,21.4,782.0,864.91,647.65
2018,8,23,10,45,664.5,247.0,2.35,21.7,803.0,848.26,634.73
2018,8,23,11,0,672.0,249.0,2.4,22.0,824.0,828.48,620.01
2018,8,23,11,15,675.5,251.5,2.45,22.15,838.0,802.84,601.5
2018,8,23,11,30,679.0,254.0,2.5,22.3,852.0,774.52,580.98
2018,8,23,11,45,678.5,256.5,2.55,22.5,858.0,740.73,556.26
2018,8,23,12,0,678.0,259.0,2.6,22.7,864.0,704.93,529.77
2018,8,23,12,15,679.0,258.5,2.65,22.75,863.5,665.93,500.89
2018,8,23,12,30,680.0,258.0,2.7,22.8,863.0,625.36,470.25
2018,8,23,12,45,680.0,255.5,2.75,22.85,855.5,581.38,436.41
2018,8,23,13,0,680.0,253.0,2.8,22.9,848.0,536.44,400.97
2018,8,23,13,15,676.0,249.5,2.85,22.85,832.0,488.21,362.33
2018,8,23,13,30,672.0,246.0,2.9,22.8,816.0,439.85,322.6
2018,8,23,13,45,667.0,241.0,2.95,22.75,793.5,390.17,281.04
2018,8,23,14,0,662.0,236.0,3.0,22.7,771.0,340.88,239.25
2018,8,23,14,15,652.5,231.0,3.05,22.5,741.5,291.15,197.71
2018,8,23,14,30,643.0,226.0,3.1,22.3,712.0,242.65,158.95
2018,8,23,14,45,632.0,218.5,3.1,22.1,677.0,193.77,124.48
2018,8,23,15,0,621.0,211.0,3.1,21.9,642.0,146.66,100.58
2018,8,23,15,15,602.5,204.0,3.1,21.9,601.0,126.41,101.18
2018,8,23,15,30,584.0,197.0,3.1,21.9,560.0,124.45,99.84
2018,8,23,15,45,564.0,187.5,3.2,21.3,516.0,120.82,97.34
2018,8,23,16,0,544.0,178.0,3.3,20.7,472.0,116.95,94.63
2018,8,23,16,15,517.0,167.0,3.3,20.25,424.5,111.8,90.73
2018,8,23,16,30,490.0,156.0,3.3,19.8,377.0,106.36,86.54
2018,8,23,16,45,455.5,142.5,3.35,19.35,328.5,98.91,80.56
2018,8,23,17,0,421.0,129.0,3.4,18.9,280.0,91.12,74.15
2018,8,23,17,15,374.5,113.5,3.35,18.35,231.5,81.49,66.01
2018,8,23,17,30,328.0,98.0,3.3,17.8,183.0,71.49,57.32
2018,8,23,17,45,270.5,79.5,3.3,17.25,139.0,59.81,46.88
2018,8,23,18,0,213.0,61.0,3.3,16.7,95.0,46.4,34.66
2018,8,23,18,15,144.5,41.0,3.2,16.35,60.5,31.65,20.77
2018,8,23,18,30,76.0,21.0,3.1,16.0,26.0,16.61,0.0
2018,8,23,18,45,38.0,10.5,3.0,15.65,13.0,8.96,0.0
2018,8,23,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,2.2,13.3,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,2.3,13.6,3.0,0.0,0.0
2018,8,24,5,45,11.0,11.0,2.4,13.9,11.5,17.23,0.0
2018,8,24,6,0,11.0,19.0,2.5,14.2,20.0,25.57,12.36
2018,8,24,6,15,5.5,35.5,2.5,14.55,36.0,36.12,24.41
2018,8,24,6,30,0.0,52.0,2.5,14.9,52.0,48.03,34.91
2018,8,24,6,45,2.0,72.5,2.5,15.3,73.0,70.46,54.33
2018,8,24,7,0,4.0,93.0,2.5,15.7,94.0,92.16,72.85
2018,8,24,7,15,3.0,103.0,2.4,16.1,104.0,97.9,77.52
2018,8,24,7,30,2.0,113.0,2.3,16.5,114.0,104.31,82.54
2018,8,24,7,45,2.0,128.0,2.25,16.9,129.0,117.44,93.06
2018,8,24,8,0,2.0,143.0,2.2,17.3,144.0,130.52,103.35
2018,8,24,8,15,5.0,162.5,2.15,17.75,165.0,151.18,119.78
2018,8,24,8,30,8.0,182.0,2.1,18.2,186.0,171.67,135.79
2018,8,24,8,45,10.5,197.0,2.05,18.65,203.0,186.88,147.34
2018,8,24,9,0,13.0,212.0,2.0,19.1,220.0,201.99,158.68
2018,8,24,9,15,17.5,233.0,2.0,19.5,245.0,224.83,176.11
2018,8,24,9,30,22.0,254.0,2.0,19.9,270.0,247.28,192.98
2018,8,24,9,45,30.0,281.5,2.0,20.3,304.0,297.19,230.83
2018,8,24,10,0,38.0,309.0,2.0,20.7,338.0,328.33,253.68
2018,8,24,10,15,63.5,341.0,2.05,21.0,392.0,378.86,291.6
2018,8,24,10,30,89.0,373.0,2.1,21.3,446.0,426.93,326.9
2018,8,24,10,45,162.0,384.5,2.15,21.65,521.0,508.14,387.04
2018,8,24,11,0,235.0,396.0,2.2,22.0,596.0,580.44,438.96
2018,8,24,11,15,402.5,346.5,2.25,22.2,696.5,663.08,499.85
2018,8,24,11,30,570.0,297.0,2.3,22.4,797.0,724.64,544.21
2018,8,24,11,45,617.0,279.5,2.35,22.65,824.5,712.86,534.85
2018,8,24,12,0,664.0,262.0,2.4,22.9,852.0,695.78,521.96
2018,8,24,12,15,662.5,262.0,2.45,22.95,850.5,656.07,492.52
2018,8,24,12,30,661.0,262.0,2.5,23.0,849.0,615.04,461.63
2018,8,24,12,45,655.0,263.5,2.5,23.1,840.0,571.57,427.97
2018,8,24,13,0,649.0,265.0,2.5,23.2,831.0,527.65,393.21
2018,8,24,13,15,643.5,262.5,2.55,23.2,815.0,480.87,355.86
2018,8,24,13,30,638.0,260.0,2.6,23.2,799.0,434.17,317.63
2018,8,24,13,45,629.5,256.0,2.65,23.15,775.5,385.7,277.44
2018,8,24,14,0,621.0,252.0,2.7,23.1,752.0,338.07,237.46
2018,8,24,14,15,609.5,247.5,2.7,22.95,722.5,290.45,198.05
2018,8,24,14,30,598.0,243.0,2.7,22.8,693.0,245.53,162.6
2018,8,24,14,45,582.0,237.5,2.75,22.6,657.5,199.27,130.79
2018,8,24,15,0,566.0,232.0,2.8,22.4,622.0,155.16,109.28
2018,8,24,15,15,547.5,223.5,2.8,22.4,581.5,136.64,109.45
2018,8,24,15,30,529.0,215.0,2.8,22.4,541.0,134.14,107.7
2018,8,24,15,45,505.0,204.5,2.85,21.8,496.5,130.18,104.97
2018,8,24,16,0,481.0,194.0,2.9,21.2,452.0,125.95,102.01
2018,8,24,16,15,452.0,181.5,2.9,20.75,405.0,120.14,97.62
2018,8,24,16,30,423.0,169.0,2.9,20.3,358.0,114.02,92.9
2018,8,24,16,45,387.5,154.0,2.9,19.8,310.5,105.85,86.36
2018,8,24,17,0,352.0,139.0,2.9,19.3,263.0,99.72,81.46
2018,8,24,17,15,309.5,120.0,2.85,18.75,216.0,87.22,70.87
2018,8,24,17,30,267.0,101.0,2.8,18.2,169.0,74.35,59.68
2018,8,24,17,45,216.0,79.0,2.75,17.6,126.0,59.09,46.13
2018,8,24,18,0,165.0,57.0,2.7,17.0,83.0,43.41,31.96
2018,8,24,18,15,110.0,37.0,2.6,16.6,51.5,28.69,18.06
2018,8,24,18,30,55.0,17.0,2.5,16.2,20.0,13.58,0.0
2018,8,24,18,45,27.5,8.5,2.45,15.75,10.0,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.6,12.0,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.6,12.5,3.0,0.0,0.0
2018,8,25,5,45,33.0,13.0,1.6,13.0,15.0,34.59,0.0
2018,8,25,6,0,51.0,23.0,1.6,13.5,27.0,75.08,45.71
2018,8,25,6,15,131.0,44.5,1.65,14.05,65.5,188.32,151.87
2018,8,25,6,30,211.0,66.0,1.7,14.6,104.0,285.41,236.18
2018,8,25,6,45,163.5,79.0,1.7,15.1,114.0,262.13,217.86
2018,8,25,7,0,116.0,92.0,1.7,15.6,124.0,218.23,181.38
2018,8,25,7,15,58.5,107.0,1.65,16.15,123.0,165.93,136.14
2018,8,25,7,30,1.0,122.0,1.6,16.7,122.0,113.85,90.18
2018,8,25,7,45,30.0,141.0,1.5,17.2,155.0,173.26,139.96
2018,8,25,8,0,59.0,160.0,1.4,17.7,188.0,219.8,177.75
2018,8,25,8,15,91.0,178.0,1.35,18.25,226.0,287.94,231.57
2018,8,25,8,30,123.0,196.0,1.3,18.8,264.0,336.61,268.7
2018,8,25,8,45,291.0,196.0,1.3,19.4,375.5,518.01,408.32
2018,8,25,9,0,459.0,196.0,1.3,20.0,487.0,701.12,539.04
2018,8,25,9,15,524.0,202.5,1.25,20.5,555.5,764.67,578.98
2018,8,25,9,30,589.0,209.0,1.2,21.0,624.0,832.72,621.64
2018,8,25,9,45,452.5,264.0,1.2,21.55,592.0,740.15,552.5
2018,8,25,10,0,316.0,319.0,1.2,22.1,560.0,636.57,476.76
2018,8,25,10,15,312.0,338.5,1.2,22.55,584.0,639.25,477.43
2018,8,25,10,30,308.0,358.0,1.2,23.0,608.0,639.91,475.74
2018,8,25,10,45,450.0,318.5,1.25,23.45,695.0,722.29,533.71
2018,8,25,11,0,592.0,279.0,1.3,23.9,782.0,784.38,575.77
2018,8,25,11,15,633.0,266.5,1.35,24.2,813.0,778.14,570.48
2018,8,25,11,30,674.0,254.0,1.4,24.5,844.0,767.0,562.44
2018,8,25,11,45,684.0,251.5,1.5,24.85,854.0,736.76,541.25
2018,8,25,12,0,694.0,249.0,1.6,25.2,864.0,703.84,517.9
2018,8,25,12,15,703.5,242.5,1.7,25.35,865.5,664.86,490.24
2018,8,25,12,30,713.0,236.0,1.8,25.5,867.0,623.71,460.25
2018,8,25,12,45,730.0,223.5,1.9,25.7,864.0,580.04,427.48
2018,8,25,13,0,747.0,211.0,2.0,25.9,861.0,533.95,391.79
2018,8,25,13,15,743.0,209.0,2.1,25.85,845.0,483.94,352.41
2018,8,25,13,30,739.0,207.0,2.2,25.8,829.0,433.58,311.57
2018,8,25,13,45,710.5,212.0,2.3,25.75,796.5,379.83,267.76
2018,8,25,14,0,682.0,217.0,2.4,25.7,764.0,328.7,225.68
2018,8,25,14,15,650.5,219.5,2.5,25.45,725.0,278.22,185.05
2018,8,25,14,30,619.0,222.0,2.6,25.2,686.0,231.4,149.42
2018,8,25,14,45,603.5,216.0,2.65,24.95,649.5,184.49,117.79
2018,8,25,15,0,588.0,210.0,2.7,24.7,613.0,141.2,98.31
2018,8,25,15,15,563.0,203.0,2.7,24.7,569.5,125.58,99.38
2018,8,25,15,30,538.0,196.0,2.7,24.7,526.0,123.5,97.96
2018,8,25,15,45,531.0,182.5,2.85,23.95,487.0,117.7,93.75
2018,8,25,16,0,524.0,169.0,3.0,23.2,448.0,111.51,89.16
2018,8,25,16,15,491.5,156.0,3.05,22.55,397.5,104.87,84.09
2018,8,25,16,30,459.0,143.0,3.1,21.9,347.0,97.91,78.67
2018,8,25,16,45,451.5,129.5,3.15,21.3,309.0,90.57,72.82
2018,8,25,17,0,444.0,116.0,3.2,20.7,271.0,82.82,66.49
2018,8,25,17,15,407.0,103.0,3.15,19.95,227.0,74.73,59.73
2018,8,25,17,30,370.0,90.0,3.1,19.2,183.0,66.33,52.46
2018,8,25,17,45,304.0,73.0,3.05,18.5,137.5,54.54,41.97
2018,8,25,18,0,238.0,56.0,3.0,17.8,92.0,42.4,30.91
2018,8,25,18,15,160.5,38.0,2.9,17.25,58.0,29.13,18.06
2018,8,25,18,30,83.0,20.0,2.8,16.7,24.0,15.78,0.0
2018,8,25,18,45,41.5,10.0,2.65,16.2,12.0,8.54,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.5,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,16.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,50.5,13.5,2.2,13.05,16.5,47.43,0.0
2018,8,26,6,0,85.0,24.0,2.3,13.5,30.0,116.6,70.18
2018,8,26,6,15,124.5,33.5,2.35,14.0,51.0,160.97,129.69
2018,8,26,6,30,164.0,43.0,2.4,14.5,72.0,226.47,188.05
2018,8,26,6,45,82.0,43.5,2.4,14.95,58.0,135.53,112.07
2018,8,26,7,0,0.0,44.0,2.4,15.4,44.0,36.36,25.43
2018,8,26,7,15,0.0,52.5,2.35,15.9,52.5,43.44,31.47
2018,8,26,7,30,0.0,61.0,2.3,16.4,61.0,50.52,37.35
2018,8,26,7,45,0.0,74.5,2.2,16.85,74.5,61.8,46.66
2018,8,26,8,0,0.0,88.0,2.1,17.3,88.0,73.66,56.3
2018,8,26,8,15,2.5,120.5,2.1,17.8,122.0,106.4,83.15
2018,8,26,8,30,5.0,153.0,2.1,18.3,156.0,139.46,109.72
2018,8,26,8,45,10.0,183.5,2.05,18.8,189.5,172.93,136.23
2018,8,26,9,0,15.0,214.0,2.0,19.3,223.0,206.11,162.0
2018,8,26,9,15,19.0,233.5,2.0,19.8,246.0,226.91,177.64
2018,8,26,9,30,23.0,253.0,2.0,20.3,269.0,247.36,192.84
2018,8,26,9,45,36.0,285.5,2.05,20.75,312.0,307.17,238.4
2018,8,26,10,0,49.0,318.0,2.1,21.2,355.0,347.95,268.54
2018,8,26,10,15,94.0,348.0,2.15,21.6,423.0,413.81,318.09
2018,8,26,10,30,139.0,378.0,2.2,22.0,491.0,492.23,375.3
2018,8,26,10,45,206.5,384.5,2.25,22.35,557.0,545.87,414.34
2018,8,26,11,0,274.0,391.0,2.3,22.7,623.0,607.03,457.78
2018,8,26,11,15,493.5,301.0,2.4,22.9,728.0,693.44,522.57
2018,8,26,11,30,713.0,211.0,2.5,23.1,833.0,757.23,569.51
2018,8,26,11,45,804.5,167.5,2.55,23.3,874.5,746.34,561.52
2018,8,26,12,0,896.0,124.0,2.6,23.5,916.0,727.26,547.74
2018,8,26,12,15,895.0,124.5,2.65,23.6,914.5,683.35,514.58
2018,8,26,12,30,894.0,125.0,2.7,23.7,913.0,637.51,479.38
2018,8,26,12,45,889.5,125.5,2.8,23.75,903.0,588.04,440.83
2018,8,26,13,0,885.0,126.0,2.9,23.8,893.0,537.39,400.23
2018,8,26,13,15,880.5,124.5,2.95,23.75,875.5,484.36,356.66
2018,8,26,13,30,876.0,123.0,3.0,23.7,858.0,430.64,311.31
2018,8,26,13,45,869.5,122.0,3.1,23.65,834.0,376.12,264.4
2018,8,26,14,0,863.0,121.0,3.2,23.6,810.0,321.51,216.9
2018,8,26,14,15,854.0,119.5,3.25,23.4,779.0,266.17,169.71
2018,8,26,14,30,845.0,118.0,3.3,23.2,748.0,203.08,119.41
2018,8,26,14,45,833.0,115.5,3.35,23.0,710.5,147.4,81.93
2018,8,26,15,0,821.0,113.0,3.4,22.8,673.0,93.26,59.79
2018,8,26,15,15,805.0,110.0,3.4,22.8,630.5,79.19,61.51
2018,8,26,15,30,789.0,107.0,3.4,22.8,588.0,78.58,61.19
2018,8,26,15,45,769.5,103.0,3.45,22.2,541.5,77.17,60.33
2018,8,26,16,0,750.0,99.0,3.5,21.6,495.0,75.68,59.41
2018,8,26,16,15,724.0,94.0,3.5,21.15,445.5,66.95,52.24
2018,8,26,16,30,698.0,89.0,3.5,20.7,396.0,64.67,50.56
2018,8,26,16,45,663.0,83.0,3.5,20.3,345.0,61.47,48.02
2018,8,26,17,0,628.0,77.0,3.5,19.9,294.0,58.14,45.31
2018,8,26,17,15,575.5,71.0,3.5,19.3,244.0,54.57,42.32
2018,8,26,17,30,523.0,65.0,3.5,18.7,194.0,50.97,39.15
2018,8,26,17,45,447.0,56.0,3.45,18.15,147.5,44.71,33.44
2018,8,26,18,0,371.0,47.0,3.4,17.6,101.0,38.37,27.39
2018,8,26,18,15,255.5,34.0,3.35,17.15,64.5,26.4,15.5
2018,8,26,18,30,140.0,21.0,3.3,16.7,28.0,16.38,0.0
2018,8,26,18,45,70.0,10.5,3.2,16.3,14.0,8.96,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,27,5,15,2.5,1.0,2.2,13.95,1.0,0.0,0.0
2018,8,27,5,30,5.0,2.0,2.3,14.3,2.0,0.0,0.0
2018,8,27,5,45,29.5,9.5,2.45,14.7,11.5,29.05,0.0
2018,8,27,6,0,54.0,17.0,2.6,15.1,21.0,76.48,41.05
2018,8,27,6,15,123.0,36.0,2.6,15.45,54.5,165.56,132.29
2018,8,27,6,30,192.0,55.0,2.6,15.8,88.0,250.5,207.25
2018,8,27,6,45,133.0,45.0,2.6,16.15,71.5,181.53,151.4
2018,8,27,7,0,74.0,35.0,2.6,16.5,55.0,114.73,94.55
2018,8,27,7,15,37.0,30.5,2.5,16.9,40.5,66.06,52.18
2018,8,27,7,30,0.0,26.0,2.4,17.3,26.0,21.44,12.59
2018,8,27,7,45,0.0,37.0,2.35,17.65,37.0,30.57,20.25
2018,8,27,8,0,0.0,48.0,2.3,18.0,48.0,39.72,27.83
2018,8,27,8,15,0.0,69.0,2.25,18.45,69.0,57.24,42.26
2018,8,27,8,30,0.0,90.0,2.2,18.9,90.0,74.87,56.57
2018,8,27,8,45,1.5,127.5,2.15,19.35,128.5,110.4,85.33
2018,8,27,9,0,3.0,165.0,2.1,19.8,167.0,146.41,113.91
2018,8,27,9,15,7.5,195.5,2.1,20.15,200.5,178.66,139.2
2018,8,27,9,30,12.0,226.0,2.1,20.5,234.0,210.57,163.84
2018,8,27,9,45,13.0,235.5,2.1,20.85,245.0,218.67,169.51
2018,8,27,10,0,14.0,245.0,2.1,21.2,256.0,226.68,175.16
2018,8,27,10,15,36.0,283.0,2.1,21.45,312.0,295.3,228.04
2018,8,27,10,30,58.0,321.0,2.1,21.7,368.0,347.46,267.16
2018,8,27,10,45,163.5,338.5,2.15,22.0,475.5,463.82,355.43
2018,8,27,11,0,269.0,356.0,2.2,22.3,583.0,569.19,432.19
2018,8,27,11,15,421.0,312.5,2.2,22.5,675.0,644.29,486.92
2018,8,27,11,30,573.0,269.0,2.2,22.7,767.0,698.81,525.85
2018,8,27,11,45,687.0,216.0,2.25,22.85,817.5,704.61,530.21
2018,8,27,12,0,801.0,163.0,2.3,23.0,868.0,697.82,525.48
2018,8,27,12,15,799.5,163.0,2.3,23.05,866.0,655.11,493.13
2018,8,27,12,30,798.0,163.0,2.3,23.1,864.0,610.75,459.12
2018,8,27,12,45,794.0,163.0,2.35,23.2,854.5,563.62,422.36
2018,8,27,13,0,790.0,163.0,2.4,23.3,845.0,515.52,383.84
2018,8,27,13,15,787.0,160.5,2.4,23.2,829.0,465.24,342.78
2018,8,27,13,30,784.0,158.0,2.4,23.1,813.0,414.4,300.16
2018,8,27,13,45,780.5,154.5,2.45,23.05,790.5,362.3,255.68
2018,8,27,14,0,777.0,151.0,2.5,23.0,768.0,310.09,210.64
2018,8,27,14,15,769.0,147.5,2.5,22.85,738.5,257.02,165.8
2018,8,27,14,30,761.0,144.0,2.5,22.7,709.0,204.74,124.38
2018,8,27,14,45,751.5,139.0,2.5,22.5,673.5,152.28,89.53
2018,8,27,15,0,742.0,134.0,2.5,22.3,638.0,92.58,62.29
2018,8,27,15,15,725.0,130.5,2.5,22.3,597.0,82.91,64.76
2018,8,27,15,30,708.0,127.0,2.5,22.3,556.0,82.65,64.74
2018,8,27,15,45,688.5,122.0,2.55,21.75,511.5,81.33,63.97
2018,8,27,16,0,669.0,117.0,2.6,21.2,467.0,79.91,63.12
2018,8,27,16,15,641.5,111.0,2.6,20.75,419.5,77.58,61.45
2018,8,27,16,30,614.0,105.0,2.6,20.3,372.0,75.12,59.66
2018,8,27,16,45,576.0,98.0,2.55,19.85,323.0,71.68,56.97
2018,8,27,17,0,538.0,91.0,2.5,19.4,274.0,68.12,54.1
2018,8,27,17,15,484.5,82.0,2.5,18.9,225.5,62.7,49.49
2018,8,27,17,30,431.0,73.0,2.5,18.4,177.0,54.84,42.57
2018,8,27,17,45,357.0,61.0,2.5,17.85,133.0,46.25,34.79
2018,8,27,18,0,283.0,49.0,2.5,17.3,89.0,37.49,26.6
2018,8,27,18,15,189.0,34.0,2.5,16.95,56.0,26.24,14.94
2018,8,27,18,30,95.0,19.0,2.5,16.6,23.0,16.22,0.0
2018,8,27,18,45,47.5,9.5,2.5,16.25,11.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.7,13.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,1.8,14.1,4.0,0.0,0.0
2018,8,28,5,45,50.0,12.5,1.95,14.5,15.5,46.12,0.0
2018,8,28,6,0,86.0,21.0,2.1,14.9,27.0,109.78,56.24
2018,8,28,6,15,154.0,36.0,2.1,15.35,58.0,210.59,168.03
2018,8,28,6,30,222.0,51.0,2.1,15.8,89.0,288.61,237.74
2018,8,28,6,45,176.0,47.0,2.15,16.2,83.5,242.13,201.71
2018,8,28,7,0,130.0,43.0,2.2,16.6,78.0,175.67,147.06
2018,8,28,7,15,65.0,43.5,2.2,17.0,61.0,106.4,87.16
2018,8,28,7,30,0.0,44.0,2.2,17.4,44.0,36.37,25.21
2018,8,28,7,45,0.0,60.0,2.15,17.8,60.0,49.7,36.35
2018,8,28,8,0,0.0,76.0,2.1,18.2,76.0,63.07,47.31
2018,8,28,8,15,0.0,87.5,2.1,18.65,87.5,72.83,55.13
2018,8,28,8,30,0.0,99.0,2.1,19.1,99.0,83.05,63.24
2018,8,28,8,45,0.0,103.0,2.1,19.55,103.0,86.42,65.67
2018,8,28,9,0,0.0,107.0,2.1,20.0,107.0,89.83,68.12
2018,8,28,9,15,0.0,115.5,2.15,20.35,115.5,97.27,73.84
2018,8,28,9,30,0.0,124.0,2.2,20.7,124.0,104.66,79.5
2018,8,28,9,45,1.5,145.0,2.2,21.1,146.0,124.55,95.13
2018,8,28,10,0,3.0,166.0,2.2,21.5,168.0,144.29,110.46
2018,8,28,10,15,5.0,184.0,2.25,21.75,188.0,161.6,123.81
2018,8,28,10,30,7.0,202.0,2.3,22.0,208.0,178.61,136.85
2018,8,28,10,45,6.5,196.0,2.35,22.25,201.5,172.06,131.4
2018,8,28,11,0,6.0,190.0,2.4,22.5,195.0,165.68,126.17
2018,8,28,11,15,7.0,195.5,2.45,22.65,201.5,170.48,129.76
2018,8,28,11,30,8.0,201.0,2.5,22.8,208.0,175.1,133.21
2018,8,28,11,45,10.5,227.5,2.55,22.95,236.5,198.28,151.01
2018,8,28,12,0,13.0,254.0,2.6,23.1,265.0,220.73,168.09
2018,8,28,12,15,15.0,270.5,2.65,23.15,283.5,233.82,177.98
2018,8,28,12,30,17.0,287.0,2.7,23.2,302.0,246.25,187.37
2018,8,28,12,45,27.5,310.0,2.7,23.25,334.0,265.75,202.11
2018,8,28,13,0,38.0,333.0,2.7,23.3,366.0,282.83,214.82
2018,8,28,13,15,75.5,358.0,2.75,23.25,421.5,310.43,235.17
2018,8,28,13,30,113.0,383.0,2.8,23.2,477.0,325.47,245.38
2018,8,28,13,45,204.5,352.5,2.8,23.1,516.5,321.25,239.29
2018,8,28,14,0,296.0,322.0,2.8,23.0,556.0,297.74,217.19
2018,8,28,14,15,465.5,252.0,2.8,22.85,603.5,255.9,177.05
2018,8,28,14,30,635.0,182.0,2.8,22.7,651.0,200.31,126.46
2018,8,28,14,45,738.5,140.0,2.8,22.5,658.5,148.84,88.09
2018,8,28,15,0,842.0,98.0,2.8,22.3,666.0,88.29,69.07
2018,8,28,15,15,827.5,95.0,2.8,22.3,623.5,70.25,54.13
2018,8,28,15,30,813.0,92.0,2.8,22.3,581.0,69.28,53.48
2018,8,28,15,45,796.5,88.5,2.85,21.65,535.5,67.87,52.6
2018,8,28,16,0,780.0,85.0,2.9,21.0,490.0,66.38,51.64
2018,8,28,16,15,756.0,81.5,2.85,20.55,441.5,64.69,50.46
2018,8,28,16,30,732.0,78.0,2.8,20.1,393.0,62.96,49.23
2018,8,28,16,45,698.5,72.5,2.8,19.7,342.0,59.49,46.44
2018,8,28,17,0,665.0,67.0,2.8,19.3,291.0,51.31,39.47
2018,8,28,17,15,613.0,62.0,2.75,18.75,240.5,48.17,36.81
2018,8,28,17,30,561.0,57.0,2.7,18.2,190.0,45.03,34.0
2018,8,28,17,45,481.0,49.5,2.6,17.65,143.5,39.71,29.08
2018,8,28,18,0,401.0,42.0,2.5,17.1,97.0,34.4,23.88
2018,8,28,18,15,276.5,30.5,2.45,16.75,61.0,25.36,13.66
2018,8,28,18,30,152.0,19.0,2.4,16.4,25.0,16.22,0.0
2018,8,28,18,45,76.0,9.5,2.3,16.1,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,19.0,2.5,1.4,13.65,2.0,0.0,0.0
2018,8,29,5,30,38.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,8,29,5,45,147.5,15.5,1.4,14.7,24.0,117.67,0.0
2018,8,29,6,0,257.0,26.0,1.4,15.2,44.0,261.59,124.93
2018,8,29,6,15,367.0,35.0,1.45,15.8,84.0,380.66,300.33
2018,8,29,6,30,477.0,44.0,1.5,16.4,124.0,493.23,396.77
2018,8,29,6,45,544.0,51.0,1.6,17.0,173.0,572.34,460.94
2018,8,29,7,0,611.0,58.0,1.7,17.6,222.0,653.55,523.14
2018,8,29,7,15,656.5,63.0,1.7,18.05,273.0,713.79,566.32
2018,8,29,7,30,702.0,68.0,1.7,18.5,324.0,768.39,603.42
2018,8,29,7,45,732.5,72.0,1.7,18.95,374.5,812.54,631.61
2018,8,29,8,0,763.0,76.0,1.7,19.4,425.0,854.65,657.49
2018,8,29,8,15,786.0,79.0,1.7,19.8,474.0,885.82,675.33
2018,8,29,8,30,809.0,82.0,1.7,20.2,523.0,914.16,691.04
2018,8,29,8,45,826.0,85.0,1.75,20.65,568.5,933.55,701.1
2018,8,29,9,0,843.0,88.0,1.8,21.1,614.0,938.73,701.82
2018,8,29,9,15,818.5,104.5,1.85,21.45,643.0,938.25,699.36
2018,8,29,9,30,794.0,121.0,1.9,21.8,672.0,922.67,687.11
2018,8,29,9,45,772.5,138.5,1.95,22.2,697.0,907.15,675.08
2018,8,29,10,0,751.0,156.0,2.0,22.6,722.0,894.61,665.18
2018,8,29,10,15,831.0,125.0,2.05,22.85,774.0,908.71,673.49
2018,8,29,10,30,911.0,94.0,2.1,23.1,826.0,913.94,675.75
2018,8,29,10,45,917.0,95.0,2.2,23.35,848.5,892.24,660.84
2018,8,29,11,0,923.0,96.0,2.3,23.6,871.0,867.07,643.87
2018,8,29,11,15,927.0,96.5,2.35,23.75,886.0,836.45,623.05
2018,8,29,11,30,931.0,97.0,2.4,23.9,901.0,802.71,600.08
2018,8,29,11,45,934.0,96.5,2.5,24.05,908.5,764.37,574.13
2018,8,29,12,0,937.0,96.0,2.6,24.2,916.0,723.31,543.94
2018,8,29,12,15,933.5,98.0,2.65,24.2,914.0,677.72,509.75
2018,8,29,12,30,930.0,100.0,2.7,24.2,912.0,630.23,473.3
2018,8,29,12,45,921.0,103.5,2.75,24.2,900.5,579.32,433.31
2018,8,29,13,0,912.0,107.0,2.8,24.2,889.0,527.46,391.45
2018,8,29,13,15,908.5,106.5,2.8,24.1,872.5,474.3,347.4
2018,8,29,13,30,905.0,106.0,2.8,24.0,856.0,420.26,301.43
2018,8,29,13,45,899.5,105.5,2.85,23.9,832.5,364.91,253.57
2018,8,29,14,0,894.0,105.0,2.9,23.8,809.0,309.31,205.15
2018,8,29,14,15,885.0,103.5,2.85,23.6,777.5,252.32,156.85
2018,8,29,14,30,876.0,102.0,2.8,23.4,746.0,195.93,112.73
2018,8,29,14,45,864.0,100.5,2.8,23.2,708.5,140.11,77.62
2018,8,29,15,0,852.0,99.0,2.8,23.0,671.0,85.64,66.69
2018,8,29,15,15,837.0,96.5,2.8,23.0,628.0,71.53,55.06
2018,8,29,15,30,822.0,94.0,2.8,23.0,585.0,70.9,54.71
2018,8,29,15,45,800.0,92.0,2.7,22.4,538.0,70.47,54.65
2018,8,29,16,0,778.0,90.0,2.6,21.8,491.0,70.04,54.61
2018,8,29,16,15,748.0,87.0,2.55,21.4,440.5,68.79,53.81
2018,8,29,16,30,718.0,84.0,2.5,21.0,390.0,61.84,48.09
2018,8,29,16,45,677.0,79.5,2.45,20.6,338.0,59.49,46.28
2018,8,29,17,0,636.0,75.0,2.4,20.2,286.0,57.12,44.38
2018,8,29,17,15,579.0,68.5,2.3,19.75,235.0,53.06,40.91
2018,8,29,17,30,522.0,62.0,2.2,19.3,184.0,48.96,37.25
2018,8,29,17,45,436.0,53.5,2.1,18.8,137.5,43.0,31.74
2018,8,29,18,0,350.0,45.0,2.0,18.3,91.0,37.05,25.91
2018,8,29,18,15,235.5,31.5,1.9,17.9,56.5,24.5,12.14
2018,8,29,18,30,121.0,18.0,1.8,17.5,22.0,15.36,0.0
2018,8,29,18,45,60.5,9.0,1.7,17.1,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
