Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.15,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,16.01,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,25.83,5.61
2018,8,30,6,15,8.0,11.0,1.4,16.65,11.5,15.53,7.19
2018,8,30,6,30,0.0,15.0,1.4,17.0,15.0,12.33,4.67
2018,8,30,6,45,0.0,21.5,1.4,17.35,21.5,17.7,9.35
2018,8,30,7,0,0.0,28.0,1.4,17.7,28.0,23.08,13.98
2018,8,30,7,15,0.0,36.0,1.3,18.0,36.0,29.72,19.62
2018,8,30,7,30,0.0,44.0,1.2,18.3,44.0,36.37,25.18
2018,8,30,7,45,1.0,56.5,1.15,18.55,57.0,47.72,34.65
2018,8,30,8,0,2.0,69.0,1.1,18.8,70.0,59.13,44.04
2018,8,30,8,15,2.0,95.0,1.05,19.1,96.0,81.73,62.47
2018,8,30,8,30,2.0,121.0,1.0,19.4,122.0,105.59,81.6
2018,8,30,8,45,3.0,148.0,0.9,19.7,149.5,131.42,102.03
2018,8,30,9,0,4.0,175.0,0.8,20.0,177.0,157.16,121.98
2018,8,30,9,15,10.5,203.5,0.85,20.35,210.5,189.43,147.05
2018,8,30,9,30,17.0,232.0,0.9,20.7,244.0,221.28,171.36
2018,8,30,9,45,18.0,237.0,0.95,21.0,250.0,224.89,173.51
2018,8,30,10,0,19.0,242.0,1.0,21.3,256.0,228.54,175.84
2018,8,30,10,15,24.0,252.0,1.1,21.6,270.5,253.73,194.82
2018,8,30,10,30,29.0,262.0,1.2,21.9,285.0,264.3,202.48
2018,8,30,10,45,32.5,286.5,1.3,22.15,313.0,286.6,218.94
2018,8,30,11,0,36.0,311.0,1.4,22.4,341.0,307.74,234.37
2018,8,30,11,15,79.5,354.5,1.5,22.65,422.5,376.53,285.95
2018,8,30,11,30,123.0,398.0,1.6,22.9,504.0,448.86,338.53
2018,8,30,11,45,164.5,408.0,1.7,23.1,551.0,474.22,356.66
2018,8,30,12,0,206.0,418.0,1.8,23.3,598.0,495.09,371.48
2018,8,30,12,15,231.0,413.0,1.85,23.45,614.5,488.97,366.49
2018,8,30,12,30,256.0,408.0,1.9,23.6,631.0,480.1,359.37
2018,8,30,12,45,457.0,318.0,2.0,23.75,710.5,495.77,370.54
2018,8,30,13,0,658.0,228.0,2.1,23.9,790.0,491.28,364.45
2018,8,30,13,15,768.0,173.5,2.15,23.95,816.5,458.54,335.65
2018,8,30,13,30,878.0,119.0,2.2,24.0,843.0,416.18,297.45
2018,8,30,13,45,872.0,117.0,2.3,24.05,818.5,360.86,249.98
2018,8,30,14,0,866.0,115.0,2.4,24.1,794.0,305.43,202.13
2018,8,30,14,15,856.5,114.0,2.45,24.0,763.0,250.05,155.6
2018,8,30,14,30,847.0,113.0,2.5,23.9,732.0,195.34,113.38
2018,8,30,14,45,834.0,111.0,2.6,23.85,694.5,131.14,72.3
2018,8,30,15,0,821.0,109.0,2.7,23.8,657.0,77.94,60.07
2018,8,30,15,15,804.5,106.0,2.7,23.8,614.0,77.26,59.71
2018,8,30,15,30,788.0,103.0,2.7,23.8,571.0,76.53,59.27
2018,8,30,15,45,763.5,101.0,2.9,23.3,524.0,76.33,59.42
2018,8,30,16,0,739.0,99.0,3.1,22.8,477.0,69.55,53.98
2018,8,30,16,15,705.5,96.0,3.2,22.4,426.5,68.64,53.49
2018,8,30,16,30,672.0,93.0,3.3,22.0,376.0,67.77,53.0
2018,8,30,16,45,627.5,88.0,3.4,21.55,325.0,65.34,51.15
2018,8,30,17,0,583.0,83.0,3.5,21.1,274.0,62.9,49.23
2018,8,30,17,15,524.0,75.5,3.5,20.5,224.0,58.35,45.37
2018,8,30,17,30,465.0,68.0,3.5,19.9,174.0,53.76,41.28
2018,8,30,17,45,378.5,57.0,3.55,19.3,128.5,43.57,32.09
2018,8,30,18,0,292.0,46.0,3.6,18.7,83.0,35.39,24.31
2018,8,30,18,15,190.0,31.0,3.5,18.25,51.0,24.03,10.69
2018,8,30,18,30,88.0,16.0,3.4,17.8,19.0,13.66,0.0
2018,8,30,18,45,44.0,8.0,3.35,17.3,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,6.5,2.0,15.05,6.5,5.55,0.0
2018,8,31,6,0,0.0,13.0,2.1,15.5,13.0,10.71,0.0
2018,8,31,6,15,0.0,28.0,2.1,16.0,28.0,23.39,13.17
2018,8,31,6,30,0.0,43.0,2.1,16.5,43.0,38.16,26.22
2018,8,31,6,45,0.0,62.0,2.05,16.95,62.0,57.31,42.71
2018,8,31,7,0,0.0,81.0,2.0,17.4,81.0,75.64,58.3
2018,8,31,7,15,7.0,103.0,1.9,18.0,105.5,103.44,81.74
2018,8,31,7,30,14.0,125.0,1.8,18.6,130.0,130.97,104.44
2018,8,31,7,45,34.5,152.0,1.7,19.15,167.0,193.47,155.55
2018,8,31,8,0,55.0,179.0,1.6,19.7,204.0,241.4,193.5
2018,8,31,8,15,84.0,205.5,1.5,20.4,248.5,296.33,236.09
2018,8,31,8,30,113.0,232.0,1.4,21.1,293.0,371.2,292.26
2018,8,31,8,45,181.5,249.5,1.3,21.8,357.5,452.21,352.37
2018,8,31,9,0,250.0,267.0,1.2,22.5,422.0,553.32,424.0
2018,8,31,9,15,419.5,232.5,1.1,23.2,513.0,690.86,520.5
2018,8,31,9,30,589.0,198.0,1.0,23.9,604.0,813.87,601.34
2018,8,31,9,45,712.5,157.5,0.95,24.6,673.5,874.32,635.95
2018,8,31,10,0,836.0,117.0,0.9,25.3,743.0,921.87,661.7
2018,8,31,10,15,858.0,112.0,0.9,25.8,776.0,905.24,648.25
2018,8,31,10,30,880.0,107.0,0.9,26.3,809.0,895.46,640.15
2018,8,31,10,45,887.0,107.0,0.95,26.8,831.0,873.88,625.47
2018,8,31,11,0,894.0,107.0,1.0,27.3,853.0,848.94,608.82
2018,8,31,11,15,898.0,107.0,1.2,27.55,867.0,818.32,591.09
2018,8,31,11,30,902.0,107.0,1.4,27.8,881.0,784.7,570.85
2018,8,31,11,45,904.5,106.5,1.6,28.0,887.5,746.69,546.59
2018,8,31,12,0,907.0,106.0,1.8,28.2,894.0,706.11,518.55
2018,8,31,12,15,909.0,105.0,2.05,28.25,893.5,662.37,487.83
2018,8,31,12,30,911.0,104.0,2.3,28.3,893.0,616.45,454.2
2018,8,31,12,45,914.0,101.0,2.5,28.35,885.5,567.47,416.82
2018,8,31,13,0,917.0,98.0,2.7,28.4,878.0,516.63,376.62
2018,8,31,13,15,913.5,97.5,2.85,28.3,861.5,463.25,333.21
2018,8,31,13,30,910.0,97.0,3.0,28.2,845.0,408.98,287.76
2018,8,31,13,45,889.0,103.5,3.2,28.05,816.0,353.54,240.89
2018,8,31,14,0,868.0,110.0,3.4,27.9,787.0,299.27,194.82
2018,8,31,14,15,770.5,145.5,3.5,27.65,728.5,243.91,152.42
2018,8,31,14,30,673.0,181.0,3.6,27.4,670.0,196.88,120.59
2018,8,31,14,45,651.0,177.5,3.75,27.15,630.5,148.31,91.48
2018,8,31,15,0,629.0,174.0,3.9,26.9,591.0,106.35,82.75
2018,8,31,15,15,618.5,165.0,3.9,26.9,552.5,103.68,80.81
2018,8,31,15,30,608.0,156.0,3.9,26.9,514.0,100.79,78.65
2018,8,31,15,45,609.5,141.0,4.0,26.05,475.0,93.72,73.29
2018,8,31,16,0,611.0,126.0,4.1,25.2,436.0,86.14,67.43
2018,8,31,16,15,585.0,117.5,4.1,24.65,389.0,82.32,64.58
2018,8,31,16,30,559.0,109.0,4.1,24.1,342.0,78.26,61.49
2018,8,31,16,45,559.5,93.0,4.1,23.6,300.0,68.54,53.46
2018,8,31,17,0,560.0,77.0,4.1,23.1,258.0,58.21,44.78
2018,8,31,17,15,510.5,68.5,4.0,22.3,210.5,52.8,40.22
2018,8,31,17,30,461.0,60.0,3.9,21.5,163.0,47.22,35.32
2018,8,31,17,45,412.5,48.5,3.8,20.75,122.5,38.92,27.85
2018,8,31,18,0,364.0,37.0,3.7,20.0,82.0,30.3,19.77
2018,8,31,18,15,249.0,27.0,3.6,19.45,51.0,22.57,8.21
2018,8,31,18,30,134.0,17.0,3.5,18.9,20.0,14.51,0.0
2018,8,31,18,45,67.0,8.5,3.4,18.3,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,1,5,45,62.0,11.5,1.8,15.6,15.0,53.53,0.0
2018,9,1,6,0,124.0,23.0,1.8,16.1,30.0,155.82,32.3
2018,9,1,6,15,217.0,39.0,1.8,16.6,67.5,267.7,209.12
2018,9,1,6,30,310.0,55.0,1.8,17.1,105.0,367.64,298.69
2018,9,1,6,45,367.0,70.0,1.8,17.6,150.0,441.41,360.62
2018,9,1,7,0,424.0,85.0,1.8,18.1,195.0,517.54,420.96
2018,9,1,7,15,470.5,96.0,1.65,18.75,243.5,580.15,466.97
2018,9,1,7,30,517.0,107.0,1.5,19.4,292.0,643.24,510.74
2018,9,1,7,45,546.5,118.5,1.35,20.05,340.5,690.85,541.0
2018,9,1,8,0,576.0,130.0,1.2,20.7,389.0,745.59,574.81
2018,9,1,8,15,603.5,137.5,1.15,21.35,436.5,784.21,597.09
2018,9,1,8,30,631.0,145.0,1.1,22.0,484.0,820.29,617.14
2018,9,1,8,45,651.0,151.5,1.05,22.65,528.0,845.17,629.24
2018,9,1,9,0,671.0,158.0,1.0,23.3,572.0,866.96,639.21
2018,9,1,9,15,692.5,162.0,1.1,23.75,614.0,884.15,648.96
2018,9,1,9,30,714.0,166.0,1.2,24.2,656.0,897.87,656.54
2018,9,1,9,45,699.5,178.5,1.3,24.7,679.0,883.19,645.66
2018,9,1,10,0,685.0,191.0,1.4,25.2,702.0,865.43,633.17
2018,9,1,10,15,707.5,189.5,1.55,25.5,735.0,864.08,632.55
2018,9,1,10,30,730.0,188.0,1.7,25.8,768.0,858.89,629.22
2018,9,1,10,45,710.0,204.0,1.85,26.1,781.0,830.73,610.14
2018,9,1,11,0,690.0,220.0,2.0,26.4,794.0,800.15,588.82
2018,9,1,11,15,677.5,229.0,2.15,26.6,800.5,767.12,565.99
2018,9,1,11,30,665.0,238.0,2.3,26.8,807.0,732.25,541.5
2018,9,1,11,45,661.5,240.5,2.45,26.95,810.0,696.72,516.38
2018,9,1,12,0,658.0,243.0,2.6,27.1,813.0,659.5,489.5
2018,9,1,12,15,682.5,231.5,2.7,27.1,821.5,626.93,465.64
2018,9,1,12,30,707.0,220.0,2.8,27.1,830.0,591.0,438.52
2018,9,1,12,45,699.0,221.5,2.95,27.15,819.0,544.81,403.06
2018,9,1,13,0,691.0,223.0,3.1,27.2,808.0,498.22,366.35
2018,9,1,13,15,691.0,217.5,3.15,27.1,792.5,449.73,327.24
2018,9,1,13,30,691.0,212.0,3.2,27.0,777.0,400.69,286.7
2018,9,1,13,45,680.0,209.5,3.25,26.95,751.5,350.0,244.37
2018,9,1,14,0,669.0,207.0,3.3,26.9,726.0,300.25,202.73
2018,9,1,14,15,666.0,198.5,3.3,26.7,697.5,249.17,161.0
2018,9,1,14,30,663.0,190.0,3.3,26.5,669.0,198.61,122.93
2018,9,1,14,45,652.0,184.0,3.35,26.3,634.5,149.76,93.8
2018,9,1,15,0,641.0,178.0,3.4,26.1,600.0,109.52,85.63
2018,9,1,15,15,581.0,181.5,3.4,26.1,545.0,114.3,89.85
2018,9,1,15,30,521.0,185.0,3.4,26.1,490.0,118.4,93.48
2018,9,1,15,45,512.5,170.5,3.4,25.4,449.5,111.64,88.41
2018,9,1,16,0,504.0,156.0,3.4,24.7,409.0,104.47,82.96
2018,9,1,16,15,491.0,141.0,3.4,24.15,366.0,96.5,76.71
2018,9,1,16,30,478.0,126.0,3.4,23.6,323.0,88.1,69.99
2018,9,1,16,45,483.5,109.5,3.4,23.05,285.5,78.45,62.08
2018,9,1,17,0,489.0,93.0,3.4,22.5,248.0,68.25,53.54
2018,9,1,17,15,438.5,81.0,3.35,21.7,201.0,60.22,46.73
2018,9,1,17,30,388.0,69.0,3.3,20.9,154.0,51.95,39.47
2018,9,1,17,45,319.0,55.5,3.25,20.15,113.0,42.24,30.72
2018,9,1,18,0,250.0,42.0,3.2,19.4,72.0,32.31,21.36
2018,9,1,18,15,160.5,28.0,3.2,18.9,43.5,21.72,5.78
2018,9,1,18,30,71.0,14.0,3.2,18.4,15.0,11.95,0.0
2018,9,1,18,45,35.5,7.0,3.2,17.85,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,5,45,51.0,10.5,1.15,14.7,13.5,44.87,0.0
2018,9,2,6,0,102.0,21.0,1.1,15.1,27.0,134.49,9.89
2018,9,2,6,15,192.5,38.0,1.0,15.65,63.5,247.26,191.79
2018,9,2,6,30,283.0,55.0,0.9,16.2,100.0,345.73,279.66
2018,9,2,6,45,346.0,69.0,0.85,16.75,144.0,421.99,342.88
2018,9,2,7,0,409.0,83.0,0.8,17.3,188.0,501.21,404.4
2018,9,2,7,15,447.5,95.0,0.7,17.9,233.5,557.59,444.88
2018,9,2,7,30,486.0,107.0,0.6,18.5,279.0,614.1,483.17
2018,9,2,7,45,453.5,127.5,0.55,19.05,308.0,614.77,480.32
2018,9,2,8,0,421.0,148.0,0.5,19.6,337.0,611.73,474.24
2018,9,2,8,15,497.5,150.0,0.55,20.3,398.0,687.43,526.39
2018,9,2,8,30,574.0,152.0,0.6,21.0,459.0,771.63,580.61
2018,9,2,8,45,608.5,155.5,0.6,21.7,506.5,807.09,599.84
2018,9,2,9,0,643.0,159.0,0.6,22.4,554.0,839.55,617.38
2018,9,2,9,15,669.0,162.5,0.65,23.05,597.5,860.56,628.33
2018,9,2,9,30,695.0,166.0,0.7,23.7,641.0,878.11,637.21
2018,9,2,9,45,691.5,176.5,0.75,24.35,670.0,871.81,630.94
2018,9,2,10,0,688.0,187.0,0.8,25.0,699.0,862.27,623.06
2018,9,2,10,15,700.5,190.5,0.85,25.5,729.0,856.88,618.37
2018,9,2,10,30,713.0,194.0,0.9,26.0,759.0,847.96,611.49
2018,9,2,10,45,732.0,191.0,1.0,26.5,784.5,834.64,602.58
2018,9,2,11,0,751.0,188.0,1.1,27.0,810.0,817.61,590.96
2018,9,2,11,15,760.0,186.5,1.25,27.25,825.0,790.46,573.54
2018,9,2,11,30,769.0,185.0,1.4,27.5,840.0,756.43,551.2
2018,9,2,11,45,757.5,192.0,1.5,27.8,841.5,720.24,525.71
2018,9,2,12,0,746.0,199.0,1.6,28.1,843.0,678.66,496.1
2018,9,2,12,15,742.0,200.0,1.75,28.2,839.5,635.49,465.52
2018,9,2,12,30,738.0,201.0,1.9,28.3,836.0,590.97,432.99
2018,9,2,12,45,765.5,186.5,2.05,28.4,838.5,550.76,402.43
2018,9,2,13,0,793.0,172.0,2.2,28.5,841.0,507.09,367.98
2018,9,2,13,15,788.5,170.0,2.3,28.4,824.0,455.89,327.05
2018,9,2,13,30,784.0,168.0,2.4,28.3,807.0,404.29,284.66
2018,9,2,13,45,777.5,165.0,2.55,28.2,782.5,351.18,240.39
2018,9,2,14,0,771.0,162.0,2.7,28.1,758.0,298.33,196.11
2018,9,2,14,15,761.5,158.5,2.75,27.85,727.0,237.73,147.37
2018,9,2,14,30,752.0,155.0,2.8,27.6,696.0,184.49,108.1
2018,9,2,14,45,712.0,160.0,2.9,27.35,650.5,135.72,81.79
2018,9,2,15,0,672.0,165.0,3.0,27.1,605.0,102.26,79.34
2018,9,2,15,15,630.5,165.0,3.0,27.1,556.0,104.64,81.54
2018,9,2,15,30,589.0,165.0,3.0,27.1,507.0,107.31,83.98
2018,9,2,15,45,552.0,159.0,3.1,26.2,458.0,105.46,83.02
2018,9,2,16,0,515.0,153.0,3.2,25.3,409.0,102.94,81.5
2018,9,2,16,15,514.0,137.0,3.2,24.65,369.5,94.41,74.8
2018,9,2,16,30,513.0,121.0,3.2,24.0,330.0,85.37,67.57
2018,9,2,16,45,499.5,107.0,3.2,23.3,287.5,77.04,60.82
2018,9,2,17,0,486.0,93.0,3.2,22.6,245.0,68.3,53.56
2018,9,2,17,15,434.0,81.5,3.15,21.8,198.5,60.6,47.02
2018,9,2,17,30,382.0,70.0,3.1,21.0,152.0,52.68,40.05
2018,9,2,17,45,302.0,56.0,3.05,20.15,109.5,42.57,30.93
2018,9,2,18,0,222.0,42.0,3.0,19.3,67.0,32.24,21.12
2018,9,2,18,15,132.0,25.5,2.95,18.8,38.5,19.77,2.22
2018,9,2,18,30,42.0,9.0,2.9,18.3,10.0,7.68,0.0
2018,9,2,18,45,21.0,4.5,2.8,17.8,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.5,1.75,14.1,4.5,3.84,0.0
2018,9,3,6,0,0.0,9.0,1.8,14.5,9.0,7.4,0.0
2018,9,3,6,15,0.0,20.5,1.8,15.0,20.5,16.91,7.77
2018,9,3,6,30,0.0,32.0,1.8,15.5,32.0,26.44,16.47
2018,9,3,6,45,0.0,48.0,1.8,16.0,48.0,40.62,28.76
2018,9,3,7,0,0.0,64.0,1.8,16.5,64.0,55.81,41.78
2018,9,3,7,15,0.0,81.0,1.8,17.1,81.0,71.8,55.23
2018,9,3,7,30,0.0,98.0,1.8,17.7,98.0,87.52,68.17
2018,9,3,7,45,4.5,122.5,1.75,18.3,124.5,115.45,91.16
2018,9,3,8,0,9.0,147.0,1.7,18.9,151.0,143.14,113.44
2018,9,3,8,15,25.5,178.0,1.7,19.5,191.0,189.16,150.54
2018,9,3,8,30,42.0,209.0,1.7,20.1,231.0,254.18,201.57
2018,9,3,8,45,93.5,236.5,1.7,20.65,292.0,330.74,261.44
2018,9,3,9,0,145.0,264.0,1.7,21.2,353.0,426.53,333.5
2018,9,3,9,15,213.0,279.5,1.7,21.7,419.5,502.03,388.99
2018,9,3,9,30,281.0,295.0,1.7,22.2,486.0,595.24,455.16
2018,9,3,9,45,372.0,283.5,1.7,22.7,550.5,656.99,498.4
2018,9,3,10,0,463.0,272.0,1.7,23.2,615.0,733.72,550.53
2018,9,3,10,15,602.0,225.5,1.75,23.6,689.5,801.01,597.12
2018,9,3,10,30,741.0,179.0,1.8,24.0,764.0,855.23,633.13
2018,9,3,10,45,762.0,174.5,1.9,24.4,790.0,841.42,622.64
2018,9,3,11,0,783.0,170.0,2.0,24.8,816.0,819.19,607.25
2018,9,3,11,15,788.0,171.0,2.05,25.1,830.5,791.28,587.31
2018,9,3,11,30,793.0,172.0,2.1,25.4,845.0,760.44,564.8
2018,9,3,11,45,795.5,172.0,2.15,25.65,851.5,724.21,538.35
2018,9,3,12,0,798.0,172.0,2.2,25.9,858.0,685.6,509.75
2018,9,3,12,15,800.5,170.0,2.3,26.05,857.0,643.16,478.29
2018,9,3,12,30,803.0,168.0,2.4,26.2,856.0,598.79,444.56
2018,9,3,12,45,805.5,164.5,2.5,26.3,848.0,551.51,407.8
2018,9,3,13,0,808.0,161.0,2.6,26.4,840.0,502.71,368.75
2018,9,3,13,15,787.0,166.5,2.7,26.3,816.5,449.68,325.88
2018,9,3,13,30,766.0,172.0,2.8,26.2,793.0,397.81,282.93
2018,9,3,13,45,761.0,168.5,2.85,26.1,769.5,340.21,234.69
2018,9,3,14,0,756.0,165.0,2.9,26.0,746.0,287.23,189.79
2018,9,3,14,15,734.0,166.0,3.0,25.65,711.0,234.45,147.33
2018,9,3,14,30,712.0,167.0,3.1,25.3,676.0,184.06,110.81
2018,9,3,14,45,661.0,173.5,3.15,25.0,626.5,137.98,86.94
2018,9,3,15,0,610.0,180.0,3.2,24.7,577.0,111.05,87.43
2018,9,3,15,15,560.0,180.5,3.2,24.7,526.0,114.79,90.81
2018,9,3,15,30,510.0,181.0,3.2,24.7,475.0,116.3,92.32
2018,9,3,15,45,521.5,162.0,3.25,23.7,440.5,107.0,85.19
2018,9,3,16,0,533.0,143.0,3.3,22.7,406.0,97.11,77.47
2018,9,3,16,15,523.5,127.0,3.25,22.15,362.0,88.26,70.36
2018,9,3,16,30,514.0,111.0,3.2,21.6,318.0,78.93,62.73
2018,9,3,16,45,475.5,102.0,3.15,21.0,273.0,73.52,58.38
2018,9,3,17,0,437.0,93.0,3.1,20.4,228.0,67.94,53.74
2018,9,3,17,15,403.0,80.5,3.0,19.8,186.5,59.73,46.64
2018,9,3,17,30,369.0,68.0,2.9,19.2,145.0,51.22,39.05
2018,9,3,17,45,301.5,54.5,2.8,18.6,105.5,41.51,30.16
2018,9,3,18,0,234.0,41.0,2.7,18.0,66.0,31.56,20.45
2018,9,3,18,15,138.5,25.5,2.65,17.6,38.0,19.8,0.0
2018,9,3,18,30,43.0,10.0,2.6,17.2,10.0,8.54,0.0
2018,9,3,18,45,21.5,5.0,2.5,16.8,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,67.0,11.0,2.05,14.65,14.5,56.42,0.0
2018,9,4,6,0,134.0,22.0,2.1,15.1,29.0,158.22,0.0
2018,9,4,6,15,244.5,35.5,2.15,15.6,66.0,283.95,218.55
2018,9,4,6,30,355.0,49.0,2.2,16.1,103.0,395.49,321.58
2018,9,4,6,45,251.5,46.0,2.2,16.6,91.5,304.66,252.62
2018,9,4,7,0,148.0,43.0,2.2,17.1,80.0,210.31,175.22
2018,9,4,7,15,74.0,52.0,2.15,17.65,70.5,124.6,102.3
2018,9,4,7,30,0.0,61.0,2.1,18.2,61.0,50.52,37.04
2018,9,4,7,45,0.0,73.5,2.05,18.7,73.5,60.97,45.67
2018,9,4,8,0,0.0,86.0,2.0,19.2,86.0,72.06,54.64
2018,9,4,8,15,0.0,103.5,2.0,19.75,103.5,88.0,67.44
2018,9,4,8,30,0.0,121.0,2.0,20.3,121.0,103.88,80.0
2018,9,4,8,45,0.5,137.5,1.95,20.85,138.0,119.17,91.92
2018,9,4,9,0,1.0,154.0,1.9,21.4,155.0,134.35,103.59
2018,9,4,9,15,8.0,188.5,1.9,21.85,194.0,172.77,133.82
2018,9,4,9,30,15.0,223.0,1.9,22.3,233.0,210.86,163.19
2018,9,4,9,45,41.0,268.5,1.9,22.8,298.0,294.11,227.18
2018,9,4,10,0,67.0,314.0,1.9,23.3,363.0,360.03,276.16
2018,9,4,10,15,161.5,327.5,1.95,23.65,452.5,468.59,357.65
2018,9,4,10,30,256.0,341.0,2.0,24.0,542.0,569.27,430.31
2018,9,4,10,45,433.0,292.5,2.0,24.4,644.0,670.25,503.08
2018,9,4,11,0,610.0,244.0,2.0,24.8,746.0,750.6,559.07
2018,9,4,11,15,749.0,181.0,2.05,25.0,807.5,771.86,574.35
2018,9,4,11,30,888.0,118.0,2.1,25.2,869.0,773.2,575.99
2018,9,4,11,45,889.5,118.0,2.15,25.4,875.0,734.83,547.86
2018,9,4,12,0,891.0,118.0,2.2,25.6,881.0,693.98,517.54
2018,9,4,12,15,890.5,118.5,2.25,25.65,879.5,650.01,484.57
2018,9,4,12,30,890.0,119.0,2.3,25.7,878.0,604.07,449.27
2018,9,4,12,45,888.0,118.0,2.4,25.75,868.0,554.44,410.45
2018,9,4,13,0,886.0,117.0,2.5,25.8,858.0,503.45,369.35
2018,9,4,13,15,881.5,116.5,2.55,25.7,841.0,450.64,325.7
2018,9,4,13,30,877.0,116.0,2.6,25.6,824.0,397.11,280.31
2018,9,4,13,45,870.5,114.5,2.7,25.55,799.0,341.81,232.82
2018,9,4,14,0,864.0,113.0,2.8,25.5,774.0,286.45,185.33
2018,9,4,14,15,854.0,112.5,2.85,25.2,743.0,231.28,140.06
2018,9,4,14,30,844.0,112.0,2.9,24.9,712.0,168.07,93.59
2018,9,4,14,45,818.0,114.0,3.0,24.65,670.0,114.55,65.96
2018,9,4,15,0,792.0,116.0,3.1,24.4,628.0,82.91,64.19
2018,9,4,15,15,775.0,112.5,3.1,24.4,585.0,82.03,63.66
2018,9,4,15,30,758.0,109.0,3.1,24.4,542.0,81.1,63.07
2018,9,4,15,45,735.5,105.0,3.15,23.65,496.0,72.65,56.32
2018,9,4,16,0,713.0,101.0,3.2,22.9,450.0,71.34,55.58
2018,9,4,16,15,673.0,97.0,3.15,22.35,398.0,69.75,54.54
2018,9,4,16,30,633.0,93.0,3.1,21.8,346.0,68.18,53.47
2018,9,4,16,45,599.5,84.5,3.05,21.25,297.0,63.28,49.48
2018,9,4,17,0,566.0,76.0,3.0,20.7,248.0,58.16,45.19
2018,9,4,17,15,511.0,68.0,2.9,20.05,200.5,53.07,40.79
2018,9,4,17,30,456.0,60.0,2.8,19.4,153.0,47.89,36.09
2018,9,4,17,45,362.0,48.5,2.7,18.7,109.0,39.37,28.24
2018,9,4,18,0,268.0,37.0,2.6,18.0,65.0,28.68,17.79
2018,9,4,18,15,160.0,23.0,2.55,17.6,37.0,17.93,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.2,9.0,7.68,0.0
2018,9,4,18,45,26.0,4.5,2.4,16.8,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,49.0,9.5,2.1,14.05,12.0,42.45,0.0
2018,9,5,6,0,98.0,19.0,2.2,14.4,24.0,124.82,0.0
2018,9,5,6,15,187.0,32.5,2.25,14.9,55.5,233.95,178.6
2018,9,5,6,30,276.0,46.0,2.3,15.4,87.0,325.22,266.18
2018,9,5,6,45,208.5,48.0,2.35,15.9,86.0,272.05,226.09
2018,9,5,7,0,141.0,50.0,2.4,16.4,85.0,195.66,163.6
2018,9,5,7,15,70.5,62.5,2.4,16.85,80.0,134.84,111.0
2018,9,5,7,30,0.0,75.0,2.4,17.3,75.0,63.35,47.98
2018,9,5,7,45,0.0,88.0,2.4,17.8,88.0,75.04,57.63
2018,9,5,8,0,0.0,101.0,2.4,18.3,101.0,86.67,66.98
2018,9,5,8,15,0.0,120.0,2.45,18.75,120.0,104.14,81.03
2018,9,5,8,30,0.0,139.0,2.5,19.2,139.0,121.48,94.75
2018,9,5,8,45,67.5,153.5,2.5,19.65,194.5,211.45,169.68
2018,9,5,9,0,135.0,168.0,2.5,20.1,250.0,306.48,245.89
2018,9,5,9,15,78.5,203.5,2.55,20.5,252.0,269.44,213.35
2018,9,5,9,30,22.0,239.0,2.6,20.9,254.0,233.08,181.84
2018,9,5,9,45,75.0,284.0,2.65,21.3,338.5,342.06,267.1
2018,9,5,10,0,128.0,329.0,2.7,21.7,423.0,449.16,347.52
2018,9,5,10,15,220.0,338.5,2.8,21.95,507.5,531.56,409.4
2018,9,5,10,30,312.0,348.0,2.9,22.2,592.0,624.0,476.69
2018,9,5,10,45,468.0,293.5,2.95,22.45,671.0,699.13,532.07
2018,9,5,11,0,624.0,239.0,3.0,22.7,750.0,755.41,572.98
2018,9,5,11,15,747.0,183.0,3.1,22.85,805.0,769.75,584.02
2018,9,5,11,30,870.0,127.0,3.2,23.0,860.0,765.05,581.69
2018,9,5,11,45,874.0,126.5,3.25,23.1,867.5,728.4,553.91
2018,9,5,12,0,878.0,126.0,3.3,23.2,875.0,689.14,523.9
2018,9,5,12,15,878.0,125.5,3.4,23.15,873.0,644.98,490.1
2018,9,5,12,30,878.0,125.0,3.5,23.1,871.0,598.89,453.92
2018,9,5,12,45,877.0,123.5,3.6,23.1,861.5,549.78,414.36
2018,9,5,13,0,876.0,122.0,3.7,23.1,852.0,499.27,372.51
2018,9,5,13,15,871.5,121.5,3.75,22.9,834.5,446.82,328.19
2018,9,5,13,30,867.0,121.0,3.8,22.7,817.0,393.68,282.18
2018,9,5,13,45,861.5,118.5,3.85,22.55,792.0,338.41,233.8
2018,9,5,14,0,856.0,116.0,3.9,22.4,767.0,283.03,185.52
2018,9,5,14,15,847.0,114.0,3.9,22.1,735.5,219.6,133.2
2018,9,5,14,30,838.0,112.0,3.9,21.8,704.0,163.79,92.27
2018,9,5,14,45,826.5,109.5,3.95,21.5,667.0,108.53,63.47
2018,9,5,15,0,815.0,107.0,4.0,21.2,630.0,77.65,60.63
2018,9,5,15,15,797.5,104.0,4.0,21.2,587.0,76.86,60.15
2018,9,5,15,30,780.0,101.0,4.0,21.2,544.0,76.04,59.64
2018,9,5,15,45,759.0,97.5,4.0,20.4,497.5,74.77,58.94
2018,9,5,16,0,738.0,94.0,4.0,19.6,451.0,67.15,52.75
2018,9,5,16,15,708.5,89.0,3.95,19.15,401.5,64.78,50.98
2018,9,5,16,30,679.0,84.0,3.9,18.7,352.0,62.33,49.08
2018,9,5,16,45,637.0,78.0,3.85,18.25,301.0,58.92,46.3
2018,9,5,17,0,595.0,72.0,3.8,17.8,250.0,55.44,43.36
2018,9,5,17,15,531.0,64.5,3.7,17.3,200.0,50.54,39.02
2018,9,5,17,30,467.0,57.0,3.6,16.8,150.0,45.59,34.43
2018,9,5,17,45,369.5,46.5,3.5,16.25,106.5,37.83,27.13
2018,9,5,18,0,272.0,36.0,3.4,15.7,63.0,27.96,17.03
2018,9,5,18,15,161.0,22.5,3.3,15.4,36.0,17.56,0.0
2018,9,5,18,30,50.0,9.0,3.2,15.1,9.0,7.68,0.0
2018,9,5,18,45,25.0,4.5,3.05,14.8,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,2.2,12.75,13.0,57.45,0.0
2018,9,6,6,0,141.0,19.0,2.3,13.1,26.0,155.62,0.0
2018,9,6,6,15,220.0,24.0,2.3,13.6,49.5,250.0,190.18
2018,9,6,6,30,299.0,29.0,2.3,14.1,73.0,322.37,264.99
2018,9,6,6,45,171.5,29.0,2.35,14.55,56.5,205.86,172.44
2018,9,6,7,0,44.0,29.0,2.4,15.0,40.0,70.02,55.9
2018,9,6,7,15,22.0,33.0,2.4,15.55,38.5,47.54,36.03
2018,9,6,7,30,0.0,37.0,2.4,16.1,37.0,30.55,20.46
2018,9,6,7,45,2.0,46.5,2.4,16.6,47.5,40.31,28.74
2018,9,6,8,0,4.0,56.0,2.4,17.1,58.0,50.14,36.96
2018,9,6,8,15,7.0,78.0,2.45,17.65,81.5,71.4,54.64
2018,9,6,8,30,10.0,100.0,2.5,18.2,105.0,93.73,72.9
2018,9,6,8,45,13.5,142.5,2.5,18.7,150.0,136.55,107.57
2018,9,6,9,0,17.0,185.0,2.5,19.2,195.0,179.85,141.9
2018,9,6,9,15,19.5,213.0,2.55,19.65,225.5,207.7,163.35
2018,9,6,9,30,22.0,241.0,2.6,20.1,256.0,235.08,184.17
2018,9,6,9,45,46.0,269.0,2.65,20.55,302.0,299.24,234.01
2018,9,6,10,0,70.0,297.0,2.7,21.0,348.0,344.94,268.61
2018,9,6,10,15,287.0,278.0,2.75,21.4,500.0,545.14,423.2
2018,9,6,10,30,504.0,259.0,2.8,21.8,652.0,716.55,548.11
2018,9,6,10,45,699.5,186.0,2.8,22.25,748.0,793.55,602.89
2018,9,6,11,0,895.0,113.0,2.8,22.7,844.0,839.8,633.02
2018,9,6,11,15,882.5,122.5,2.8,23.05,853.0,804.4,606.97
2018,9,6,11,30,870.0,132.0,2.8,23.4,862.0,766.57,579.36
2018,9,6,11,45,888.5,124.0,2.75,23.75,874.0,733.38,553.68
2018,9,6,12,0,907.0,116.0,2.7,24.1,886.0,696.59,524.92
2018,9,6,12,15,911.0,113.0,2.7,24.4,885.0,651.63,489.94
2018,9,6,12,30,915.0,110.0,2.7,24.7,884.0,604.38,452.49
2018,9,6,12,45,922.5,104.5,2.75,24.95,877.0,554.82,412.58
2018,9,6,13,0,930.0,99.0,2.8,25.2,870.0,503.02,369.75
2018,9,6,13,15,926.0,98.0,2.8,25.3,852.0,447.92,323.38
2018,9,6,13,30,922.0,97.0,2.8,25.4,834.0,392.01,275.26
2018,9,6,13,45,916.5,95.5,2.8,25.5,809.0,334.71,225.46
2018,9,6,14,0,911.0,94.0,2.8,25.6,784.0,277.2,175.84
2018,9,6,14,15,902.5,92.5,2.8,25.55,751.5,219.21,128.43
2018,9,6,14,30,894.0,91.0,2.8,25.5,719.0,161.79,87.59
2018,9,6,14,45,882.5,89.5,2.8,25.4,681.0,105.0,60.25
2018,9,6,15,0,871.0,88.0,2.8,25.3,643.0,76.86,58.95
2018,9,6,15,15,855.5,85.0,2.8,25.3,599.0,74.99,57.58
2018,9,6,15,30,840.0,82.0,2.8,25.3,555.0,73.0,56.09
2018,9,6,15,45,807.5,82.0,2.8,24.85,504.5,64.61,49.3
2018,9,6,16,0,775.0,82.0,2.8,24.4,454.0,65.23,50.09
2018,9,6,16,15,702.5,85.5,2.8,23.95,394.0,62.42,47.97
2018,9,6,16,30,630.0,89.0,2.8,23.5,334.0,65.57,50.9
2018,9,6,16,45,628.0,76.0,2.8,23.05,290.5,57.48,44.14
2018,9,6,17,0,626.0,63.0,2.8,22.6,247.0,48.9,36.83
2018,9,6,17,15,587.0,56.0,2.7,21.75,201.0,44.26,32.84
2018,9,6,17,30,548.0,49.0,2.6,20.9,155.0,39.5,28.54
2018,9,6,17,45,449.0,40.5,2.45,20.05,110.0,33.1,22.57
2018,9,6,18,0,350.0,32.0,2.3,19.2,65.0,26.71,15.3
2018,9,6,18,15,211.0,20.5,2.35,18.65,37.0,17.43,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.1,9.0,7.68,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,7,5,45,81.5,10.0,1.35,14.45,13.5,8.54,0.0
2018,9,7,6,0,163.0,20.0,1.3,14.8,27.0,136.66,0.0
2018,9,7,6,15,286.0,31.5,1.25,15.5,64.5,309.74,229.56
2018,9,7,6,30,409.0,43.0,1.2,16.2,102.0,431.28,344.86
2018,9,7,6,45,287.5,52.0,1.15,16.9,101.5,345.08,282.03
2018,9,7,7,0,166.0,61.0,1.1,17.6,101.0,234.28,193.33
2018,9,7,7,15,83.0,79.0,1.05,18.3,99.0,168.33,137.61
2018,9,7,7,30,0.0,97.0,1.0,19.0,97.0,87.13,67.29
2018,9,7,7,45,2.0,116.5,0.95,19.7,117.5,107.21,83.72
2018,9,7,8,0,4.0,136.0,0.9,20.4,138.0,127.07,99.41
2018,9,7,8,15,12.0,162.0,0.9,21.1,168.0,159.43,125.04
2018,9,7,8,30,20.0,188.0,0.9,21.8,198.0,191.47,149.8
2018,9,7,8,45,44.0,219.0,0.95,22.55,244.5,262.79,204.95
2018,9,7,9,0,68.0,250.0,1.0,23.3,291.0,315.98,244.54
2018,9,7,9,15,222.0,250.5,1.05,23.95,397.0,496.21,380.07
2018,9,7,9,30,376.0,251.0,1.1,24.6,503.0,632.85,476.75
2018,9,7,9,45,587.0,193.5,1.15,25.25,610.5,783.51,579.99
2018,9,7,10,0,798.0,136.0,1.2,25.9,718.0,892.52,648.19
2018,9,7,10,15,848.5,120.5,1.3,26.3,761.0,899.48,650.69
2018,9,7,10,30,899.0,105.0,1.4,26.7,804.0,892.82,645.77
2018,9,7,10,45,905.5,105.5,1.5,27.15,826.0,870.09,630.55
2018,9,7,11,0,912.0,106.0,1.6,27.6,848.0,843.93,613.22
2018,9,7,11,15,916.0,106.5,1.75,27.8,862.0,812.48,593.41
2018,9,7,11,30,920.0,107.0,1.9,28.0,876.0,777.96,571.28
2018,9,7,11,45,922.5,106.0,2.0,28.25,882.0,738.12,543.13
2018,9,7,12,0,925.0,105.0,2.1,28.5,888.0,695.68,512.25
2018,9,7,12,15,926.5,104.0,2.25,28.55,886.5,650.2,479.01
2018,9,7,12,30,928.0,103.0,2.4,28.6,885.0,602.54,443.06
2018,9,7,12,45,931.0,100.0,2.5,28.65,876.5,552.05,403.63
2018,9,7,13,0,934.0,97.0,2.6,28.7,868.0,499.68,361.45
2018,9,7,13,15,930.5,96.5,2.7,28.65,850.5,444.92,316.3
2018,9,7,13,30,927.0,96.0,2.8,28.6,833.0,389.26,269.22
2018,9,7,13,45,887.0,108.5,2.85,28.5,796.0,331.73,221.05
2018,9,7,14,0,847.0,121.0,2.9,28.4,759.0,270.51,170.94
2018,9,7,14,15,769.5,144.0,3.0,28.25,704.5,220.33,133.44
2018,9,7,14,30,692.0,167.0,3.1,28.1,650.0,169.54,100.95
2018,9,7,14,45,681.0,160.5,3.15,27.9,614.0,118.96,76.11
2018,9,7,15,0,670.0,154.0,3.2,27.7,578.0,97.07,75.02
2018,9,7,15,15,674.0,140.5,3.2,27.7,542.0,91.15,70.38
2018,9,7,15,30,678.0,127.0,3.2,27.7,506.0,84.83,65.35
2018,9,7,15,45,652.0,121.5,3.25,27.15,459.5,83.03,64.22
2018,9,7,16,0,626.0,116.0,3.3,26.6,413.0,81.15,63.01
2018,9,7,16,15,611.0,104.5,3.25,26.1,367.5,74.93,58.11
2018,9,7,16,30,596.0,93.0,3.2,25.6,322.0,68.34,52.8
2018,9,7,16,45,570.0,82.5,3.15,25.1,275.5,62.0,47.62
2018,9,7,17,0,544.0,72.0,3.1,24.6,229.0,55.33,42.02
2018,9,7,17,15,479.5,63.5,2.95,23.75,181.0,49.69,37.18
2018,9,7,17,30,415.0,55.0,2.8,22.9,133.0,43.95,32.04
2018,9,7,17,45,341.5,42.5,2.65,22.0,93.5,34.55,23.5
2018,9,7,18,0,268.0,30.0,2.5,21.1,54.0,24.84,13.11
2018,9,7,18,15,163.5,19.0,2.55,20.5,30.5,16.22,0.0
2018,9,7,18,30,59.0,8.0,2.6,19.9,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.35,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,5,45,96.0,10.0,2.65,14.9,14.0,0.0,0.0
2018,9,8,6,0,192.0,20.0,2.7,15.3,28.0,157.66,0.0
2018,9,8,6,15,325.0,29.5,2.7,15.8,65.5,337.72,247.25
2018,9,8,6,30,458.0,39.0,2.7,16.3,103.0,465.48,374.4
2018,9,8,6,45,533.0,46.0,2.65,16.85,151.5,549.16,445.48
2018,9,8,7,0,608.0,53.0,2.6,17.4,200.0,635.36,513.75
2018,9,8,7,15,657.5,58.0,2.55,18.05,251.0,691.68,555.53
2018,9,8,7,30,707.0,63.0,2.5,18.7,302.0,754.79,599.87
2018,9,8,7,45,738.0,68.0,2.45,19.35,353.5,799.73,628.92
2018,9,8,8,0,769.0,73.0,2.4,20.0,405.0,842.57,655.34
2018,9,8,8,15,792.5,76.0,2.35,20.8,453.5,873.21,671.96
2018,9,8,8,30,816.0,79.0,2.3,21.6,502.0,900.93,686.19
2018,9,8,8,45,832.0,82.5,2.3,22.4,547.5,918.97,694.04
2018,9,8,9,0,848.0,86.0,2.3,23.2,593.0,923.12,692.61
2018,9,8,9,15,862.0,88.5,2.3,23.85,634.0,931.16,694.45
2018,9,8,9,30,876.0,91.0,2.3,24.5,675.0,935.57,693.95
2018,9,8,9,45,884.5,93.5,2.25,25.15,710.0,931.13,687.31
2018,9,8,10,0,893.0,96.0,2.2,25.8,745.0,922.99,678.51
2018,9,8,10,15,900.5,97.5,2.3,26.3,773.5,909.16,668.03
2018,9,8,10,30,908.0,99.0,2.4,26.8,802.0,891.7,655.29
2018,9,8,10,45,912.5,100.0,2.45,27.3,823.0,867.61,637.86
2018,9,8,11,0,917.0,101.0,2.5,27.8,844.0,840.17,618.32
2018,9,8,11,15,921.0,101.5,2.65,28.05,858.0,808.6,597.32
2018,9,8,11,30,925.0,102.0,2.8,28.3,872.0,773.92,574.05
2018,9,8,11,45,927.0,102.0,2.95,28.55,878.5,734.46,545.55
2018,9,8,12,0,929.0,102.0,3.1,28.8,885.0,692.38,514.26
2018,9,8,12,15,930.5,101.0,3.2,28.9,883.5,646.7,479.71
2018,9,8,12,30,932.0,100.0,3.3,29.0,882.0,598.83,442.59
2018,9,8,12,45,934.0,97.0,3.45,29.05,872.5,547.61,402.12
2018,9,8,13,0,936.0,94.0,3.6,29.1,863.0,494.61,358.97
2018,9,8,13,15,933.0,93.5,3.65,29.1,846.0,439.94,313.18
2018,9,8,13,30,930.0,93.0,3.7,29.1,829.0,384.31,265.56
2018,9,8,13,45,879.5,110.5,3.8,29.15,789.0,327.36,217.75
2018,9,8,14,0,829.0,128.0,3.9,29.2,749.0,267.89,169.26
2018,9,8,14,15,773.5,142.5,3.95,29.0,702.0,216.62,130.31
2018,9,8,14,30,718.0,157.0,4.0,28.8,655.0,162.67,95.1
2018,9,8,14,45,695.5,154.5,4.1,28.6,615.0,112.72,72.51
2018,9,8,15,0,673.0,152.0,4.2,28.4,575.0,96.2,74.17
2018,9,8,15,15,608.0,157.5,4.2,28.4,519.5,101.53,78.77
2018,9,8,15,30,543.0,163.0,4.2,28.4,464.0,107.15,83.64
2018,9,8,15,45,567.5,142.5,4.2,27.6,432.0,96.73,75.53
2018,9,8,16,0,592.0,122.0,4.2,26.8,400.0,85.23,66.41
2018,9,8,16,15,587.5,108.0,4.15,26.1,357.5,77.44,60.25
2018,9,8,16,30,583.0,94.0,4.1,25.4,315.0,69.15,53.56
2018,9,8,16,45,578.5,80.5,4.1,24.75,272.5,60.73,46.61
2018,9,8,17,0,574.0,67.0,4.1,24.1,230.0,51.81,39.08
2018,9,8,17,15,513.5,59.0,4.0,23.15,182.0,46.41,34.44
2018,9,8,17,30,453.0,51.0,3.9,22.2,134.0,40.92,29.49
2018,9,8,17,45,379.5,40.5,3.8,21.25,94.5,33.11,22.26
2018,9,8,18,0,306.0,30.0,3.7,20.3,55.0,25.11,12.55
2018,9,8,18,15,184.0,19.0,3.65,19.7,31.0,16.22,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.1,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.5,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.85,14.15,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.5,25.0,123.65,0.0
2018,9,9,6,15,273.0,31.5,1.75,15.2,62.0,298.16,213.88
2018,9,9,6,30,399.0,44.0,1.7,15.9,99.0,422.52,339.01
2018,9,9,6,45,479.5,53.0,1.7,16.55,147.0,512.76,414.63
2018,9,9,7,0,560.0,62.0,1.7,17.2,195.0,605.34,487.19
2018,9,9,7,15,613.0,68.0,1.6,17.85,246.5,671.5,535.32
2018,9,9,7,30,666.0,74.0,1.5,18.5,298.0,737.39,580.35
