Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,45,689.5,81.0,1.4,19.15,346.0,776.71,604.11
2018,9,9,8,0,713.0,88.0,1.3,19.8,394.0,813.87,625.32
2018,9,9,8,15,751.5,90.0,1.25,20.5,446.5,850.39,645.67
2018,9,9,8,30,790.0,92.0,1.2,21.2,499.0,890.81,667.93
2018,9,9,8,45,780.0,103.5,1.15,21.95,536.0,893.32,664.45
2018,9,9,9,0,770.0,115.0,1.1,22.7,573.0,892.06,659.09
2018,9,9,9,15,803.0,113.0,1.1,23.4,619.5,912.68,669.06
2018,9,9,9,30,836.0,111.0,1.1,24.1,666.0,929.38,676.17
2018,9,9,9,45,806.0,128.0,1.1,24.85,686.0,905.11,657.06
2018,9,9,10,0,776.0,145.0,1.1,25.6,706.0,877.35,636.45
2018,9,9,10,15,710.0,180.5,1.2,26.15,709.5,840.52,611.99
2018,9,9,10,30,644.0,216.0,1.3,26.7,713.0,794.98,580.2
2018,9,9,10,45,650.0,222.5,1.4,27.2,735.5,780.67,569.91
2018,9,9,11,0,656.0,229.0,1.5,27.7,758.0,763.24,557.06
2018,9,9,11,15,777.0,174.0,1.65,28.05,811.0,769.99,563.42
2018,9,9,11,30,898.0,119.0,1.8,28.4,864.0,766.61,562.11
2018,9,9,11,45,911.0,113.5,1.95,28.7,873.5,730.44,536.36
2018,9,9,12,0,924.0,108.0,2.1,29.0,883.0,691.0,507.81
2018,9,9,12,15,923.0,108.5,2.3,29.1,881.0,645.08,474.29
2018,9,9,12,30,922.0,109.0,2.5,29.2,879.0,597.16,438.12
2018,9,9,12,45,918.0,109.0,2.65,29.3,868.0,545.57,397.87
2018,9,9,13,0,914.0,109.0,2.8,29.4,857.0,492.73,355.34
2018,9,9,13,15,909.0,108.5,2.95,29.3,838.5,438.09,310.42
2018,9,9,13,30,904.0,108.0,3.1,29.2,820.0,382.75,263.76
2018,9,9,13,45,864.5,120.5,3.2,29.15,783.5,326.35,216.6
2018,9,9,14,0,825.0,133.0,3.3,29.1,747.0,267.0,168.27
2018,9,9,14,15,770.0,146.0,3.4,28.9,699.5,215.17,129.31
2018,9,9,14,30,715.0,159.0,3.5,28.7,652.0,160.44,94.11
2018,9,9,14,45,731.0,144.5,3.55,28.5,624.0,104.65,67.59
2018,9,9,15,0,747.0,130.0,3.6,28.3,596.0,84.12,64.28
2018,9,9,15,15,700.0,132.0,3.6,28.3,544.5,86.71,66.61
2018,9,9,15,30,653.0,134.0,3.6,28.3,493.0,89.66,69.25
2018,9,9,15,45,641.0,124.0,3.7,27.55,450.0,85.12,65.91
2018,9,9,16,0,629.0,114.0,3.8,26.8,407.0,80.27,62.27
2018,9,9,16,15,575.0,108.5,3.8,26.15,352.5,77.91,60.65
2018,9,9,16,30,521.0,103.0,3.8,25.5,298.0,75.56,58.99
2018,9,9,16,45,516.5,87.5,3.8,24.85,256.5,65.77,50.9
2018,9,9,17,0,512.0,72.0,3.8,24.2,215.0,55.42,42.15
2018,9,9,17,15,465.0,62.0,3.75,23.3,171.0,48.71,36.36
2018,9,9,17,30,418.0,52.0,3.7,22.4,127.0,41.76,30.13
2018,9,9,17,45,335.5,40.5,3.6,21.45,88.0,33.12,22.13
2018,9,9,18,0,253.0,29.0,3.5,20.5,49.0,24.24,10.8
2018,9,9,18,15,149.5,18.0,3.5,19.9,27.5,15.36,0.0
2018,9,9,18,30,46.0,7.0,3.5,19.3,6.0,0.0,0.0
2018,9,9,18,45,23.0,3.5,3.45,18.7,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,5,45,75.5,9.5,2.0,13.75,12.0,0.0,0.0
2018,9,10,6,0,151.0,19.0,2.0,14.1,24.0,126.35,0.0
2018,9,10,6,15,275.0,30.5,2.05,14.75,60.0,296.61,208.25
2018,9,10,6,30,399.0,42.0,2.1,15.4,96.0,419.87,337.9
2018,9,10,6,45,475.5,51.0,2.1,16.1,143.0,506.22,411.49
2018,9,10,7,0,552.0,60.0,2.1,16.8,190.0,594.92,482.02
2018,9,10,7,15,604.0,66.5,1.95,17.5,241.0,660.42,530.25
2018,9,10,7,30,656.0,73.0,1.8,18.2,292.0,725.71,575.29
2018,9,10,7,45,689.0,79.5,1.7,18.9,343.0,772.81,605.13
2018,9,10,8,0,722.0,86.0,1.6,19.6,394.0,818.06,632.3
2018,9,10,8,15,748.0,90.5,1.5,20.45,443.0,845.98,646.03
2018,9,10,8,30,774.0,95.0,1.4,21.3,492.0,877.41,661.7
2018,9,10,8,45,765.0,107.0,1.35,22.1,529.0,881.21,659.24
2018,9,10,9,0,756.0,119.0,1.3,22.9,566.0,887.58,658.89
2018,9,10,9,15,791.0,116.0,1.3,23.65,612.5,902.65,665.11
2018,9,10,9,30,826.0,113.0,1.3,24.4,659.0,920.05,672.75
2018,9,10,9,45,800.0,128.5,1.25,25.15,680.5,897.82,654.12
2018,9,10,10,0,774.0,144.0,1.2,25.9,702.0,872.19,634.04
2018,9,10,10,15,784.0,147.5,1.25,26.5,731.5,863.27,626.77
2018,9,10,10,30,794.0,151.0,1.3,27.1,761.0,850.74,617.08
2018,9,10,10,45,859.0,126.5,1.35,27.7,802.5,843.69,611.1
2018,9,10,11,0,924.0,102.0,1.4,28.3,844.0,840.71,607.81
2018,9,10,11,15,927.0,102.5,1.5,28.7,857.5,807.9,586.19
2018,9,10,11,30,930.0,103.0,1.6,29.1,871.0,772.06,562.59
2018,9,10,11,45,931.0,103.0,1.75,29.5,876.5,731.51,534.09
2018,9,10,12,0,932.0,103.0,1.9,29.9,882.0,688.41,502.99
2018,9,10,12,15,928.0,105.0,2.0,30.05,878.5,641.67,468.55
2018,9,10,12,30,924.0,107.0,2.1,30.2,875.0,593.11,431.77
2018,9,10,12,45,914.0,110.0,2.25,30.4,862.0,540.82,391.26
2018,9,10,13,0,904.0,113.0,2.4,30.6,849.0,487.74,348.87
2018,9,10,13,15,899.0,112.5,2.5,30.55,830.5,433.5,304.51
2018,9,10,13,30,894.0,112.0,2.6,30.5,812.0,378.58,258.5
2018,9,10,13,45,857.0,122.5,2.75,30.5,776.0,316.4,207.55
2018,9,10,14,0,820.0,133.0,2.9,30.5,740.0,262.4,163.62
2018,9,10,14,15,752.0,150.5,3.0,30.25,688.5,204.72,121.37
2018,9,10,14,30,684.0,168.0,3.1,30.0,637.0,160.17,95.16
2018,9,10,14,45,672.0,161.5,3.25,29.75,600.5,110.06,74.21
2018,9,10,15,0,660.0,155.0,3.4,29.5,564.0,98.59,75.8
2018,9,10,15,15,645.0,147.0,3.4,29.5,523.0,95.88,73.81
2018,9,10,15,30,630.0,139.0,3.4,29.5,482.0,93.0,71.66
2018,9,10,15,45,617.5,128.0,3.55,28.55,439.0,87.85,67.92
2018,9,10,16,0,605.0,117.0,3.7,27.6,396.0,82.36,63.83
2018,9,10,16,15,587.5,105.5,3.8,26.8,350.5,76.09,58.97
2018,9,10,16,30,570.0,94.0,3.9,26.0,305.0,69.44,53.7
2018,9,10,16,45,565.5,81.0,4.0,25.25,263.5,61.36,47.06
2018,9,10,17,0,561.0,68.0,4.1,24.5,222.0,52.8,39.84
2018,9,10,17,15,500.5,60.5,4.1,23.4,175.5,47.88,35.6
2018,9,10,17,30,440.0,53.0,4.1,22.3,129.0,42.92,31.07
2018,9,10,17,45,327.0,41.0,4.15,21.25,87.0,33.72,22.51
2018,9,10,18,0,214.0,29.0,4.2,20.2,45.0,22.58,8.2
2018,9,10,18,15,121.5,17.5,4.15,19.6,25.0,14.94,0.0
2018,9,10,18,30,29.0,6.0,4.1,19.0,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.05,18.45,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,5,45,64.0,9.0,3.15,13.15,11.0,0.0,0.0
2018,9,11,6,0,128.0,18.0,3.2,13.4,22.0,108.54,0.0
2018,9,11,6,15,244.0,30.5,3.2,13.85,56.5,269.98,184.98
2018,9,11,6,30,360.0,43.0,3.2,14.3,91.0,388.66,315.97
2018,9,11,6,45,437.0,53.5,3.25,14.8,137.5,476.21,392.7
2018,9,11,7,0,514.0,64.0,3.3,15.3,184.0,566.24,466.81
2018,9,11,7,15,567.0,72.0,3.25,16.0,234.5,633.85,519.2
2018,9,11,7,30,620.0,80.0,3.2,16.7,285.0,701.27,568.69
2018,9,11,7,45,654.0,87.0,3.15,17.4,335.0,749.26,601.43
2018,9,11,8,0,688.0,94.0,3.1,18.1,385.0,795.44,631.59
2018,9,11,8,15,715.5,98.5,3.0,18.85,433.5,830.05,651.98
2018,9,11,8,30,743.0,103.0,2.9,19.6,482.0,862.0,669.9
2018,9,11,8,45,763.5,107.5,2.8,20.35,527.5,878.41,676.54
2018,9,11,9,0,784.0,112.0,2.7,21.1,573.0,897.86,685.28
2018,9,11,9,15,801.5,114.0,2.65,21.65,614.0,908.07,688.51
2018,9,11,9,30,819.0,116.0,2.6,22.2,655.0,914.61,689.4
2018,9,11,9,45,833.5,116.5,2.6,22.8,690.0,912.93,685.19
2018,9,11,10,0,848.0,117.0,2.6,23.4,725.0,907.47,678.69
2018,9,11,10,15,859.5,117.5,2.6,23.85,754.5,895.55,668.46
2018,9,11,10,30,871.0,118.0,2.6,24.3,784.0,871.12,650.03
2018,9,11,10,45,883.0,116.0,2.65,24.75,807.0,850.49,634.78
2018,9,11,11,0,895.0,114.0,2.7,25.2,830.0,826.29,617.17
2018,9,11,11,15,901.5,113.5,2.85,25.5,845.0,795.79,596.27
2018,9,11,11,30,908.0,113.0,3.0,25.8,860.0,762.12,572.5
2018,9,11,11,45,916.0,109.0,3.1,26.1,867.0,723.34,543.44
2018,9,11,12,0,924.0,105.0,3.2,26.4,874.0,681.65,511.65
2018,9,11,12,15,927.0,102.5,3.35,26.5,872.0,635.49,476.34
2018,9,11,12,30,930.0,100.0,3.5,26.6,870.0,587.08,438.29
2018,9,11,12,45,936.0,95.5,3.65,26.75,862.0,536.46,397.29
2018,9,11,13,0,942.0,91.0,3.8,26.9,854.0,483.69,353.32
2018,9,11,13,15,939.0,90.0,3.95,26.75,836.0,428.2,306.43
2018,9,11,13,30,936.0,89.0,4.1,26.6,818.0,371.77,257.65
2018,9,11,13,45,914.5,94.0,4.25,26.5,787.0,314.02,207.86
2018,9,11,14,0,893.0,99.0,4.4,26.4,756.0,257.59,160.19
2018,9,11,14,15,868.5,102.0,4.45,26.1,718.0,201.01,116.16
2018,9,11,14,30,844.0,105.0,4.5,25.8,680.0,137.62,74.52
2018,9,11,14,45,833.5,101.5,4.6,25.5,642.0,81.51,62.74
2018,9,11,15,0,823.0,98.0,4.7,25.2,604.0,72.96,55.87
2018,9,11,15,15,812.0,94.0,4.7,25.2,563.0,71.35,54.69
2018,9,11,15,30,801.0,90.0,4.7,25.2,522.0,69.65,53.42
2018,9,11,15,45,738.5,94.0,4.7,24.4,464.0,72.95,56.57
2018,9,11,16,0,676.0,98.0,4.7,23.6,406.0,70.07,54.49
2018,9,11,16,15,642.5,91.0,4.65,23.05,356.0,66.37,51.62
2018,9,11,16,30,609.0,84.0,4.6,22.5,306.0,62.53,48.56
2018,9,11,16,45,618.5,70.0,4.6,21.95,265.5,53.57,40.99
2018,9,11,17,0,628.0,56.0,4.6,21.4,225.0,44.07,32.79
2018,9,11,17,15,580.0,49.5,4.45,20.65,179.0,39.57,28.79
2018,9,11,17,30,532.0,43.0,4.3,19.9,133.0,35.0,24.53
2018,9,11,17,45,411.0,35.0,4.2,19.15,90.0,28.85,18.49
2018,9,11,18,0,290.0,27.0,4.1,18.4,47.0,22.83,6.28
2018,9,11,18,15,167.0,16.5,4.1,17.95,25.5,14.08,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.5,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.0,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.0,3.15,13.85,10.0,0.0,0.0
2018,9,12,6,0,116.0,16.0,3.2,14.0,20.0,97.92,0.0
2018,9,12,6,15,196.0,29.0,3.3,14.5,49.0,232.45,152.31
2018,9,12,6,30,276.0,42.0,3.4,15.0,78.0,318.96,259.05
2018,9,12,6,45,332.5,54.5,3.5,15.45,117.0,385.98,320.04
2018,9,12,7,0,389.0,67.0,3.6,15.9,156.0,455.99,379.47
2018,9,12,7,15,361.0,87.0,3.6,16.5,186.0,464.34,386.46
2018,9,12,7,30,333.0,107.0,3.6,17.1,216.0,468.97,388.48
2018,9,12,7,45,292.0,135.0,3.6,17.65,242.5,447.81,369.31
2018,9,12,8,0,251.0,163.0,3.6,18.2,269.0,444.44,363.46
2018,9,12,8,15,262.5,184.0,3.55,18.8,306.5,477.99,387.54
2018,9,12,8,30,274.0,205.0,3.5,19.4,344.0,509.94,409.67
2018,9,12,8,45,323.0,215.5,3.4,19.95,394.0,562.82,448.27
2018,9,12,9,0,372.0,226.0,3.3,20.5,444.0,614.29,484.72
2018,9,12,9,15,429.5,226.0,3.3,20.95,494.5,680.1,531.22
2018,9,12,9,30,487.0,226.0,3.3,21.4,545.0,723.06,560.6
2018,9,12,9,45,396.0,259.5,3.3,21.8,528.0,662.15,511.83
2018,9,12,10,0,305.0,293.0,3.3,22.2,511.0,584.45,451.65
2018,9,12,10,15,319.0,312.0,3.35,22.4,548.0,602.41,463.93
2018,9,12,10,30,333.0,331.0,3.4,22.6,585.0,617.52,473.56
2018,9,12,10,45,392.5,320.5,3.45,22.8,627.5,638.34,488.62
2018,9,12,11,0,452.0,310.0,3.5,23.0,670.0,666.29,508.2
2018,9,12,11,15,444.0,318.5,3.55,23.05,677.0,642.71,489.84
2018,9,12,11,30,436.0,327.0,3.6,23.1,684.0,617.74,470.65
2018,9,12,11,45,369.0,349.5,3.65,23.15,653.0,558.14,425.42
2018,9,12,12,0,302.0,372.0,3.7,23.2,622.0,509.63,388.11
2018,9,12,12,15,267.5,379.0,3.75,23.15,600.0,471.67,359.03
2018,9,12,12,30,233.0,386.0,3.8,23.1,578.0,436.01,331.52
2018,9,12,12,45,284.0,362.5,3.85,23.05,593.5,421.62,319.76
2018,9,12,13,0,335.0,339.0,3.9,23.0,609.0,402.66,303.56
2018,9,12,13,15,194.0,304.0,3.95,22.85,459.5,304.76,230.01
2018,9,12,13,30,53.0,269.0,4.0,22.7,310.0,224.61,170.95
2018,9,12,13,45,36.5,259.0,4.05,22.55,287.0,206.95,157.8
2018,9,12,14,0,20.0,249.0,4.1,22.4,264.0,199.78,153.01
2018,9,12,14,15,60.0,262.0,4.1,22.0,303.5,200.42,152.25
2018,9,12,14,30,100.0,275.0,4.1,21.6,343.0,203.11,154.06
2018,9,12,14,45,175.0,264.5,4.15,21.25,375.0,176.52,143.27
2018,9,12,15,0,250.0,254.0,4.2,20.9,407.0,160.63,130.65
2018,9,12,15,15,242.0,233.5,4.2,20.9,372.5,150.62,122.65
2018,9,12,15,30,234.0,213.0,4.2,20.9,338.0,140.14,114.2
2018,9,12,15,45,186.5,189.0,4.25,20.0,283.0,133.42,109.27
2018,9,12,16,0,139.0,165.0,4.3,19.1,228.0,118.27,97.05
2018,9,12,16,15,122.5,144.5,4.25,18.75,195.0,105.16,86.17
2018,9,12,16,30,106.0,124.0,4.2,18.4,162.0,91.66,74.78
2018,9,12,16,45,80.5,103.0,4.15,18.05,129.0,77.36,62.5
2018,9,12,17,0,55.0,82.0,4.1,17.7,96.0,64.4,51.15
2018,9,12,17,15,44.0,64.5,4.0,17.35,74.0,51.25,39.41
2018,9,12,17,30,33.0,47.0,3.9,17.0,52.0,37.9,27.31
2018,9,12,17,45,22.0,31.0,3.8,16.65,34.0,25.4,15.65
2018,9,12,18,0,11.0,15.0,3.7,16.3,16.0,12.69,0.0
2018,9,12,18,15,5.5,7.5,3.65,16.1,8.0,6.4,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,38.0,7.0,2.85,13.6,8.0,0.0,0.0
2018,9,13,6,0,76.0,14.0,2.9,13.8,16.0,67.04,0.0
2018,9,13,6,15,206.5,27.5,3.05,14.25,50.0,235.99,147.49
2018,9,13,6,30,337.0,41.0,3.2,14.7,84.0,366.94,296.93
2018,9,13,6,45,454.5,47.0,3.35,15.15,133.5,481.35,395.85
2018,9,13,7,0,572.0,53.0,3.5,15.6,183.0,599.51,492.31
2018,9,13,7,15,627.0,58.0,3.5,16.15,233.5,665.15,543.43
2018,9,13,7,30,682.0,63.0,3.5,16.7,284.0,725.18,587.79
2018,9,13,7,45,720.0,66.5,3.55,17.25,335.5,773.56,621.67
2018,9,13,8,0,758.0,70.0,3.6,17.8,387.0,820.0,652.92
2018,9,13,8,15,784.5,73.0,3.55,18.35,436.0,852.72,672.8
2018,9,13,8,30,811.0,76.0,3.5,18.9,485.0,882.59,690.21
2018,9,13,8,45,830.5,78.5,3.45,19.45,530.5,891.86,692.79
2018,9,13,9,0,850.0,81.0,3.4,20.0,576.0,908.1,700.43
2018,9,13,9,15,862.5,83.0,3.3,20.45,616.0,913.66,700.53
2018,9,13,9,30,875.0,85.0,3.2,20.9,656.0,915.63,698.35
2018,9,13,9,45,882.5,88.0,3.15,21.35,690.0,910.49,691.81
2018,9,13,10,0,890.0,91.0,3.1,21.8,724.0,901.65,682.99
2018,9,13,10,15,898.0,92.0,3.1,22.05,752.0,887.38,671.53
2018,9,13,10,30,906.0,93.0,3.1,22.3,780.0,869.48,657.8
2018,9,13,10,45,913.0,93.5,3.05,22.55,802.0,846.65,640.52
2018,9,13,11,0,920.0,94.0,3.0,22.8,824.0,820.34,621.01
2018,9,13,11,15,923.5,94.5,3.05,22.95,837.5,788.0,598.22
2018,9,13,11,30,927.0,95.0,3.1,23.1,851.0,752.59,572.9
2018,9,13,11,45,929.0,94.5,3.2,23.2,856.5,712.34,542.57
2018,9,13,12,0,931.0,94.0,3.3,23.3,862.0,669.5,509.64
2018,9,13,12,15,932.0,93.5,3.35,23.3,860.0,623.64,473.65
2018,9,13,12,30,933.0,93.0,3.4,23.3,858.0,575.62,435.03
2018,9,13,12,45,935.5,90.5,3.45,23.3,849.0,524.72,393.11
2018,9,13,13,0,938.0,88.0,3.5,23.3,840.0,471.96,348.47
2018,9,13,13,15,934.5,87.0,3.55,23.25,822.0,416.47,300.6
2018,9,13,13,30,931.0,86.0,3.6,23.2,804.0,360.1,251.03
2018,9,13,13,45,925.5,85.0,3.65,23.1,778.5,302.57,200.32
2018,9,13,14,0,920.0,84.0,3.7,23.0,753.0,244.83,150.63
2018,9,13,14,15,912.0,83.0,3.7,22.8,721.0,186.76,104.9
2018,9,13,14,30,904.0,82.0,3.7,22.6,689.0,129.21,68.97
2018,9,13,14,45,825.5,100.5,3.75,22.45,630.5,73.71,56.99
2018,9,13,15,0,747.0,119.0,3.8,22.3,572.0,78.36,61.15
2018,9,13,15,15,708.5,118.0,3.8,22.3,522.0,78.91,61.79
2018,9,13,15,30,670.0,117.0,3.8,22.3,472.0,79.61,62.57
2018,9,13,15,45,619.0,116.0,3.75,21.7,420.0,80.3,63.52
2018,9,13,16,0,568.0,115.0,3.7,21.1,368.0,81.24,64.69
2018,9,13,16,15,623.0,92.5,3.65,20.7,339.0,67.61,53.22
2018,9,13,16,30,678.0,70.0,3.6,20.3,310.0,53.23,40.94
2018,9,13,16,45,666.5,61.5,3.55,19.9,266.0,52.08,40.05
2018,9,13,17,0,655.0,53.0,3.5,19.5,222.0,45.84,34.59
2018,9,13,17,15,582.5,47.0,3.35,18.9,172.0,37.77,27.39
2018,9,13,17,30,510.0,41.0,3.2,18.3,122.0,33.44,23.25
2018,9,13,17,45,370.0,32.5,3.0,17.7,79.5,26.79,16.51
2018,9,13,18,0,230.0,24.0,2.8,17.1,37.0,20.28,0.0
2018,9,13,18,15,115.0,12.0,2.75,16.7,18.5,10.24,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,77.5,7.5,2.05,12.05,9.5,0.0,0.0
2018,9,14,6,0,155.0,15.0,2.1,12.4,19.0,124.92,0.0
2018,9,14,6,15,281.5,24.0,2.2,13.0,51.5,286.91,169.25
2018,9,14,6,30,408.0,33.0,2.3,13.6,84.0,413.91,332.6
2018,9,14,6,45,274.0,43.5,2.35,14.2,84.5,318.39,264.27
2018,9,14,7,0,140.0,54.0,2.4,14.8,85.0,201.21,168.27
2018,9,14,7,15,78.0,81.0,2.35,15.3,99.0,167.89,139.16
2018,9,14,7,30,16.0,108.0,2.3,15.8,113.0,116.17,93.38
2018,9,14,7,45,46.0,137.0,2.25,16.35,155.5,188.46,154.2
2018,9,14,8,0,76.0,166.0,2.2,16.9,198.0,247.71,202.5
2018,9,14,8,15,98.5,188.0,2.1,17.45,234.5,290.1,235.8
2018,9,14,8,30,121.0,210.0,2.0,18.0,271.0,351.47,282.95
2018,9,14,8,45,200.5,225.5,1.9,18.6,337.0,438.21,350.01
2018,9,14,9,0,280.0,241.0,1.8,19.2,403.0,544.0,428.04
2018,9,14,9,15,421.0,219.0,1.75,19.8,482.5,662.01,513.68
2018,9,14,9,30,562.0,197.0,1.7,20.4,562.0,757.42,579.92
2018,9,14,9,45,542.5,217.5,1.65,21.0,585.0,748.16,568.53
2018,9,14,10,0,523.0,238.0,1.6,21.6,608.0,736.2,556.51
2018,9,14,10,15,589.5,222.5,1.55,22.1,655.0,765.72,575.32
2018,9,14,10,30,656.0,207.0,1.5,22.6,702.0,785.22,586.58
2018,9,14,10,45,627.5,228.0,1.45,23.1,712.0,755.81,562.76
2018,9,14,11,0,599.0,249.0,1.4,23.6,722.0,724.54,538.26
2018,9,14,11,15,539.0,278.0,1.5,23.85,709.0,673.82,501.78
2018,9,14,11,30,479.0,307.0,1.6,24.1,696.0,627.33,467.86
2018,9,14,11,45,443.0,323.0,1.65,24.35,684.5,587.53,438.36
2018,9,14,12,0,407.0,339.0,1.7,24.6,673.0,548.63,409.18
2018,9,14,12,15,399.0,340.5,1.85,24.7,667.0,513.9,383.65
2018,9,14,12,30,391.0,342.0,2.0,24.8,661.0,482.78,360.05
2018,9,14,12,45,419.5,326.5,2.1,24.9,664.5,455.26,338.32
2018,9,14,13,0,448.0,311.0,2.2,25.0,668.0,424.37,313.18
2018,9,14,13,15,493.0,283.0,2.3,24.9,667.5,387.84,282.87
2018,9,14,13,30,538.0,255.0,2.4,24.8,667.0,346.86,247.93
2018,9,14,13,45,516.0,255.5,2.5,24.75,640.0,303.32,212.29
2018,9,14,14,0,494.0,256.0,2.6,24.7,613.0,261.94,179.24
2018,9,14,14,15,400.0,267.5,2.65,24.5,548.0,220.02,151.24
2018,9,14,14,30,306.0,279.0,2.7,24.3,483.0,197.4,141.55
2018,9,14,14,45,254.0,271.5,2.8,24.1,434.0,168.95,135.32
2018,9,14,15,0,202.0,264.0,2.9,23.9,385.0,175.32,141.07
2018,9,14,15,15,196.5,243.0,2.9,23.9,353.5,163.93,132.07
2018,9,14,15,30,191.0,222.0,2.9,23.9,322.0,152.11,122.7
2018,9,14,15,45,259.0,191.5,3.0,23.25,313.5,129.22,104.3
2018,9,14,16,0,327.0,161.0,3.1,22.6,305.0,112.64,90.93
2018,9,14,16,15,350.5,137.5,3.15,22.05,275.0,94.72,76.14
2018,9,14,16,30,374.0,114.0,3.2,21.5,245.0,80.74,64.48
2018,9,14,16,45,350.5,98.0,3.25,20.95,205.0,70.74,56.04
2018,9,14,17,0,327.0,82.0,3.3,20.4,165.0,60.31,47.0
2018,9,14,17,15,276.0,67.0,3.25,19.7,125.5,50.0,37.86
2018,9,14,17,30,225.0,52.0,3.2,19.0,86.0,39.37,28.18
2018,9,14,17,45,145.5,36.5,3.15,18.35,55.0,28.4,17.48
2018,9,14,18,0,66.0,21.0,3.1,17.7,24.0,16.49,0.0
2018,9,14,18,15,33.0,10.5,3.05,17.3,12.0,8.96,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.4,13.4,19.0,117.59,0.0
2018,9,15,6,15,280.0,26.5,3.55,13.85,53.0,284.69,154.45
2018,9,15,6,30,416.0,37.0,3.7,14.3,87.0,424.22,340.74
2018,9,15,6,45,503.5,44.0,3.85,14.8,134.5,515.99,423.51
2018,9,15,7,0,591.0,51.0,4.0,15.3,182.0,610.63,502.17
2018,9,15,7,15,645.5,56.0,4.0,15.75,233.0,669.37,548.87
2018,9,15,7,30,700.0,61.0,4.0,16.2,284.0,735.66,598.74
2018,9,15,7,45,737.0,64.5,4.0,16.65,335.5,783.08,632.2
2018,9,15,8,0,774.0,68.0,4.0,17.1,387.0,828.48,662.95
2018,9,15,8,15,799.5,71.5,4.0,17.55,436.5,860.81,683.25
2018,9,15,8,30,825.0,75.0,4.0,18.0,486.0,890.2,701.04
2018,9,15,8,45,844.5,77.0,4.0,18.5,531.5,898.72,703.56
2018,9,15,9,0,864.0,79.0,4.0,19.0,577.0,914.05,711.11
2018,9,15,9,15,878.0,80.5,3.95,19.35,617.5,920.12,712.24
2018,9,15,9,30,892.0,82.0,3.9,19.7,658.0,922.54,711.01
2018,9,15,9,45,902.0,83.5,3.9,20.1,693.0,917.57,704.96
2018,9,15,10,0,912.0,85.0,3.9,20.5,728.0,908.84,696.54
2018,9,15,10,15,920.0,86.0,3.95,20.75,756.0,894.03,684.77
2018,9,15,10,30,928.0,87.0,4.0,21.0,784.0,875.53,670.61
2018,9,15,10,45,934.5,87.0,4.0,21.25,805.5,851.1,652.2
2018,9,15,11,0,941.0,87.0,4.0,21.5,827.0,823.18,631.47
2018,9,15,11,15,944.5,87.5,4.05,21.65,840.5,790.11,607.61
2018,9,15,11,30,948.0,88.0,4.1,21.8,854.0,753.91,581.06
2018,9,15,11,45,950.0,87.5,4.15,21.95,859.5,712.81,549.04
2018,9,15,12,0,952.0,87.0,4.2,22.1,865.0,669.06,514.4
2018,9,15,12,15,952.0,87.0,4.2,22.1,862.5,622.11,476.71
2018,9,15,12,30,952.0,87.0,4.2,22.1,860.0,573.02,436.42
2018,9,15,12,45,951.0,86.0,4.25,22.15,849.5,520.7,392.58
2018,9,15,13,0,950.0,85.0,4.3,22.2,839.0,466.8,346.26
2018,9,15,13,15,946.0,84.0,4.35,22.15,820.0,410.44,297.04
2018,9,15,13,30,942.0,83.0,4.4,22.1,801.0,353.25,246.22
2018,9,15,13,45,936.0,82.0,4.4,22.1,775.0,294.96,194.38
2018,9,15,14,0,930.0,81.0,4.4,22.1,749.0,236.53,144.05
2018,9,15,14,15,922.5,79.5,4.4,21.95,716.5,177.63,98.31
2018,9,15,14,30,915.0,78.0,4.4,21.8,684.0,119.22,63.64
2018,9,15,14,45,904.5,76.0,4.4,21.65,645.5,69.98,54.08
2018,9,15,15,0,894.0,74.0,4.4,21.5,607.0,68.62,53.13
2018,9,15,15,15,877.5,71.5,4.4,21.5,562.0,66.72,51.67
2018,9,15,15,30,861.0,69.0,4.4,21.5,517.0,64.72,50.12
2018,9,15,15,45,839.5,66.5,4.45,20.95,468.5,62.54,48.53
2018,9,15,16,0,818.0,64.0,4.5,20.4,420.0,53.47,40.94
2018,9,15,16,15,788.5,60.5,4.5,19.95,369.0,51.09,39.07
2018,9,15,16,30,759.0,57.0,4.5,19.5,318.0,48.67,37.11
2018,9,15,16,45,714.5,53.0,4.45,19.05,266.5,45.68,34.58
2018,9,15,17,0,670.0,49.0,4.4,18.6,215.0,42.72,31.95
2018,9,15,17,15,595.5,43.5,4.3,18.0,165.0,38.3,27.88
2018,9,15,17,30,521.0,38.0,4.2,17.4,115.0,31.17,21.24
2018,9,15,17,45,377.0,30.0,4.05,16.8,74.0,24.87,14.37
2018,9,15,18,0,233.0,22.0,3.9,16.2,33.0,18.76,0.0
2018,9,15,18,15,116.5,11.0,3.75,15.8,16.5,9.39,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,5,45,83.0,8.0,2.1,11.7,9.5,0.0,0.0
2018,9,16,6,0,166.0,16.0,2.1,12.0,19.0,133.21,0.0
2018,9,16,6,15,309.0,25.0,2.2,12.7,53.0,303.24,146.95
2018,9,16,6,30,452.0,34.0,2.3,13.4,87.0,448.55,357.05
2018,9,16,6,45,539.0,40.0,2.4,14.05,135.0,538.49,438.08
2018,9,16,7,0,626.0,46.0,2.5,14.7,183.0,624.95,509.04
2018,9,16,7,15,679.5,50.0,2.45,15.3,234.5,689.77,558.87
2018,9,16,7,30,733.0,54.0,2.4,15.9,286.0,754.02,605.22
2018,9,16,7,45,769.0,57.0,2.35,16.55,337.5,800.02,635.72
2018,9,16,8,0,805.0,60.0,2.3,17.2,389.0,844.02,663.45
2018,9,16,8,15,829.5,62.5,2.25,17.8,438.5,864.34,673.6
2018,9,16,8,30,854.0,65.0,2.2,18.4,488.0,891.71,688.52
2018,9,16,8,45,871.5,67.0,2.15,19.0,533.5,908.72,695.91
2018,9,16,9,0,889.0,69.0,2.1,19.6,579.0,922.31,700.98
2018,9,16,9,15,902.5,70.5,2.0,20.15,620.0,927.93,700.31
2018,9,16,9,30,916.0,72.0,1.9,20.7,661.0,929.82,697.3
2018,9,16,9,45,926.5,73.0,1.85,21.2,696.0,924.56,690.42
2018,9,16,10,0,937.0,74.0,1.8,21.7,731.0,915.47,681.28
2018,9,16,10,15,944.0,75.5,1.75,22.1,759.5,900.04,668.44
2018,9,16,10,30,951.0,77.0,1.7,22.5,788.0,880.84,653.37
2018,9,16,10,45,956.5,77.0,1.65,22.9,809.0,855.12,634.18
2018,9,16,11,0,962.0,77.0,1.6,23.3,830.0,825.9,612.86
2018,9,16,11,15,964.5,77.5,1.65,23.55,843.0,791.55,589.55
2018,9,16,11,30,967.0,78.0,1.7,23.8,856.0,754.08,563.77
2018,9,16,11,45,968.5,77.5,1.75,24.1,861.0,712.05,532.54
2018,9,16,12,0,970.0,77.0,1.8,24.4,866.0,667.35,498.69
2018,9,16,12,15,968.0,78.5,1.9,24.5,863.0,619.95,462.58
2018,9,16,12,30,966.0,80.0,2.0,24.6,860.0,570.46,423.74
2018,9,16,12,45,961.5,81.0,2.1,24.75,848.5,517.56,381.01
2018,9,16,13,0,957.0,82.0,2.2,24.9,837.0,463.31,335.88
2018,9,16,13,15,952.5,81.5,2.3,24.85,818.0,406.8,287.95
2018,9,16,13,30,948.0,81.0,2.4,24.8,799.0,349.49,238.32
2018,9,16,13,45,941.5,80.0,2.55,24.8,772.5,290.75,187.44
2018,9,16,14,0,935.0,79.0,2.7,24.8,746.0,231.92,138.02
2018,9,16,14,15,926.0,77.5,2.8,24.6,713.0,172.57,93.31
2018,9,16,14,30,917.0,76.0,2.9,24.4,680.0,113.89,60.14
2018,9,16,14,45,904.5,74.5,3.0,24.2,640.5,69.04,52.72
2018,9,16,15,0,892.0,73.0,3.1,24.0,601.0,67.94,52.01
2018,9,16,15,15,875.0,71.0,3.1,24.0,556.0,66.34,50.82
2018,9,16,15,30,858.0,69.0,3.1,24.0,511.0,64.66,49.56
2018,9,16,15,45,835.0,66.5,3.3,23.25,462.5,62.46,48.0
2018,9,16,16,0,812.0,64.0,3.5,22.5,414.0,53.46,40.59
2018,9,16,16,15,780.0,60.5,3.5,21.9,362.5,51.06,38.74
2018,9,16,16,30,748.0,57.0,3.5,21.3,311.0,48.63,36.8
2018,9,16,16,45,700.5,53.0,3.5,20.75,259.0,45.64,34.29
2018,9,16,17,0,653.0,49.0,3.5,20.2,207.0,42.68,31.68
2018,9,16,17,15,576.0,43.5,3.4,19.5,158.0,38.29,27.65
2018,9,16,17,30,499.0,38.0,3.3,18.8,109.0,31.19,21.05
2018,9,16,17,45,357.0,29.5,3.15,18.1,69.5,24.51,13.52
2018,9,16,18,0,215.0,21.0,3.0,17.4,30.0,17.92,0.0
2018,9,16,18,15,107.5,10.5,2.9,16.95,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.65,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.9,14.0,83.54,0.0
2018,9,17,6,15,263.5,23.0,2.4,13.5,48.5,265.16,108.91
2018,9,17,6,30,425.0,34.0,2.5,14.1,83.0,426.44,338.39
2018,9,17,6,45,402.0,39.0,2.65,14.65,104.5,424.14,348.18
2018,9,17,7,0,379.0,44.0,2.8,15.2,126.0,418.83,348.24
2018,9,17,7,15,193.0,71.5,2.75,15.65,113.5,271.33,227.49
2018,9,17,7,30,7.0,99.0,2.7,16.1,101.0,98.08,77.65
2018,9,17,7,45,25.0,126.0,2.65,16.6,135.5,155.45,126.15
2018,9,17,8,0,43.0,153.0,2.6,17.1,170.0,200.81,163.38
2018,9,17,8,15,34.0,164.0,2.55,17.55,178.5,200.1,161.52
2018,9,17,8,30,25.0,175.0,2.5,18.0,187.0,183.63,147.01
2018,9,17,8,45,66.5,208.5,2.45,18.45,245.5,272.71,219.06
2018,9,17,9,0,108.0,242.0,2.4,18.9,304.0,363.71,289.86
2018,9,17,9,15,335.5,213.0,2.4,19.35,424.0,552.2,437.72
2018,9,17,9,30,563.0,184.0,2.4,19.8,544.0,738.54,574.56
2018,9,17,9,45,715.5,142.5,2.4,20.25,625.5,825.59,632.64
2018,9,17,10,0,868.0,101.0,2.4,20.7,707.0,881.96,668.4
2018,9,17,10,15,897.5,94.0,2.45,21.05,742.0,877.31,663.14
2018,9,17,10,30,927.0,87.0,2.5,21.4,777.0,868.34,655.67
2018,9,17,10,45,932.5,87.0,2.55,21.75,797.5,842.93,637.11
2018,9,17,11,0,938.0,87.0,2.6,22.1,818.0,814.1,616.39
2018,9,17,11,15,941.0,87.5,2.7,22.3,831.0,780.58,593.1
2018,9,17,11,30,944.0,88.0,2.8,22.5,844.0,743.98,566.71
2018,9,17,11,45,945.0,88.5,2.9,22.65,849.0,703.15,535.71
2018,9,17,12,0,946.0,89.0,3.0,22.8,854.0,659.71,502.04
2018,9,17,12,15,945.0,89.0,3.1,22.85,851.0,612.29,464.74
2018,9,17,12,30,944.0,89.0,3.2,22.9,848.0,562.84,424.8
2018,9,17,12,45,940.5,89.0,3.3,22.95,836.5,510.43,381.42
2018,9,17,13,0,937.0,89.0,3.4,23.0,825.0,456.67,335.68
2018,9,17,13,15,933.0,88.0,3.45,22.9,806.0,400.85,287.27
2018,9,17,13,30,929.0,87.0,3.5,22.8,787.0,344.23,237.34
2018,9,17,13,45,923.0,86.0,3.6,22.65,761.0,286.55,186.69
2018,9,17,14,0,917.0,85.0,3.7,22.5,735.0,228.74,137.74
2018,9,17,14,15,908.0,83.5,3.75,22.3,702.0,170.32,93.74
2018,9,17,14,30,899.0,82.0,3.8,22.1,669.0,112.58,61.88
2018,9,17,14,45,888.5,79.5,3.85,21.9,630.5,71.97,55.75
2018,9,17,15,0,878.0,77.0,3.9,21.7,592.0,70.32,54.57
2018,9,17,15,15,861.0,74.5,3.9,21.7,547.5,68.45,53.14
2018,9,17,15,30,844.0,72.0,3.9,21.7,503.0,66.48,51.62
2018,9,17,15,45,821.0,69.0,3.95,20.95,454.5,56.66,43.49
2018,9,17,16,0,798.0,66.0,4.0,20.2,406.0,54.84,42.2
2018,9,17,16,15,767.0,62.5,4.0,19.75,355.5,52.52,40.38
2018,9,17,16,30,736.0,59.0,4.0,19.3,305.0,50.18,38.48
2018,9,17,16,45,687.5,54.5,3.95,18.8,253.5,46.85,35.64
2018,9,17,17,0,639.0,50.0,3.9,18.3,202.0,43.54,32.67
2018,9,17,17,15,557.5,44.5,3.8,17.7,153.0,35.99,25.82
2018,9,17,17,30,476.0,39.0,3.7,17.1,104.0,32.08,21.89
2018,9,17,17,45,334.0,29.5,3.55,16.5,65.5,24.6,13.04
2018,9,17,18,0,192.0,20.0,3.4,15.9,27.0,17.07,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.55,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.5,2.2,11.95,6.0,0.0,0.0
2018,9,18,6,0,70.0,11.0,2.2,12.2,12.0,59.57,0.0
2018,9,18,6,15,201.0,25.5,2.3,12.8,44.5,220.87,70.38
2018,9,18,6,30,332.0,40.0,2.4,13.4,77.0,356.98,284.2
2018,9,18,6,45,261.5,42.5,2.5,14.0,81.5,306.01,253.55
2018,9,18,7,0,191.0,45.0,2.6,14.6,86.0,250.21,209.9
2018,9,18,7,15,95.5,64.5,2.5,15.1,85.0,159.94,133.27
2018,9,18,7,30,0.0,84.0,2.4,15.6,84.0,74.65,57.87
2018,9,18,7,45,4.0,106.0,2.3,16.05,107.5,99.48,78.85
2018,9,18,8,0,8.0,128.0,2.2,16.5,131.0,124.03,99.08
2018,9,18,8,15,13.0,145.5,2.1,16.95,151.5,144.28,115.46
2018,9,18,8,30,18.0,163.0,2.0,17.4,172.0,164.39,131.45
2018,9,18,8,45,108.0,195.0,1.9,17.9,255.5,314.11,253.41
2018,9,18,9,0,198.0,227.0,1.8,18.4,339.0,429.05,342.43
2018,9,18,9,15,412.5,198.5,1.8,18.85,454.0,626.35,491.77
2018,9,18,9,30,627.0,170.0,1.8,19.3,569.0,788.43,606.68
2018,9,18,9,45,651.0,171.0,1.75,19.75,605.0,796.56,607.91
2018,9,18,10,0,675.0,172.0,1.7,20.2,641.0,801.03,608.27
2018,9,18,10,15,769.0,142.0,1.7,20.6,696.5,823.94,621.97
2018,9,18,10,30,863.0,112.0,1.7,21.0,752.0,838.07,629.5
2018,9,18,10,45,892.5,103.0,1.7,21.45,780.5,823.95,618.0
2018,9,18,11,0,922.0,94.0,1.7,21.9,809.0,805.39,603.93
2018,9,18,11,15,925.0,94.0,1.7,22.2,821.5,771.68,580.03
2018,9,18,11,30,928.0,94.0,1.7,22.5,834.0,734.96,552.97
2018,9,18,11,45,929.0,94.5,1.75,22.8,839.0,694.55,522.54
2018,9,18,12,0,930.0,95.0,1.8,23.1,844.0,651.58,489.57
2018,9,18,12,15,929.0,95.0,1.9,23.25,840.5,604.69,453.46
2018,9,18,12,30,928.0,95.0,2.0,23.4,837.0,555.82,414.71
2018,9,18,12,45,924.5,95.5,2.1,23.55,826.0,504.43,372.8
2018,9,18,13,0,921.0,96.0,2.2,23.7,815.0,451.7,328.54
2018,9,18,13,15,916.5,95.0,2.3,23.75,796.0,396.39,281.21
2018,9,18,13,30,912.0,94.0,2.4,23.8,777.0,340.37,232.42
2018,9,18,13,45,905.0,92.5,2.5,23.8,750.5,282.9,182.66
2018,9,18,14,0,898.0,91.0,2.6,23.8,724.0,225.46,134.8
2018,9,18,14,15,888.5,90.0,2.75,23.65,691.5,168.31,92.8
2018,9,18,14,30,879.0,89.0,2.9,23.5,659.0,111.87,63.17
2018,9,18,14,45,835.5,96.0,3.0,23.4,611.5,71.83,55.28
2018,9,18,15,0,792.0,103.0,3.1,23.3,564.0,77.06,59.91
2018,9,18,15,15,760.0,102.0,3.1,23.3,516.5,77.33,60.31
2018,9,18,15,30,728.0,101.0,3.1,23.3,469.0,70.93,55.06
2018,9,18,15,45,731.5,90.0,3.3,22.6,428.5,65.02,50.36
2018,9,18,16,0,735.0,79.0,3.5,21.9,388.0,64.04,49.83
2018,9,18,16,15,671.0,78.5,3.55,21.35,333.0,58.81,45.56
2018,9,18,16,30,607.0,78.0,3.6,20.8,278.0,59.21,46.09
2018,9,18,16,45,512.5,72.0,3.65,20.2,220.5,55.34,42.81
2018,9,18,17,0,418.0,66.0,3.7,19.6,163.0,51.61,39.48
2018,9,18,17,15,398.0,55.0,3.65,18.8,128.5,44.12,32.68
2018,9,18,17,30,378.0,44.0,3.6,18.0,94.0,36.28,25.25
2018,9,18,17,45,246.5,31.5,3.55,17.2,58.5,24.53,12.02
2018,9,18,18,0,115.0,19.0,3.5,16.4,23.0,16.22,0.0
2018,9,18,18,15,57.5,9.5,3.4,15.95,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,27.0,5.0,1.55,11.8,5.5,0.0,0.0
2018,9,19,6,0,54.0,10.0,1.5,12.0,11.0,47.16,0.0
2018,9,19,6,15,171.5,25.0,1.5,12.8,41.5,196.36,39.85
2018,9,19,6,30,289.0,40.0,1.5,13.6,72.0,326.57,257.44
2018,9,19,6,45,389.5,50.0,1.5,14.35,117.5,425.68,346.72
2018,9,19,7,0,490.0,60.0,1.5,15.1,163.0,532.26,433.02
