Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,15,555.0,67.0,1.4,15.75,213.5,607.26,490.16
2018,9,19,7,30,620.0,74.0,1.3,16.4,264.0,682.36,543.89
2018,9,19,7,45,665.5,78.5,1.2,17.1,315.5,736.24,579.11
2018,9,19,8,0,711.0,83.0,1.1,17.8,367.0,788.55,611.41
2018,9,19,8,15,741.5,86.5,1.1,18.5,416.0,818.0,627.88
2018,9,19,8,30,772.0,90.0,1.1,19.2,465.0,851.15,646.61
2018,9,19,8,45,780.5,96.5,1.1,19.95,506.5,864.33,651.36
2018,9,19,9,0,789.0,103.0,1.1,20.7,548.0,874.06,654.04
2018,9,19,9,15,819.0,101.5,1.05,21.45,592.5,890.64,660.53
2018,9,19,9,30,849.0,100.0,1.0,22.2,637.0,903.3,664.32
2018,9,19,9,45,861.0,102.0,0.95,22.95,672.0,899.9,657.81
2018,9,19,10,0,873.0,104.0,0.9,23.7,707.0,883.76,643.51
2018,9,19,10,15,881.5,105.5,0.9,24.45,735.0,869.77,631.83
2018,9,19,10,30,890.0,107.0,0.9,25.2,763.0,852.15,617.97
2018,9,19,10,45,896.0,107.5,0.85,25.9,783.5,827.96,599.44
2018,9,19,11,0,902.0,108.0,0.8,26.6,804.0,800.41,578.99
2018,9,19,11,15,905.5,108.5,0.85,27.05,817.0,767.77,557.37
2018,9,19,11,30,909.0,109.0,0.9,27.5,830.0,732.14,531.93
2018,9,19,11,45,910.5,109.0,1.0,28.0,835.0,691.91,503.3
2018,9,19,12,0,912.0,109.0,1.1,28.5,840.0,649.16,472.1
2018,9,19,12,15,911.0,109.0,1.25,28.65,836.5,602.69,438.28
2018,9,19,12,30,910.0,109.0,1.4,28.8,833.0,554.29,401.71
2018,9,19,12,45,907.5,108.0,1.55,28.95,821.5,502.71,361.41
2018,9,19,13,0,905.0,107.0,1.7,29.1,810.0,449.8,318.63
2018,9,19,13,15,899.5,106.5,1.8,29.1,791.0,395.11,273.26
2018,9,19,13,30,894.0,106.0,1.9,29.1,772.0,339.82,226.54
2018,9,19,13,45,856.5,116.0,2.05,29.05,735.5,277.79,176.06
2018,9,19,14,0,819.0,126.0,2.2,29.0,699.0,224.61,134.34
2018,9,19,14,15,750.0,141.5,2.3,28.85,647.0,167.82,96.28
2018,9,19,14,30,681.0,157.0,2.4,28.7,595.0,124.67,77.82
2018,9,19,14,45,666.0,150.5,2.5,28.55,557.5,96.43,74.31
2018,9,19,15,0,651.0,144.0,2.6,28.4,520.0,94.45,72.97
2018,9,19,15,15,635.5,136.0,2.6,28.4,479.0,91.35,70.63
2018,9,19,15,30,620.0,128.0,2.6,28.4,438.0,88.09,68.14
2018,9,19,15,45,615.5,115.0,2.75,27.8,397.0,81.16,62.76
2018,9,19,16,0,611.0,102.0,2.9,27.2,356.0,73.82,56.95
2018,9,19,16,15,569.0,94.0,2.85,26.4,306.5,69.41,53.57
2018,9,19,16,30,527.0,86.0,2.8,25.6,257.0,64.86,49.96
2018,9,19,16,45,476.5,76.0,2.8,24.85,210.0,58.47,44.63
2018,9,19,17,0,426.0,66.0,2.8,24.1,163.0,51.88,38.93
2018,9,19,17,15,353.5,54.5,2.8,23.05,121.0,41.62,29.9
2018,9,19,17,30,281.0,43.0,2.8,22.0,79.0,33.12,22.03
2018,9,19,17,45,184.5,29.5,2.85,20.95,48.5,22.88,9.39
2018,9,19,18,0,88.0,16.0,2.9,19.9,18.0,13.66,0.0
2018,9,19,18,15,44.0,8.0,2.85,19.45,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,1.9,15.3,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,1.9,15.5,11.0,59.91,0.0
2018,9,20,6,15,209.5,23.5,1.9,16.3,42.5,216.8,13.33
2018,9,20,6,30,347.0,37.0,1.9,17.1,74.0,364.75,282.1
2018,9,20,6,45,435.0,46.0,1.85,17.95,118.5,457.55,366.92
2018,9,20,7,0,523.0,55.0,1.8,18.8,163.0,552.83,443.49
2018,9,20,7,15,596.5,60.5,1.75,19.45,216.5,633.18,504.54
2018,9,20,7,30,670.0,66.0,1.7,20.1,270.0,714.05,562.32
2018,9,20,7,45,711.0,70.5,1.65,20.8,321.5,758.25,590.82
2018,9,20,8,0,752.0,75.0,1.6,21.5,373.0,807.62,621.71
2018,9,20,8,15,780.5,78.0,1.55,22.2,422.5,841.23,640.45
2018,9,20,8,30,809.0,81.0,1.5,22.9,472.0,871.88,656.66
2018,9,20,8,45,829.5,84.0,1.4,23.6,518.0,891.9,664.71
2018,9,20,9,0,850.0,87.0,1.3,24.3,564.0,908.42,670.31
2018,9,20,9,15,866.0,89.0,1.2,25.0,605.0,906.18,663.66
2018,9,20,9,30,882.0,91.0,1.1,25.7,646.0,910.19,661.37
2018,9,20,9,45,879.0,97.5,1.0,26.35,676.0,898.59,649.24
2018,9,20,10,0,876.0,104.0,0.9,27.0,706.0,883.39,635.23
2018,9,20,10,15,884.0,105.5,0.9,27.5,734.0,868.8,623.88
2018,9,20,10,30,892.0,107.0,0.9,28.0,762.0,850.6,610.39
2018,9,20,10,45,913.0,102.5,0.85,28.55,788.5,833.12,596.67
2018,9,20,11,0,934.0,98.0,0.8,29.1,815.0,811.52,580.49
2018,9,20,11,15,937.0,98.0,0.9,29.4,827.5,777.09,558.94
2018,9,20,11,30,940.0,98.0,1.0,29.7,840.0,739.64,533.61
2018,9,20,11,45,941.5,98.0,1.05,30.05,845.0,698.34,504.1
2018,9,20,12,0,943.0,98.0,1.1,30.4,850.0,654.43,472.05
2018,9,20,12,15,943.0,97.5,1.2,30.5,846.5,606.86,437.37
2018,9,20,12,30,943.0,97.0,1.3,30.6,843.0,557.2,399.92
2018,9,20,12,45,941.5,96.0,1.4,30.75,832.0,504.61,358.89
2018,9,20,13,0,940.0,95.0,1.5,30.9,821.0,450.51,315.3
2018,9,20,13,15,935.0,94.5,1.55,30.85,801.5,394.32,268.99
2018,9,20,13,30,930.0,94.0,1.6,30.8,782.0,337.43,221.27
2018,9,20,13,45,893.0,103.5,1.65,30.8,745.0,279.82,174.26
2018,9,20,14,0,856.0,113.0,1.7,30.8,708.0,217.88,126.46
2018,9,20,14,15,762.5,136.0,1.75,30.7,647.5,162.14,91.12
2018,9,20,14,30,669.0,159.0,1.8,30.6,587.0,122.25,77.0
2018,9,20,14,45,661.0,150.5,1.85,30.45,551.0,96.71,73.92
2018,9,20,15,0,653.0,142.0,1.9,30.3,515.0,93.5,71.6
2018,9,20,15,15,653.5,130.0,1.9,30.3,478.5,87.86,67.18
2018,9,20,15,30,654.0,118.0,1.9,30.3,442.0,81.87,62.47
2018,9,20,15,45,628.0,110.0,1.9,29.75,395.5,78.0,59.62
2018,9,20,16,0,602.0,102.0,1.9,29.2,349.0,73.95,56.57
2018,9,20,16,15,565.5,93.5,1.85,28.35,301.0,69.22,52.96
2018,9,20,16,30,529.0,85.0,1.8,27.5,253.0,64.32,49.08
2018,9,20,16,45,489.0,73.5,1.75,26.65,207.0,56.76,42.81
2018,9,20,17,0,449.0,62.0,1.7,25.8,161.0,48.88,36.06
2018,9,20,17,15,372.5,51.5,1.7,24.7,119.0,41.36,29.41
2018,9,20,17,30,296.0,41.0,1.7,23.6,77.0,31.7,20.56
2018,9,20,17,45,194.5,28.0,1.7,22.5,47.0,21.78,6.92
2018,9,20,18,0,93.0,15.0,1.7,21.4,17.0,12.8,0.0
2018,9,20,18,15,46.5,7.5,1.7,20.95,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,38.0,5.0,0.5,15.0,5.5,0.0,0.0
2018,9,21,6,0,76.0,10.0,0.4,15.1,11.0,62.64,0.0
2018,9,21,6,15,217.0,22.5,0.35,15.85,41.5,219.52,0.0
2018,9,21,6,30,358.0,35.0,0.3,16.6,72.0,370.97,280.26
2018,9,21,6,45,456.0,43.0,0.3,17.35,118.0,470.08,368.51
2018,9,21,7,0,554.0,51.0,0.3,18.1,164.0,572.33,447.33
2018,9,21,7,15,615.0,57.0,0.3,18.75,215.5,642.78,498.53
2018,9,21,7,30,676.0,63.0,0.3,19.4,267.0,713.42,546.85
2018,9,21,7,45,717.0,67.5,0.35,20.05,318.5,758.02,575.52
2018,9,21,8,0,758.0,72.0,0.4,20.7,370.0,807.22,606.31
2018,9,21,8,15,786.0,74.5,0.5,21.6,419.0,839.59,625.19
2018,9,21,8,30,814.0,77.0,0.6,22.5,468.0,868.99,641.91
2018,9,21,8,45,834.5,80.0,0.7,23.35,514.0,888.92,652.36
2018,9,21,9,0,855.0,83.0,0.8,24.2,560.0,895.59,654.3
2018,9,21,9,15,856.5,89.0,0.95,24.85,596.0,904.47,659.24
2018,9,21,9,30,858.0,95.0,1.1,25.5,632.0,899.88,655.43
2018,9,21,9,45,840.0,108.0,1.2,26.1,657.5,882.36,642.79
2018,9,21,10,0,822.0,121.0,1.3,26.7,683.0,861.26,627.99
2018,9,21,10,15,856.0,113.5,1.4,27.05,719.5,859.04,626.18
2018,9,21,10,30,890.0,106.0,1.5,27.4,756.0,844.72,616.32
2018,9,21,10,45,907.5,101.5,1.6,27.8,780.0,824.41,602.54
2018,9,21,11,0,925.0,97.0,1.7,28.2,804.0,800.23,586.24
2018,9,21,11,15,928.0,97.5,1.8,28.4,816.5,766.55,564.01
2018,9,21,11,30,931.0,98.0,1.9,28.6,829.0,729.84,537.73
2018,9,21,11,45,932.0,98.0,2.0,28.75,833.5,688.52,507.66
2018,9,21,12,0,933.0,98.0,2.1,28.9,838.0,644.68,474.97
2018,9,21,12,15,930.5,99.0,2.15,28.95,834.0,597.42,438.81
2018,9,21,12,30,928.0,100.0,2.2,29.0,830.0,548.29,400.21
2018,9,21,12,45,922.0,101.0,2.25,29.0,817.5,495.93,358.18
2018,9,21,13,0,916.0,102.0,2.3,29.0,805.0,442.49,314.09
2018,9,21,13,15,911.0,100.5,2.35,28.85,785.0,386.69,267.29
2018,9,21,13,30,906.0,99.0,2.4,28.7,765.0,330.27,219.24
2018,9,21,13,45,866.0,110.0,2.4,28.6,728.0,274.33,173.06
2018,9,21,14,0,826.0,121.0,2.4,28.5,691.0,214.81,126.91
2018,9,21,14,15,751.0,138.5,2.4,28.25,638.0,159.05,90.88
2018,9,21,14,30,676.0,156.0,2.4,28.0,585.0,117.5,75.72
2018,9,21,14,45,678.0,145.0,2.4,27.75,552.0,93.8,72.46
2018,9,21,15,0,680.0,134.0,2.4,27.5,519.0,88.97,68.76
2018,9,21,15,15,653.5,128.5,2.4,27.5,474.5,87.14,67.45
2018,9,21,15,30,627.0,123.0,2.4,27.5,430.0,85.27,66.1
2018,9,21,15,45,609.5,112.5,2.35,26.65,386.0,79.82,61.98
2018,9,21,16,0,592.0,102.0,2.3,25.8,342.0,74.08,57.54
2018,9,21,16,15,558.0,92.5,2.25,25.15,294.5,68.61,53.19
2018,9,21,16,30,524.0,83.0,2.2,24.5,247.0,62.91,48.53
2018,9,21,16,45,514.0,70.0,2.2,23.8,206.5,54.32,41.24
2018,9,21,17,0,504.0,57.0,2.2,23.1,166.0,45.26,33.35
2018,9,21,17,15,404.5,48.5,2.1,22.1,120.5,39.12,27.78
2018,9,21,17,30,305.0,40.0,2.0,21.1,75.0,33.03,21.72
2018,9,21,17,45,191.0,26.5,1.9,20.15,44.5,20.64,4.06
2018,9,21,18,0,77.0,13.0,1.8,19.2,14.0,11.1,0.0
2018,9,21,18,15,38.5,6.5,1.85,18.7,7.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,25.0,4.0,1.8,12.15,4.0,0.0,0.0
2018,9,22,6,0,50.0,8.0,1.8,12.3,8.0,42.34,0.0
2018,9,22,6,15,151.0,19.0,1.85,12.9,31.5,165.52,0.0
2018,9,22,6,30,252.0,30.0,1.9,13.5,55.0,283.45,219.51
2018,9,22,6,45,229.0,32.0,1.95,14.15,65.0,259.3,213.81
2018,9,22,7,0,206.0,34.0,2.0,14.8,75.0,242.24,202.94
2018,9,22,7,15,103.0,47.5,1.95,15.4,68.0,157.08,130.77
2018,9,22,7,30,0.0,61.0,1.9,16.0,61.0,50.55,37.4
2018,9,22,7,45,0.0,79.5,1.8,16.65,79.5,67.95,52.06
2018,9,22,8,0,0.0,98.0,1.7,17.3,98.0,85.21,66.23
2018,9,22,8,15,0.0,110.5,1.7,18.0,110.5,96.17,74.92
2018,9,22,8,30,0.0,123.0,1.7,18.7,123.0,107.08,83.43
2018,9,22,8,45,21.0,164.5,1.7,19.4,176.0,166.27,131.79
2018,9,22,9,0,42.0,206.0,1.7,20.1,229.0,242.01,191.67
2018,9,22,9,15,146.0,234.5,1.75,20.7,324.0,381.36,301.27
2018,9,22,9,30,250.0,263.0,1.8,21.3,419.0,517.14,402.54
2018,9,22,9,45,455.0,220.0,1.85,21.9,522.5,658.85,506.86
2018,9,22,10,0,660.0,177.0,1.9,22.5,626.0,783.39,594.36
2018,9,22,10,15,784.5,138.0,1.95,23.0,693.0,821.66,617.81
2018,9,22,10,30,909.0,99.0,2.0,23.5,760.0,849.69,634.79
2018,9,22,10,45,915.5,99.5,2.1,23.95,780.5,825.26,617.07
2018,9,22,11,0,922.0,100.0,2.2,24.4,801.0,797.39,597.5
2018,9,22,11,15,924.5,100.5,2.25,24.75,813.0,763.29,573.28
2018,9,22,11,30,927.0,101.0,2.3,25.1,825.0,726.21,545.22
2018,9,22,11,45,895.0,115.0,2.35,25.4,817.5,676.41,507.43
2018,9,22,12,0,863.0,129.0,2.4,25.7,810.0,628.48,470.33
2018,9,22,12,15,835.5,137.0,2.45,25.8,793.5,574.94,429.03
2018,9,22,12,30,808.0,145.0,2.5,25.9,777.0,521.79,387.1
2018,9,22,12,45,716.5,181.0,2.55,26.0,735.5,460.78,338.96
2018,9,22,13,0,625.0,217.0,2.6,26.1,694.0,407.73,296.66
2018,9,22,13,15,722.5,174.5,2.65,26.1,712.5,367.2,260.06
2018,9,22,13,30,820.0,132.0,2.7,26.1,731.0,321.41,217.41
2018,9,22,13,45,864.5,109.5,2.7,26.15,721.0,269.78,171.28
2018,9,22,14,0,909.0,87.0,2.7,26.2,711.0,208.3,119.76
2018,9,22,14,15,899.5,85.5,2.7,26.1,677.5,150.28,80.09
2018,9,22,14,30,890.0,84.0,2.7,26.0,644.0,93.01,55.64
2018,9,22,14,45,862.5,86.0,2.7,25.95,600.5,75.78,58.08
2018,9,22,15,0,835.0,88.0,2.7,25.9,557.0,68.16,51.89
2018,9,22,15,15,801.5,88.0,2.7,25.9,508.5,68.7,52.51
2018,9,22,15,30,768.0,88.0,2.7,25.9,460.0,69.4,53.26
2018,9,22,15,45,734.0,84.5,2.75,25.45,410.5,67.59,52.01
2018,9,22,16,0,700.0,81.0,2.8,25.0,361.0,60.26,46.02
2018,9,22,16,15,631.5,78.5,2.8,24.4,305.0,59.01,45.18
2018,9,22,16,30,563.0,76.0,2.8,23.8,249.0,57.97,44.45
2018,9,22,16,45,530.5,66.0,2.8,23.25,205.0,51.4,38.82
2018,9,22,17,0,498.0,56.0,2.8,22.7,161.0,44.55,32.77
2018,9,22,17,15,368.5,48.0,2.75,21.8,113.5,38.7,27.38
2018,9,22,17,30,239.0,40.0,2.7,20.9,66.0,30.81,19.68
2018,9,22,17,45,137.5,24.5,2.7,20.0,37.5,19.02,0.15
2018,9,22,18,0,36.0,9.0,2.7,19.1,9.0,7.68,0.0
2018,9,22,18,15,18.0,4.5,2.75,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,5,45,30.0,4.5,2.45,13.2,4.5,0.0,0.0
2018,9,23,6,0,60.0,9.0,2.5,13.3,9.0,50.19,0.0
2018,9,23,6,15,187.5,22.0,2.6,13.75,37.5,191.96,0.0
2018,9,23,6,30,315.0,35.0,2.7,14.2,66.0,335.18,256.59
2018,9,23,6,45,416.5,43.5,2.8,14.7,110.5,436.68,355.93
2018,9,23,7,0,518.0,52.0,2.9,15.2,155.0,541.15,443.69
2018,9,23,7,15,496.0,65.0,2.85,15.85,186.5,548.89,451.43
2018,9,23,7,30,474.0,78.0,2.8,16.5,218.0,553.56,455.0
2018,9,23,7,45,520.5,89.0,2.75,17.1,269.0,613.68,500.0
2018,9,23,8,0,567.0,100.0,2.7,17.7,320.0,672.62,541.89
2018,9,23,8,15,679.0,90.0,2.65,18.4,387.0,763.24,605.17
2018,9,23,8,30,791.0,80.0,2.6,19.1,454.0,847.0,660.75
2018,9,23,8,45,813.0,82.5,2.5,19.85,499.5,867.34,669.74
2018,9,23,9,0,835.0,85.0,2.4,20.6,545.0,884.24,676.68
2018,9,23,9,15,852.0,86.5,2.4,21.25,585.5,882.29,671.78
2018,9,23,9,30,869.0,88.0,2.4,21.9,626.0,886.42,671.39
2018,9,23,9,45,882.5,88.0,2.4,22.55,660.5,882.01,665.27
2018,9,23,10,0,896.0,88.0,2.4,23.2,695.0,873.88,656.9
2018,9,23,10,15,904.5,89.5,2.45,23.65,723.0,859.4,645.35
2018,9,23,10,30,913.0,91.0,2.5,24.1,751.0,841.23,631.5
2018,9,23,10,45,920.5,91.5,2.5,24.5,772.5,817.59,613.82
2018,9,23,11,0,928.0,92.0,2.5,24.9,794.0,790.43,593.89
2018,9,23,11,15,931.5,92.0,2.6,25.05,806.5,756.49,570.42
2018,9,23,11,30,935.0,92.0,2.7,25.2,819.0,719.51,542.8
2018,9,23,11,45,936.0,92.5,2.8,25.4,823.5,678.51,511.55
2018,9,23,12,0,937.0,93.0,2.9,25.6,828.0,634.95,477.66
2018,9,23,12,15,937.5,92.0,3.0,25.5,824.5,587.45,440.5
2018,9,23,12,30,938.0,91.0,3.1,25.4,821.0,537.88,400.6
2018,9,23,12,45,938.0,89.0,3.2,25.35,810.0,485.39,357.15
2018,9,23,13,0,938.0,87.0,3.3,25.3,799.0,431.3,311.12
2018,9,23,13,15,933.0,86.5,3.35,25.1,779.5,375.35,262.69
2018,9,23,13,30,928.0,86.0,3.4,24.9,760.0,318.69,213.11
2018,9,23,13,45,906.5,90.0,3.4,24.75,728.5,261.29,164.15
2018,9,23,14,0,885.0,94.0,3.4,24.6,697.0,205.32,119.49
2018,9,23,14,15,830.0,107.0,3.35,24.4,650.5,145.39,80.26
2018,9,23,14,30,775.0,120.0,3.3,24.2,604.0,99.46,65.24
2018,9,23,14,45,759.0,116.0,3.25,24.05,565.0,85.08,66.39
2018,9,23,15,0,743.0,112.0,3.2,23.9,526.0,76.21,59.15
2018,9,23,15,15,740.0,102.5,3.2,23.9,486.5,71.56,55.4
2018,9,23,15,30,737.0,93.0,3.2,23.9,447.0,66.62,51.38
2018,9,23,15,45,703.5,89.5,3.05,23.35,398.5,65.13,50.39
2018,9,23,16,0,670.0,86.0,2.9,22.8,350.0,63.66,49.39
2018,9,23,16,15,616.0,80.5,2.8,22.3,297.5,60.51,46.89
2018,9,23,16,30,562.0,75.0,2.7,21.8,245.0,57.37,44.3
2018,9,23,16,45,530.5,64.0,2.65,21.25,200.5,49.96,37.89
2018,9,23,17,0,499.0,53.0,2.6,20.7,156.0,42.23,31.01
2018,9,23,17,15,388.5,45.5,2.45,19.85,111.5,36.8,25.93
2018,9,23,17,30,278.0,38.0,2.3,19.0,67.0,29.46,18.47
2018,9,23,17,45,145.0,22.0,2.2,18.1,36.5,17.13,0.0
2018,9,23,18,0,12.0,6.0,2.1,17.2,6.0,5.12,0.0
2018,9,23,18,15,6.0,3.0,2.1,16.8,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,24,5,45,39.0,4.5,0.25,13.4,4.5,0.0,0.0
2018,9,24,6,0,78.0,9.0,0.2,13.5,9.0,7.68,0.0
2018,9,24,6,15,227.0,20.5,0.25,14.2,38.5,218.5,0.0
2018,9,24,6,30,376.0,32.0,0.3,14.9,68.0,379.5,279.07
2018,9,24,6,45,480.5,39.5,0.35,15.55,114.5,482.24,378.56
2018,9,24,7,0,585.0,47.0,0.4,16.2,161.0,588.64,462.37
2018,9,24,7,15,647.0,52.0,0.4,16.9,212.5,651.52,508.89
2018,9,24,7,30,709.0,57.0,0.4,17.6,264.0,722.66,558.32
2018,9,24,7,45,718.0,65.5,0.4,18.25,308.5,750.48,575.1
2018,9,24,8,0,727.0,74.0,0.4,18.9,353.0,775.46,589.37
2018,9,24,8,15,770.0,75.5,0.45,19.9,406.0,819.52,615.81
2018,9,24,8,30,813.0,77.0,0.5,20.9,459.0,860.75,639.25
2018,9,24,8,45,817.5,83.0,0.55,21.9,499.0,869.5,641.06
2018,9,24,9,0,822.0,89.0,0.6,22.9,539.0,874.69,641.06
2018,9,24,9,15,850.0,88.0,0.6,23.9,583.5,888.92,646.02
2018,9,24,9,30,878.0,87.0,0.6,24.9,628.0,890.3,642.69
2018,9,24,9,45,901.5,85.0,0.55,25.85,667.0,892.07,639.1
2018,9,24,10,0,925.0,83.0,0.5,26.8,706.0,889.81,633.13
2018,9,24,10,15,932.5,84.0,0.45,27.45,733.5,873.35,619.28
2018,9,24,10,30,940.0,85.0,0.4,28.1,761.0,853.18,603.54
2018,9,24,10,45,945.5,85.5,0.35,28.75,781.5,827.26,584.48
2018,9,24,11,0,951.0,86.0,0.3,29.4,802.0,797.87,563.5
2018,9,24,11,15,954.0,86.5,0.3,29.75,814.5,763.32,540.82
2018,9,24,11,30,957.0,87.0,0.3,30.1,827.0,725.67,514.25
2018,9,24,11,45,958.5,87.0,0.35,30.45,831.5,683.68,485.02
2018,9,24,12,0,960.0,87.0,0.4,30.8,836.0,639.05,453.21
2018,9,24,12,15,958.5,87.0,0.5,30.9,832.0,590.36,418.64
2018,9,24,12,30,957.0,87.0,0.6,31.0,828.0,539.69,381.25
2018,9,24,12,45,953.5,87.0,0.75,31.1,816.0,486.38,340.77
2018,9,24,13,0,950.0,87.0,0.9,31.2,804.0,431.73,297.52
2018,9,24,13,15,945.0,86.5,1.0,31.1,784.0,375.09,251.35
2018,9,24,13,30,940.0,86.0,1.1,31.0,764.0,317.74,203.75
2018,9,24,13,45,892.0,99.0,1.2,30.9,723.5,260.52,158.25
2018,9,24,14,0,844.0,112.0,1.3,30.8,683.0,199.91,113.39
2018,9,24,14,15,759.5,131.5,1.4,30.6,626.0,144.87,80.79
2018,9,24,14,30,675.0,151.0,1.5,30.4,569.0,104.86,70.82
2018,9,24,14,45,659.5,145.0,1.55,30.15,531.5,94.55,72.36
2018,9,24,15,0,644.0,139.0,1.6,29.9,494.0,92.72,71.17
2018,9,24,15,15,621.5,131.5,1.6,29.9,451.0,89.68,68.88
2018,9,24,15,30,599.0,124.0,1.6,29.9,408.0,86.51,66.48
2018,9,24,15,45,609.5,108.5,1.8,29.05,371.0,77.72,59.64
2018,9,24,16,0,620.0,93.0,2.0,28.2,334.0,68.41,52.25
2018,9,24,16,15,591.5,83.5,2.05,27.2,287.5,62.72,47.78
2018,9,24,16,30,563.0,74.0,2.1,26.2,241.0,56.78,42.96
2018,9,24,16,45,516.5,64.5,2.1,25.25,195.0,50.43,37.62
2018,9,24,17,0,470.0,55.0,2.1,24.3,149.0,43.88,31.89
2018,9,24,17,15,342.0,44.5,2.2,23.15,102.0,35.9,24.71
2018,9,24,17,30,214.0,34.0,2.3,22.0,55.0,26.27,15.31
2018,9,24,17,45,121.0,20.0,2.4,20.9,30.5,15.57,0.0
2018,9,24,18,0,28.0,6.0,2.5,19.8,6.0,5.12,0.0
2018,9,24,18,15,14.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,1.05,12.65,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,1.0,12.8,7.0,5.97,0.0
2018,9,25,6,15,161.0,17.0,0.95,13.55,29.5,132.94,0.0
2018,9,25,6,30,268.0,27.0,0.9,14.3,52.0,290.91,214.87
2018,9,25,6,45,195.0,30.0,0.85,15.05,54.0,228.01,184.96
2018,9,25,7,0,122.0,33.0,0.8,15.8,56.0,170.57,140.13
2018,9,25,7,15,61.0,49.5,0.75,16.55,61.0,109.92,89.21
2018,9,25,7,30,0.0,66.0,0.7,17.3,66.0,56.06,41.86
2018,9,25,7,45,1.0,90.5,0.65,18.05,91.0,80.95,62.66
2018,9,25,8,0,2.0,115.0,0.6,18.8,116.0,105.63,82.69
2018,9,25,8,15,2.5,128.5,0.55,19.6,129.5,117.57,91.87
2018,9,25,8,30,3.0,142.0,0.5,20.4,143.0,129.52,100.88
2018,9,25,8,45,17.5,170.5,0.45,21.25,179.5,169.61,132.59
2018,9,25,9,0,32.0,199.0,0.4,22.1,216.0,225.23,175.22
2018,9,25,9,15,102.0,234.0,0.45,22.85,295.0,322.29,249.75
2018,9,25,9,30,172.0,269.0,0.5,23.6,374.0,434.31,331.36
2018,9,25,9,45,307.0,258.5,0.5,24.35,459.0,548.39,412.32
2018,9,25,10,0,442.0,248.0,0.5,25.1,544.0,656.19,484.84
2018,9,25,10,15,624.0,191.0,0.55,25.7,627.5,739.06,540.6
2018,9,25,10,30,806.0,134.0,0.6,26.3,711.0,800.57,579.84
2018,9,25,10,45,860.5,116.5,0.65,26.95,747.5,796.12,574.8
2018,9,25,11,0,915.0,99.0,0.7,27.6,784.0,780.49,563.54
2018,9,25,11,15,932.0,93.5,0.8,28.05,801.0,750.87,543.98
2018,9,25,11,30,949.0,88.0,0.9,28.5,818.0,717.45,520.51
2018,9,25,11,45,950.0,88.5,1.0,28.9,822.5,675.85,490.73
2018,9,25,12,0,951.0,89.0,1.1,29.3,827.0,631.65,458.24
2018,9,25,12,15,949.0,89.5,1.2,29.45,823.0,583.46,422.3
2018,9,25,12,30,947.0,90.0,1.3,29.6,819.0,533.33,383.65
2018,9,25,12,45,942.0,91.0,1.4,29.75,806.5,480.6,341.74
2018,9,25,13,0,937.0,92.0,1.5,29.9,794.0,426.66,297.53
2018,9,25,13,15,932.0,91.0,1.6,29.85,774.0,370.22,250.52
2018,9,25,13,30,927.0,90.0,1.7,29.8,754.0,313.13,202.35
2018,9,25,13,45,876.5,103.5,1.8,29.75,713.0,256.48,156.94
2018,9,25,14,0,826.0,117.0,1.9,29.7,672.0,197.04,112.94
2018,9,25,14,15,755.0,132.0,1.95,29.5,619.5,141.31,79.58
2018,9,25,14,30,684.0,147.0,2.0,29.3,567.0,99.38,76.41
2018,9,25,14,45,664.5,142.0,2.1,29.1,528.5,93.01,71.51
2018,9,25,15,0,645.0,137.0,2.2,28.9,490.0,91.72,70.72
2018,9,25,15,15,630.5,128.0,2.2,28.9,449.0,87.69,67.6
2018,9,25,15,30,616.0,119.0,2.2,28.9,408.0,83.45,64.3
2018,9,25,15,45,589.0,109.5,2.3,28.0,362.0,78.46,60.58
2018,9,25,16,0,562.0,100.0,2.4,27.1,316.0,73.24,56.59
2018,9,25,16,15,544.0,88.0,2.4,26.25,273.0,65.93,50.71
2018,9,25,16,30,526.0,76.0,2.4,25.4,230.0,58.23,44.35
2018,9,25,16,45,489.5,65.0,2.45,24.5,186.0,50.83,38.06
2018,9,25,17,0,453.0,54.0,2.5,23.6,142.0,43.12,31.28
2018,9,25,17,15,335.0,45.0,2.45,22.6,99.5,36.5,25.19
2018,9,25,17,30,217.0,36.0,2.4,21.6,57.0,27.82,16.12
2018,9,25,17,45,113.5,21.0,2.35,20.55,31.5,16.35,0.0
2018,9,25,18,0,10.0,6.0,2.3,19.5,6.0,5.12,0.0
2018,9,25,18,15,5.0,3.0,2.25,19.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.5,1.35,13.2,3.0,0.0,0.0
2018,9,26,6,0,47.0,7.0,1.3,13.3,6.0,0.0,0.0
2018,9,26,6,15,145.5,17.5,1.3,14.0,28.0,121.65,0.0
2018,9,26,6,30,244.0,28.0,1.3,14.7,50.0,273.08,198.03
2018,9,26,6,45,178.0,32.5,1.3,15.4,54.0,219.73,177.96
2018,9,26,7,0,112.0,37.0,1.3,16.1,58.0,150.54,123.63
2018,9,26,7,15,72.5,60.0,1.25,16.8,75.0,134.46,109.98
2018,9,26,7,30,33.0,83.0,1.2,17.5,92.0,113.44,91.1
2018,9,26,7,45,115.5,114.0,1.1,18.2,156.0,238.66,195.94
2018,9,26,8,0,198.0,145.0,1.0,18.9,220.0,367.6,297.68
2018,9,26,8,15,224.0,157.0,0.9,19.7,252.5,401.4,321.15
2018,9,26,8,30,250.0,169.0,0.8,20.5,285.0,434.69,344.03
2018,9,26,8,45,284.5,187.5,0.75,21.35,332.0,482.6,377.13
2018,9,26,9,0,319.0,206.0,0.7,22.2,379.0,528.57,407.57
2018,9,26,9,15,424.0,199.5,0.6,23.0,447.0,626.25,474.25
2018,9,26,9,30,529.0,193.0,0.5,23.8,515.0,700.99,521.79
2018,9,26,9,45,507.0,213.5,0.4,24.65,536.0,689.99,508.16
2018,9,26,10,0,485.0,234.0,0.3,25.5,557.0,676.58,494.28
2018,9,26,10,15,511.0,234.5,0.25,26.25,587.0,680.66,494.21
2018,9,26,10,30,537.0,235.0,0.2,27.0,617.0,681.42,491.69
2018,9,26,10,45,555.5,236.5,0.2,27.75,641.5,673.88,484.27
2018,9,26,11,0,574.0,238.0,0.2,28.5,666.0,663.11,474.77
2018,9,26,11,15,574.0,243.5,0.25,29.15,677.0,639.77,457.53
2018,9,26,11,30,574.0,249.0,0.3,29.8,688.0,614.31,438.84
2018,9,26,11,45,675.0,206.5,0.4,30.4,725.5,610.79,436.17
2018,9,26,12,0,776.0,164.0,0.5,31.0,763.0,594.36,423.7
2018,9,26,12,15,796.5,154.5,0.55,31.4,766.5,554.9,394.13
2018,9,26,12,30,817.0,145.0,0.6,31.8,770.0,512.04,361.33
2018,9,26,12,45,751.0,169.5,0.65,32.2,737.0,453.53,317.24
2018,9,26,13,0,685.0,194.0,0.7,32.6,704.0,401.24,277.12
2018,9,26,13,15,656.5,198.5,0.75,32.65,677.0,351.16,238.03
2018,9,26,13,30,628.0,203.0,0.8,32.7,650.0,303.45,200.5
2018,9,26,13,45,614.0,198.0,0.9,32.75,621.5,254.61,162.5
2018,9,26,14,0,600.0,193.0,1.0,32.8,593.0,207.29,127.88
2018,9,26,14,15,594.5,182.0,1.15,32.5,561.5,158.24,97.25
2018,9,26,14,30,589.0,171.0,1.3,32.2,530.0,110.16,84.03
2018,9,26,14,45,628.5,146.5,1.45,31.9,507.0,95.75,72.83
2018,9,26,15,0,668.0,122.0,1.6,31.6,484.0,82.3,62.22
2018,9,26,15,15,650.0,117.0,1.6,31.6,444.5,80.65,61.07
2018,9,26,15,30,632.0,112.0,1.6,31.6,405.0,78.95,59.86
2018,9,26,15,45,606.5,103.5,1.9,30.35,360.0,74.53,56.73
2018,9,26,16,0,581.0,95.0,2.2,29.1,315.0,69.92,53.34
2018,9,26,16,15,560.0,84.0,2.35,27.95,271.0,63.2,48.05
2018,9,26,16,30,539.0,73.0,2.5,26.8,227.0,56.15,42.31
2018,9,26,16,45,499.0,64.5,2.65,25.65,185.0,50.67,37.71
2018,9,26,17,0,459.0,56.0,2.8,24.5,143.0,45.04,32.74
2018,9,26,17,15,355.5,44.5,2.85,23.45,99.5,36.34,24.85
2018,9,26,17,30,252.0,33.0,2.9,22.4,56.0,25.66,13.8
2018,9,26,17,45,145.5,20.5,2.95,21.35,31.5,17.5,0.0
2018,9,26,18,0,39.0,8.0,3.0,20.3,7.0,0.0,0.0
2018,9,26,18,15,19.5,4.0,2.9,19.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,45,22.0,4.0,1.7,13.8,3.5,0.0,0.0
2018,9,27,6,0,44.0,8.0,1.7,13.9,7.0,0.0,0.0
2018,9,27,6,15,136.5,19.5,1.75,14.45,29.0,116.46,0.0
2018,9,27,6,30,229.0,31.0,1.8,15.0,51.0,264.32,187.15
2018,9,27,6,45,290.0,43.5,1.85,15.6,86.0,329.78,266.8
2018,9,27,7,0,351.0,56.0,1.9,16.2,121.0,399.11,327.62
2018,9,27,7,15,258.0,73.0,1.85,16.75,129.0,347.92,287.32
2018,9,27,7,30,165.0,90.0,1.8,17.3,137.0,270.36,223.53
2018,9,27,7,45,100.5,114.5,1.7,17.8,144.5,226.28,185.62
2018,9,27,8,0,36.0,139.0,1.6,18.3,152.0,179.01,144.25
2018,9,27,8,15,35.0,156.0,1.55,19.0,170.5,193.39,155.15
2018,9,27,8,30,34.0,173.0,1.5,19.7,189.0,207.49,165.39
2018,9,27,8,45,72.5,200.5,1.45,20.4,238.5,269.45,214.52
2018,9,27,9,0,111.0,228.0,1.4,21.1,288.0,348.45,274.8
2018,9,27,9,15,231.0,235.5,1.4,21.7,371.5,474.89,370.82
2018,9,27,9,30,351.0,243.0,1.4,22.3,455.0,579.12,446.28
2018,9,27,9,45,385.5,249.5,1.4,22.95,494.5,603.95,461.33
2018,9,27,10,0,420.0,256.0,1.4,23.6,534.0,642.03,485.7
2018,9,27,10,15,454.5,255.0,1.45,24.1,567.0,652.59,491.57
2018,9,27,10,30,489.0,254.0,1.5,24.6,600.0,659.61,495.1
2018,9,27,10,45,520.5,248.5,1.55,25.1,626.0,656.28,491.43
2018,9,27,11,0,552.0,243.0,1.6,25.6,652.0,649.26,485.14
2018,9,27,11,15,508.0,265.0,1.6,25.9,646.0,610.86,455.71
2018,9,27,11,30,464.0,287.0,1.6,26.2,640.0,572.79,426.67
2018,9,27,11,45,562.5,249.0,1.65,26.45,679.0,572.55,426.13
2018,9,27,12,0,661.0,211.0,1.7,26.7,718.0,565.76,419.64
2018,9,27,12,15,770.0,161.0,1.75,26.8,749.0,543.1,401.13
2018,9,27,12,30,879.0,111.0,1.8,26.9,780.0,510.43,373.76
2018,9,27,12,45,794.5,143.5,1.9,26.95,741.0,450.65,326.59
2018,9,27,13,0,710.0,176.0,2.0,27.0,702.0,393.64,281.35
2018,9,27,13,15,659.5,191.0,2.1,26.85,669.5,343.61,240.84
2018,9,27,13,30,609.0,206.0,2.2,26.7,637.0,298.01,204.0
2018,9,27,13,45,570.5,210.0,2.35,26.55,601.5,251.86,167.66
2018,9,27,14,0,532.0,214.0,2.5,26.4,566.0,209.25,136.69
2018,9,27,14,15,531.0,202.5,2.6,26.0,538.5,164.1,107.75
2018,9,27,14,30,530.0,191.0,2.7,25.6,511.0,120.97,95.53
2018,9,27,14,45,547.5,171.0,2.85,25.25,482.5,111.2,87.88
2018,9,27,15,0,565.0,151.0,3.0,24.9,454.0,100.91,79.68
2018,9,27,15,15,566.5,136.0,3.0,24.9,418.0,93.08,73.35
2018,9,27,15,30,568.0,121.0,3.0,24.9,382.0,84.85,66.64
2018,9,27,15,45,522.0,114.5,3.2,23.7,334.0,81.0,63.9
2018,9,27,16,0,476.0,108.0,3.4,22.5,286.0,77.19,61.13
2018,9,27,16,15,519.0,88.0,3.45,21.7,256.0,66.15,51.9
2018,9,27,16,30,562.0,68.0,3.5,20.9,226.0,52.56,40.27
2018,9,27,16,45,509.5,60.0,3.55,20.1,181.0,47.23,35.61
2018,9,27,17,0,457.0,52.0,3.6,19.3,136.0,41.79,30.63
2018,9,27,17,15,359.0,42.0,3.55,18.65,95.0,34.33,23.58
2018,9,27,17,30,261.0,32.0,3.5,18.0,54.0,26.81,14.18
2018,9,27,17,45,151.5,19.5,3.5,17.35,30.0,16.64,0.0
2018,9,27,18,0,42.0,7.0,3.5,16.7,6.0,0.0,0.0
2018,9,27,18,15,21.0,3.5,3.45,16.55,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.0,2.3,14.2,4.0,3.41,0.0
2018,9,28,6,30,0.0,7.0,2.4,14.5,7.0,5.74,0.0
2018,9,28,6,45,0.0,8.0,2.5,14.85,8.0,6.56,0.0
2018,9,28,7,0,0.0,9.0,2.6,15.2,9.0,7.39,0.6
2018,9,28,7,15,0.0,12.5,2.65,15.55,12.5,10.27,3.12
2018,9,28,7,30,0.0,16.0,2.7,15.9,16.0,13.16,5.62
2018,9,28,7,45,0.0,28.5,2.75,16.25,28.5,23.5,14.45
2018,9,28,8,0,0.0,41.0,2.8,16.6,41.0,33.88,23.22
2018,9,28,8,15,0.0,64.0,2.8,17.0,64.0,53.03,39.27
2018,9,28,8,30,0.0,87.0,2.8,17.4,87.0,72.76,55.58
2018,9,28,8,45,0.0,107.0,2.8,17.8,107.0,90.92,70.36
2018,9,28,9,0,0.0,127.0,2.8,18.2,127.0,109.02,84.9
2018,9,28,9,15,4.0,155.0,2.85,18.6,157.5,138.15,108.41
2018,9,28,9,30,8.0,183.0,2.9,19.0,188.0,166.99,131.33
2018,9,28,9,45,43.0,228.0,2.95,19.4,256.0,252.75,200.12
2018,9,28,10,0,78.0,273.0,3.0,19.8,324.0,323.86,255.53
2018,9,28,10,15,344.0,230.5,3.05,20.1,470.5,520.14,410.74
2018,9,28,10,30,610.0,188.0,3.1,20.4,617.0,694.64,540.94
2018,9,28,10,45,744.5,144.0,3.15,20.65,682.5,725.16,562.49
2018,9,28,11,0,879.0,100.0,3.2,20.9,748.0,744.47,576.0
2018,9,28,11,15,882.0,100.5,3.25,21.05,759.5,711.84,550.45
2018,9,28,11,30,885.0,101.0,3.3,21.2,771.0,676.36,522.46
2018,9,28,11,45,886.0,101.5,3.35,21.3,775.0,636.94,491.1
2018,9,28,12,0,887.0,102.0,3.4,21.4,779.0,595.1,457.21
2018,9,28,12,15,885.5,102.0,3.45,21.4,774.5,549.32,419.66
2018,9,28,12,30,884.0,102.0,3.5,21.4,770.0,501.74,379.7
2018,9,28,12,45,880.5,102.0,3.55,21.35,758.5,451.73,336.83
2018,9,28,13,0,877.0,102.0,3.6,21.3,747.0,400.53,291.92
2018,9,28,13,15,872.5,100.5,3.6,21.25,728.0,346.93,244.31
2018,9,28,13,30,868.0,99.0,3.6,21.2,709.0,292.73,196.09
2018,9,28,13,45,860.5,97.5,3.6,21.1,682.5,237.56,148.65
2018,9,28,14,0,853.0,96.0,3.6,21.0,656.0,182.55,105.58
2018,9,28,14,15,842.5,94.0,3.65,20.75,623.5,118.61,64.96
2018,9,28,14,30,832.0,92.0,3.7,20.5,591.0,69.69,54.21
2018,9,28,14,45,817.0,89.0,3.7,20.3,551.5,68.41,53.33
2018,9,28,15,0,802.0,86.0,3.7,20.1,512.0,67.1,52.4
2018,9,28,15,15,779.5,83.0,3.7,20.1,468.0,65.65,51.31
2018,9,28,15,30,757.0,80.0,3.7,20.1,424.0,64.18,50.2
2018,9,28,15,45,730.0,76.0,3.65,19.4,377.5,61.88,48.5
2018,9,28,16,0,703.0,72.0,3.6,18.7,331.0,59.55,46.72
2018,9,28,16,15,662.5,66.5,3.55,18.2,282.0,51.21,39.57
2018,9,28,16,30,622.0,61.0,3.5,17.7,233.0,47.73,36.56
2018,9,28,16,45,558.0,55.0,3.45,17.25,185.0,43.65,32.87
2018,9,28,17,0,494.0,49.0,3.4,16.8,137.0,39.6,29.0
2018,9,28,17,15,386.5,39.5,3.25,16.35,94.5,32.4,22.07
2018,9,28,17,30,279.0,30.0,3.1,15.9,52.0,25.19,12.02
2018,9,28,17,45,163.0,18.5,2.95,15.4,29.0,15.79,0.0
2018,9,28,18,0,47.0,7.0,2.8,14.9,6.0,0.0,0.0
2018,9,28,18,15,23.5,3.5,2.75,14.7,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,29,5,45,12.0,2.5,2.0,13.75,2.0,0.0,0.0
2018,9,29,6,0,24.0,5.0,2.0,13.9,4.0,0.0,0.0
2018,9,29,6,15,49.0,11.5,2.15,14.45,14.0,45.43,0.0
2018,9,29,6,30,74.0,18.0,2.3,15.0,24.0,94.81,60.31
2018,9,29,6,45,37.0,27.5,2.45,15.6,30.5,65.41,49.36
2018,9,29,7,0,0.0,37.0,2.6,16.2,37.0,30.58,20.07
2018,9,29,7,15,0.0,46.0,2.6,16.65,46.0,38.05,26.63
2018,9,29,7,30,0.0,55.0,2.6,17.1,55.0,45.54,33.05
2018,9,29,7,45,9.5,85.5,2.6,17.5,89.0,83.59,65.47
