Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,8,0,19.0,116.0,2.6,17.9,123.0,122.64,98.13
2018,9,29,8,15,32.0,146.5,2.55,18.35,160.0,179.12,144.47
2018,9,29,8,30,45.0,177.0,2.5,18.8,197.0,222.79,179.35
2018,9,29,8,45,53.5,198.0,2.45,19.2,224.5,249.64,200.05
2018,9,29,9,0,62.0,219.0,2.4,19.6,252.0,275.75,219.87
2018,9,29,9,15,76.5,241.5,2.35,19.95,285.0,308.02,244.41
2018,9,29,9,30,91.0,264.0,2.3,20.3,318.0,339.07,267.57
2018,9,29,9,45,79.5,260.5,2.3,20.65,310.0,318.3,250.14
2018,9,29,10,0,68.0,257.0,2.3,21.0,302.0,298.76,233.95
2018,9,29,10,15,98.0,271.0,2.35,21.25,338.5,331.43,259.23
2018,9,29,10,30,128.0,285.0,2.4,21.5,375.0,375.35,292.31
2018,9,29,10,45,152.0,310.0,2.45,21.75,419.5,407.89,316.11
2018,9,29,11,0,176.0,335.0,2.5,22.0,464.0,437.08,337.09
2018,9,29,11,15,144.0,343.0,2.55,22.1,449.5,409.08,314.73
2018,9,29,11,30,112.0,351.0,2.6,22.2,435.0,375.47,288.54
2018,9,29,11,45,118.5,352.0,2.6,22.35,441.5,375.46,288.02
2018,9,29,12,0,125.0,353.0,2.6,22.5,448.0,367.31,281.2
2018,9,29,12,15,100.5,327.0,2.65,22.5,403.0,319.28,244.5
2018,9,29,12,30,76.0,301.0,2.7,22.5,358.0,278.3,213.12
2018,9,29,12,45,41.5,235.0,2.75,22.55,266.0,206.39,157.84
2018,9,29,13,0,7.0,169.0,2.8,22.6,174.0,141.05,107.28
2018,9,29,13,15,25.0,173.0,2.8,22.5,190.5,145.83,110.74
2018,9,29,13,30,43.0,177.0,2.8,22.4,207.0,150.09,113.41
2018,9,29,13,45,127.5,225.0,2.85,22.35,309.0,188.65,140.14
2018,9,29,14,0,212.0,273.0,2.9,22.3,411.0,215.9,158.17
2018,9,29,14,15,230.5,252.5,2.9,22.15,395.5,176.95,130.05
2018,9,29,14,30,249.0,232.0,2.9,22.0,380.0,149.28,120.61
2018,9,29,14,45,164.0,211.0,2.85,21.85,306.0,146.24,118.48
2018,9,29,15,0,79.0,190.0,2.8,21.7,232.0,139.55,113.26
2018,9,29,15,15,68.0,168.0,2.8,21.7,202.0,125.23,101.54
2018,9,29,15,30,57.0,146.0,2.8,21.7,172.0,110.52,89.39
2018,9,29,15,45,79.0,143.0,2.75,21.25,174.5,107.74,87.45
2018,9,29,16,0,101.0,140.0,2.7,20.8,177.0,101.29,82.28
2018,9,29,16,15,160.0,118.5,2.6,20.4,166.5,87.82,70.91
2018,9,29,16,30,219.0,97.0,2.5,20.0,156.0,71.53,56.86
2018,9,29,16,45,212.0,76.5,2.4,19.6,124.0,57.59,44.61
2018,9,29,17,0,205.0,56.0,2.3,19.2,92.0,41.98,30.69
2018,9,29,17,15,191.0,41.5,2.1,18.6,66.0,31.68,21.11
2018,9,29,17,30,177.0,27.0,1.9,18.0,40.0,20.96,7.64
2018,9,29,17,45,107.0,16.5,1.7,17.45,22.5,14.08,0.0
2018,9,29,18,0,37.0,6.0,1.5,16.9,5.0,0.0,0.0
2018,9,29,18,15,18.5,3.0,1.45,16.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.0,15.2,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.3,5.0,0.0,0.0
2018,9,30,6,15,127.0,18.5,0.95,15.75,26.5,107.8,0.0
2018,9,30,6,30,223.0,31.0,0.9,16.2,48.0,254.29,158.48
2018,9,30,6,45,315.5,42.0,0.9,16.6,86.5,346.92,275.22
2018,9,30,7,0,408.0,53.0,0.9,17.0,125.0,442.89,356.1
2018,9,30,7,15,361.5,70.5,0.9,17.35,149.5,429.11,348.18
2018,9,30,7,30,315.0,88.0,0.9,17.7,174.0,415.41,337.8
2018,9,30,7,45,273.0,115.0,0.85,18.1,200.0,395.08,320.76
2018,9,30,8,0,231.0,142.0,0.8,18.5,226.0,391.33,315.41
2018,9,30,8,15,214.5,162.5,0.8,19.0,249.0,398.39,318.79
2018,9,30,8,30,198.0,183.0,0.8,19.5,272.0,384.79,306.48
2018,9,30,8,45,193.0,205.0,0.75,20.05,299.0,400.63,316.28
2018,9,30,9,0,188.0,227.0,0.7,20.6,326.0,414.99,324.55
2018,9,30,9,15,372.0,202.0,0.75,21.05,416.5,557.76,431.81
2018,9,30,9,30,556.0,177.0,0.8,21.5,507.0,698.76,530.88
2018,9,30,9,45,656.0,153.5,0.9,21.95,564.5,753.12,566.51
2018,9,30,10,0,756.0,130.0,1.0,22.4,622.0,792.51,591.68
2018,9,30,10,15,789.5,123.0,1.05,22.7,655.5,786.08,585.9
2018,9,30,10,30,823.0,116.0,1.1,23.0,689.0,779.44,580.67
2018,9,30,10,45,829.5,117.5,1.2,23.25,708.5,756.62,565.32
2018,9,30,11,0,836.0,119.0,1.3,23.5,728.0,730.51,546.84
2018,9,30,11,15,799.0,137.0,1.4,23.7,726.5,687.28,515.3
2018,9,30,11,30,762.0,155.0,1.5,23.9,725.0,643.12,482.68
2018,9,30,11,45,709.5,178.5,1.55,24.1,711.5,595.31,446.39
2018,9,30,12,0,657.0,202.0,1.6,24.3,698.0,547.25,409.5
2018,9,30,12,15,776.0,150.0,1.65,24.35,732.5,526.97,392.6
2018,9,30,12,30,895.0,98.0,1.7,24.4,767.0,495.86,365.66
2018,9,30,12,45,727.5,161.5,1.75,24.5,699.5,424.34,309.95
2018,9,30,13,0,560.0,225.0,1.8,24.6,632.0,367.73,266.4
2018,9,30,13,15,489.5,246.5,1.85,24.45,595.0,323.9,231.8
2018,9,30,13,30,419.0,268.0,1.9,24.3,558.0,286.19,202.74
2018,9,30,13,45,396.5,263.0,1.9,24.15,529.0,252.73,176.55
2018,9,30,14,0,374.0,258.0,1.9,24.0,500.0,216.81,150.72
2018,9,30,14,15,356.0,246.0,1.95,23.75,466.5,179.66,128.1
2018,9,30,14,30,338.0,234.0,2.0,23.5,433.0,152.08,122.04
2018,9,30,14,45,263.5,229.5,2.0,23.25,378.0,149.27,120.21
2018,9,30,15,0,189.0,225.0,2.0,23.0,323.0,153.57,124.22
2018,9,30,15,15,201.0,203.0,2.0,23.0,299.0,141.13,114.21
2018,9,30,15,30,213.0,181.0,2.0,23.0,275.0,128.19,103.72
2018,9,30,15,45,158.0,161.5,2.1,22.3,227.0,115.39,93.51
2018,9,30,16,0,103.0,142.0,2.2,21.6,179.0,102.33,82.87
2018,9,30,16,15,83.0,121.0,2.15,21.2,148.0,90.85,73.26
2018,9,30,16,30,63.0,100.0,2.1,20.8,117.0,75.95,60.46
2018,9,30,16,45,43.5,79.0,2.05,20.4,89.5,60.8,47.18
2018,9,30,17,0,24.0,58.0,2.0,20.0,62.0,45.39,33.44
2018,9,30,17,15,29.5,39.5,1.85,19.6,42.5,31.47,20.67
2018,9,30,17,30,35.0,21.0,1.7,19.2,23.0,17.05,3.58
2018,9,30,17,45,34.0,13.0,1.55,18.8,13.5,11.1,0.0
2018,9,30,18,0,33.0,5.0,1.4,18.4,4.0,0.0,0.0
2018,9,30,18,15,16.5,2.5,1.3,18.2,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,14.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,0.95,15.0,2.5,2.13,0.0
2018,10,1,6,30,0.0,4.0,0.9,15.3,4.0,3.28,0.0
2018,10,1,6,45,0.0,5.5,0.85,15.6,5.5,4.51,0.0
2018,10,1,7,0,0.0,7.0,0.8,15.9,7.0,5.74,0.0
2018,10,1,7,15,0.0,9.0,0.8,16.25,9.0,7.39,0.65
2018,10,1,7,30,0.0,11.0,0.8,16.6,11.0,9.04,2.09
2018,10,1,7,45,0.0,13.0,0.75,16.95,13.0,10.7,3.51
2018,10,1,8,0,0.0,15.0,0.7,17.3,15.0,12.35,4.9
2018,10,1,8,15,0.0,18.0,0.75,17.85,18.0,14.84,6.97
2018,10,1,8,30,0.0,21.0,0.8,18.4,21.0,17.33,9.02
2018,10,1,8,45,0.0,38.5,0.8,18.9,38.5,31.84,21.13
2018,10,1,9,0,0.0,56.0,0.8,19.4,56.0,46.41,33.1
2018,10,1,9,15,0.5,95.5,0.8,19.8,96.0,80.16,60.66
2018,10,1,9,30,1.0,135.0,0.8,20.2,136.0,115.98,89.31
2018,10,1,9,45,16.0,178.0,0.8,20.6,188.5,167.62,130.46
2018,10,1,10,0,31.0,221.0,0.8,21.0,241.0,231.13,179.65
2018,10,1,10,15,71.5,269.5,0.8,21.4,318.0,308.06,238.27
2018,10,1,10,30,112.0,318.0,0.8,21.8,395.0,381.18,291.99
2018,10,1,10,45,128.0,330.0,0.8,22.2,420.5,407.83,310.07
2018,10,1,11,0,144.0,342.0,0.8,22.6,446.0,419.17,317.22
2018,10,1,11,15,167.0,349.0,0.85,22.9,471.5,428.57,323.51
2018,10,1,11,30,190.0,356.0,0.9,23.2,497.0,435.37,327.74
2018,10,1,11,45,218.0,353.5,0.95,23.45,516.0,434.41,326.39
2018,10,1,12,0,246.0,351.0,1.0,23.7,535.0,434.16,325.23
2018,10,1,12,15,304.0,333.0,1.1,23.85,559.5,428.4,320.15
2018,10,1,12,30,362.0,315.0,1.2,24.0,584.0,417.27,310.27
2018,10,1,12,45,316.0,321.0,1.3,24.15,553.0,376.44,278.91
2018,10,1,13,0,270.0,327.0,1.4,24.3,522.0,339.47,250.62
2018,10,1,13,15,275.0,317.5,1.45,24.25,511.5,311.15,227.75
2018,10,1,13,30,280.0,308.0,1.5,24.2,501.0,282.33,204.35
2018,10,1,13,45,298.5,290.5,1.55,24.15,488.5,250.51,178.58
2018,10,1,14,0,317.0,273.0,1.6,24.1,476.0,217.04,153.17
2018,10,1,14,15,271.5,262.5,1.6,23.8,430.0,182.14,132.66
2018,10,1,14,30,226.0,252.0,1.6,23.5,384.0,169.39,136.15
2018,10,1,14,45,182.0,235.5,1.55,23.2,337.0,159.57,128.6
2018,10,1,15,0,138.0,219.0,1.5,22.9,290.0,149.52,120.78
2018,10,1,15,15,87.5,191.5,1.5,22.9,235.0,138.88,112.3
2018,10,1,15,30,37.0,164.0,1.5,22.9,180.0,120.87,97.56
2018,10,1,15,45,49.5,150.0,1.4,22.15,169.0,111.22,89.97
2018,10,1,16,0,62.0,136.0,1.3,21.4,158.0,101.31,81.99
2018,10,1,16,15,51.5,116.5,1.25,20.95,133.0,87.64,70.51
2018,10,1,16,30,41.0,97.0,1.2,20.5,108.0,73.72,58.56
2018,10,1,16,45,25.0,76.0,1.2,20.05,82.0,58.59,45.29
2018,10,1,17,0,9.0,55.0,1.2,19.6,56.0,43.67,31.96
2018,10,1,17,15,4.5,36.5,1.2,19.25,37.0,29.34,18.76
2018,10,1,17,30,0.0,18.0,1.2,18.9,18.0,14.87,0.47
2018,10,1,17,45,0.0,9.0,1.2,18.55,9.0,7.68,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.95,16.9,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.0,17.2,3.0,2.46,0.0
2018,10,2,6,45,0.0,5.5,1.05,17.5,5.5,4.51,0.0
2018,10,2,7,0,0.0,8.0,1.1,17.8,8.0,6.56,0.0
2018,10,2,7,15,0.0,9.5,1.05,18.4,9.5,7.8,0.94
2018,10,2,7,30,0.0,11.0,1.0,19.0,11.0,9.04,2.02
2018,10,2,7,45,0.0,16.0,0.9,19.6,16.0,13.17,5.51
2018,10,2,8,0,0.0,21.0,0.8,20.2,21.0,17.31,8.97
2018,10,2,8,15,23.0,68.0,0.9,20.75,78.0,81.59,63.39
2018,10,2,8,30,46.0,115.0,1.0,21.3,135.0,150.6,119.87
2018,10,2,8,45,103.0,170.5,1.05,21.9,222.0,278.14,221.2
2018,10,2,9,0,160.0,226.0,1.1,22.5,309.0,388.39,304.4
2018,10,2,9,15,135.0,235.5,1.2,22.95,309.5,369.55,287.69
2018,10,2,9,30,110.0,245.0,1.3,23.4,310.0,350.86,271.99
2018,10,2,9,45,95.5,261.5,1.4,23.85,320.0,332.5,256.95
2018,10,2,10,0,81.0,278.0,1.5,24.3,330.0,330.94,254.47
2018,10,2,10,15,77.5,287.5,1.55,24.65,339.0,330.89,253.49
2018,10,2,10,30,74.0,297.0,1.6,25.0,348.0,330.65,252.4
2018,10,2,10,45,56.0,292.0,1.65,25.3,331.0,305.55,232.58
2018,10,2,11,0,38.0,287.0,1.7,25.6,314.0,282.01,214.09
2018,10,2,11,15,114.0,305.5,1.7,25.85,389.0,353.2,268.04
2018,10,2,11,30,190.0,324.0,1.7,26.1,464.0,406.76,307.07
2018,10,2,11,45,320.0,298.5,1.7,26.35,536.0,452.53,340.02
2018,10,2,12,0,450.0,273.0,1.7,26.6,608.0,484.72,361.56
2018,10,2,12,15,414.5,287.5,1.65,26.7,595.0,448.42,332.69
2018,10,2,12,30,379.0,302.0,1.6,26.8,582.0,413.22,304.99
2018,10,2,12,45,339.0,309.5,1.6,26.95,556.5,375.55,275.63
2018,10,2,13,0,299.0,317.0,1.6,27.1,531.0,340.98,248.71
2018,10,2,13,15,257.0,311.5,1.6,27.05,492.0,300.53,218.05
2018,10,2,13,30,215.0,306.0,1.6,27.0,453.0,270.57,195.8
2018,10,2,13,45,192.0,294.0,1.65,26.95,421.5,239.9,173.17
2018,10,2,14,0,169.0,282.0,1.7,26.9,390.0,212.05,153.81
2018,10,2,14,15,211.5,265.0,1.75,26.7,392.5,187.87,137.6
2018,10,2,14,30,254.0,248.0,1.8,26.5,395.0,158.55,125.86
2018,10,2,14,45,315.0,215.0,1.85,26.3,384.5,142.29,113.07
2018,10,2,15,0,376.0,182.0,1.9,26.1,374.0,118.36,93.79
2018,10,2,15,15,457.0,151.0,1.9,26.1,363.5,101.86,80.37
2018,10,2,15,30,538.0,120.0,1.9,26.1,353.0,85.32,66.77
2018,10,2,15,45,496.5,111.0,2.0,25.4,306.5,79.01,61.84
2018,10,2,16,0,455.0,102.0,2.1,24.7,260.0,73.5,57.47
2018,10,2,16,15,431.5,89.0,2.1,24.15,220.0,65.24,50.58
2018,10,2,16,30,408.0,76.0,2.1,23.6,180.0,56.65,43.24
2018,10,2,16,45,349.0,63.5,2.15,23.1,138.5,47.87,35.52
2018,10,2,17,0,290.0,51.0,2.2,22.6,97.0,38.88,27.4
2018,10,2,17,15,198.0,37.0,2.15,22.05,63.0,28.44,17.52
2018,10,2,17,30,106.0,23.0,2.1,21.5,29.0,17.82,0.0
2018,10,2,17,45,53.0,11.5,2.05,20.9,14.5,9.82,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,45,12.0,2.5,0.65,17.45,2.0,0.0,0.0
2018,10,3,6,0,24.0,5.0,0.6,17.5,4.0,0.0,0.0
2018,10,3,6,15,45.5,15.0,0.6,17.7,17.0,45.45,0.0
2018,10,3,6,30,67.0,25.0,0.6,17.9,30.0,105.51,46.91
2018,10,3,6,45,147.5,41.0,0.6,18.05,62.5,195.67,152.95
2018,10,3,7,0,228.0,57.0,0.6,18.2,95.0,298.6,240.37
2018,10,3,7,15,257.0,73.0,0.6,18.45,129.5,344.28,278.62
2018,10,3,7,30,286.0,89.0,0.6,18.7,164.0,390.03,315.31
2018,10,3,7,45,270.0,111.0,0.6,18.95,193.5,385.31,311.1
2018,10,3,8,0,254.0,133.0,0.6,19.2,223.0,397.67,319.26
2018,10,3,8,15,279.0,146.5,0.7,19.5,258.5,432.44,345.42
2018,10,3,8,30,304.0,160.0,0.8,19.8,294.0,466.3,370.1
2018,10,3,8,45,468.0,140.5,0.85,20.1,370.5,601.91,471.11
2018,10,3,9,0,632.0,121.0,0.9,20.4,447.0,725.89,556.68
2018,10,3,9,15,681.0,115.5,0.95,20.7,491.5,752.33,571.98
2018,10,3,9,30,730.0,110.0,1.0,21.0,536.0,770.66,582.85
2018,10,3,9,45,499.0,178.5,1.1,21.3,477.0,631.84,483.5
2018,10,3,10,0,268.0,247.0,1.2,21.6,418.0,482.33,371.54
2018,10,3,10,15,161.5,263.5,1.2,21.8,368.0,387.46,299.34
2018,10,3,10,30,55.0,280.0,1.2,22.0,318.0,299.1,230.11
2018,10,3,10,45,115.0,285.5,1.25,22.25,367.0,354.52,273.05
2018,10,3,11,0,175.0,291.0,1.3,22.5,416.0,392.41,301.3
2018,10,3,11,15,371.0,245.0,1.35,22.6,516.0,487.79,373.22
2018,10,3,11,30,567.0,199.0,1.4,22.7,616.0,551.7,419.32
2018,10,3,11,45,572.5,210.0,1.45,22.8,632.5,532.87,403.15
2018,10,3,12,0,578.0,221.0,1.5,22.9,649.0,511.47,385.38
2018,10,3,12,15,440.0,242.5,1.6,22.9,567.0,423.64,319.45
2018,10,3,12,30,302.0,264.0,1.7,22.9,485.0,348.26,262.69
2018,10,3,12,45,421.0,225.0,1.8,22.9,527.5,342.92,255.56
2018,10,3,13,0,540.0,186.0,1.9,22.9,570.0,324.88,236.38
2018,10,3,13,15,683.0,143.5,1.9,22.75,615.5,297.45,207.22
2018,10,3,13,30,826.0,101.0,1.9,22.6,661.0,259.54,168.17
2018,10,3,13,45,815.0,100.0,1.95,22.5,634.0,205.65,123.66
2018,10,3,14,0,804.0,99.0,2.0,22.4,607.0,152.46,85.06
2018,10,3,14,15,792.0,96.5,2.0,22.25,574.5,99.1,57.73
2018,10,3,14,30,780.0,94.0,2.0,22.1,542.0,70.97,55.03
2018,10,3,14,45,764.0,91.0,2.0,22.0,504.0,69.72,54.17
2018,10,3,15,0,748.0,88.0,2.0,21.9,466.0,68.46,53.27
2018,10,3,15,15,723.5,84.5,2.0,21.9,423.0,66.7,51.92
2018,10,3,15,30,699.0,81.0,2.0,21.9,380.0,59.48,45.87
2018,10,3,15,45,669.0,75.5,1.95,21.55,334.5,56.35,43.37
2018,10,3,16,0,639.0,70.0,1.9,21.2,289.0,53.13,40.73
2018,10,3,16,15,554.5,68.0,1.8,20.9,236.0,52.05,39.86
2018,10,3,16,30,470.0,66.0,1.7,20.6,183.0,51.3,39.15
2018,10,3,16,45,312.5,56.5,1.6,20.3,127.0,42.64,31.41
2018,10,3,17,0,155.0,47.0,1.5,20.0,71.0,36.42,25.56
2018,10,3,17,15,113.0,31.5,1.45,19.6,45.5,24.75,14.47
2018,10,3,17,30,71.0,16.0,1.4,19.2,20.0,12.4,0.0
2018,10,3,17,45,35.5,8.0,1.3,18.8,10.0,6.83,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,15.55,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,15.6,2.0,0.0,0.0
2018,10,4,6,15,18.0,11.0,1.8,15.8,11.0,22.26,0.0
2018,10,4,6,30,20.0,19.0,1.9,16.0,20.0,44.16,13.08
2018,10,4,6,45,24.5,37.5,2.0,16.2,40.5,64.74,47.27
2018,10,4,7,0,29.0,56.0,2.1,16.4,61.0,89.35,69.74
2018,10,4,7,15,44.0,76.5,2.15,16.6,86.5,124.53,100.47
2018,10,4,7,30,59.0,97.0,2.2,16.8,112.0,158.92,130.02
2018,10,4,7,45,52.0,97.5,2.25,17.0,113.0,145.75,118.98
2018,10,4,8,0,45.0,98.0,2.3,17.2,114.0,135.81,110.37
2018,10,4,8,15,57.0,133.5,2.4,17.4,156.5,185.77,151.54
2018,10,4,8,30,69.0,169.0,2.5,17.6,199.0,234.94,191.11
2018,10,4,8,45,189.5,181.0,2.6,17.85,275.5,366.36,298.67
2018,10,4,9,0,310.0,193.0,2.7,18.1,352.0,497.22,401.09
2018,10,4,9,15,253.0,197.0,2.8,18.3,333.5,444.2,357.18
2018,10,4,9,30,196.0,201.0,2.9,18.5,315.0,391.56,314.26
2018,10,4,9,45,115.5,218.5,3.0,18.7,286.5,318.69,254.53
2018,10,4,10,0,35.0,236.0,3.1,18.9,258.0,249.54,197.16
2018,10,4,10,15,41.0,238.0,3.15,19.05,265.0,251.85,198.87
2018,10,4,10,30,47.0,240.0,3.2,19.2,272.0,253.95,200.22
2018,10,4,10,45,45.5,264.0,3.25,19.35,295.5,270.87,212.89
2018,10,4,11,0,44.0,288.0,3.3,19.5,319.0,286.82,224.7
2018,10,4,11,15,36.5,286.0,3.35,19.55,312.0,274.39,214.52
2018,10,4,11,30,29.0,284.0,3.4,19.6,305.0,262.66,205.02
2018,10,4,11,45,37.5,291.5,3.45,19.7,319.0,268.93,209.77
2018,10,4,12,0,46.0,299.0,3.5,19.8,333.0,273.99,213.45
2018,10,4,12,15,50.0,299.0,3.5,19.75,335.5,269.6,209.81
2018,10,4,12,30,54.0,299.0,3.5,19.7,338.0,264.63,205.68
2018,10,4,12,45,57.0,291.5,3.5,19.65,332.0,253.11,196.39
2018,10,4,13,0,60.0,284.0,3.5,19.6,326.0,241.39,186.88
2018,10,4,13,15,201.0,267.5,3.45,19.55,403.5,257.59,194.85
2018,10,4,13,30,342.0,251.0,3.4,19.5,481.0,254.66,185.74
2018,10,4,13,45,389.0,224.0,3.35,19.5,475.5,212.67,149.48
2018,10,4,14,0,436.0,197.0,3.3,19.5,470.0,170.91,116.19
2018,10,4,14,15,626.0,142.0,3.25,19.45,510.5,111.4,73.49
2018,10,4,14,30,816.0,87.0,3.2,19.4,551.0,66.97,52.25
2018,10,4,14,45,719.5,97.5,3.2,19.35,485.5,73.81,58.32
2018,10,4,15,0,623.0,108.0,3.2,19.3,420.0,74.29,58.9
2018,10,4,15,15,481.0,112.5,3.2,19.3,340.0,77.34,61.71
2018,10,4,15,30,339.0,117.0,3.2,19.3,260.0,80.23,64.38
2018,10,4,15,45,434.5,96.5,3.15,18.9,257.0,68.91,54.81
2018,10,4,16,0,530.0,76.0,3.1,18.5,254.0,56.68,44.3
2018,10,4,16,15,545.5,66.5,3.05,18.05,224.0,50.96,39.37
2018,10,4,16,30,561.0,57.0,3.0,17.6,194.0,44.87,33.97
2018,10,4,16,45,486.0,48.0,2.9,17.2,147.0,38.27,27.95
2018,10,4,17,0,411.0,39.0,2.8,16.8,100.0,31.55,21.64
2018,10,4,17,15,298.5,30.5,2.7,16.25,65.5,25.07,14.63
2018,10,4,17,30,186.0,22.0,2.6,15.7,31.0,18.65,0.0
2018,10,4,17,45,93.0,11.0,2.45,15.2,15.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,5,6,15,115.5,12.0,1.5,12.4,19.0,92.57,0.0
2018,10,5,6,30,231.0,24.0,1.4,13.0,38.0,235.78,71.82
2018,10,5,6,45,366.5,32.5,1.3,13.6,80.0,372.13,292.96
2018,10,5,7,0,502.0,41.0,1.2,14.2,122.0,497.44,400.73
2018,10,5,7,15,571.0,47.0,1.1,14.55,169.5,569.72,459.15
2018,10,5,7,30,640.0,53.0,1.0,14.9,217.0,636.64,509.79
2018,10,5,7,45,651.5,61.5,0.9,15.25,259.0,670.38,533.0
2018,10,5,8,0,663.0,70.0,0.8,15.6,301.0,695.6,548.61
2018,10,5,8,15,707.5,72.5,0.8,16.2,350.5,733.97,573.37
2018,10,5,8,30,752.0,75.0,0.8,16.8,400.0,775.35,599.13
2018,10,5,8,45,640.0,110.0,0.85,17.45,407.0,722.03,559.12
2018,10,5,9,0,528.0,145.0,0.9,18.1,414.0,648.98,505.66
2018,10,5,9,15,542.5,157.5,0.85,18.75,452.0,666.54,515.57
2018,10,5,9,30,557.0,170.0,0.8,19.4,490.0,681.05,522.09
2018,10,5,9,45,711.0,127.0,0.8,20.05,560.0,756.7,572.72
2018,10,5,10,0,865.0,84.0,0.8,20.7,630.0,804.04,601.15
2018,10,5,10,15,872.5,85.5,0.7,21.2,655.5,788.42,586.42
2018,10,5,10,30,880.0,87.0,0.6,21.7,681.0,769.31,570.4
2018,10,5,10,45,884.5,87.5,0.5,22.25,699.0,743.52,550.06
2018,10,5,11,0,889.0,88.0,0.4,22.8,717.0,714.55,527.33
2018,10,5,11,15,812.5,123.5,0.45,23.05,705.0,666.54,492.2
2018,10,5,11,30,736.0,159.0,0.5,23.3,693.0,615.47,454.91
2018,10,5,11,45,596.5,205.0,0.5,23.55,639.0,537.34,397.66
2018,10,5,12,0,457.0,251.0,0.5,23.8,585.0,464.25,343.82
2018,10,5,12,15,624.0,193.0,0.7,23.85,646.0,470.7,347.85
2018,10,5,12,30,791.0,135.0,0.9,23.9,707.0,460.47,336.63
2018,10,5,12,45,760.0,142.0,1.1,24.0,684.0,408.45,294.93
2018,10,5,13,0,729.0,149.0,1.3,24.1,661.0,353.96,250.64
2018,10,5,13,15,687.5,159.5,1.45,24.05,631.5,304.39,209.81
2018,10,5,13,30,646.0,170.0,1.6,24.0,602.0,258.27,172.23
2018,10,5,13,45,746.0,127.5,1.8,24.0,606.5,201.46,122.48
2018,10,5,14,0,846.0,85.0,2.0,24.0,611.0,148.03,80.67
2018,10,5,14,15,833.0,83.5,2.1,23.75,577.5,94.0,56.25
2018,10,5,14,30,820.0,82.0,2.2,23.5,544.0,63.79,48.7
2018,10,5,14,45,801.0,80.0,2.35,23.25,504.5,62.91,48.16
2018,10,5,15,0,782.0,78.0,2.5,23.0,465.0,62.04,47.62
2018,10,5,15,15,746.0,77.5,2.5,23.0,419.0,62.08,47.79
2018,10,5,15,30,710.0,77.0,2.5,23.0,373.0,62.27,48.09
2018,10,5,15,45,687.5,71.0,2.75,22.35,329.0,58.4,45.01
2018,10,5,16,0,665.0,65.0,3.0,21.7,285.0,49.94,37.88
2018,10,5,16,15,575.0,63.5,3.05,21.15,231.5,49.03,37.18
2018,10,5,16,30,485.0,62.0,3.1,20.6,178.0,48.5,36.67
2018,10,5,16,45,407.0,51.0,3.15,20.0,132.5,40.45,29.45
2018,10,5,17,0,329.0,40.0,3.2,19.4,87.0,32.2,21.85
2018,10,5,17,15,244.5,30.0,3.25,18.9,57.0,24.63,13.62
2018,10,5,17,30,160.0,20.0,3.3,18.4,27.0,15.64,0.0
2018,10,5,17,45,80.0,10.0,3.35,17.85,13.5,8.54,0.0
2018,10,5,18,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,6,6,15,124.0,11.5,2.1,13.95,19.0,97.9,0.0
2018,10,6,6,30,248.0,23.0,2.2,14.5,38.0,244.97,43.49
2018,10,6,6,45,391.5,30.5,2.35,15.1,80.0,387.94,303.4
2018,10,6,7,0,535.0,38.0,2.5,15.7,122.0,509.35,411.79
2018,10,6,7,15,607.0,42.5,2.5,16.3,170.5,584.47,474.26
2018,10,6,7,30,679.0,47.0,2.5,16.9,219.0,659.33,532.73
2018,10,6,7,45,726.0,50.5,2.45,17.5,269.5,711.14,570.52
2018,10,6,8,0,773.0,54.0,2.4,18.1,320.0,761.24,605.05
2018,10,6,8,15,803.5,56.0,2.45,18.75,368.0,783.74,618.71
2018,10,6,8,30,834.0,58.0,2.5,19.4,416.0,812.46,636.46
2018,10,6,8,45,856.5,60.0,2.55,20.1,461.0,831.19,646.51
2018,10,6,9,0,879.0,62.0,2.6,20.8,506.0,846.53,654.08
2018,10,6,9,15,891.5,64.0,2.6,21.25,544.5,849.64,653.36
2018,10,6,9,30,904.0,66.0,2.6,21.7,583.0,849.06,650.3
2018,10,6,9,45,910.5,70.0,2.55,22.1,616.0,842.08,642.74
2018,10,6,10,0,917.0,74.0,2.5,22.5,649.0,831.28,632.79
2018,10,6,10,15,924.5,75.0,2.5,22.8,675.5,814.13,619.26
2018,10,6,10,30,932.0,76.0,2.5,23.1,702.0,793.33,603.41
2018,10,6,10,45,938.0,76.0,2.45,23.35,721.0,766.77,583.5
2018,10,6,11,0,944.0,76.0,2.4,23.6,740.0,736.81,561.08
2018,10,6,11,15,947.0,76.5,2.45,23.8,751.5,702.04,534.22
2018,10,6,11,30,950.0,77.0,2.5,24.0,763.0,664.24,504.66
2018,10,6,11,45,951.5,76.5,2.55,24.2,766.0,621.75,471.04
2018,10,6,12,0,953.0,76.0,2.6,24.4,769.0,576.72,434.68
2018,10,6,12,15,950.5,76.0,2.65,24.5,763.5,527.83,394.63
2018,10,6,12,30,948.0,76.0,2.7,24.6,758.0,477.11,352.03
2018,10,6,12,45,944.5,75.5,2.8,24.7,745.0,423.99,306.52
2018,10,6,13,0,941.0,75.0,2.9,24.8,732.0,369.61,258.94
2018,10,6,13,15,935.5,74.5,2.95,24.85,711.5,313.64,209.63
2018,10,6,13,30,930.0,74.0,3.0,24.9,691.0,257.08,160.47
2018,10,6,13,45,908.0,77.0,3.05,24.95,658.5,200.14,114.64
2018,10,6,14,0,886.0,80.0,3.1,25.0,626.0,144.77,77.18
2018,10,6,14,15,874.0,78.0,3.15,24.9,592.0,88.27,52.91
2018,10,6,14,30,862.0,76.0,3.2,24.8,558.0,69.45,53.24
2018,10,6,14,45,859.0,70.5,3.25,24.75,521.5,65.72,50.25
2018,10,6,15,0,856.0,65.0,3.3,24.7,485.0,61.79,47.08
2018,10,6,15,15,833.5,63.0,3.3,24.7,440.0,59.87,45.59
2018,10,6,15,30,811.0,61.0,3.3,24.7,395.0,51.47,38.55
2018,10,6,15,45,777.5,58.0,3.3,24.3,346.5,49.32,36.87
2018,10,6,16,0,744.0,55.0,3.3,23.9,298.0,47.17,35.15
2018,10,6,16,15,694.5,51.5,3.15,23.25,248.5,44.5,32.93
2018,10,6,16,30,645.0,48.0,3.0,22.6,199.0,41.91,30.65
2018,10,6,16,45,563.5,43.0,2.85,21.95,151.5,34.82,24.32
2018,10,6,17,0,482.0,38.0,2.7,21.3,104.0,31.25,20.76
2018,10,6,17,15,339.5,29.0,2.7,20.7,66.0,24.14,12.53
2018,10,6,17,30,197.0,20.0,2.7,20.1,28.0,17.07,0.0
2018,10,6,17,45,98.5,10.0,2.75,19.5,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.0,18.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.05,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,3.55,16.0,18.5,101.14,0.0
2018,10,7,6,30,258.0,23.0,3.7,16.4,37.0,249.14,3.8
2018,10,7,6,45,404.0,30.5,3.8,16.75,80.0,396.44,307.33
2018,10,7,7,0,550.0,38.0,3.9,17.1,123.0,519.34,419.72
2018,10,7,7,15,620.5,42.5,4.05,17.5,171.5,593.49,483.17
2018,10,7,7,30,691.0,47.0,4.2,17.9,220.0,667.13,542.6
2018,10,7,7,45,734.0,51.0,4.35,18.35,270.0,716.24,580.51
2018,10,7,8,0,777.0,55.0,4.5,18.8,320.0,763.48,615.4
2018,10,7,8,15,806.0,58.0,4.5,19.25,368.0,794.92,636.42
2018,10,7,8,30,835.0,61.0,4.5,19.7,416.0,814.56,648.12
2018,10,7,8,45,854.5,63.5,4.5,20.2,460.0,831.08,657.13
2018,10,7,9,0,874.0,66.0,4.5,20.7,504.0,844.21,663.55
2018,10,7,9,15,888.5,68.0,4.5,21.1,543.5,848.8,664.08
2018,10,7,9,30,903.0,70.0,4.5,21.5,583.0,849.67,662.11
2018,10,7,9,45,913.0,72.0,4.45,21.9,616.0,842.98,654.57
2018,10,7,10,0,923.0,74.0,4.4,22.3,649.0,832.5,644.62
2018,10,7,10,15,929.0,75.0,4.4,22.65,674.5,813.95,629.55
2018,10,7,10,30,935.0,76.0,4.4,23.0,700.0,791.83,612.14
2018,10,7,10,45,937.0,78.0,4.35,23.3,718.0,764.33,590.98
2018,10,7,11,0,939.0,80.0,4.3,23.6,736.0,733.55,566.99
2018,10,7,11,15,940.0,80.5,4.25,23.9,746.0,697.5,537.76
2018,10,7,11,30,941.0,81.0,4.2,24.2,756.0,658.6,506.03
2018,10,7,11,45,939.0,82.0,4.15,24.5,758.0,615.76,470.84
2018,10,7,12,0,937.0,83.0,4.1,24.8,760.0,570.64,433.24
2018,10,7,12,15,934.5,83.5,4.0,25.05,755.0,522.75,392.74
2018,10,7,12,30,932.0,84.0,3.9,25.3,750.0,473.05,349.93
2018,10,7,12,45,926.5,84.0,3.85,25.5,736.0,420.22,303.99
2018,10,7,13,0,921.0,84.0,3.8,25.7,722.0,366.35,256.44
2018,10,7,13,15,915.0,83.0,3.8,25.8,701.5,310.77,207.42
2018,10,7,13,30,909.0,82.0,3.8,25.9,681.0,254.7,158.84
2018,10,7,13,45,865.0,93.0,3.75,26.0,643.5,201.1,116.95
2018,10,7,14,0,821.0,104.0,3.7,26.1,606.0,143.62,79.14
2018,10,7,14,15,739.0,120.0,3.7,26.1,553.0,92.47,59.98
2018,10,7,14,30,657.0,136.0,3.7,26.1,500.0,90.78,70.8
2018,10,7,14,45,678.5,119.5,3.65,26.1,471.0,81.92,63.56
2018,10,7,15,0,700.0,103.0,3.6,26.1,442.0,72.67,55.98
2018,10,7,15,15,679.0,96.5,3.6,26.1,400.0,69.39,53.37
2018,10,7,15,30,658.0,90.0,3.6,26.1,358.0,65.98,50.64
2018,10,7,15,45,589.0,88.0,3.35,25.7,305.5,65.31,50.27
2018,10,7,16,0,520.0,86.0,3.1,25.3,253.0,64.9,50.07
2018,10,7,16,15,453.5,77.0,2.8,24.55,205.0,59.1,45.23
2018,10,7,16,30,387.0,68.0,2.5,23.8,157.0,51.12,38.34
2018,10,7,16,45,347.5,54.5,2.25,23.05,119.5,41.56,29.89
2018,10,7,17,0,308.0,41.0,2.0,22.3,82.0,33.33,22.31
2018,10,7,17,15,201.0,28.5,2.0,21.7,50.5,22.13,10.23
2018,10,7,17,30,94.0,16.0,2.0,21.1,19.0,13.66,0.0
2018,10,7,17,45,47.0,8.0,1.95,20.5,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.5,17.35,17.5,98.27,0.0
2018,10,8,6,30,252.0,22.0,2.6,17.9,35.0,241.34,0.0
2018,10,8,6,45,398.0,29.0,2.65,18.45,76.5,388.94,295.73
2018,10,8,7,0,544.0,36.0,2.7,19.0,118.0,510.81,407.06
2018,10,8,7,15,614.5,40.5,2.85,19.5,166.0,584.12,468.83
2018,10,8,7,30,685.0,45.0,3.0,20.0,214.0,657.2,526.76
2018,10,8,7,45,728.5,48.5,3.15,20.5,263.0,705.67,563.43
2018,10,8,8,0,772.0,52.0,3.3,21.0,312.0,752.36,597.04
2018,10,8,8,15,800.0,54.0,3.35,21.45,358.5,772.47,609.67
2018,10,8,8,30,828.0,56.0,3.4,21.9,405.0,798.73,626.33
2018,10,8,8,45,848.0,58.0,3.45,22.35,448.5,815.08,635.44
2018,10,8,9,0,868.0,60.0,3.5,22.8,492.0,828.09,642.1
2018,10,8,9,15,882.0,61.5,3.5,23.2,530.0,831.77,642.04
2018,10,8,9,30,896.0,63.0,3.5,23.6,568.0,831.81,639.57
2018,10,8,9,45,906.0,64.5,3.45,24.05,600.5,824.79,631.93
2018,10,8,10,0,916.0,66.0,3.4,24.5,633.0,814.04,621.91
2018,10,8,10,15,923.5,67.0,3.35,24.8,659.0,797.0,608.07
2018,10,8,10,30,931.0,68.0,3.3,25.1,685.0,776.33,591.89
2018,10,8,10,45,936.0,68.5,3.25,25.45,703.5,749.73,571.61
2018,10,8,11,0,941.0,69.0,3.2,25.8,722.0,719.76,548.64
2018,10,8,11,15,943.5,69.0,3.15,26.05,732.5,684.39,520.49
2018,10,8,11,30,946.0,69.0,3.1,26.3,743.0,646.08,489.78
2018,10,8,11,45,946.0,69.0,3.0,26.55,745.5,603.56,455.28
2018,10,8,12,0,946.0,69.0,2.9,26.8,748.0,558.61,418.3
2018,10,8,12,15,944.0,69.5,2.85,26.95,743.0,510.92,378.72
2018,10,8,12,30,942.0,70.0,2.8,27.1,738.0,461.35,336.73
2018,10,8,12,45,937.0,70.5,2.7,27.3,725.0,409.0,291.53
2018,10,8,13,0,932.0,71.0,2.6,27.5,712.0,355.51,244.69
2018,10,8,13,15,926.5,70.0,2.55,27.55,691.5,299.8,196.11
2018,10,8,13,30,921.0,69.0,2.5,27.6,671.0,243.54,147.98
2018,10,8,13,45,872.5,82.0,2.4,27.65,633.0,190.8,107.7
2018,10,8,14,0,824.0,95.0,2.3,27.7,595.0,134.04,71.7
2018,10,8,14,15,733.5,114.5,2.25,27.65,541.0,85.64,56.3
2018,10,8,14,30,643.0,134.0,2.2,27.6,487.0,89.54,69.3
2018,10,8,14,45,629.5,126.0,2.2,27.5,450.5,85.91,66.49
2018,10,8,15,0,616.0,118.0,2.2,27.4,414.0,82.16,63.58
2018,10,8,15,15,602.0,108.5,2.2,27.4,374.5,77.16,59.58
2018,10,8,15,30,588.0,99.0,2.2,27.4,335.0,71.95,55.37
2018,10,8,15,45,535.0,94.0,2.1,26.9,288.0,69.52,53.56
2018,10,8,16,0,482.0,89.0,2.0,26.4,241.0,65.47,50.3
2018,10,8,16,15,441.5,76.5,1.9,25.55,197.5,57.06,43.28
2018,10,8,16,30,401.0,64.0,1.8,24.7,154.0,48.4,35.84
2018,10,8,16,45,383.0,51.0,1.7,23.85,119.0,40.84,29.13
2018,10,8,17,0,365.0,38.0,1.6,23.0,84.0,31.07,20.24
2018,10,8,17,15,250.5,27.0,1.65,22.2,52.0,22.41,9.37
2018,10,8,17,30,136.0,16.0,1.7,21.4,20.0,13.66,0.0
2018,10,8,17,45,68.0,8.0,1.8,20.6,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,15,105.0,11.0,0.6,14.45,16.0,83.21,0.0
2018,10,9,6,30,210.0,22.0,0.7,14.9,32.0,207.38,0.0
2018,10,9,6,45,349.0,30.0,0.85,15.35,71.0,351.77,265.22
2018,10,9,7,0,488.0,38.0,1.0,15.8,110.0,476.57,379.3
2018,10,9,7,15,564.0,43.5,1.1,16.4,157.5,545.06,436.47
2018,10,9,7,30,640.0,49.0,1.2,17.0,205.0,623.2,497.35
2018,10,9,7,45,689.0,53.0,1.3,17.6,254.0,676.38,536.76
2018,10,9,8,0,738.0,57.0,1.4,18.2,303.0,727.86,573.17
2018,10,9,8,15,769.0,60.0,1.35,18.85,350.0,760.42,593.03
2018,10,9,8,30,800.0,63.0,1.3,19.5,397.0,790.17,610.19
2018,10,9,8,45,822.5,64.5,1.2,20.15,440.0,798.85,611.6
2018,10,9,9,0,845.0,66.0,1.1,20.8,483.0,813.07,616.83
2018,10,9,9,15,860.5,68.0,1.0,21.45,521.5,818.51,615.88
