Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,30,876.0,70.0,0.9,22.1,560.0,820.33,612.61
2018,10,9,9,45,888.5,71.5,0.75,22.7,593.5,815.34,604.23
2018,10,9,10,0,901.0,73.0,0.6,23.3,627.0,806.59,593.53
2018,10,9,10,15,881.0,84.0,0.55,23.9,644.5,779.44,572.66
2018,10,9,10,30,861.0,95.0,0.5,24.5,662.0,749.35,550.3
2018,10,9,10,45,851.5,102.5,0.45,25.1,676.5,720.69,528.77
2018,10,9,11,0,842.0,110.0,0.4,25.7,691.0,694.18,507.22
2018,10,9,11,15,818.5,121.5,0.6,26.0,693.5,654.71,480.66
2018,10,9,11,30,795.0,133.0,0.8,26.3,696.0,613.85,452.18
2018,10,9,11,45,719.5,166.0,1.0,26.55,677.0,561.91,414.56
2018,10,9,12,0,644.0,199.0,1.2,26.8,658.0,511.81,377.38
2018,10,9,12,15,733.5,160.5,1.45,26.8,680.0,483.98,355.58
2018,10,9,12,30,823.0,122.0,1.7,26.8,702.0,449.42,326.5
2018,10,9,12,45,817.5,121.0,1.9,26.75,688.5,399.42,285.17
2018,10,9,13,0,812.0,120.0,2.1,26.7,675.0,348.69,242.22
2018,10,9,13,15,842.5,105.0,2.35,26.5,665.5,295.87,196.12
2018,10,9,13,30,873.0,90.0,2.6,26.3,656.0,245.66,152.08
2018,10,9,13,45,801.5,109.5,2.8,26.1,612.0,189.59,110.66
2018,10,9,14,0,730.0,129.0,3.0,25.9,568.0,139.71,80.9
2018,10,9,14,15,725.5,121.0,3.15,25.45,536.5,86.5,67.24
2018,10,9,14,30,721.0,113.0,3.3,25.0,505.0,77.12,59.71
2018,10,9,14,45,732.5,101.0,3.4,24.6,473.5,70.81,54.64
2018,10,9,15,0,744.0,89.0,3.5,24.2,442.0,70.13,54.32
2018,10,9,15,15,748.0,79.5,3.5,24.2,405.0,64.14,49.37
2018,10,9,15,30,752.0,70.0,3.5,24.2,368.0,57.85,44.14
2018,10,9,15,45,716.5,65.5,3.55,23.0,320.5,54.8,41.83
2018,10,9,16,0,681.0,61.0,3.6,21.8,273.0,51.72,39.41
2018,10,9,16,15,627.0,56.5,3.5,21.1,225.0,44.51,33.21
2018,10,9,16,30,573.0,52.0,3.4,20.4,177.0,41.54,30.54
2018,10,9,16,45,482.5,45.0,3.35,19.7,131.5,36.39,25.78
2018,10,9,17,0,392.0,38.0,3.3,19.0,86.0,31.32,20.7
2018,10,9,17,15,259.0,27.5,3.25,18.35,53.0,23.06,8.51
2018,10,9,17,30,126.0,17.0,3.2,17.7,20.0,14.51,0.0
2018,10,9,17,45,63.0,8.5,3.15,17.1,10.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,10,6,15,69.5,10.5,0.5,13.1,14.0,57.65,0.0
2018,10,10,6,30,139.0,21.0,0.6,13.5,28.0,156.52,0.0
2018,10,10,6,45,260.0,33.5,0.65,13.9,64.5,287.55,215.41
2018,10,10,7,0,381.0,46.0,0.7,14.3,101.0,400.25,321.6
2018,10,10,7,15,462.5,54.0,0.75,14.75,146.5,482.9,390.06
2018,10,10,7,30,544.0,62.0,0.8,15.2,192.0,566.11,455.22
2018,10,10,7,45,544.5,73.0,0.8,15.65,228.0,585.63,469.55
2018,10,10,8,0,545.0,84.0,0.8,16.1,264.0,602.68,481.28
2018,10,10,8,15,581.5,92.5,0.75,16.65,310.5,644.86,509.7
2018,10,10,8,30,618.0,101.0,0.7,17.2,357.0,684.67,534.96
2018,10,10,8,45,697.5,93.5,0.65,17.75,411.5,738.93,569.39
2018,10,10,9,0,777.0,86.0,0.6,18.3,466.0,785.68,597.31
2018,10,10,9,15,797.0,87.0,0.5,18.85,504.0,793.46,597.48
2018,10,10,9,30,817.0,88.0,0.4,19.4,542.0,797.6,595.77
2018,10,10,9,45,833.0,88.5,0.3,19.9,575.0,794.14,589.29
2018,10,10,10,0,849.0,89.0,0.2,20.4,608.0,779.93,576.12
2018,10,10,10,15,857.5,90.5,0.3,20.8,633.5,764.92,566.2
2018,10,10,10,30,866.0,92.0,0.4,21.2,659.0,746.44,554.11
2018,10,10,10,45,870.0,93.5,0.45,21.55,676.5,721.3,536.81
2018,10,10,11,0,874.0,95.0,0.5,21.9,694.0,693.03,515.96
2018,10,10,11,15,877.0,95.5,0.6,22.15,704.5,660.13,492.38
2018,10,10,11,30,880.0,96.0,0.7,22.4,715.0,624.43,466.11
2018,10,10,11,45,880.5,96.5,0.85,22.6,718.0,584.67,436.63
2018,10,10,12,0,881.0,97.0,1.0,22.8,721.0,542.59,404.23
2018,10,10,12,15,879.0,96.5,1.1,22.85,715.5,496.37,367.44
2018,10,10,12,30,877.0,96.0,1.2,22.9,710.0,448.49,328.08
2018,10,10,12,45,871.5,96.5,1.35,23.0,697.0,398.65,286.08
2018,10,10,13,0,866.0,97.0,1.5,23.1,684.0,347.85,242.22
2018,10,10,13,15,858.5,96.0,1.65,23.0,663.5,294.69,196.29
2018,10,10,13,30,851.0,95.0,1.8,22.9,643.0,241.29,150.95
2018,10,10,13,45,839.0,94.5,1.95,22.85,615.5,180.47,103.28
2018,10,10,14,0,827.0,94.0,2.1,22.8,588.0,126.67,69.07
2018,10,10,14,15,811.5,92.5,2.25,22.6,554.0,73.13,56.74
2018,10,10,14,30,796.0,91.0,2.4,22.4,520.0,70.31,54.59
2018,10,10,14,45,774.0,89.0,2.5,22.15,480.0,69.58,54.18
2018,10,10,15,0,752.0,87.0,2.6,21.9,440.0,68.91,53.81
2018,10,10,15,15,724.0,83.5,2.6,21.9,396.5,61.42,47.53
2018,10,10,15,30,696.0,80.0,2.6,21.9,353.0,59.72,46.2
2018,10,10,15,45,654.5,76.0,2.75,21.15,306.0,57.53,44.54
2018,10,10,16,0,613.0,72.0,2.9,20.4,259.0,55.38,42.84
2018,10,10,16,15,553.0,66.0,2.95,19.75,212.0,51.56,39.55
2018,10,10,16,30,493.0,60.0,3.0,19.1,165.0,47.77,36.11
2018,10,10,16,45,401.0,51.0,3.0,18.45,121.5,41.3,30.1
2018,10,10,17,0,309.0,42.0,3.0,17.8,78.0,32.52,21.65
2018,10,10,17,15,195.0,28.5,2.95,17.25,47.5,22.17,5.98
2018,10,10,17,30,81.0,15.0,2.9,16.7,17.0,12.8,0.0
2018,10,10,17,45,40.5,7.5,2.85,16.1,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,11,6,15,58.0,10.5,1.1,12.65,13.0,8.96,0.0
2018,10,11,6,30,116.0,21.0,1.1,13.1,26.0,101.97,0.0
2018,10,11,6,45,227.0,34.0,1.05,13.55,60.5,263.87,195.38
2018,10,11,7,0,338.0,47.0,1.0,14.0,95.0,366.14,296.24
2018,10,11,7,15,418.0,56.5,0.95,14.45,139.5,448.33,365.16
2018,10,11,7,30,498.0,66.0,0.9,14.9,184.0,531.34,430.55
2018,10,11,7,45,550.5,73.0,0.85,15.35,230.5,588.66,473.15
2018,10,11,8,0,603.0,80.0,0.8,15.8,277.0,644.62,512.6
2018,10,11,8,15,640.0,85.0,0.7,16.3,322.5,683.1,536.86
2018,10,11,8,30,677.0,90.0,0.6,16.8,368.0,719.09,558.32
2018,10,11,8,45,673.5,100.5,0.5,17.35,402.5,724.58,557.63
2018,10,11,9,0,670.0,111.0,0.4,17.9,437.0,726.86,555.01
2018,10,11,9,15,710.0,109.5,0.4,18.35,479.5,748.37,567.38
2018,10,11,9,30,750.0,108.0,0.4,18.8,522.0,766.08,576.8
2018,10,11,9,45,790.0,101.5,0.45,19.3,560.5,770.93,578.35
2018,10,11,10,0,830.0,95.0,0.5,19.8,599.0,775.38,579.94
2018,10,11,10,15,840.0,96.0,0.5,20.25,624.5,760.54,568.01
2018,10,11,10,30,850.0,97.0,0.5,20.7,650.0,736.34,550.21
2018,10,11,10,45,857.5,98.0,0.5,21.2,669.0,713.47,532.94
2018,10,11,11,0,865.0,99.0,0.5,21.7,688.0,687.31,512.39
2018,10,11,11,15,870.0,98.5,0.45,22.05,699.0,654.91,486.95
2018,10,11,11,30,875.0,98.0,0.4,22.4,710.0,619.65,459.18
2018,10,11,11,45,878.0,97.5,0.35,22.8,713.5,580.51,428.12
2018,10,11,12,0,881.0,97.0,0.3,23.2,717.0,538.9,394.68
2018,10,11,12,15,880.5,96.5,0.35,23.4,712.5,493.38,358.83
2018,10,11,12,30,880.0,96.0,0.4,23.6,708.0,446.03,320.47
2018,10,11,12,45,878.0,95.0,0.45,23.8,696.0,396.12,279.01
2018,10,11,13,0,876.0,94.0,0.5,24.0,684.0,344.95,235.56
2018,10,11,13,15,870.5,92.5,0.6,24.05,663.5,291.48,190.3
2018,10,11,13,30,865.0,91.0,0.7,24.1,643.0,237.55,145.43
2018,10,11,13,45,857.0,89.0,0.8,24.15,616.0,182.69,103.38
2018,10,11,14,0,849.0,87.0,0.9,24.2,589.0,128.09,69.91
2018,10,11,14,15,820.5,89.5,1.05,24.1,551.5,68.89,52.78
2018,10,11,14,30,792.0,92.0,1.2,24.0,514.0,71.12,54.91
2018,10,11,14,45,759.5,91.5,1.3,23.9,471.5,71.36,55.28
2018,10,11,15,0,727.0,91.0,1.4,23.8,429.0,65.62,50.59
2018,10,11,15,15,701.5,86.0,1.4,23.8,385.5,63.02,48.52
2018,10,11,15,30,676.0,81.0,1.4,23.8,342.0,60.36,46.38
2018,10,11,15,45,656.0,73.5,1.65,23.2,299.5,55.83,42.7
2018,10,11,16,0,636.0,66.0,1.9,22.6,257.0,51.11,38.76
2018,10,11,16,15,529.5,63.5,2.05,21.8,203.0,49.53,37.44
2018,10,11,16,30,423.0,61.0,2.2,21.0,149.0,48.37,36.3
2018,10,11,16,45,328.0,49.5,2.3,20.15,106.5,37.93,26.93
2018,10,11,17,0,233.0,38.0,2.4,19.3,64.0,29.28,18.62
2018,10,11,17,15,146.0,24.0,2.55,18.65,37.5,18.64,1.64
2018,10,11,17,30,59.0,10.0,2.7,18.0,11.0,8.54,0.0
2018,10,11,17,45,29.5,5.0,2.85,17.3,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.75,13.3,13.0,0.0,0.0
2018,10,12,6,30,158.0,20.0,1.8,13.9,26.0,131.1,0.0
2018,10,12,6,45,289.0,30.5,1.9,14.45,62.5,303.4,220.41
2018,10,12,7,0,420.0,41.0,2.0,15.0,99.0,422.8,341.0
2018,10,12,7,15,502.0,48.0,2.0,15.65,145.0,503.89,410.04
2018,10,12,7,30,584.0,55.0,2.0,16.3,191.0,585.87,475.41
2018,10,12,7,45,638.0,59.5,2.0,16.95,239.5,641.45,517.42
2018,10,12,8,0,692.0,64.0,2.0,17.6,288.0,690.51,552.47
2018,10,12,8,15,727.5,68.0,1.95,18.45,335.0,727.54,576.36
2018,10,12,8,30,763.0,72.0,1.9,19.3,382.0,761.77,597.24
2018,10,12,8,45,789.0,74.5,1.85,20.1,426.0,782.94,608.25
2018,10,12,9,0,815.0,77.0,1.8,20.9,470.0,800.7,616.66
2018,10,12,9,15,835.5,78.5,1.75,21.6,509.5,808.99,618.6
2018,10,12,9,30,856.0,80.0,1.7,22.3,549.0,805.79,612.76
2018,10,12,9,45,875.5,79.5,1.65,23.0,583.5,803.82,608.03
2018,10,12,10,0,895.0,79.0,1.6,23.7,618.0,798.01,600.82
2018,10,12,10,15,904.0,79.5,1.6,24.3,644.0,781.35,587.18
2018,10,12,10,30,913.0,80.0,1.6,24.9,670.0,761.1,571.37
2018,10,12,10,45,918.5,81.0,1.55,25.55,688.5,735.34,551.43
2018,10,12,11,0,924.0,82.0,1.5,26.2,707.0,706.23,527.68
2018,10,12,11,15,928.0,82.5,1.5,26.6,718.5,672.42,501.29
2018,10,12,11,30,932.0,83.0,1.5,27.0,730.0,635.58,472.32
2018,10,12,11,45,934.0,83.0,1.45,27.4,733.5,594.3,439.29
2018,10,12,12,0,936.0,83.0,1.4,27.8,737.0,550.46,403.73
2018,10,12,12,15,934.5,82.5,1.5,27.9,731.5,502.22,365.32
2018,10,12,12,30,933.0,82.0,1.6,28.0,726.0,452.14,324.23
2018,10,12,12,45,929.0,82.0,1.7,28.15,713.0,399.96,280.29
2018,10,12,13,0,925.0,82.0,1.8,28.3,700.0,346.58,234.47
2018,10,12,13,15,919.0,80.5,1.9,28.25,679.0,290.6,186.65
2018,10,12,13,30,913.0,79.0,2.0,28.2,658.0,234.17,139.66
2018,10,12,13,45,869.5,88.5,2.15,28.1,620.5,180.42,100.38
2018,10,12,14,0,826.0,98.0,2.3,28.0,583.0,122.65,66.61
2018,10,12,14,15,746.0,113.0,2.4,27.75,531.5,76.82,58.64
2018,10,12,14,30,666.0,128.0,2.5,27.5,480.0,87.08,67.42
2018,10,12,14,45,643.0,121.5,2.6,27.3,440.0,84.16,65.21
2018,10,12,15,0,620.0,115.0,2.7,27.1,400.0,81.18,62.96
2018,10,12,15,15,609.0,105.0,2.7,27.1,361.5,75.71,58.54
2018,10,12,15,30,598.0,95.0,2.7,27.1,323.0,69.99,53.86
2018,10,12,15,45,558.0,87.0,2.7,26.1,277.5,65.26,50.18
2018,10,12,16,0,518.0,79.0,2.7,25.1,232.0,60.41,46.27
2018,10,12,16,15,423.5,71.0,2.6,24.0,181.0,53.28,40.26
2018,10,12,16,30,329.0,63.0,2.5,22.9,130.0,47.43,35.14
2018,10,12,16,45,234.5,48.0,2.45,21.85,89.0,36.43,25.38
2018,10,12,17,0,140.0,33.0,2.4,20.8,48.0,25.25,14.97
2018,10,12,17,15,77.5,20.0,2.45,20.05,27.5,15.85,0.0
2018,10,12,17,30,15.0,7.0,2.5,19.3,7.0,5.97,0.0
2018,10,12,17,45,7.5,3.5,2.6,18.6,3.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.85,13.25,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.8,13.7,27.0,162.85,0.0
2018,10,13,6,45,347.5,27.5,0.75,14.2,64.5,342.52,239.91
2018,10,13,7,0,491.0,36.0,0.7,14.7,102.0,470.31,371.25
2018,10,13,7,15,571.0,42.0,0.7,15.25,149.5,541.01,430.67
2018,10,13,7,30,651.0,48.0,0.7,15.8,197.0,622.06,493.15
2018,10,13,7,45,701.0,52.0,0.7,16.35,246.5,675.45,531.83
2018,10,13,8,0,751.0,56.0,0.7,16.9,296.0,727.01,567.15
2018,10,13,8,15,784.0,59.0,0.7,17.65,343.5,760.69,587.83
2018,10,13,8,30,817.0,62.0,0.7,18.4,391.0,791.5,605.79
2018,10,13,8,45,809.5,71.5,0.7,19.2,427.5,793.43,603.43
2018,10,13,9,0,802.0,81.0,0.7,20.0,464.0,791.61,598.86
2018,10,13,9,15,847.0,76.0,0.75,20.6,510.0,812.17,610.73
2018,10,13,9,30,892.0,71.0,0.8,21.2,556.0,821.06,614.42
2018,10,13,9,45,884.0,78.5,0.8,21.8,583.0,806.01,601.59
2018,10,13,10,0,876.0,86.0,0.8,22.4,610.0,787.5,586.96
2018,10,13,10,15,900.5,82.0,0.85,22.9,640.5,777.82,579.38
2018,10,13,10,30,925.0,78.0,0.9,23.4,671.0,763.98,569.01
2018,10,13,10,45,930.0,78.5,0.95,23.95,689.5,737.0,549.78
2018,10,13,11,0,935.0,79.0,1.0,24.5,708.0,706.69,526.66
2018,10,13,11,15,938.0,80.0,1.1,24.8,719.0,672.39,501.31
2018,10,13,11,30,941.0,81.0,1.2,25.1,730.0,635.09,473.12
2018,10,13,11,45,941.0,81.5,1.25,25.35,732.5,592.84,440.29
2018,10,13,12,0,941.0,82.0,1.3,25.6,735.0,548.18,404.77
2018,10,13,12,15,940.0,81.0,1.4,25.7,729.5,499.52,365.75
2018,10,13,12,30,939.0,80.0,1.5,25.8,724.0,448.99,323.98
2018,10,13,12,45,936.0,79.5,1.6,25.95,711.0,396.51,279.4
2018,10,13,13,0,933.0,79.0,1.7,26.1,698.0,342.75,232.86
2018,10,13,13,15,926.5,78.5,1.75,26.05,677.0,287.1,184.86
2018,10,13,13,30,920.0,78.0,1.8,26.0,656.0,230.98,137.89
2018,10,13,13,45,893.0,81.5,1.9,25.95,622.5,174.91,96.25
2018,10,13,14,0,866.0,85.0,2.0,25.9,589.0,120.95,65.86
2018,10,13,14,15,817.5,92.0,2.05,25.7,545.0,70.87,54.19
2018,10,13,14,30,769.0,99.0,2.1,25.5,501.0,76.15,58.86
2018,10,13,14,45,786.5,87.0,2.1,25.35,470.5,68.77,52.82
2018,10,13,15,0,804.0,75.0,2.1,25.2,440.0,61.07,46.49
2018,10,13,15,15,765.0,74.0,2.1,25.2,393.0,60.66,46.27
2018,10,13,15,30,726.0,73.0,2.1,25.2,346.0,60.39,46.15
2018,10,13,15,45,677.0,69.0,2.2,24.35,296.5,52.95,40.03
2018,10,13,16,0,628.0,65.0,2.3,23.5,247.0,50.52,38.09
2018,10,13,16,15,562.0,57.5,2.3,22.55,197.5,45.25,33.59
2018,10,13,16,30,496.0,50.0,2.3,21.6,148.0,39.92,28.85
2018,10,13,16,45,400.0,41.5,2.3,20.7,106.0,33.55,23.0
2018,10,13,17,0,304.0,33.0,2.3,19.8,64.0,27.2,16.37
2018,10,13,17,15,176.5,20.5,2.3,19.0,36.0,17.05,0.0
2018,10,13,17,30,49.0,8.0,2.3,18.2,8.0,6.83,0.0
2018,10,13,17,45,24.5,4.0,2.3,17.45,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,91.5,9.5,1.4,11.95,12.5,0.0,0.0
2018,10,14,6,30,183.0,19.0,1.4,12.5,25.0,147.23,0.0
2018,10,14,6,45,151.0,22.0,1.4,13.05,33.0,178.84,121.66
2018,10,14,7,0,119.0,25.0,1.4,13.6,41.0,153.92,124.07
2018,10,14,7,15,59.5,42.0,1.4,14.25,50.0,99.65,80.25
2018,10,14,7,30,0.0,59.0,1.4,14.9,59.0,51.9,38.55
2018,10,14,7,45,0.0,72.5,1.45,15.55,72.5,64.03,48.96
2018,10,14,8,0,0.0,86.0,1.5,16.2,86.0,76.03,58.99
2018,10,14,8,15,4.5,107.5,1.6,16.95,109.5,100.36,79.26
2018,10,14,8,30,9.0,129.0,1.7,17.7,133.0,124.36,98.84
2018,10,14,8,45,37.5,161.0,1.85,18.45,178.5,193.65,155.77
2018,10,14,9,0,66.0,193.0,2.0,19.2,224.0,249.85,200.55
2018,10,14,9,15,174.0,206.0,2.0,19.8,297.5,363.86,291.59
2018,10,14,9,30,282.0,219.0,2.0,20.4,371.0,474.53,375.93
2018,10,14,9,45,511.0,175.5,2.0,20.95,471.5,615.65,482.26
2018,10,14,10,0,740.0,132.0,2.0,21.5,572.0,739.28,570.59
2018,10,14,10,15,836.5,108.5,2.0,22.0,625.5,761.08,582.74
2018,10,14,10,30,933.0,85.0,2.0,22.5,679.0,773.5,589.25
2018,10,14,10,45,953.5,81.5,2.0,23.0,703.5,752.61,572.56
2018,10,14,11,0,974.0,78.0,2.0,23.5,728.0,727.53,551.86
2018,10,14,11,15,977.5,78.0,2.05,23.9,739.0,691.11,523.24
2018,10,14,11,30,981.0,78.0,2.1,24.3,750.0,651.6,491.88
2018,10,14,11,45,985.0,77.5,2.1,24.7,754.5,608.94,457.25
2018,10,14,12,0,989.0,77.0,2.1,25.1,759.0,563.46,419.71
2018,10,14,12,15,989.0,77.0,2.1,25.4,754.5,513.98,378.41
2018,10,14,12,30,989.0,77.0,2.1,25.7,750.0,462.37,334.4
2018,10,14,12,45,986.5,76.0,2.1,25.95,736.5,407.15,286.74
2018,10,14,13,0,984.0,75.0,2.1,26.2,723.0,350.55,237.23
2018,10,14,13,15,978.0,74.5,2.1,26.35,701.5,292.34,186.7
2018,10,14,13,30,972.0,74.0,2.1,26.5,680.0,233.56,137.47
2018,10,14,13,45,932.0,81.0,2.1,26.65,641.0,175.68,95.39
2018,10,14,14,0,892.0,88.0,2.1,26.8,602.0,121.1,66.3
2018,10,14,14,15,817.0,98.5,2.1,26.75,548.0,75.59,57.9
2018,10,14,14,30,742.0,109.0,2.1,26.7,494.0,75.94,58.39
2018,10,14,14,45,726.0,103.5,2.05,26.7,455.5,73.38,56.41
2018,10,14,15,0,710.0,98.0,2.0,26.7,417.0,70.76,54.36
2018,10,14,15,15,686.5,91.5,2.0,26.7,374.0,67.25,51.54
2018,10,14,15,30,663.0,85.0,2.0,26.7,331.0,63.63,48.6
2018,10,14,15,45,635.0,76.5,1.75,25.95,286.0,58.32,44.32
2018,10,14,16,0,607.0,68.0,1.5,25.2,241.0,52.81,39.76
2018,10,14,16,15,537.0,61.5,1.5,23.95,193.0,48.43,36.09
2018,10,14,16,30,467.0,55.0,1.5,22.7,145.0,44.08,32.24
2018,10,14,16,45,375.0,44.5,1.5,21.45,103.5,36.2,25.1
2018,10,14,17,0,283.0,34.0,1.5,20.2,62.0,28.21,16.8
2018,10,14,17,15,159.5,21.0,1.65,19.6,35.0,16.4,0.0
2018,10,14,17,30,36.0,8.0,1.8,19.0,8.0,6.83,0.0
2018,10,14,17,45,18.0,4.0,2.0,18.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,15,6,15,110.0,9.5,3.05,12.7,13.0,0.0,0.0
2018,10,15,6,30,220.0,19.0,3.1,13.2,26.0,173.08,0.0
2018,10,15,6,45,371.0,27.0,3.2,13.75,64.0,352.45,231.54
2018,10,15,7,0,522.0,35.0,3.3,14.3,102.0,478.59,384.53
2018,10,15,7,15,603.5,40.5,3.3,14.95,150.0,560.77,457.31
2018,10,15,7,30,685.0,46.0,3.3,15.6,198.0,642.31,523.81
2018,10,15,7,45,734.0,50.0,3.35,16.25,248.0,694.83,564.72
2018,10,15,8,0,783.0,54.0,3.4,16.9,298.0,745.42,601.93
2018,10,15,8,15,815.5,57.0,3.25,17.6,346.5,778.53,623.34
2018,10,15,8,30,848.0,60.0,3.1,18.3,395.0,800.28,635.42
2018,10,15,8,45,870.0,62.0,2.95,19.0,439.0,817.09,643.39
2018,10,15,9,0,892.0,64.0,2.8,19.7,483.0,830.5,648.61
2018,10,15,9,15,907.5,66.0,2.6,20.35,522.5,834.89,647.06
2018,10,15,9,30,923.0,68.0,2.4,21.0,562.0,835.5,642.89
2018,10,15,9,45,932.5,70.0,2.2,21.6,595.0,827.44,632.88
2018,10,15,10,0,942.0,72.0,2.0,22.2,628.0,815.56,620.44
2018,10,15,10,15,950.0,73.0,1.9,22.7,654.0,797.59,605.12
2018,10,15,10,30,958.0,74.0,1.8,23.2,680.0,775.91,587.5
2018,10,15,10,45,963.5,74.5,1.65,23.7,699.0,748.29,565.38
2018,10,15,11,0,969.0,75.0,1.5,24.2,718.0,717.21,539.36
2018,10,15,11,15,971.5,75.5,1.4,24.7,728.5,680.92,509.89
2018,10,15,11,30,974.0,76.0,1.3,25.2,739.0,641.61,477.93
2018,10,15,11,45,974.5,76.5,1.15,25.65,742.0,598.36,442.37
2018,10,15,12,0,975.0,77.0,1.0,26.1,745.0,552.56,404.36
2018,10,15,12,15,974.0,76.5,0.85,26.4,739.5,502.87,363.05
2018,10,15,12,30,973.0,76.0,0.7,26.7,734.0,451.22,319.42
2018,10,15,12,45,970.0,75.0,0.55,27.0,720.0,396.72,272.91
2018,10,15,13,0,967.0,74.0,0.4,27.3,706.0,340.91,224.91
2018,10,15,13,15,960.5,74.0,0.45,27.35,685.0,283.99,177.29
2018,10,15,13,30,954.0,74.0,0.5,27.4,664.0,226.54,130.74
2018,10,15,13,45,919.5,79.0,0.5,27.45,627.0,169.1,90.13
2018,10,15,14,0,885.0,84.0,0.5,27.5,590.0,114.5,62.16
2018,10,15,14,15,843.0,88.0,0.6,27.35,546.5,68.79,52.03
2018,10,15,14,30,801.0,92.0,0.7,27.2,503.0,71.91,54.88
2018,10,15,14,45,764.5,92.0,0.85,27.05,459.5,72.49,55.55
2018,10,15,15,0,728.0,92.0,1.0,26.9,416.0,66.98,51.13
2018,10,15,15,15,692.5,87.5,1.0,26.9,370.0,64.61,49.27
2018,10,15,15,30,657.0,83.0,1.0,26.9,324.0,62.24,47.38
2018,10,15,15,45,623.5,75.5,1.15,25.9,279.0,57.6,43.71
2018,10,15,16,0,590.0,68.0,1.3,24.9,234.0,52.82,39.8
2018,10,15,16,15,503.0,62.5,1.4,23.75,185.0,49.17,36.73
2018,10,15,16,30,416.0,57.0,1.5,22.6,136.0,45.69,33.57
2018,10,15,16,45,322.5,45.0,1.55,21.4,95.0,34.69,23.74
2018,10,15,17,0,229.0,33.0,1.6,20.2,54.0,25.59,14.28
2018,10,15,17,15,130.0,20.0,1.75,19.5,30.5,15.6,0.0
2018,10,15,17,30,31.0,7.0,1.9,18.8,7.0,5.97,0.0
2018,10,15,17,45,15.5,3.5,2.0,18.05,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,11.95,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,12.4,24.0,158.09,0.0
2018,10,16,6,45,351.0,26.5,0.65,12.9,60.5,333.69,204.39
2018,10,16,7,0,501.0,35.0,0.6,13.4,97.0,471.94,370.28
2018,10,16,7,15,584.5,40.5,0.6,14.05,144.5,543.68,432.19
2018,10,16,7,30,668.0,46.0,0.6,14.7,192.0,626.27,496.24
2018,10,16,7,45,718.5,50.0,0.6,15.4,241.5,679.61,535.0
2018,10,16,8,0,769.0,54.0,0.6,16.1,291.0,731.07,570.17
2018,10,16,8,15,800.5,56.5,0.6,16.8,338.0,762.42,589.49
2018,10,16,8,30,832.0,59.0,0.6,17.5,385.0,782.5,600.34
2018,10,16,8,45,854.0,61.5,0.6,18.25,428.5,799.9,608.89
2018,10,16,9,0,876.0,64.0,0.6,19.0,472.0,813.92,614.94
2018,10,16,9,15,892.0,66.0,0.55,19.65,511.0,818.75,614.12
2018,10,16,9,30,908.0,68.0,0.5,20.3,550.0,819.86,610.99
2018,10,16,9,45,919.0,69.5,0.45,20.95,583.0,812.55,602.48
2018,10,16,10,0,930.0,71.0,0.4,21.6,616.0,801.46,591.79
2018,10,16,10,15,938.0,72.5,0.4,22.2,642.0,784.32,578.37
2018,10,16,10,30,946.0,74.0,0.4,22.8,668.0,763.47,562.74
2018,10,16,10,45,951.5,74.5,0.45,23.4,686.5,736.17,543.39
2018,10,16,11,0,957.0,75.0,0.5,24.0,705.0,705.47,520.35
2018,10,16,11,15,959.0,74.5,0.5,24.5,714.5,668.31,492.02
2018,10,16,11,30,961.0,74.0,0.5,25.0,724.0,628.26,461.21
2018,10,16,11,45,960.5,74.5,0.55,25.5,726.0,585.09,428.04
2018,10,16,12,0,960.0,75.0,0.6,26.0,728.0,539.5,392.18
2018,10,16,12,15,958.5,75.0,0.6,26.25,722.5,490.82,352.97
2018,10,16,12,30,957.0,75.0,0.6,26.5,717.0,440.23,311.22
2018,10,16,12,45,952.0,74.5,0.65,26.8,703.0,386.36,266.23
2018,10,16,13,0,947.0,74.0,0.7,27.1,689.0,331.41,219.54
2018,10,16,13,15,940.5,74.0,0.75,27.1,668.0,275.64,172.46
2018,10,16,13,30,934.0,74.0,0.8,27.1,647.0,219.37,126.68
2018,10,16,13,45,908.0,77.0,0.9,27.15,613.5,162.77,86.58
2018,10,16,14,0,882.0,80.0,1.0,27.2,580.0,108.19,58.97
2018,10,16,14,15,835.0,86.0,1.1,27.05,536.5,67.41,51.03
2018,10,16,14,30,788.0,92.0,1.2,26.9,493.0,71.88,54.98
2018,10,16,14,45,786.5,84.5,1.3,26.8,457.5,67.36,51.36
2018,10,16,15,0,785.0,77.0,1.4,26.7,422.0,62.65,47.57
2018,10,16,15,15,746.0,74.5,1.4,26.7,375.0,61.17,46.44
2018,10,16,15,30,707.0,72.0,1.4,26.7,328.0,59.77,45.35
2018,10,16,15,45,671.0,66.5,1.6,25.65,282.0,51.37,38.46
2018,10,16,16,0,635.0,61.0,1.8,24.6,236.0,47.84,35.59
2018,10,16,16,15,550.5,53.5,1.9,23.45,184.0,42.33,30.88
2018,10,16,16,30,466.0,46.0,2.0,22.3,132.0,36.81,25.97
2018,10,16,16,45,413.5,37.5,2.15,21.2,96.5,30.56,20.18
2018,10,16,17,0,361.0,29.0,2.3,20.1,61.0,24.18,12.64
2018,10,16,17,15,221.0,19.0,2.4,19.4,34.5,16.22,0.0
2018,10,16,17,30,81.0,9.0,2.5,18.7,8.0,0.0,0.0
2018,10,16,17,45,40.5,4.5,2.65,18.0,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,6,15,44.5,5.5,0.55,12.05,6.5,0.0,0.0
2018,10,17,6,30,89.0,11.0,0.6,12.4,13.0,72.33,0.0
2018,10,17,6,45,70.0,13.5,0.65,12.8,17.5,93.95,50.67
2018,10,17,7,0,51.0,16.0,0.7,13.2,22.0,67.25,51.21
2018,10,17,7,15,25.5,25.5,0.7,13.7,28.5,49.47,37.14
2018,10,17,7,30,0.0,35.0,0.7,14.2,35.0,28.89,19.09
2018,10,17,7,45,0.0,46.5,0.7,14.75,46.5,38.45,27.37
2018,10,17,8,0,0.0,58.0,0.7,15.3,58.0,48.03,35.51
2018,10,17,8,15,2.5,85.5,0.75,15.95,86.5,75.84,58.96
2018,10,17,8,30,5.0,113.0,0.8,16.6,115.0,104.47,82.6
2018,10,17,8,45,23.0,145.5,0.8,17.25,156.0,151.05,120.99
2018,10,17,9,0,41.0,178.0,0.8,17.9,197.0,211.75,169.51
2018,10,17,9,15,68.5,202.5,0.8,18.55,237.5,256.79,204.62
2018,10,17,9,30,96.0,227.0,0.8,19.2,278.0,300.16,237.57
2018,10,17,9,45,246.0,220.0,0.85,19.85,360.5,433.24,340.33
2018,10,17,10,0,396.0,213.0,0.9,20.5,443.0,544.23,421.37
2018,10,17,10,15,621.5,157.0,0.9,21.1,536.5,645.46,493.77
2018,10,17,10,30,847.0,101.0,0.9,21.7,630.0,723.34,546.9
2018,10,17,10,45,884.0,92.0,0.9,22.25,658.0,704.53,530.4
2018,10,17,11,0,921.0,83.0,0.9,22.8,686.0,686.47,515.08
2018,10,17,11,15,924.5,83.5,0.85,23.3,696.5,652.3,487.47
2018,10,17,11,30,928.0,84.0,0.8,23.8,707.0,615.18,457.53
2018,10,17,11,45,929.0,84.0,0.75,24.25,709.5,573.46,423.9
2018,10,17,12,0,930.0,84.0,0.7,24.7,712.0,529.32,387.81
2018,10,17,12,15,928.0,84.0,0.7,25.0,706.5,481.62,348.9
2018,10,17,12,30,926.0,84.0,0.7,25.3,701.0,432.14,307.6
2018,10,17,12,45,921.5,83.5,0.65,25.6,687.5,379.84,263.04
2018,10,17,13,0,917.0,83.0,0.6,25.9,674.0,326.46,217.1
2018,10,17,13,15,910.5,81.5,0.65,25.95,652.5,271.01,170.37
2018,10,17,13,30,904.0,80.0,0.7,26.0,631.0,215.17,125.12
2018,10,17,13,45,894.0,79.0,0.75,26.1,603.0,159.15,85.1
2018,10,17,14,0,884.0,78.0,0.8,26.2,575.0,103.55,56.98
2018,10,17,14,15,838.0,84.0,0.9,26.0,532.0,66.19,50.25
2018,10,17,14,30,792.0,90.0,1.0,25.8,489.0,70.64,54.21
2018,10,17,14,45,757.5,89.0,1.1,25.65,445.5,70.47,54.24
2018,10,17,15,0,723.0,88.0,1.2,25.5,402.0,64.45,49.34
2018,10,17,15,15,669.5,86.5,1.2,25.5,353.5,63.95,49.05
2018,10,17,15,30,616.0,85.0,1.2,25.5,305.0,63.65,48.89
2018,10,17,15,45,580.0,77.5,1.4,24.6,261.0,59.06,45.21
2018,10,17,16,0,544.0,70.0,1.6,23.7,217.0,54.35,41.31
2018,10,17,16,15,470.5,62.0,1.7,22.6,171.0,48.87,36.6
2018,10,17,16,30,397.0,54.0,1.8,21.5,125.0,43.37,31.64
2018,10,17,16,45,296.0,42.0,1.95,20.45,85.5,32.4,21.71
2018,10,17,17,0,195.0,30.0,2.1,19.4,46.0,23.26,11.3
2018,10,17,17,15,121.0,18.5,2.2,18.7,26.0,15.79,0.0
2018,10,17,17,30,47.0,7.0,2.3,18.0,6.0,0.0,0.0
2018,10,17,17,45,23.5,3.5,2.35,17.3,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,6,15,34.5,4.0,1.1,12.6,5.0,0.0,0.0
2018,10,18,6,30,69.0,8.0,1.0,13.0,10.0,55.42,0.0
2018,10,18,6,45,47.0,12.5,0.9,13.4,15.0,59.74,26.59
2018,10,18,7,0,25.0,17.0,0.8,13.8,20.0,39.38,27.42
2018,10,18,7,15,12.5,27.5,0.75,14.35,29.0,32.96,22.66
2018,10,18,7,30,0.0,38.0,0.7,14.9,38.0,31.39,21.15
2018,10,18,7,45,0.0,49.0,0.65,15.45,49.0,40.54,29.05
2018,10,18,8,0,0.0,60.0,0.6,16.0,60.0,49.7,36.82
2018,10,18,8,15,0.5,85.0,0.55,16.6,85.0,73.81,57.02
2018,10,18,8,30,1.0,110.0,0.5,17.2,110.0,98.19,77.01
2018,10,18,8,45,3.0,131.5,0.4,17.75,132.5,119.88,94.41
2018,10,18,9,0,5.0,153.0,0.3,18.3,155.0,141.22,111.14
2018,10,18,9,15,24.5,179.5,0.3,18.9,192.0,181.47,143.24
2018,10,18,9,30,44.0,206.0,0.3,19.5,229.0,235.14,184.82
2018,10,18,9,45,120.0,229.5,0.3,20.15,297.5,329.25,257.16
2018,10,18,10,0,196.0,253.0,0.3,20.8,366.0,403.71,311.68
2018,10,18,10,15,457.0,197.5,0.35,21.4,476.5,556.02,423.82
2018,10,18,10,30,718.0,142.0,0.4,22.0,587.0,673.36,504.82
2018,10,18,10,45,816.0,113.0,0.45,22.6,632.5,681.04,507.43
2018,10,18,11,0,914.0,84.0,0.5,23.2,678.0,679.27,504.53
2018,10,18,11,15,917.0,84.5,0.55,23.65,688.5,645.01,478.28
2018,10,18,11,30,920.0,85.0,0.6,24.1,699.0,607.87,449.76
2018,10,18,11,45,921.0,85.0,0.6,24.55,701.5,566.48,417.0
2018,10,18,12,0,922.0,85.0,0.6,25.0,704.0,522.68,381.7
2018,10,18,12,15,920.0,85.0,0.6,25.35,698.0,475.36,343.08
2018,10,18,12,30,918.0,85.0,0.6,25.7,692.0,426.27,302.12
2018,10,18,12,45,914.0,84.5,0.55,26.0,679.0,374.57,258.12
2018,10,18,13,0,910.0,84.0,0.5,26.3,666.0,321.74,212.76
2018,10,18,13,15,904.5,83.0,0.55,26.45,645.5,267.29,166.96
2018,10,18,13,30,899.0,82.0,0.6,26.6,625.0,212.34,122.71
2018,10,18,13,45,856.0,90.0,0.6,26.75,588.0,152.24,81.4
2018,10,18,14,0,813.0,98.0,0.6,26.9,551.0,102.77,59.21
2018,10,18,14,15,732.5,110.5,0.65,26.8,499.5,76.31,58.5
2018,10,18,14,30,652.0,123.0,0.7,26.7,448.0,85.15,66.08
2018,10,18,14,45,636.0,115.5,0.8,26.6,411.0,81.45,63.18
2018,10,18,15,0,620.0,108.0,0.9,26.5,374.0,77.65,60.2
2018,10,18,15,15,597.0,99.0,0.9,26.5,333.0,72.52,56.05
2018,10,18,15,30,574.0,90.0,0.9,26.5,292.0,67.22,51.68
2018,10,18,15,45,541.0,81.0,1.15,25.55,249.5,61.63,47.21
2018,10,18,16,0,508.0,72.0,1.4,24.6,207.0,55.86,42.42
2018,10,18,16,15,435.5,63.5,1.45,23.5,162.5,50.07,37.45
2018,10,18,16,30,363.0,55.0,1.5,22.4,118.0,42.05,30.34
2018,10,18,16,45,281.0,41.5,1.6,21.3,81.0,31.99,21.18
2018,10,18,17,0,199.0,28.0,1.7,20.2,44.0,21.76,9.29
2018,10,18,17,15,114.5,16.5,1.8,19.5,24.0,14.08,0.0
2018,10,18,17,30,30.0,5.0,1.9,18.8,4.0,0.0,0.0
2018,10,18,17,45,15.0,2.5,2.05,18.1,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.0,0.5,13.05,8.5,0.0,0.0
2018,10,19,6,30,134.0,14.0,0.6,13.4,17.0,105.92,0.0
2018,10,19,6,45,267.5,24.5,0.65,13.75,49.0,260.86,111.32
2018,10,19,7,0,401.0,35.0,0.7,14.1,81.0,391.52,306.18
2018,10,19,7,15,490.5,42.0,0.8,14.7,125.5,475.36,380.91
2018,10,19,7,30,580.0,49.0,0.9,15.3,170.0,560.56,449.61
2018,10,19,7,45,636.5,54.5,1.0,15.9,218.0,617.75,493.95
