Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,8,0,693.0,60.0,1.1,16.5,266.0,668.49,531.47
2018,10,19,8,15,731.0,63.5,1.1,17.3,312.5,705.78,556.14
2018,10,19,8,30,769.0,67.0,1.1,18.1,359.0,740.26,577.77
2018,10,19,8,45,796.5,69.5,1.15,18.9,402.5,761.7,590.09
2018,10,19,9,0,824.0,72.0,1.2,19.7,446.0,779.73,599.85
2018,10,19,9,15,842.0,74.0,1.2,20.45,484.0,785.8,600.73
2018,10,19,9,30,860.0,76.0,1.2,21.2,522.0,780.91,594.26
2018,10,19,9,45,872.5,77.5,1.2,21.95,554.0,775.07,587.4
2018,10,19,10,0,885.0,79.0,1.2,22.7,586.0,765.59,578.23
2018,10,19,10,15,894.0,80.5,1.25,23.4,612.0,749.82,565.64
2018,10,19,10,30,903.0,82.0,1.3,24.1,638.0,730.48,550.77
2018,10,19,10,45,909.5,82.5,1.3,24.85,656.0,704.84,529.76
2018,10,19,11,0,916.0,83.0,1.3,25.6,674.0,675.88,506.08
2018,10,19,11,15,920.0,83.5,1.25,26.05,685.0,642.17,478.95
2018,10,19,11,30,924.0,84.0,1.2,26.5,696.0,605.5,449.29
2018,10,19,11,45,926.5,83.5,1.15,27.0,699.0,564.28,415.8
2018,10,19,12,0,929.0,83.0,1.1,27.5,702.0,520.55,379.78
2018,10,19,12,15,925.5,83.5,1.0,27.7,696.0,472.77,340.21
2018,10,19,12,30,922.0,84.0,0.9,27.9,690.0,423.34,298.55
2018,10,19,12,45,914.0,85.5,0.85,28.15,676.0,371.81,254.81
2018,10,19,13,0,906.0,87.0,0.8,28.4,662.0,319.48,210.04
2018,10,19,13,15,899.0,86.0,0.75,28.45,641.0,264.9,164.21
2018,10,19,13,30,892.0,85.0,0.7,28.5,620.0,209.99,120.4
2018,10,19,13,45,849.5,92.0,0.65,28.55,582.5,149.83,79.75
2018,10,19,14,0,807.0,99.0,0.6,28.6,545.0,100.23,58.41
2018,10,19,14,15,698.0,117.5,0.6,28.5,486.0,80.68,61.69
2018,10,19,14,30,589.0,136.0,0.6,28.4,427.0,93.79,72.71
2018,10,19,14,45,587.5,124.0,0.65,28.3,394.0,87.23,67.49
2018,10,19,15,0,586.0,112.0,0.7,28.2,361.0,80.43,62.07
2018,10,19,15,15,578.0,100.5,0.7,28.2,324.0,73.66,56.58
2018,10,19,15,30,570.0,89.0,0.7,28.2,287.0,66.61,50.79
2018,10,19,15,45,522.0,81.5,0.9,27.2,242.5,62.05,47.22
2018,10,19,16,0,474.0,74.0,1.1,26.2,198.0,57.43,43.43
2018,10,19,16,15,374.5,64.5,1.2,25.1,150.0,48.66,35.95
2018,10,19,16,30,275.0,55.0,1.3,24.0,102.0,41.65,29.73
2018,10,19,16,45,222.5,39.0,1.45,22.9,69.0,29.93,19.2
2018,10,19,17,0,170.0,23.0,1.6,21.8,36.0,17.89,5.6
2018,10,19,17,15,104.5,14.0,1.75,21.1,20.0,11.95,0.0
2018,10,19,17,30,39.0,5.0,1.9,20.4,4.0,0.0,0.0
2018,10,19,17,45,19.5,2.5,2.0,19.65,2.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,6,15,30.5,4.5,1.0,12.3,5.0,0.0,0.0
2018,10,20,6,30,61.0,9.0,1.0,12.7,10.0,50.28,0.0
2018,10,20,6,45,76.5,15.5,1.0,13.05,21.0,101.69,30.47
2018,10,20,7,0,92.0,22.0,1.0,13.4,32.0,128.64,100.13
2018,10,20,7,15,46.0,35.0,0.95,13.95,40.0,79.52,62.51
2018,10,20,7,30,0.0,48.0,0.9,14.5,48.0,40.56,28.88
2018,10,20,7,45,1.0,64.5,0.9,15.05,65.0,57.2,43.25
2018,10,20,8,0,2.0,81.0,0.9,15.6,82.0,73.5,57.06
2018,10,20,8,15,13.5,107.5,0.8,16.3,112.5,109.24,87.19
2018,10,20,8,30,25.0,134.0,0.7,17.0,143.0,157.35,126.6
2018,10,20,8,45,52.5,160.0,0.65,17.7,182.5,206.14,165.94
2018,10,20,9,0,80.0,186.0,0.6,18.4,222.0,253.64,203.01
2018,10,20,9,15,136.5,203.0,0.6,19.1,270.5,327.77,260.34
2018,10,20,9,30,193.0,220.0,0.6,19.8,319.0,383.7,301.86
2018,10,20,9,45,276.0,220.5,0.55,20.5,372.0,454.18,353.13
2018,10,20,10,0,359.0,221.0,0.5,21.2,425.0,505.11,388.38
2018,10,20,10,15,451.0,206.5,0.55,21.85,474.5,556.76,424.19
2018,10,20,10,30,543.0,192.0,0.6,22.5,524.0,588.08,444.97
2018,10,20,10,45,630.5,169.5,0.65,23.15,565.5,607.94,457.29
2018,10,20,11,0,718.0,147.0,0.7,23.8,607.0,614.55,460.02
2018,10,20,11,15,813.0,117.5,0.8,24.25,646.0,610.24,455.65
2018,10,20,11,30,908.0,88.0,0.9,24.7,685.0,596.7,443.95
2018,10,20,11,45,909.5,87.5,0.95,25.15,687.5,555.55,411.11
2018,10,20,12,0,911.0,87.0,1.0,25.6,690.0,512.02,375.84
2018,10,20,12,15,910.0,86.5,1.05,25.75,684.5,465.21,337.57
2018,10,20,12,30,909.0,86.0,1.1,25.9,679.0,416.6,296.78
2018,10,20,12,45,906.0,85.5,1.2,26.05,666.5,365.74,253.43
2018,10,20,13,0,903.0,85.0,1.3,26.2,654.0,313.67,208.45
2018,10,20,13,15,896.5,84.0,1.35,26.15,633.0,259.47,162.39
2018,10,20,13,30,890.0,83.0,1.4,26.1,612.0,204.89,118.41
2018,10,20,13,45,846.0,90.5,1.5,26.1,574.5,145.26,78.06
2018,10,20,14,0,802.0,98.0,1.6,26.1,537.0,96.39,57.83
2018,10,20,14,15,721.0,110.0,1.6,25.9,486.0,76.24,58.79
2018,10,20,14,30,640.0,122.0,1.6,25.7,435.0,84.83,66.22
2018,10,20,14,45,655.5,108.0,1.65,25.5,405.5,76.85,59.71
2018,10,20,15,0,671.0,94.0,1.7,25.3,376.0,68.55,52.91
2018,10,20,15,15,634.0,89.5,1.7,25.3,332.5,66.26,51.1
2018,10,20,15,30,597.0,85.0,1.7,25.3,289.0,64.0,49.26
2018,10,20,15,45,575.0,74.5,1.7,24.3,247.5,57.17,43.65
2018,10,20,16,0,553.0,64.0,1.7,23.3,206.0,50.07,37.66
2018,10,20,16,15,450.0,58.5,1.7,22.25,158.0,46.32,34.36
2018,10,20,16,30,347.0,53.0,1.7,21.2,110.0,40.57,29.12
2018,10,20,16,45,264.5,39.5,1.7,20.2,74.5,30.48,19.77
2018,10,20,17,0,182.0,26.0,1.7,19.2,39.0,20.22,5.71
2018,10,20,17,15,115.0,16.5,1.75,18.55,22.0,14.08,0.0
2018,10,20,17,30,48.0,7.0,1.8,17.9,5.0,0.0,0.0
2018,10,20,17,45,24.0,3.5,1.85,17.25,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,6,15,33.5,4.5,1.65,11.45,5.0,0.0,0.0
2018,10,21,6,30,67.0,9.0,1.6,11.9,10.0,54.27,0.0
2018,10,21,6,45,67.0,10.5,1.6,12.35,14.5,80.98,12.66
2018,10,21,7,0,67.0,12.0,1.6,12.8,19.0,85.01,64.62
2018,10,21,7,15,33.5,18.0,1.65,13.45,21.5,45.84,34.13
2018,10,21,7,30,0.0,24.0,1.7,14.1,24.0,19.77,11.23
2018,10,21,7,45,0.0,31.0,1.75,14.7,31.0,25.57,16.29
2018,10,21,8,0,0.0,38.0,1.8,15.3,38.0,31.37,21.27
2018,10,21,8,15,0.0,50.0,1.75,15.9,50.0,41.35,29.71
2018,10,21,8,30,0.0,62.0,1.7,16.5,62.0,51.36,38.05
2018,10,21,8,45,0.0,79.0,1.7,17.05,79.0,65.81,50.01
2018,10,21,9,0,0.0,96.0,1.7,17.6,96.0,81.15,62.54
2018,10,21,9,15,0.0,117.5,1.6,18.15,117.5,100.66,78.32
2018,10,21,9,30,0.0,139.0,1.5,18.7,139.0,120.03,93.75
2018,10,21,9,45,9.0,169.0,1.45,19.3,174.0,154.16,121.13
2018,10,21,10,0,18.0,199.0,1.4,19.9,209.0,187.57,147.35
2018,10,21,10,15,31.0,223.5,1.35,20.4,242.0,229.07,179.55
2018,10,21,10,30,44.0,248.0,1.3,20.9,275.0,257.7,201.09
2018,10,21,10,45,165.0,251.5,1.2,21.4,356.0,346.61,270.11
2018,10,21,11,0,286.0,255.0,1.1,21.9,437.0,424.67,327.53
2018,10,21,11,15,538.0,192.5,1.15,22.3,541.5,509.31,389.57
2018,10,21,11,30,790.0,130.0,1.2,22.7,646.0,568.79,430.05
2018,10,21,11,45,847.0,111.0,1.25,23.1,666.0,542.31,406.87
2018,10,21,12,0,904.0,92.0,1.3,23.5,686.0,509.63,378.73
2018,10,21,12,15,900.5,92.5,1.4,23.65,680.0,462.86,339.94
2018,10,21,12,30,897.0,93.0,1.5,23.8,674.0,414.49,298.84
2018,10,21,12,45,888.0,94.0,1.65,23.95,659.0,363.39,254.87
2018,10,21,13,0,879.0,95.0,1.8,24.1,644.0,311.66,209.84
2018,10,21,13,15,871.0,93.5,1.95,24.05,622.5,252.54,159.72
2018,10,21,13,30,863.0,92.0,2.1,24.0,601.0,197.72,115.35
2018,10,21,13,45,837.5,94.5,2.25,23.95,569.0,144.32,79.12
2018,10,21,14,0,812.0,97.0,2.4,23.9,537.0,93.19,57.32
2018,10,21,14,15,796.5,93.5,2.55,23.6,502.5,72.89,56.59
2018,10,21,14,30,781.0,90.0,2.7,23.3,468.0,71.1,55.3
2018,10,21,14,45,775.0,83.5,2.8,23.0,432.0,67.14,52.13
2018,10,21,15,0,769.0,77.0,2.9,22.7,396.0,63.05,48.82
2018,10,21,15,15,736.5,73.5,2.9,22.7,352.0,60.88,47.07
2018,10,21,15,30,704.0,70.0,2.9,22.7,308.0,53.89,41.12
2018,10,21,15,45,659.0,65.0,3.05,21.55,261.5,50.67,38.54
2018,10,21,16,0,614.0,60.0,3.2,20.4,215.0,47.45,35.84
2018,10,21,16,15,532.0,54.5,3.1,19.6,168.0,43.63,32.39
2018,10,21,16,30,450.0,49.0,3.0,18.8,121.0,39.97,28.84
2018,10,21,16,45,331.5,38.5,2.95,17.95,81.5,31.86,20.94
2018,10,21,17,0,213.0,28.0,2.9,17.1,42.0,21.83,4.52
2018,10,21,17,15,120.0,16.5,2.85,16.55,23.0,14.08,0.0
2018,10,21,17,30,27.0,5.0,2.8,16.0,4.0,0.0,0.0
2018,10,21,17,45,13.5,2.5,2.7,15.45,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,15,10.5,2.0,2.0,11.1,2.0,0.0,0.0
2018,10,22,6,30,21.0,4.0,2.1,11.6,4.0,17.96,0.0
2018,10,22,6,45,21.0,8.5,2.15,12.1,9.5,31.66,0.0
2018,10,22,7,0,21.0,13.0,2.2,12.6,15.0,30.95,19.78
2018,10,22,7,15,10.5,20.5,2.25,13.15,21.5,25.31,16.06
2018,10,22,7,30,0.0,28.0,2.3,13.7,28.0,23.09,14.07
2018,10,22,7,45,0.0,37.5,2.35,14.2,37.5,30.96,20.93
2018,10,22,8,0,0.0,47.0,2.4,14.7,47.0,38.86,27.71
2018,10,22,8,15,0.0,66.5,2.35,15.2,66.5,55.27,41.64
2018,10,22,8,30,0.0,86.0,2.3,15.7,86.0,73.41,56.83
2018,10,22,8,45,0.0,105.0,2.25,16.2,105.0,90.96,71.29
2018,10,22,9,0,0.0,124.0,2.2,16.7,124.0,108.33,85.39
2018,10,22,9,15,15.5,153.5,2.2,17.2,161.5,148.23,118.35
2018,10,22,9,30,31.0,183.0,2.2,17.7,199.0,199.98,160.17
2018,10,22,9,45,72.5,213.0,2.2,18.15,253.0,259.41,207.94
2018,10,22,10,0,114.0,243.0,2.2,18.6,307.0,329.68,262.79
2018,10,22,10,15,339.5,210.0,2.25,19.0,412.0,462.37,368.11
2018,10,22,10,30,565.0,177.0,2.3,19.4,517.0,583.88,459.67
2018,10,22,10,45,740.0,130.0,2.35,19.75,589.0,636.4,497.34
2018,10,22,11,0,915.0,83.0,2.4,20.1,661.0,664.41,516.39
2018,10,22,11,15,918.5,83.5,2.45,20.35,671.5,630.42,488.19
2018,10,22,11,30,922.0,84.0,2.5,20.6,682.0,593.52,457.66
2018,10,22,11,45,923.0,83.5,2.6,20.85,684.0,551.65,422.86
2018,10,22,12,0,924.0,83.0,2.7,21.1,686.0,507.42,385.31
2018,10,22,12,15,922.5,82.5,2.75,21.2,680.0,459.95,344.36
2018,10,22,12,30,921.0,82.0,2.8,21.3,674.0,410.71,300.96
2018,10,22,12,45,916.5,81.5,2.9,21.4,660.5,358.95,254.84
2018,10,22,13,0,912.0,81.0,3.0,21.5,647.0,306.12,207.47
2018,10,22,13,15,904.0,80.0,3.1,21.4,625.0,251.35,159.6
2018,10,22,13,30,896.0,79.0,3.2,21.3,603.0,196.36,114.51
2018,10,22,13,45,885.5,77.5,3.25,21.2,575.0,140.77,76.17
2018,10,22,14,0,875.0,76.0,3.3,21.1,547.0,85.7,52.83
2018,10,22,14,15,860.0,74.5,3.35,20.8,512.5,68.4,53.45
2018,10,22,14,30,845.0,73.0,3.4,20.5,478.0,59.69,46.15
2018,10,22,14,45,824.0,70.5,3.45,20.2,438.0,58.17,45.02
2018,10,22,15,0,803.0,68.0,3.5,19.9,398.0,56.66,43.87
2018,10,22,15,15,772.5,65.0,3.5,19.9,353.5,54.66,42.23
2018,10,22,15,30,742.0,62.0,3.5,19.9,309.0,52.67,40.56
2018,10,22,15,45,697.5,57.5,3.5,18.95,262.0,49.35,37.81
2018,10,22,16,0,653.0,53.0,3.5,18.0,215.0,46.04,34.95
2018,10,22,16,15,582.5,47.5,3.35,17.35,168.5,38.29,28.0
2018,10,22,16,30,512.0,42.0,3.2,16.7,122.0,34.35,24.18
2018,10,22,16,45,373.5,33.5,3.0,16.05,80.5,27.65,17.42
2018,10,22,17,0,235.0,25.0,2.8,15.4,39.0,21.1,1.37
2018,10,22,17,15,117.5,12.5,2.7,14.95,19.5,10.67,0.0
2018,10,22,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.85,11.95,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.9,12.3,11.0,60.94,0.0
2018,10,23,6,45,181.0,21.5,1.9,12.7,36.5,184.41,0.0
2018,10,23,7,0,286.0,33.0,1.9,13.1,62.0,298.47,230.57
2018,10,23,7,15,267.0,48.5,1.95,13.5,87.0,304.7,249.8
2018,10,23,7,30,248.0,64.0,2.0,13.9,112.0,310.5,258.02
2018,10,23,7,45,201.5,79.0,2.1,14.3,125.0,273.69,228.99
2018,10,23,8,0,155.0,94.0,2.2,14.7,138.0,253.03,211.33
2018,10,23,8,15,149.5,119.5,2.2,14.9,167.5,261.53,217.99
2018,10,23,8,30,144.0,145.0,2.2,15.1,197.0,284.24,235.54
2018,10,23,8,45,208.0,159.5,2.2,15.35,245.0,346.93,286.7
2018,10,23,9,0,272.0,174.0,2.2,15.6,293.0,424.66,347.84
2018,10,23,9,15,231.0,187.0,2.3,15.75,294.0,398.83,325.15
2018,10,23,9,30,190.0,200.0,2.4,15.9,295.0,357.11,290.66
2018,10,23,9,45,121.0,215.5,2.45,16.05,277.5,313.19,253.36
2018,10,23,10,0,52.0,231.0,2.5,16.2,260.0,257.3,206.5
2018,10,23,10,15,127.0,244.0,2.55,16.35,319.0,331.15,266.32
2018,10,23,10,30,202.0,257.0,2.6,16.5,378.0,386.65,309.94
2018,10,23,10,45,271.0,259.5,2.65,16.6,426.5,433.21,345.61
2018,10,23,11,0,340.0,262.0,2.7,16.7,475.0,462.46,367.34
2018,10,23,11,15,324.0,266.5,2.75,16.8,472.0,437.77,346.68
2018,10,23,11,30,308.0,271.0,2.8,16.9,469.0,413.14,326.24
2018,10,23,11,45,266.0,280.5,2.85,17.0,452.0,379.86,298.96
2018,10,23,12,0,224.0,290.0,2.9,17.1,435.0,345.69,271.16
2018,10,23,12,15,349.0,259.0,2.85,17.35,482.5,357.81,277.58
2018,10,23,12,30,474.0,228.0,2.8,17.6,530.0,356.23,271.19
2018,10,23,12,45,621.5,176.0,2.75,17.85,563.5,332.86,245.3
2018,10,23,13,0,769.0,124.0,2.7,18.1,597.0,291.33,202.94
2018,10,23,13,15,720.0,131.0,2.6,18.4,562.0,239.53,159.14
2018,10,23,13,30,671.0,138.0,2.5,18.7,527.0,192.05,121.88
2018,10,23,13,45,487.5,172.0,2.4,18.95,447.5,155.55,104.03
2018,10,23,14,0,304.0,206.0,2.3,19.2,368.0,143.31,108.71
2018,10,23,14,15,405.0,176.0,2.25,19.3,377.0,115.37,93.93
2018,10,23,14,30,506.0,146.0,2.2,19.4,386.0,99.32,80.43
2018,10,23,14,45,613.5,112.0,2.2,19.5,378.5,79.89,63.91
2018,10,23,15,0,721.0,78.0,2.2,19.6,371.0,63.5,49.87
2018,10,23,15,15,729.5,69.0,2.2,19.6,336.5,57.44,44.72
2018,10,23,15,30,738.0,60.0,2.2,19.6,302.0,51.1,39.25
2018,10,23,15,45,693.5,55.5,2.2,19.15,255.5,47.73,36.37
2018,10,23,16,0,649.0,51.0,2.2,18.7,209.0,44.37,33.38
2018,10,23,16,15,577.0,45.5,2.15,17.9,163.0,36.72,26.54
2018,10,23,16,30,505.0,40.0,2.1,17.1,117.0,32.72,22.68
2018,10,23,16,45,365.5,31.5,2.05,16.3,76.5,25.98,15.8
2018,10,23,17,0,226.0,23.0,2.0,15.5,36.0,19.35,0.0
2018,10,23,17,15,113.0,11.5,2.1,15.05,18.0,9.82,0.0
2018,10,23,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.5,1.1,12.0,4.5,0.0,0.0
2018,10,24,6,30,61.0,9.0,1.1,12.3,9.0,49.56,0.0
2018,10,24,6,45,194.0,20.5,1.1,12.55,36.5,190.31,0.0
2018,10,24,7,0,327.0,32.0,1.1,12.8,64.0,326.5,247.75
2018,10,24,7,15,445.5,38.0,1.15,13.45,107.5,427.78,345.44
2018,10,24,7,30,564.0,44.0,1.2,14.1,151.0,531.19,430.17
2018,10,24,7,45,604.0,50.5,1.25,14.75,193.5,575.34,465.72
2018,10,24,8,0,644.0,57.0,1.3,15.4,236.0,618.18,498.38
2018,10,24,8,15,660.5,64.0,1.3,16.0,275.5,641.02,514.13
2018,10,24,8,30,677.0,71.0,1.3,16.6,315.0,661.24,527.15
2018,10,24,8,45,675.0,81.5,1.3,17.2,349.5,668.33,530.0
2018,10,24,9,0,673.0,92.0,1.3,17.8,384.0,672.17,530.4
2018,10,24,9,15,755.5,80.0,1.3,18.4,434.5,708.74,554.26
2018,10,24,9,30,838.0,68.0,1.3,19.0,485.0,737.7,571.93
2018,10,24,9,45,851.0,69.5,1.35,19.6,516.0,732.52,566.03
2018,10,24,10,0,864.0,71.0,1.4,20.2,547.0,723.78,558.11
2018,10,24,10,15,872.0,72.0,1.45,20.65,571.0,707.28,545.2
2018,10,24,10,30,880.0,73.0,1.5,21.1,595.0,687.38,529.55
2018,10,24,10,45,885.5,73.5,1.55,21.6,612.0,661.94,508.79
2018,10,24,11,0,891.0,74.0,1.6,22.1,629.0,633.35,485.46
2018,10,24,11,15,893.5,74.0,1.7,22.45,638.0,599.44,458.42
2018,10,24,11,30,896.0,74.0,1.8,22.8,647.0,562.8,428.69
2018,10,24,11,45,895.5,75.0,1.95,23.15,649.0,523.01,395.99
2018,10,24,12,0,895.0,76.0,2.1,23.5,651.0,480.99,360.6
2018,10,24,12,15,893.0,76.0,2.15,23.65,645.5,435.4,321.5
2018,10,24,12,30,891.0,76.0,2.2,23.8,640.0,388.12,280.12
2018,10,24,12,45,867.5,82.0,2.3,23.95,621.5,337.7,236.14
2018,10,24,13,0,844.0,88.0,2.4,24.1,603.0,287.86,192.59
2018,10,24,13,15,817.5,92.5,2.4,24.0,577.5,231.82,145.58
2018,10,24,13,30,791.0,97.0,2.4,23.9,552.0,182.18,106.66
2018,10,24,13,45,680.5,117.5,2.45,23.85,495.5,132.74,77.56
2018,10,24,14,0,570.0,138.0,2.5,23.8,439.0,99.98,70.53
2018,10,24,14,15,389.0,166.0,2.45,23.55,365.5,109.13,87.23
2018,10,24,14,30,208.0,194.0,2.4,23.3,292.0,135.99,110.05
2018,10,24,14,45,262.5,171.5,2.4,23.1,284.0,118.12,95.32
2018,10,24,15,0,317.0,149.0,2.4,22.9,276.0,105.47,84.94
2018,10,24,15,15,409.5,118.0,2.4,22.9,262.5,83.43,66.34
2018,10,24,15,30,502.0,87.0,2.4,22.9,249.0,65.41,50.99
2018,10,24,15,45,562.0,68.5,2.4,22.15,223.5,52.94,40.39
2018,10,24,16,0,622.0,50.0,2.4,21.4,198.0,43.4,32.12
2018,10,24,16,15,551.5,44.5,2.4,20.75,154.0,35.84,25.4
2018,10,24,16,30,481.0,39.0,2.4,20.1,110.0,31.86,21.57
2018,10,24,16,45,347.0,30.5,2.35,19.4,71.5,25.15,14.62
2018,10,24,17,0,213.0,22.0,2.3,18.7,33.0,18.53,0.0
2018,10,24,17,15,106.5,11.0,2.35,18.15,16.5,9.39,0.0
2018,10,24,17,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,6,15,38.5,4.5,1.15,12.7,4.5,0.0,0.0
2018,10,25,6,30,77.0,9.0,1.1,13.0,9.0,60.32,0.0
2018,10,25,6,45,187.5,19.5,1.1,13.35,33.5,182.38,0.0
2018,10,25,7,0,298.0,30.0,1.1,13.7,58.0,302.34,225.06
2018,10,25,7,15,257.0,46.0,1.1,14.3,80.0,292.23,236.52
2018,10,25,7,30,216.0,62.0,1.1,14.9,102.0,263.88,217.42
2018,10,25,7,45,164.5,81.5,1.1,15.45,117.0,248.28,205.06
2018,10,25,8,0,113.0,101.0,1.1,16.0,132.0,213.71,176.0
2018,10,25,8,15,84.0,120.0,1.1,16.8,145.5,209.98,171.69
2018,10,25,8,30,55.0,139.0,1.1,17.6,159.0,189.69,153.6
2018,10,25,8,45,78.5,159.5,1.1,18.35,191.5,227.57,184.04
2018,10,25,9,0,102.0,180.0,1.1,19.1,224.0,264.4,212.65
2018,10,25,9,15,109.0,197.5,1.1,19.85,248.0,298.64,237.97
2018,10,25,9,30,116.0,215.0,1.1,20.6,272.0,316.36,250.17
2018,10,25,9,45,151.0,228.5,1.05,21.4,308.0,349.47,274.46
2018,10,25,10,0,186.0,242.0,1.0,22.2,344.0,380.37,296.34
2018,10,25,10,15,249.0,244.5,1.0,22.85,387.5,430.01,332.31
2018,10,25,10,30,312.0,247.0,1.0,23.5,431.0,461.79,354.22
2018,10,25,10,45,441.0,217.0,1.0,24.15,485.0,511.64,389.52
2018,10,25,11,0,570.0,187.0,1.0,24.8,539.0,541.32,408.99
2018,10,25,11,15,726.5,136.5,0.95,25.2,592.5,562.8,421.95
2018,10,25,11,30,883.0,86.0,0.9,25.6,646.0,563.92,419.26
2018,10,25,11,45,899.5,80.5,0.9,26.0,653.0,526.79,388.53
2018,10,25,12,0,916.0,75.0,0.9,26.4,660.0,486.22,354.74
2018,10,25,12,15,913.5,75.0,0.95,26.6,654.0,439.5,316.14
2018,10,25,12,30,911.0,75.0,1.0,26.8,648.0,391.11,275.2
2018,10,25,12,45,903.5,76.0,1.05,27.05,634.0,340.55,231.82
2018,10,25,13,0,896.0,77.0,1.1,27.3,620.0,289.18,187.54
2018,10,25,13,15,889.5,76.0,1.2,27.3,599.5,235.89,142.9
2018,10,25,13,30,883.0,75.0,1.3,27.3,579.0,182.23,101.15
2018,10,25,13,45,839.5,83.0,1.4,27.3,543.5,124.51,65.06
2018,10,25,14,0,796.0,91.0,1.5,27.3,508.0,77.51,59.44
2018,10,25,14,15,763.0,91.5,1.65,27.1,470.0,71.56,54.73
2018,10,25,14,30,730.0,92.0,1.8,26.9,432.0,66.32,50.52
2018,10,25,14,45,725.5,85.0,1.9,26.7,398.0,62.47,47.44
2018,10,25,15,0,721.0,78.0,2.0,26.5,364.0,63.76,48.69
2018,10,25,15,15,627.5,81.5,2.0,26.5,309.5,61.06,46.5
2018,10,25,15,30,534.0,85.0,2.0,26.5,255.0,64.33,49.32
2018,10,25,15,45,509.5,74.0,2.1,25.3,215.5,57.05,43.34
2018,10,25,16,0,485.0,63.0,2.2,24.1,176.0,49.5,36.94
2018,10,25,16,15,407.0,54.5,2.2,23.0,134.5,43.48,31.63
2018,10,25,16,30,329.0,46.0,2.2,21.9,93.0,35.45,24.35
2018,10,25,16,45,233.5,32.5,2.25,20.85,59.5,25.21,14.24
2018,10,25,17,0,138.0,19.0,2.3,19.8,26.0,14.83,0.0
2018,10,25,17,15,69.0,9.5,2.35,19.2,13.0,8.11,0.0
2018,10,25,17,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.5,0.85,13.3,4.5,0.0,0.0
2018,10,26,6,30,79.0,9.0,0.8,13.6,9.0,7.68,0.0
2018,10,26,6,45,187.0,19.0,0.7,13.9,32.5,147.65,0.0
2018,10,26,7,0,295.0,29.0,0.6,14.2,56.0,298.1,216.05
2018,10,26,7,15,403.0,38.0,0.6,14.7,98.0,392.9,313.35
2018,10,26,7,30,511.0,47.0,0.6,15.2,140.0,490.85,393.35
2018,10,26,7,45,438.0,64.5,0.6,15.75,160.5,459.77,371.64
2018,10,26,8,0,365.0,82.0,0.6,16.3,181.0,419.53,340.89
2018,10,26,8,15,349.0,104.0,0.55,17.0,212.0,432.7,349.67
2018,10,26,8,30,333.0,126.0,0.5,17.7,243.0,425.19,341.88
2018,10,26,8,45,359.5,138.5,0.45,18.45,279.0,473.09,375.73
2018,10,26,9,0,386.0,151.0,0.4,19.2,315.0,501.31,393.74
2018,10,26,9,15,469.0,147.0,0.35,19.8,364.0,552.66,429.47
2018,10,26,9,30,552.0,143.0,0.3,20.4,413.0,600.39,461.05
2018,10,26,9,45,614.0,134.0,0.3,21.05,452.5,630.83,479.84
2018,10,26,10,0,676.0,125.0,0.3,21.7,492.0,649.05,490.07
2018,10,26,10,15,661.0,136.5,0.25,22.25,509.0,629.35,472.58
2018,10,26,10,30,646.0,148.0,0.2,22.8,526.0,607.35,454.07
2018,10,26,10,45,640.5,155.5,0.15,23.35,539.5,585.62,435.95
2018,10,26,11,0,635.0,163.0,0.1,23.9,553.0,561.72,416.26
2018,10,26,11,15,664.5,156.5,0.15,24.35,570.0,543.15,401.4
2018,10,26,11,30,694.0,150.0,0.2,24.8,587.0,520.52,383.13
2018,10,26,11,45,730.0,137.5,0.2,25.2,598.5,491.63,359.52
2018,10,26,12,0,766.0,125.0,0.2,25.6,610.0,459.91,332.99
2018,10,26,12,15,749.0,129.0,0.25,25.9,600.0,413.32,295.9
2018,10,26,12,30,732.0,133.0,0.3,26.2,590.0,368.25,259.19
2018,10,26,12,45,768.0,117.5,0.4,26.5,588.0,327.33,223.75
2018,10,26,13,0,804.0,102.0,0.5,26.8,586.0,278.75,181.66
2018,10,26,13,15,822.0,92.5,0.55,26.95,572.5,227.07,138.11
2018,10,26,13,30,840.0,83.0,0.6,27.1,559.0,172.87,95.49
2018,10,26,13,45,766.0,98.5,0.65,27.25,516.0,127.48,70.41
2018,10,26,14,0,692.0,114.0,0.7,27.4,473.0,82.17,63.2
2018,10,26,14,15,634.0,119.0,0.75,27.35,431.0,82.5,63.73
2018,10,26,14,30,576.0,124.0,0.8,27.3,389.0,87.06,67.69
2018,10,26,14,45,629.0,101.5,0.85,27.2,367.5,73.12,56.24
2018,10,26,15,0,682.0,79.0,0.9,27.1,346.0,58.83,44.39
2018,10,26,15,15,652.0,75.0,0.9,27.1,306.5,56.63,42.63
2018,10,26,15,30,622.0,71.0,0.9,27.1,267.0,54.44,40.82
2018,10,26,15,45,532.5,67.5,1.0,26.15,216.5,52.19,39.04
2018,10,26,16,0,443.0,64.0,1.1,25.2,166.0,50.2,37.34
2018,10,26,16,15,391.0,54.5,1.15,24.25,129.0,43.55,31.48
2018,10,26,16,30,339.0,45.0,1.2,23.3,92.0,36.76,25.22
2018,10,26,16,45,215.5,31.5,1.25,22.35,57.0,24.41,13.14
2018,10,26,17,0,92.0,18.0,1.3,21.4,22.0,14.0,0.0
2018,10,26,17,15,46.0,9.0,1.35,20.9,11.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.65,19.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,13.0,3.0,1.55,14.1,3.0,0.0,0.0
2018,10,27,6,30,26.0,6.0,1.6,14.4,6.0,5.12,0.0
2018,10,27,6,45,93.5,19.0,1.6,14.7,26.0,81.63,0.0
2018,10,27,7,0,161.0,32.0,1.6,15.0,46.0,204.4,143.96
2018,10,27,7,15,221.5,45.5,1.6,15.5,78.0,264.34,212.9
2018,10,27,7,30,282.0,59.0,1.6,16.0,110.0,326.67,267.95
2018,10,27,7,45,289.5,75.0,1.6,16.5,140.0,352.65,290.47
2018,10,27,8,0,297.0,91.0,1.6,17.0,170.0,377.21,310.44
2018,10,27,8,15,297.0,109.5,1.55,17.6,201.0,379.79,311.87
2018,10,27,8,30,297.0,128.0,1.5,18.2,232.0,398.43,324.99
2018,10,27,8,45,335.0,140.0,1.45,18.8,270.5,436.9,353.61
2018,10,27,9,0,373.0,152.0,1.4,19.4,309.0,490.75,392.44
2018,10,27,9,15,379.0,166.0,1.4,19.95,338.0,502.3,398.61
2018,10,27,9,30,385.0,180.0,1.4,20.5,367.0,495.81,391.86
2018,10,27,9,45,424.5,183.5,1.4,21.1,402.0,532.6,417.23
2018,10,27,10,0,464.0,187.0,1.4,21.7,437.0,550.36,428.12
2018,10,27,10,15,522.0,178.5,1.4,22.2,471.5,565.31,437.44
2018,10,27,10,30,580.0,170.0,1.4,22.7,506.0,575.67,443.09
2018,10,27,10,45,583.5,174.0,1.45,23.25,521.0,563.91,431.99
2018,10,27,11,0,587.0,178.0,1.5,23.8,536.0,543.81,415.01
2018,10,27,11,15,533.5,201.5,1.55,24.15,530.5,502.01,382.05
2018,10,27,11,30,480.0,225.0,1.6,24.5,525.0,466.25,353.42
2018,10,27,11,45,495.5,219.5,1.6,24.8,530.5,441.61,332.87
2018,10,27,12,0,511.0,214.0,1.6,25.1,536.0,414.58,309.93
2018,10,27,12,15,562.5,195.0,1.7,25.25,546.0,388.64,287.15
2018,10,27,12,30,614.0,176.0,1.8,25.4,556.0,359.67,260.84
2018,10,27,12,45,550.5,192.0,1.9,25.5,527.5,313.17,223.29
2018,10,27,13,0,487.0,208.0,2.0,25.6,499.0,273.72,191.9
2018,10,27,13,15,549.0,179.5,2.1,25.55,496.5,232.12,155.25
2018,10,27,13,30,611.0,151.0,2.2,25.5,494.0,184.67,115.85
2018,10,27,13,45,600.5,145.0,2.3,25.4,468.5,139.59,87.0
2018,10,27,14,0,590.0,139.0,2.4,25.3,443.0,95.62,75.19
2018,10,27,14,15,516.0,142.5,2.45,25.1,395.5,96.81,76.47
2018,10,27,14,30,442.0,146.0,2.5,24.9,348.0,99.14,78.66
2018,10,27,14,45,482.5,127.0,2.55,24.65,329.5,88.51,69.95
2018,10,27,15,0,523.0,108.0,2.6,24.4,311.0,78.73,61.89
2018,10,27,15,15,485.5,98.5,2.6,24.4,269.5,71.39,55.75
2018,10,27,15,30,448.0,89.0,2.6,24.4,228.0,65.24,50.55
2018,10,27,15,45,430.5,77.5,2.65,23.45,193.5,57.7,44.22
2018,10,27,16,0,413.0,66.0,2.7,22.5,159.0,49.89,37.48
2018,10,27,16,15,290.0,57.5,2.6,21.75,115.0,43.45,31.68
2018,10,27,16,30,167.0,49.0,2.5,21.0,71.0,37.64,26.13
2018,10,27,16,45,114.5,32.5,2.45,20.25,45.0,25.28,13.44
2018,10,27,17,0,62.0,16.0,2.4,19.5,19.0,13.66,0.0
2018,10,27,17,15,31.0,8.0,2.45,19.0,9.5,6.83,0.0
2018,10,27,17,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,6,15,33.5,4.0,2.05,14.25,3.5,0.0,0.0
2018,10,28,6,30,67.0,8.0,2.1,14.6,7.0,0.0,0.0
2018,10,28,6,45,203.5,18.5,2.15,14.95,32.0,157.5,0.0
2018,10,28,7,0,340.0,29.0,2.2,15.3,57.0,324.8,222.7
2018,10,28,7,15,444.0,35.5,2.25,15.8,97.5,417.3,334.04
2018,10,28,7,30,548.0,42.0,2.3,16.3,138.0,508.5,412.32
2018,10,28,7,45,610.0,46.5,2.4,16.8,183.0,559.89,455.44
2018,10,28,8,0,672.0,51.0,2.5,17.3,228.0,617.48,500.9
2018,10,28,8,15,692.0,57.0,2.55,17.8,268.0,642.12,519.15
2018,10,28,8,30,712.0,63.0,2.6,18.3,308.0,664.03,534.46
2018,10,28,8,45,511.0,101.0,2.65,18.8,288.0,552.5,447.86
2018,10,28,9,0,310.0,139.0,2.7,19.3,268.0,407.57,331.42
2018,10,28,9,15,361.5,147.5,2.7,19.7,311.5,466.89,377.11
2018,10,28,9,30,413.0,156.0,2.7,20.1,355.0,505.42,405.22
2018,10,28,9,45,518.5,145.5,2.75,20.5,411.5,559.84,446.05
2018,10,28,10,0,624.0,135.0,2.8,20.9,468.0,616.84,487.36
2018,10,28,10,15,721.5,113.0,2.85,21.15,515.5,641.44,504.51
2018,10,28,10,30,819.0,91.0,2.9,21.4,563.0,657.25,514.86
2018,10,28,10,45,838.5,88.0,2.95,21.7,583.5,637.6,497.82
2018,10,28,11,0,858.0,85.0,3.0,22.0,604.0,611.26,475.78
2018,10,28,11,15,861.0,85.0,3.05,22.1,613.0,578.59,448.77
2018,10,28,11,30,864.0,85.0,3.1,22.2,622.0,543.28,419.18
2018,10,28,11,45,864.0,85.5,3.15,22.3,624.0,504.43,386.2
2018,10,28,12,0,864.0,86.0,3.2,22.4,626.0,463.43,350.72
2018,10,28,12,15,809.0,104.0,3.3,22.4,606.0,412.44,307.65
2018,10,28,12,30,754.0,122.0,3.4,22.4,586.0,361.64,264.48
2018,10,28,12,45,702.5,136.0,3.45,22.4,560.5,313.98,223.69
2018,10,28,13,0,651.0,150.0,3.5,22.4,535.0,269.86,186.35
2018,10,28,13,15,616.5,154.0,3.5,22.25,508.5,225.5,149.85
2018,10,28,13,30,582.0,158.0,3.5,22.1,482.0,184.23,118.81
2018,10,28,13,45,450.0,175.5,3.55,21.9,418.5,146.68,99.5
2018,10,28,14,0,318.0,193.0,3.6,21.7,355.0,130.53,105.91
2018,10,28,14,15,232.5,190.5,3.6,21.4,304.5,128.3,104.39
2018,10,28,14,30,147.0,188.0,3.6,21.1,254.0,131.41,107.39
2018,10,28,14,45,179.0,169.0,3.6,20.75,242.5,120.36,98.36
2018,10,28,15,0,211.0,150.0,3.6,20.4,231.0,104.93,85.48
2018,10,28,15,15,149.0,135.5,3.6,20.4,189.5,98.66,80.24
2018,10,28,15,30,87.0,121.0,3.6,20.4,148.0,88.3,71.35
2018,10,28,15,45,77.5,101.5,3.45,19.65,122.5,75.2,60.12
2018,10,28,16,0,68.0,82.0,3.3,18.9,97.0,61.75,48.34
2018,10,28,16,15,52.0,62.5,3.15,18.45,72.5,48.75,36.67
2018,10,28,16,30,36.0,43.0,3.0,18.0,48.0,34.24,23.49
2018,10,28,16,45,18.0,26.5,2.85,17.5,29.0,21.51,10.22
2018,10,28,17,0,0.0,10.0,2.7,17.0,10.0,8.54,0.0
2018,10,28,17,15,0.0,5.0,2.7,16.6,5.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,7.5,2.0,2.4,12.5,2.0,0.0,0.0
2018,10,29,6,30,15.0,4.0,2.4,12.8,4.0,0.0,0.0
