Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,6,45,56.0,16.0,2.35,13.1,20.0,52.47,0.0
2018,10,29,7,0,97.0,28.0,2.3,13.4,36.0,130.38,83.86
2018,10,29,7,15,147.0,44.5,2.25,13.75,65.5,190.67,153.55
2018,10,29,7,30,197.0,61.0,2.2,14.1,95.0,247.72,205.06
2018,10,29,7,45,288.0,71.5,2.15,14.45,137.5,344.96,287.54
2018,10,29,8,0,379.0,82.0,2.1,14.8,180.0,426.89,355.19
2018,10,29,8,15,364.0,100.5,2.15,15.05,209.0,436.37,361.94
2018,10,29,8,30,349.0,119.0,2.2,15.3,238.0,443.3,366.31
2018,10,29,8,45,348.0,135.0,2.25,15.55,266.5,438.7,361.85
2018,10,29,9,0,347.0,151.0,2.3,15.8,295.0,449.87,369.23
2018,10,29,9,15,318.5,172.0,2.4,16.15,313.0,443.96,362.37
2018,10,29,9,30,290.0,193.0,2.5,16.5,331.0,436.45,354.36
2018,10,29,9,45,324.0,200.5,2.6,16.8,364.5,458.8,371.01
2018,10,29,10,0,358.0,208.0,2.7,17.1,398.0,478.61,385.24
2018,10,29,10,15,388.0,212.0,2.7,17.4,426.5,489.07,391.85
2018,10,29,10,30,418.0,216.0,2.7,17.7,455.0,508.52,404.88
2018,10,29,10,45,460.5,209.0,2.75,17.95,479.5,509.45,404.27
2018,10,29,11,0,503.0,202.0,2.8,18.2,504.0,506.31,400.3
2018,10,29,11,15,551.5,190.5,2.75,18.5,526.5,498.14,391.85
2018,10,29,11,30,600.0,179.0,2.7,18.8,549.0,489.35,382.26
2018,10,29,11,45,765.5,124.0,2.7,19.05,597.5,488.55,378.1
2018,10,29,12,0,931.0,69.0,2.7,19.3,646.0,474.23,361.38
2018,10,29,12,15,926.0,70.0,2.65,19.7,639.5,427.1,319.08
2018,10,29,12,30,921.0,71.0,2.6,20.1,633.0,378.47,274.98
2018,10,29,12,45,892.0,79.0,2.55,20.45,613.5,327.38,229.23
2018,10,29,13,0,863.0,87.0,2.5,20.8,594.0,277.22,184.75
2018,10,29,13,15,875.0,80.0,2.45,21.0,578.5,224.57,138.56
2018,10,29,13,30,887.0,73.0,2.4,21.2,563.0,169.79,94.82
2018,10,29,13,45,876.5,71.0,2.35,21.35,535.0,115.1,61.46
2018,10,29,14,0,866.0,69.0,2.3,21.5,507.0,64.75,50.15
2018,10,29,14,15,850.0,67.5,2.3,21.5,473.0,63.38,49.13
2018,10,29,14,30,834.0,66.0,2.3,21.5,439.0,61.95,48.01
2018,10,29,14,45,811.5,63.5,2.35,21.5,399.5,53.31,40.68
2018,10,29,15,0,789.0,61.0,2.4,21.5,360.0,51.64,39.32
2018,10,29,15,15,756.5,58.5,2.4,21.5,317.0,49.87,37.85
2018,10,29,15,30,724.0,56.0,2.4,21.5,274.0,48.15,36.38
2018,10,29,15,45,675.0,51.5,2.35,20.95,228.5,44.67,33.38
2018,10,29,16,0,626.0,47.0,2.3,20.4,183.0,41.22,30.27
2018,10,29,16,15,521.0,43.0,2.3,19.5,137.5,34.86,24.52
2018,10,29,16,30,416.0,39.0,2.3,18.6,92.0,32.15,21.57
2018,10,29,16,45,253.5,27.5,2.35,17.65,55.5,22.8,10.43
2018,10,29,17,0,91.0,16.0,2.4,16.7,19.0,13.66,0.0
2018,10,29,17,15,45.5,8.0,2.5,16.35,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,2.95,12.05,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.0,12.3,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,3.05,12.55,32.0,176.8,0.0
2018,10,30,7,0,388.0,27.0,3.1,12.8,57.0,350.16,218.33
2018,10,30,7,15,496.0,33.0,3.25,13.4,99.0,439.14,353.19
2018,10,30,7,30,604.0,39.0,3.4,14.0,141.0,535.19,438.32
2018,10,30,7,45,665.0,43.5,3.6,14.6,187.5,593.58,488.3
2018,10,30,8,0,726.0,48.0,3.8,15.2,234.0,650.3,534.23
2018,10,30,8,15,764.0,51.0,3.85,15.85,279.0,685.1,560.54
2018,10,30,8,30,802.0,54.0,3.9,16.5,324.0,717.14,583.43
2018,10,30,8,45,827.5,56.5,3.95,17.15,366.0,728.24,589.63
2018,10,30,9,0,853.0,59.0,4.0,17.8,408.0,743.58,598.73
2018,10,30,9,15,871.5,60.5,3.95,18.4,445.5,748.78,599.74
2018,10,30,9,30,890.0,62.0,3.9,19.0,483.0,750.4,598.13
2018,10,30,9,45,901.5,64.0,3.85,19.55,514.5,743.72,590.58
2018,10,30,10,0,913.0,66.0,3.8,20.1,546.0,733.36,580.52
2018,10,30,10,15,922.0,66.5,3.75,20.55,570.5,715.82,565.59
2018,10,30,10,30,931.0,67.0,3.7,21.0,595.0,694.73,546.9
2018,10,30,10,45,937.5,67.0,3.65,21.4,612.5,667.98,523.75
2018,10,30,11,0,944.0,67.0,3.6,21.8,630.0,637.91,497.85
2018,10,30,11,15,948.0,67.5,3.55,22.1,640.5,603.7,468.63
2018,10,30,11,30,952.0,68.0,3.5,22.4,651.0,566.49,436.59
2018,10,30,11,45,954.0,67.5,3.45,22.7,653.0,524.5,400.29
2018,10,30,12,0,956.0,67.0,3.4,23.0,655.0,480.01,361.26
2018,10,30,12,15,953.0,67.5,3.35,23.2,649.5,432.15,318.95
2018,10,30,12,30,950.0,68.0,3.3,23.4,644.0,382.57,274.46
2018,10,30,12,45,943.5,69.0,3.3,23.55,630.0,330.88,227.99
2018,10,30,13,0,937.0,70.0,3.3,23.7,616.0,278.21,180.95
2018,10,30,13,15,844.5,92.5,3.25,23.8,571.5,220.5,135.3
2018,10,30,13,30,752.0,115.0,3.2,23.9,527.0,169.93,99.9
2018,10,30,13,45,694.0,122.0,3.15,23.95,487.5,123.83,74.18
2018,10,30,14,0,636.0,129.0,3.1,24.0,448.0,88.99,70.14
2018,10,30,14,15,621.5,121.5,3.1,23.9,415.5,85.11,67.07
2018,10,30,14,30,607.0,114.0,3.1,23.8,383.0,81.19,63.93
2018,10,30,14,45,563.0,109.0,3.05,23.7,340.5,78.72,62.0
2018,10,30,15,0,519.0,104.0,3.0,23.6,298.0,76.32,60.1
2018,10,30,15,15,580.0,82.0,3.0,23.6,274.5,61.72,47.68
2018,10,30,15,30,641.0,60.0,3.0,23.6,251.0,46.67,34.76
2018,10,30,15,45,518.0,62.0,2.75,22.75,199.5,48.22,36.16
2018,10,30,16,0,395.0,64.0,2.5,21.9,148.0,48.45,36.26
2018,10,30,16,15,317.0,53.5,2.4,20.85,110.0,40.76,29.37
2018,10,30,16,30,239.0,43.0,2.3,19.8,72.0,32.99,22.04
2018,10,30,16,45,174.0,29.0,2.15,18.75,45.0,22.48,9.23
2018,10,30,17,0,109.0,15.0,2.0,17.7,18.0,12.8,0.0
2018,10,30,17,15,54.5,7.5,2.15,17.3,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.7,12.9,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.6,13.2,6.0,0.0,0.0
2018,10,31,6,45,119.5,17.0,1.55,13.5,22.0,96.57,0.0
2018,10,31,7,0,168.0,26.0,1.5,13.8,38.0,190.01,106.78
2018,10,31,7,15,197.5,41.5,1.65,14.55,66.0,239.48,190.63
2018,10,31,7,30,227.0,57.0,1.8,15.3,94.0,280.13,229.43
2018,10,31,7,45,281.0,70.0,1.9,16.05,130.5,335.96,277.48
2018,10,31,8,0,335.0,83.0,2.0,16.8,167.0,392.05,323.74
2018,10,31,8,15,342.5,99.5,2.1,17.3,199.5,415.99,342.45
2018,10,31,8,30,350.0,116.0,2.2,17.8,232.0,437.96,358.87
2018,10,31,8,45,375.0,128.0,2.35,18.3,267.0,466.11,380.01
2018,10,31,9,0,400.0,140.0,2.5,18.8,302.0,492.22,398.97
2018,10,31,9,15,474.5,138.0,2.5,19.3,347.5,537.73,432.93
2018,10,31,9,30,549.0,136.0,2.5,19.8,393.0,579.82,463.27
2018,10,31,9,45,575.0,139.5,2.55,20.35,424.5,595.78,472.71
2018,10,31,10,0,601.0,143.0,2.6,20.9,456.0,601.36,474.57
2018,10,31,10,15,572.5,158.5,2.65,21.45,468.0,571.4,449.45
2018,10,31,10,30,544.0,174.0,2.7,22.0,480.0,547.24,428.7
2018,10,31,10,45,551.0,177.5,2.75,22.5,495.5,532.62,415.55
2018,10,31,11,0,558.0,181.0,2.8,23.0,511.0,515.59,400.36
2018,10,31,11,15,580.0,178.0,2.8,23.4,526.0,498.54,385.06
2018,10,31,11,30,602.0,175.0,2.8,23.8,541.0,482.57,370.05
2018,10,31,11,45,580.0,183.0,2.8,24.2,536.5,443.39,337.42
2018,10,31,12,0,558.0,191.0,2.8,24.6,532.0,408.48,307.75
2018,10,31,12,15,515.5,203.5,2.75,24.85,516.0,369.58,275.21
2018,10,31,12,30,473.0,216.0,2.7,25.1,500.0,332.93,244.53
2018,10,31,12,45,542.5,187.0,2.65,25.3,506.0,299.71,213.66
2018,10,31,13,0,612.0,158.0,2.6,25.5,512.0,260.96,177.69
2018,10,31,13,15,614.0,151.0,2.6,25.6,495.5,217.13,141.04
2018,10,31,13,30,616.0,144.0,2.6,25.7,479.0,172.71,107.07
2018,10,31,13,45,513.0,161.5,2.6,25.75,431.0,137.29,90.15
2018,10,31,14,0,410.0,179.0,2.6,25.8,383.0,117.76,93.6
2018,10,31,14,15,402.5,166.5,2.55,25.75,355.0,111.14,88.32
2018,10,31,14,30,395.0,154.0,2.5,25.7,327.0,104.38,82.88
2018,10,31,14,45,434.5,132.5,2.5,25.65,307.0,92.07,72.73
2018,10,31,15,0,474.0,111.0,2.5,25.6,287.0,79.25,62.06
2018,10,31,15,15,392.5,107.0,2.5,25.6,240.5,76.6,59.91
2018,10,31,15,30,311.0,103.0,2.5,25.6,194.0,74.07,57.77
2018,10,31,15,45,243.0,90.0,2.05,24.85,154.0,67.0,51.81
2018,10,31,16,0,175.0,77.0,1.6,24.1,114.0,57.56,43.62
2018,10,31,16,15,140.0,60.5,1.6,23.1,85.0,45.78,33.27
2018,10,31,16,30,105.0,44.0,1.6,22.1,56.0,33.73,22.3
2018,10,31,16,45,93.0,28.5,1.55,21.15,35.5,22.17,7.75
2018,10,31,17,0,81.0,13.0,1.5,20.2,15.0,11.1,0.0
2018,10,31,17,15,40.5,6.5,1.5,19.9,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.35,15.1,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.3,15.3,5.0,0.0,0.0
2018,11,1,6,45,104.0,16.0,1.3,15.55,20.0,84.73,0.0
2018,11,1,7,0,146.0,25.0,1.3,15.8,35.0,170.73,83.61
2018,11,1,7,15,173.0,40.5,1.45,16.4,61.5,219.99,172.6
2018,11,1,7,30,200.0,56.0,1.6,17.0,88.0,241.4,196.35
2018,11,1,7,45,238.5,71.5,1.7,17.6,122.0,288.29,236.95
2018,11,1,8,0,277.0,87.0,1.8,18.2,156.0,334.9,275.69
2018,11,1,8,15,307.5,101.0,1.85,18.75,191.0,389.8,319.03
2018,11,1,8,30,338.0,115.0,1.9,19.3,226.0,426.26,346.9
2018,11,1,8,45,348.5,130.0,1.95,19.85,257.5,446.7,361.29
2018,11,1,9,0,359.0,145.0,2.0,20.4,289.0,448.48,361.35
2018,11,1,9,15,387.0,154.5,2.0,21.05,323.0,488.42,389.8
2018,11,1,9,30,415.0,164.0,2.0,21.7,357.0,509.27,403.35
2018,11,1,9,45,506.5,152.5,2.0,22.3,403.5,550.97,433.5
2018,11,1,10,0,598.0,141.0,2.0,22.9,450.0,594.93,464.04
2018,11,1,10,15,692.5,119.5,2.05,23.5,493.5,617.89,479.15
2018,11,1,10,30,787.0,98.0,2.1,24.1,537.0,631.72,487.24
2018,11,1,10,45,703.5,129.0,2.1,24.65,530.5,584.4,448.69
2018,11,1,11,0,620.0,160.0,2.1,25.2,524.0,535.75,409.69
2018,11,1,11,15,632.5,159.0,2.1,25.7,535.5,513.05,390.36
2018,11,1,11,30,645.0,158.0,2.1,26.2,547.0,487.53,368.38
2018,11,1,11,45,625.0,165.0,2.1,26.65,543.0,450.91,337.94
2018,11,1,12,0,605.0,172.0,2.1,27.1,539.0,414.13,307.09
2018,11,1,12,15,600.5,172.0,2.05,27.45,533.5,377.65,275.96
2018,11,1,12,30,596.0,172.0,2.0,27.8,528.0,340.39,243.84
2018,11,1,12,45,613.0,162.5,1.95,28.1,521.5,301.05,209.38
2018,11,1,13,0,630.0,153.0,1.9,28.4,515.0,259.33,173.1
2018,11,1,13,15,658.5,139.0,1.85,28.55,505.0,213.92,134.7
2018,11,1,13,30,687.0,125.0,1.8,28.7,495.0,165.26,97.14
2018,11,1,13,45,711.0,111.0,1.75,28.85,477.0,113.19,65.23
2018,11,1,14,0,735.0,97.0,1.7,29.0,459.0,68.85,52.0
2018,11,1,14,15,677.0,101.5,1.7,28.9,417.0,72.16,54.94
2018,11,1,14,30,619.0,106.0,1.7,28.8,375.0,75.95,58.24
2018,11,1,14,45,607.5,96.5,1.7,28.7,340.0,70.35,53.71
2018,11,1,15,0,596.0,87.0,1.7,28.6,305.0,64.58,49.0
2018,11,1,15,15,581.5,78.5,1.7,28.6,269.5,59.35,44.67
2018,11,1,15,30,567.0,70.0,1.7,28.6,234.0,53.93,40.1
2018,11,1,15,45,467.5,65.0,1.55,27.25,185.0,50.52,37.36
2018,11,1,16,0,368.0,60.0,1.4,25.9,136.0,45.47,33.05
2018,11,1,16,15,346.0,49.5,1.45,24.95,106.0,38.02,26.43
2018,11,1,16,30,324.0,39.0,1.5,24.0,76.0,32.22,20.73
2018,11,1,16,45,192.5,26.0,1.55,23.05,45.0,20.25,5.18
2018,11,1,17,0,61.0,13.0,1.6,22.1,14.0,11.1,0.0
2018,11,1,17,15,30.5,6.5,1.6,21.6,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.35,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.5,5.0,0.0,0.0
2018,11,2,6,45,169.5,16.5,0.95,14.65,25.0,129.38,0.0
2018,11,2,7,0,293.0,26.0,0.9,14.8,45.0,270.69,112.71
2018,11,2,7,15,408.5,33.5,0.95,15.35,84.0,381.33,296.89
2018,11,2,7,30,524.0,41.0,1.0,15.9,123.0,479.89,383.21
2018,11,2,7,45,593.5,45.5,1.05,16.45,167.5,534.66,428.78
2018,11,2,8,0,663.0,50.0,1.1,17.0,212.0,596.85,477.21
2018,11,2,8,15,706.5,53.5,1.0,17.65,256.5,635.92,504.57
2018,11,2,8,30,750.0,57.0,0.9,18.3,301.0,672.35,528.39
2018,11,2,8,45,779.5,59.0,0.85,18.95,342.0,693.1,540.36
2018,11,2,9,0,809.0,61.0,0.8,19.6,383.0,710.58,549.58
2018,11,2,9,15,778.0,75.0,0.8,20.4,408.0,693.86,534.93
2018,11,2,9,30,747.0,89.0,0.8,21.2,433.0,673.57,518.24
2018,11,2,9,45,724.5,101.5,0.8,22.0,453.5,658.46,504.73
2018,11,2,10,0,702.0,114.0,0.8,22.8,474.0,637.38,486.43
2018,11,2,10,15,744.0,109.0,0.85,23.3,506.5,638.97,485.99
2018,11,2,10,30,786.0,104.0,0.9,23.8,539.0,634.45,480.78
2018,11,2,10,45,829.5,93.5,1.0,24.3,565.5,622.68,470.74
2018,11,2,11,0,873.0,83.0,1.1,24.8,592.0,602.92,454.64
2018,11,2,11,15,876.5,84.5,1.2,25.2,602.5,571.62,429.58
2018,11,2,11,30,880.0,86.0,1.3,25.6,613.0,537.52,401.85
2018,11,2,11,45,895.0,82.0,1.4,26.0,619.5,501.05,371.54
2018,11,2,12,0,910.0,78.0,1.5,26.4,626.0,461.28,337.72
2018,11,2,12,15,855.5,93.0,1.55,26.5,604.5,406.96,293.32
2018,11,2,12,30,801.0,108.0,1.6,26.6,583.0,356.22,251.26
2018,11,2,12,45,703.5,133.0,1.7,26.75,543.0,300.76,207.05
2018,11,2,13,0,606.0,158.0,1.8,26.9,503.0,256.04,172.29
2018,11,2,13,15,576.5,160.5,1.8,26.8,479.5,214.53,139.5
2018,11,2,13,30,547.0,163.0,1.8,26.7,456.0,173.79,110.47
2018,11,2,13,45,599.0,141.5,1.8,26.65,447.0,126.71,80.26
2018,11,2,14,0,651.0,120.0,1.8,26.6,438.0,83.62,64.9
2018,11,2,14,15,635.5,114.0,1.75,26.5,406.5,80.63,62.62
2018,11,2,14,30,620.0,108.0,1.7,26.4,375.0,77.63,60.26
2018,11,2,14,45,599.5,99.5,1.7,26.35,338.0,72.67,56.22
2018,11,2,15,0,579.0,91.0,1.7,26.3,301.0,67.59,52.05
2018,11,2,15,15,614.5,75.0,1.7,26.3,273.0,57.12,43.23
2018,11,2,15,30,650.0,59.0,1.7,26.3,245.0,46.22,33.95
2018,11,2,15,45,632.0,52.0,1.55,25.4,207.0,45.09,33.03
2018,11,2,16,0,614.0,45.0,1.4,24.5,169.0,39.68,28.3
2018,11,2,16,15,429.5,43.0,1.5,23.55,118.5,34.8,23.84
2018,11,2,16,30,245.0,41.0,1.6,22.6,68.0,31.58,20.19
2018,11,2,16,45,155.5,27.0,1.7,21.7,41.0,20.95,3.88
2018,11,2,17,0,66.0,13.0,1.8,20.8,14.0,11.1,0.0
2018,11,2,17,15,33.0,6.5,1.95,20.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.65,14.35,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.6,14.6,2.0,0.0,0.0
2018,11,3,6,45,154.5,13.5,1.55,14.85,21.5,116.13,0.0
2018,11,3,7,0,276.0,24.0,1.5,15.1,41.0,254.54,78.68
2018,11,3,7,15,405.0,31.5,1.7,15.9,81.0,375.15,291.61
2018,11,3,7,30,534.0,39.0,1.9,16.7,121.0,482.78,387.48
2018,11,3,7,45,624.0,41.5,2.05,17.55,168.5,550.62,443.91
2018,11,3,8,0,714.0,44.0,2.2,18.4,216.0,625.35,502.43
2018,11,3,8,15,754.0,47.0,2.3,19.05,260.5,660.94,529.22
2018,11,3,8,30,794.0,50.0,2.4,19.7,305.0,686.59,547.44
2018,11,3,8,45,821.0,52.0,2.45,20.4,346.5,705.3,559.34
2018,11,3,9,0,848.0,54.0,2.5,21.1,388.0,720.92,568.48
2018,11,3,9,15,847.5,60.0,2.55,21.75,420.5,717.66,563.8
2018,11,3,9,30,847.0,66.0,2.6,22.4,453.0,710.95,556.73
2018,11,3,9,45,859.5,69.0,2.6,23.05,484.5,706.62,551.2
2018,11,3,10,0,872.0,72.0,2.6,23.7,516.0,698.67,543.15
2018,11,3,10,15,900.0,68.0,2.6,24.25,545.0,689.61,534.07
2018,11,3,10,30,928.0,64.0,2.6,24.8,574.0,676.35,521.35
2018,11,3,10,45,827.0,95.0,2.65,25.35,560.0,619.84,476.18
2018,11,3,11,0,726.0,126.0,2.7,25.9,546.0,560.72,429.37
2018,11,3,11,15,727.0,129.0,2.65,26.25,555.5,532.33,405.47
2018,11,3,11,30,728.0,132.0,2.6,26.6,565.0,501.6,379.27
2018,11,3,11,45,627.0,165.0,2.6,27.0,538.5,447.72,335.94
2018,11,3,12,0,526.0,198.0,2.6,27.4,512.0,395.31,294.15
2018,11,3,12,15,470.5,212.0,2.55,27.55,491.0,354.52,261.13
2018,11,3,12,30,415.0,226.0,2.5,27.7,470.0,317.22,231.01
2018,11,3,12,45,357.0,231.5,2.45,27.9,438.0,277.28,199.55
2018,11,3,13,0,299.0,237.0,2.4,28.1,406.0,243.25,173.53
2018,11,3,13,15,413.5,199.5,2.35,28.1,424.0,211.5,143.5
2018,11,3,13,30,528.0,162.0,2.3,28.1,442.0,169.48,107.63
2018,11,3,13,45,480.5,164.5,2.25,28.15,409.5,133.08,88.46
2018,11,3,14,0,433.0,167.0,2.2,28.2,377.0,111.18,87.31
2018,11,3,14,15,348.0,168.0,2.2,28.0,329.0,116.98,92.38
2018,11,3,14,30,263.0,169.0,2.2,27.8,281.0,116.73,92.44
2018,11,3,14,45,269.5,148.0,2.15,27.65,253.5,104.34,82.37
2018,11,3,15,0,276.0,127.0,2.1,27.5,226.0,91.48,71.83
2018,11,3,15,15,343.5,107.0,2.1,27.5,214.5,76.43,59.28
2018,11,3,15,30,411.0,87.0,2.1,27.5,203.0,64.01,48.79
2018,11,3,15,45,338.5,77.5,1.9,25.85,162.0,57.41,43.4
2018,11,3,16,0,266.0,68.0,1.7,24.2,121.0,50.75,37.71
2018,11,3,16,15,183.5,54.0,1.7,23.15,86.0,41.41,29.4
2018,11,3,16,30,101.0,40.0,1.7,22.1,51.0,30.79,19.41
2018,11,3,16,45,67.5,24.5,1.7,21.0,30.5,19.13,1.07
2018,11,3,17,0,34.0,9.0,1.7,19.9,10.0,7.68,0.0
2018,11,3,17,15,17.0,4.5,1.7,19.45,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,6,45,58.0,11.0,1.8,12.55,14.5,48.48,0.0
2018,11,4,7,0,116.0,22.0,1.8,12.7,29.0,139.15,21.56
2018,11,4,7,15,178.5,36.5,1.8,13.3,58.0,217.33,169.12
2018,11,4,7,30,241.0,51.0,1.8,13.9,87.0,279.65,229.01
2018,11,4,7,45,298.0,63.5,1.75,14.5,123.5,336.41,278.49
2018,11,4,8,0,355.0,76.0,1.7,15.1,160.0,393.55,326.03
2018,11,4,8,15,377.0,88.5,1.6,15.7,194.0,423.53,349.51
2018,11,4,8,30,399.0,101.0,1.5,16.3,228.0,451.94,370.62
2018,11,4,8,45,411.5,115.0,1.45,16.85,261.0,473.03,385.21
2018,11,4,9,0,424.0,129.0,1.4,17.4,294.0,491.85,397.5
2018,11,4,9,15,414.0,144.5,1.35,18.1,318.5,493.16,395.57
2018,11,4,9,30,404.0,160.0,1.3,18.8,343.0,492.34,392.07
2018,11,4,9,45,402.5,174.0,1.25,19.55,366.5,494.0,390.48
2018,11,4,10,0,401.0,188.0,1.2,20.3,390.0,493.5,387.21
2018,11,4,10,15,475.5,176.5,1.25,20.8,427.5,516.55,403.48
2018,11,4,10,30,550.0,165.0,1.3,21.3,465.0,534.35,415.14
2018,11,4,10,45,703.0,129.0,1.3,21.8,524.5,576.74,444.43
2018,11,4,11,0,856.0,93.0,1.3,22.3,584.0,600.18,458.56
2018,11,4,11,15,829.0,102.0,1.4,22.7,584.0,559.25,425.61
2018,11,4,11,30,802.0,111.0,1.5,23.1,584.0,517.43,391.95
2018,11,4,11,45,747.0,124.5,1.6,23.45,566.5,465.2,350.21
2018,11,4,12,0,692.0,138.0,1.7,23.8,549.0,415.6,309.94
2018,11,4,12,15,755.5,121.0,1.85,23.9,565.5,386.66,283.25
2018,11,4,12,30,819.0,104.0,2.0,24.0,582.0,353.87,251.94
2018,11,4,12,45,742.0,124.0,2.1,24.15,549.5,299.91,207.41
2018,11,4,13,0,665.0,144.0,2.2,24.3,517.0,254.64,170.84
2018,11,4,13,15,641.5,141.5,2.35,24.25,490.5,207.63,133.07
2018,11,4,13,30,618.0,139.0,2.5,24.2,464.0,162.62,100.6
2018,11,4,13,45,675.0,116.5,2.6,24.2,454.5,109.63,67.04
2018,11,4,14,0,732.0,94.0,2.7,24.2,445.0,67.22,51.79
2018,11,4,14,15,741.0,84.5,2.7,24.05,418.0,67.41,52.13
2018,11,4,14,30,750.0,75.0,2.7,23.9,391.0,61.11,46.9
2018,11,4,14,45,745.5,68.0,2.75,23.7,357.5,56.38,42.99
2018,11,4,15,0,741.0,61.0,2.8,23.5,324.0,51.49,38.9
2018,11,4,15,15,622.0,69.0,2.8,23.5,270.5,52.85,40.11
2018,11,4,15,30,503.0,77.0,2.8,23.5,217.0,59.41,45.71
2018,11,4,15,45,464.0,65.5,2.85,22.4,176.5,51.32,38.8
2018,11,4,16,0,425.0,54.0,2.9,21.3,136.0,42.99,31.48
2018,11,4,16,15,381.5,44.5,2.95,20.4,103.0,36.1,25.17
2018,11,4,16,30,338.0,35.0,3.0,19.5,70.0,29.03,18.01
2018,11,4,16,45,206.0,23.0,3.05,18.6,41.0,19.26,0.0
2018,11,4,17,0,74.0,11.0,3.1,17.7,12.0,9.39,0.0
2018,11,4,17,15,37.0,5.5,3.1,17.25,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,6,45,128.0,11.0,2.1,12.8,18.0,95.26,0.0
2018,11,5,7,0,256.0,22.0,2.1,13.1,36.0,233.02,0.0
2018,11,5,7,15,399.0,29.0,2.15,13.65,75.5,365.21,281.88
2018,11,5,7,30,542.0,36.0,2.2,14.2,115.0,472.82,382.91
2018,11,5,7,45,611.0,40.0,2.2,14.7,158.5,534.6,436.15
2018,11,5,8,0,680.0,44.0,2.2,15.2,202.0,594.78,484.87
2018,11,5,8,15,723.0,46.5,2.2,15.85,245.5,631.51,512.94
2018,11,5,8,30,766.0,49.0,2.2,16.5,289.0,665.72,537.61
2018,11,5,8,45,796.0,51.0,2.2,17.15,330.0,679.34,545.84
2018,11,5,9,0,826.0,53.0,2.2,17.8,371.0,697.18,556.81
2018,11,5,9,15,843.5,55.5,2.25,18.5,407.5,702.99,558.77
2018,11,5,9,30,861.0,58.0,2.3,19.2,444.0,705.32,558.18
2018,11,5,9,45,870.5,61.5,2.3,19.95,474.5,699.5,551.29
2018,11,5,10,0,880.0,65.0,2.3,20.7,505.0,690.1,541.98
2018,11,5,10,15,890.5,65.5,2.25,21.15,529.5,674.34,527.64
2018,11,5,10,30,901.0,66.0,2.2,21.6,554.0,655.09,510.29
2018,11,5,10,45,908.0,66.5,2.2,22.05,571.5,630.21,488.89
2018,11,5,11,0,915.0,67.0,2.2,22.5,589.0,602.07,464.78
2018,11,5,11,15,918.5,68.0,2.15,22.75,599.0,569.35,436.98
2018,11,5,11,30,922.0,69.0,2.1,23.0,609.0,533.75,406.49
2018,11,5,11,45,923.5,69.0,2.05,23.3,611.5,493.53,371.83
2018,11,5,12,0,925.0,69.0,2.0,23.6,614.0,450.91,334.57
2018,11,5,12,15,923.5,69.0,2.05,23.75,608.5,404.97,294.4
2018,11,5,12,30,922.0,69.0,2.1,23.9,603.0,357.25,251.99
2018,11,5,12,45,918.0,68.5,2.15,24.0,590.0,306.86,207.15
2018,11,5,13,0,914.0,68.0,2.2,24.1,577.0,255.36,161.86
2018,11,5,13,15,906.5,67.0,2.2,24.15,556.5,202.03,117.47
2018,11,5,13,30,899.0,66.0,2.2,24.2,536.0,148.41,78.41
2018,11,5,13,45,887.5,65.0,2.2,24.2,508.5,94.52,50.77
2018,11,5,14,0,876.0,64.0,2.2,24.2,481.0,61.3,46.78
2018,11,5,14,15,859.0,63.0,2.25,24.05,447.5,60.18,45.99
2018,11,5,14,30,842.0,62.0,2.3,23.9,414.0,59.0,45.12
2018,11,5,14,45,817.0,60.0,2.3,23.8,375.0,51.1,38.45
2018,11,5,15,0,792.0,58.0,2.3,23.7,336.0,49.71,37.35
2018,11,5,15,15,756.5,55.0,2.3,23.7,293.0,47.46,35.43
2018,11,5,15,30,721.0,52.0,2.3,23.7,250.0,45.23,33.49
2018,11,5,15,45,665.0,48.0,2.15,22.55,205.0,42.06,30.79
2018,11,5,16,0,609.0,44.0,2.0,21.4,160.0,38.97,28.0
2018,11,5,16,15,471.5,40.0,2.05,20.35,115.0,32.7,22.25
2018,11,5,16,30,334.0,36.0,2.1,19.3,70.0,30.05,18.64
2018,11,5,16,45,184.0,22.5,2.1,18.25,39.5,17.58,0.0
2018,11,5,17,0,34.0,9.0,2.1,17.2,9.0,7.68,0.0
2018,11,5,17,15,17.0,4.5,2.15,16.8,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,6,45,118.5,11.5,1.75,10.9,17.5,88.95,0.0
2018,11,6,7,0,237.0,23.0,1.7,11.1,35.0,216.57,0.0
2018,11,6,7,15,397.0,30.5,1.75,11.8,76.0,364.02,278.59
2018,11,6,7,30,557.0,38.0,1.8,12.5,117.0,483.0,391.16
2018,11,6,7,45,628.5,42.5,1.85,13.25,162.0,548.08,446.95
2018,11,6,8,0,700.0,47.0,1.9,14.0,207.0,611.05,497.6
2018,11,6,8,15,743.5,50.5,1.95,14.65,252.0,649.68,527.35
2018,11,6,8,30,787.0,54.0,2.0,15.3,297.0,685.57,553.51
2018,11,6,8,45,816.0,56.5,2.1,16.0,339.0,706.15,567.4
2018,11,6,9,0,845.0,59.0,2.2,16.7,381.0,716.5,573.26
2018,11,6,9,15,862.0,61.0,2.15,17.3,417.0,720.81,573.72
2018,11,6,9,30,879.0,63.0,2.1,17.9,453.0,721.64,571.57
2018,11,6,9,45,890.5,65.0,2.05,18.5,484.0,714.91,563.99
2018,11,6,10,0,902.0,67.0,2.0,19.1,515.0,704.59,553.98
2018,11,6,10,15,912.5,67.5,2.0,19.7,539.5,688.24,539.0
2018,11,6,10,30,923.0,68.0,2.0,20.3,564.0,668.34,521.12
2018,11,6,10,45,929.5,69.5,1.95,20.85,582.0,643.52,499.21
2018,11,6,11,0,936.0,71.0,1.9,21.4,600.0,615.34,474.58
2018,11,6,11,15,940.0,71.0,1.9,21.9,610.0,581.04,445.46
2018,11,6,11,30,944.0,71.0,1.9,22.4,620.0,543.82,413.6
2018,11,6,11,45,945.5,70.5,1.95,22.85,622.0,502.2,378.02
2018,11,6,12,0,947.0,70.0,2.0,23.3,624.0,458.16,339.72
2018,11,6,12,15,943.0,71.0,2.0,23.6,618.0,411.21,298.43
2018,11,6,12,30,939.0,72.0,2.0,23.9,612.0,362.63,255.12
2018,11,6,12,45,931.0,72.0,2.0,24.2,597.5,310.73,209.06
2018,11,6,13,0,923.0,72.0,2.0,24.5,583.0,258.09,163.02
2018,11,6,13,15,915.5,71.0,2.0,24.6,562.0,204.24,118.53
2018,11,6,13,30,908.0,70.0,2.0,24.7,541.0,150.09,79.56
2018,11,6,13,45,897.0,68.5,1.95,24.8,513.0,95.33,52.08
2018,11,6,14,0,886.0,67.0,1.9,24.9,485.0,63.5,48.52
2018,11,6,14,15,869.5,65.0,1.85,24.8,450.5,61.69,47.13
2018,11,6,14,30,853.0,63.0,1.8,24.7,416.0,59.81,45.66
2018,11,6,14,45,830.0,60.0,1.75,24.6,376.5,51.29,38.49
2018,11,6,15,0,807.0,57.0,1.7,24.5,337.0,49.13,36.72
2018,11,6,15,15,751.0,56.5,1.7,24.5,290.5,48.68,36.36
2018,11,6,15,30,695.0,56.0,1.7,24.5,244.0,48.47,36.14
2018,11,6,15,45,603.5,52.5,1.5,22.9,194.5,41.91,30.6
2018,11,6,16,0,512.0,49.0,1.3,21.3,145.0,39.48,28.43
2018,11,6,16,15,375.0,42.5,1.4,20.35,102.0,34.55,23.78
2018,11,6,16,30,238.0,36.0,1.5,19.4,59.0,27.86,16.62
2018,11,6,16,45,133.5,22.0,1.65,18.4,33.5,17.12,0.0
2018,11,6,17,0,29.0,8.0,1.8,17.4,8.0,6.83,0.0
2018,11,6,17,15,14.5,4.0,1.85,16.95,4.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,10.5,0.7,11.95,16.5,90.4,0.0
2018,11,7,7,0,245.0,21.0,0.7,12.1,33.0,218.47,0.0
2018,11,7,7,15,389.0,28.5,0.7,12.7,71.5,354.95,263.94
2018,11,7,7,30,533.0,36.0,0.7,13.3,110.0,461.86,367.94
2018,11,7,7,45,604.0,41.0,0.75,13.95,154.0,526.13,422.2
2018,11,7,8,0,675.0,46.0,0.8,14.6,198.0,588.75,471.73
2018,11,7,8,15,720.0,49.0,0.9,15.25,242.0,627.55,501.56
2018,11,7,8,30,765.0,52.0,1.0,15.9,286.0,663.7,528.07
2018,11,7,8,45,794.5,54.5,1.15,16.6,327.0,684.6,542.83
2018,11,7,9,0,824.0,57.0,1.3,17.3,368.0,695.41,549.8
2018,11,7,9,15,843.5,59.0,1.35,17.9,404.5,701.78,552.58
2018,11,7,9,30,863.0,61.0,1.4,18.5,441.0,704.69,552.8
2018,11,7,9,45,876.5,62.5,1.5,19.1,471.5,699.09,547.39
2018,11,7,10,0,890.0,64.0,1.6,19.7,502.0,689.91,539.5
2018,11,7,10,15,900.0,65.0,1.55,20.2,526.5,674.19,524.83
2018,11,7,10,30,910.0,66.0,1.5,20.7,551.0,654.95,507.42
2018,11,7,10,45,917.0,66.5,1.5,21.15,568.5,629.84,486.04
2018,11,7,11,0,924.0,67.0,1.5,21.6,586.0,601.46,461.96
2018,11,7,11,15,927.5,67.0,1.5,21.95,595.5,567.49,433.54
2018,11,7,11,30,931.0,67.0,1.5,22.3,605.0,530.68,402.41
2018,11,7,11,45,932.0,67.0,1.45,22.65,607.0,490.03,367.48
2018,11,7,12,0,933.0,67.0,1.4,23.0,609.0,447.01,329.99
2018,11,7,12,15,931.0,67.0,1.4,23.2,603.5,400.72,289.57
2018,11,7,12,30,929.0,67.0,1.4,23.4,598.0,352.68,247.01
2018,11,7,12,45,924.5,66.5,1.45,23.55,584.5,302.02,202.22
2018,11,7,13,0,920.0,66.0,1.5,23.7,571.0,250.3,157.07
2018,11,7,13,15,912.5,65.0,1.55,23.7,550.0,196.87,113.13
2018,11,7,13,30,905.0,64.0,1.6,23.7,529.0,143.16,74.78
2018,11,7,13,45,893.5,62.5,1.65,23.75,501.5,88.82,48.13
2018,11,7,14,0,882.0,61.0,1.7,23.8,474.0,59.22,45.12
2018,11,7,14,15,848.5,63.0,1.75,23.65,436.5,59.98,45.92
2018,11,7,14,30,815.0,65.0,1.8,23.5,399.0,54.53,41.39
2018,11,7,14,45,792.0,61.5,1.8,23.35,360.5,52.07,39.38
2018,11,7,15,0,769.0,58.0,1.8,23.2,322.0,49.58,37.32
2018,11,7,15,15,709.5,57.5,1.8,23.2,276.5,49.18,37.0
2018,11,7,15,30,650.0,57.0,1.8,23.2,231.0,45.04,33.38
2018,11,7,15,45,564.5,53.5,1.55,21.95,184.5,42.52,31.24
2018,11,7,16,0,479.0,50.0,1.3,20.7,138.0,40.24,29.12
2018,11,7,16,15,359.5,41.5,1.4,19.65,97.0,33.72,23.09
2018,11,7,16,30,240.0,33.0,1.5,18.6,56.0,25.61,14.62
2018,11,7,16,45,134.0,20.0,1.55,17.6,31.5,15.59,0.0
2018,11,7,17,0,28.0,7.0,1.6,16.6,7.0,5.97,0.0
2018,11,7,17,15,14.0,3.5,1.65,16.2,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,6,45,73.5,10.0,2.75,10.65,13.5,57.18,0.0
2018,11,8,7,0,147.0,20.0,2.8,10.7,27.0,150.8,0.0
2018,11,8,7,15,275.5,33.0,2.95,11.25,64.0,276.92,205.89
2018,11,8,7,30,404.0,46.0,3.1,11.8,101.0,386.37,317.25
2018,11,8,7,45,498.5,54.0,3.25,12.3,147.0,469.44,390.51
2018,11,8,8,0,593.0,62.0,3.4,12.8,193.0,551.61,459.12
2018,11,8,8,15,646.0,67.5,3.55,13.45,238.5,598.59,497.11
2018,11,8,8,30,699.0,73.0,3.7,14.1,284.0,643.03,531.52
2018,11,8,8,45,736.5,77.0,3.8,14.7,327.0,671.14,551.98
