Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,9,0,774.0,81.0,3.9,15.3,370.0,695.95,569.27
2018,11,8,9,15,799.5,83.5,3.9,15.9,408.0,702.53,571.91
2018,11,8,9,30,825.0,86.0,3.9,16.5,446.0,710.18,575.34
2018,11,8,9,45,848.0,87.5,3.85,17.1,480.0,710.99,573.16
2018,11,8,10,0,871.0,89.0,3.8,17.7,514.0,707.75,567.29
2018,11,8,10,15,884.0,91.5,3.75,18.15,541.0,694.84,554.3
2018,11,8,10,30,897.0,94.0,3.7,18.6,568.0,678.14,538.33
2018,11,8,10,45,899.0,97.0,3.65,19.05,585.0,651.54,514.73
2018,11,8,11,0,901.0,100.0,3.6,19.5,602.0,621.83,488.55
2018,11,8,11,15,887.0,104.5,3.55,19.8,606.0,582.1,454.74
2018,11,8,11,30,873.0,109.0,3.5,20.1,610.0,540.67,419.19
2018,11,8,11,45,781.0,132.0,3.45,20.45,581.0,478.37,367.67
2018,11,8,12,0,689.0,155.0,3.4,20.8,552.0,421.01,320.04
2018,11,8,12,15,766.5,134.5,3.4,21.05,572.5,393.61,292.88
2018,11,8,12,30,844.0,114.0,3.4,21.3,593.0,361.22,260.18
2018,11,8,12,45,870.0,104.5,3.35,21.55,588.0,313.32,215.88
2018,11,8,13,0,896.0,95.0,3.3,21.8,583.0,261.7,169.04
2018,11,8,13,15,894.5,93.0,3.25,21.95,565.0,208.2,124.26
2018,11,8,13,30,893.0,91.0,3.2,22.1,547.0,153.9,84.98
2018,11,8,13,45,828.0,99.5,3.15,22.25,504.5,104.33,63.42
2018,11,8,14,0,763.0,108.0,3.1,22.4,462.0,77.91,61.39
2018,11,8,14,15,722.5,107.5,3.0,22.35,423.0,78.25,61.83
2018,11,8,14,30,682.0,107.0,2.9,22.3,384.0,78.81,62.44
2018,11,8,14,45,637.5,103.0,2.75,22.25,342.0,76.87,60.9
2018,11,8,15,0,593.0,99.0,2.6,22.2,300.0,75.04,59.43
2018,11,8,15,15,541.0,90.0,2.6,22.2,255.0,69.19,54.41
2018,11,8,15,30,489.0,81.0,2.6,22.2,210.0,63.26,49.23
2018,11,8,15,45,406.0,72.5,2.1,20.6,166.0,54.53,41.79
2018,11,8,16,0,323.0,64.0,1.6,19.0,122.0,48.38,36.32
2018,11,8,16,15,233.5,50.0,1.65,18.05,85.5,38.08,26.9
2018,11,8,16,30,144.0,36.0,1.7,17.1,49.0,27.86,16.16
2018,11,8,16,45,80.0,21.0,1.75,16.15,27.5,16.41,0.0
2018,11,8,17,0,16.0,6.0,1.8,15.2,6.0,5.12,0.0
2018,11,8,17,15,8.0,3.0,1.85,14.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,6,45,57.0,9.5,2.2,8.3,12.0,8.11,0.0
2018,11,9,7,0,114.0,19.0,2.2,8.5,24.0,93.43,0.0
2018,11,9,7,15,231.0,33.5,2.2,9.3,59.0,249.7,181.45
2018,11,9,7,30,348.0,48.0,2.2,10.1,94.0,349.64,287.14
2018,11,9,7,45,424.0,57.5,2.25,10.9,135.0,416.39,347.1
2018,11,9,8,0,500.0,67.0,2.3,11.7,176.0,486.09,405.81
2018,11,9,8,15,564.0,74.0,2.35,12.35,222.0,542.79,451.68
2018,11,9,8,30,628.0,81.0,2.4,13.0,268.0,597.09,493.6
2018,11,9,8,45,676.5,85.0,2.45,13.65,312.5,633.64,520.34
2018,11,9,9,0,725.0,89.0,2.5,14.3,357.0,666.81,543.74
2018,11,9,9,15,711.5,102.0,2.4,14.75,386.5,661.39,536.63
2018,11,9,9,30,698.0,115.0,2.3,15.2,416.0,652.79,526.81
2018,11,9,9,45,637.0,140.5,2.25,15.7,430.5,620.4,498.56
2018,11,9,10,0,576.0,166.0,2.2,16.2,445.0,582.6,466.6
2018,11,9,10,15,591.0,169.5,2.05,16.65,468.0,576.93,459.53
2018,11,9,10,30,606.0,173.0,1.9,17.1,491.0,568.3,449.85
2018,11,9,10,45,611.5,177.0,1.8,17.55,506.5,551.46,434.06
2018,11,9,11,0,617.0,181.0,1.7,18.0,522.0,532.11,416.29
2018,11,9,11,15,608.5,185.5,1.65,18.35,527.0,503.38,391.66
2018,11,9,11,30,600.0,190.0,1.6,18.7,532.0,473.29,365.8
2018,11,9,11,45,581.0,196.5,1.5,19.05,528.5,439.03,336.36
2018,11,9,12,0,562.0,203.0,1.4,19.4,525.0,404.57,306.56
2018,11,9,12,15,569.0,199.0,1.3,19.75,522.0,371.11,276.87
2018,11,9,12,30,576.0,195.0,1.2,20.1,519.0,335.96,245.47
2018,11,9,12,45,588.5,186.0,1.15,20.4,510.5,296.91,210.89
2018,11,9,13,0,601.0,177.0,1.1,20.7,502.0,256.01,175.21
2018,11,9,13,15,587.5,173.0,1.0,20.8,481.0,212.93,140.65
2018,11,9,13,30,574.0,169.0,0.9,20.9,460.0,170.75,110.87
2018,11,9,13,45,566.0,163.0,0.85,21.0,437.0,128.57,88.87
2018,11,9,14,0,558.0,157.0,0.8,21.1,414.0,107.57,86.74
2018,11,9,14,15,544.0,149.0,0.7,20.9,384.5,103.26,83.35
2018,11,9,14,30,530.0,141.0,0.6,20.7,355.0,98.88,79.84
2018,11,9,14,45,479.5,132.0,0.5,20.5,311.0,93.36,75.32
2018,11,9,15,0,429.0,123.0,0.4,20.3,267.0,87.78,70.69
2018,11,9,15,15,394.0,110.0,0.4,20.3,228.5,79.51,63.62
2018,11,9,15,30,359.0,97.0,0.4,20.3,190.0,71.02,56.24
2018,11,9,15,45,299.5,82.0,0.6,19.0,150.0,60.72,47.39
2018,11,9,16,0,240.0,67.0,0.8,17.7,110.0,50.84,38.62
2018,11,9,16,15,173.0,49.0,0.95,17.05,75.0,37.64,26.59
2018,11,9,16,30,106.0,31.0,1.1,16.4,40.0,24.21,13.01
2018,11,9,16,45,60.5,17.5,1.2,15.7,22.0,13.83,0.0
2018,11,9,17,0,15.0,4.0,1.3,15.0,4.0,3.41,0.0
2018,11,9,17,15,7.5,2.0,1.4,14.6,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,10,6,45,25.5,7.0,1.75,6.6,8.0,5.97,0.0
2018,11,10,7,0,51.0,14.0,1.8,6.5,16.0,46.33,0.0
2018,11,10,7,15,115.0,31.0,1.85,7.15,43.5,146.65,102.31
2018,11,10,7,30,179.0,48.0,1.9,7.8,71.0,214.0,176.55
2018,11,10,7,45,234.5,65.5,1.9,8.45,108.0,274.52,231.42
2018,11,10,8,0,290.0,83.0,1.9,9.1,145.0,349.05,295.07
2018,11,10,8,15,328.0,97.0,1.95,9.7,181.5,391.12,330.39
2018,11,10,8,30,366.0,111.0,2.0,10.3,218.0,431.95,363.45
2018,11,10,8,45,395.5,123.0,2.0,10.85,254.0,462.41,386.91
2018,11,10,9,0,425.0,135.0,2.0,11.4,290.0,490.77,407.94
2018,11,10,9,15,450.0,144.5,1.95,12.1,323.5,510.66,421.29
2018,11,10,9,30,475.0,154.0,1.9,12.8,357.0,527.95,432.22
2018,11,10,9,45,479.5,162.0,1.8,13.45,379.5,526.56,428.15
2018,11,10,10,0,484.0,170.0,1.7,14.1,402.0,522.92,422.39
2018,11,10,10,15,493.0,174.0,1.65,14.75,420.5,515.91,414.37
2018,11,10,10,30,502.0,178.0,1.6,15.4,439.0,506.56,404.49
2018,11,10,10,45,513.5,184.0,1.6,16.0,458.5,498.19,395.52
2018,11,10,11,0,525.0,190.0,1.6,16.6,478.0,487.15,384.31
2018,11,10,11,15,530.5,194.5,1.5,17.05,490.0,468.89,367.26
2018,11,10,11,30,536.0,199.0,1.4,17.5,502.0,448.45,348.32
2018,11,10,11,45,524.0,203.0,1.35,17.9,500.0,417.68,321.69
2018,11,10,12,0,512.0,207.0,1.3,18.3,498.0,386.41,294.45
2018,11,10,12,15,498.5,209.0,1.25,18.45,490.0,352.7,265.43
2018,11,10,12,30,485.0,211.0,1.2,18.6,482.0,319.11,236.33
2018,11,10,12,45,456.0,214.0,1.15,18.8,464.0,282.63,205.58
2018,11,10,13,0,427.0,217.0,1.1,19.0,446.0,248.18,177.22
2018,11,10,13,15,418.0,210.0,1.05,19.05,427.5,214.39,150.19
2018,11,10,13,30,409.0,203.0,1.0,19.1,409.0,180.07,125.72
2018,11,10,13,45,401.5,195.0,0.95,19.2,388.0,145.92,107.12
2018,11,10,14,0,394.0,187.0,0.9,19.3,367.0,128.78,105.35
2018,11,10,14,15,376.5,176.5,0.8,19.05,338.0,122.56,100.39
2018,11,10,14,30,359.0,166.0,0.7,18.8,309.0,116.21,95.25
2018,11,10,14,45,331.0,150.5,0.6,18.55,272.5,106.56,87.23
2018,11,10,15,0,303.0,135.0,0.5,18.3,236.0,96.67,78.92
2018,11,10,15,15,270.5,118.0,0.5,18.3,199.0,85.55,69.37
2018,11,10,15,30,238.0,101.0,0.5,18.3,162.0,74.14,59.4
2018,11,10,15,45,199.0,82.0,0.6,17.5,126.5,61.09,47.98
2018,11,10,16,0,160.0,63.0,0.7,16.7,91.0,47.69,36.02
2018,11,10,16,15,117.0,44.0,0.8,16.25,61.0,33.92,23.45
2018,11,10,16,30,74.0,25.0,0.9,15.8,31.0,19.76,9.29
2018,11,10,16,45,42.0,14.0,1.0,15.3,17.0,11.95,0.0
2018,11,10,17,0,10.0,3.0,1.1,14.8,3.0,2.56,0.0
2018,11,10,17,15,5.0,1.5,1.2,14.5,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,11,6,45,70.0,9.5,2.5,8.75,12.0,0.0,0.0
2018,11,11,7,0,140.0,19.0,2.5,8.9,24.0,110.14,0.0
2018,11,11,7,15,263.0,31.0,2.6,9.7,57.5,257.73,173.41
2018,11,11,7,30,386.0,43.0,2.7,10.5,91.0,365.75,298.67
2018,11,11,7,45,472.0,52.0,2.8,11.3,134.5,442.44,367.98
2018,11,11,8,0,558.0,61.0,2.9,12.1,178.0,518.38,431.96
2018,11,11,8,15,612.5,67.0,3.05,12.85,222.0,566.53,471.3
2018,11,11,8,30,667.0,73.0,3.2,13.6,266.0,612.2,506.98
2018,11,11,8,45,707.0,76.5,3.35,14.3,308.0,641.36,528.59
2018,11,11,9,0,747.0,80.0,3.5,15.0,350.0,667.27,547.0
2018,11,11,9,15,766.0,85.5,3.45,15.55,387.0,676.9,552.07
2018,11,11,9,30,785.0,91.0,3.4,16.1,424.0,683.02,553.99
2018,11,11,9,45,773.5,100.5,3.35,16.7,448.5,668.91,539.76
2018,11,11,10,0,762.0,110.0,3.3,17.3,473.0,651.85,523.4
2018,11,11,10,15,763.0,113.0,3.15,17.75,492.0,633.31,506.07
2018,11,11,10,30,764.0,116.0,3.0,18.2,511.0,611.94,486.51
2018,11,11,10,45,748.5,119.5,2.9,18.6,517.0,578.58,458.02
2018,11,11,11,0,733.0,123.0,2.8,19.0,523.0,543.64,428.2
2018,11,11,11,15,699.0,135.5,2.75,19.35,522.0,506.21,396.32
2018,11,11,11,30,665.0,148.0,2.7,19.7,521.0,468.52,364.05
2018,11,11,11,45,665.5,146.0,2.65,20.0,520.5,433.66,333.64
2018,11,11,12,0,666.0,144.0,2.6,20.3,520.0,397.16,301.38
2018,11,11,12,15,706.5,132.0,2.55,20.45,527.5,364.77,271.09
2018,11,11,12,30,747.0,120.0,2.5,20.6,535.0,327.59,236.06
2018,11,11,12,45,736.0,117.0,2.5,20.75,518.0,279.88,193.92
2018,11,11,13,0,725.0,114.0,2.5,20.9,501.0,232.26,152.63
2018,11,11,13,15,776.5,105.5,2.45,20.9,505.5,189.96,115.27
2018,11,11,13,30,828.0,97.0,2.4,20.9,510.0,147.12,83.45
2018,11,11,13,45,798.0,99.5,2.35,20.95,480.0,98.44,62.19
2018,11,11,14,0,768.0,102.0,2.3,21.0,450.0,74.21,58.6
2018,11,11,14,15,730.5,100.5,2.2,20.85,411.5,73.74,58.37
2018,11,11,14,30,693.0,99.0,2.1,20.7,373.0,73.44,58.25
2018,11,11,14,45,655.5,94.0,2.0,20.55,333.0,70.62,55.95
2018,11,11,15,0,618.0,89.0,1.9,20.4,293.0,67.85,53.64
2018,11,11,15,15,566.5,81.5,1.9,20.4,249.0,62.97,49.41
2018,11,11,15,30,515.0,74.0,1.9,20.4,205.0,58.06,45.06
2018,11,11,15,45,456.0,65.5,1.55,18.8,165.0,52.23,40.03
2018,11,11,16,0,397.0,57.0,1.2,17.2,125.0,46.35,34.73
2018,11,11,16,15,279.5,45.0,1.25,16.6,85.5,34.6,23.9
2018,11,11,16,30,162.0,33.0,1.3,16.0,46.0,25.46,13.05
2018,11,11,16,45,93.5,19.5,1.35,15.4,26.0,16.64,0.0
2018,11,11,17,0,25.0,6.0,1.4,14.8,6.0,5.12,0.0
2018,11,11,17,15,12.5,3.0,1.4,14.55,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,12,6,45,63.0,8.5,2.9,7.05,10.5,0.0,0.0
2018,11,12,7,0,126.0,17.0,2.9,7.2,21.0,98.64,0.0
2018,11,12,7,15,241.0,30.0,2.95,7.95,53.5,243.52,155.31
2018,11,12,7,30,356.0,43.0,3.0,8.7,86.0,342.67,281.05
2018,11,12,7,45,412.0,53.5,3.05,9.5,123.5,398.84,334.54
2018,11,12,8,0,468.0,64.0,3.1,10.3,161.0,453.99,382.78
2018,11,12,8,15,519.0,73.0,3.1,11.0,203.0,502.52,423.29
2018,11,12,8,30,570.0,82.0,3.1,11.7,245.0,548.88,460.14
2018,11,12,8,45,603.5,88.5,3.1,12.45,284.0,577.12,481.02
2018,11,12,9,0,637.0,95.0,3.1,13.2,323.0,602.35,498.68
2018,11,12,9,15,640.0,104.5,3.05,13.85,353.5,605.66,498.38
2018,11,12,9,30,643.0,114.0,3.0,14.5,384.0,606.02,495.67
2018,11,12,9,45,642.5,124.0,2.9,15.15,410.5,601.51,488.85
2018,11,12,10,0,642.0,134.0,2.8,15.8,437.0,594.13,479.79
2018,11,12,10,15,668.5,135.5,2.7,16.35,465.0,593.09,476.01
2018,11,12,10,30,695.0,137.0,2.6,16.9,493.0,588.17,469.01
2018,11,12,10,45,702.5,140.0,2.5,17.4,510.0,569.54,451.46
2018,11,12,11,0,710.0,143.0,2.4,17.9,527.0,548.0,431.57
2018,11,12,11,15,724.5,142.0,2.25,18.35,540.0,523.57,409.15
2018,11,12,11,30,739.0,141.0,2.1,18.8,553.0,495.96,383.9
2018,11,12,11,45,754.0,138.5,2.0,19.2,560.0,464.12,355.13
2018,11,12,12,0,769.0,136.0,1.9,19.6,567.0,429.23,323.37
2018,11,12,12,15,756.5,138.5,1.85,19.9,559.0,386.01,285.31
2018,11,12,12,30,744.0,141.0,1.8,20.2,551.0,342.31,246.55
2018,11,12,12,45,717.0,146.0,1.7,20.5,533.5,296.77,206.85
2018,11,12,13,0,690.0,151.0,1.6,20.8,516.0,252.71,169.4
2018,11,12,13,15,679.5,148.0,1.55,20.9,496.0,206.72,132.39
2018,11,12,13,30,669.0,145.0,1.5,21.0,476.0,161.29,100.86
2018,11,12,13,45,641.0,141.0,1.4,21.1,444.5,115.3,79.02
2018,11,12,14,0,613.0,137.0,1.3,21.2,413.0,98.02,78.81
2018,11,12,14,15,603.5,130.0,1.15,21.0,384.5,94.47,76.01
2018,11,12,14,30,594.0,123.0,1.0,20.8,356.0,90.94,73.18
2018,11,12,14,45,563.0,115.5,0.9,20.65,318.5,83.45,66.91
2018,11,12,15,0,532.0,108.0,0.8,20.5,281.0,78.78,63.01
2018,11,12,15,15,465.5,99.0,0.8,20.5,235.5,72.69,57.76
2018,11,12,15,30,399.0,90.0,0.8,20.5,190.0,66.55,52.34
2018,11,12,15,45,333.0,76.5,0.8,19.3,149.0,57.12,44.15
2018,11,12,16,0,267.0,63.0,0.8,18.1,108.0,47.5,35.55
2018,11,12,16,15,194.0,47.0,0.8,17.75,74.5,35.8,24.72
2018,11,12,16,30,121.0,31.0,0.8,17.4,41.0,24.12,11.42
2018,11,12,16,45,66.5,17.5,0.8,17.0,22.5,14.94,0.0
2018,11,12,17,0,12.0,4.0,0.8,16.6,4.0,0.0,0.0
2018,11,12,17,15,6.0,2.0,0.8,16.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,13,6,45,10.5,5.0,2.15,8.4,5.5,0.0,0.0
2018,11,13,7,0,21.0,10.0,2.2,8.4,11.0,22.49,0.0
2018,11,13,7,15,10.5,22.0,2.25,8.8,22.5,31.09,13.31
2018,11,13,7,30,0.0,34.0,2.3,9.2,34.0,31.38,20.41
2018,11,13,7,45,0.0,50.0,2.4,9.65,50.0,47.42,34.88
2018,11,13,8,0,0.0,66.0,2.5,10.1,66.0,62.57,48.33
2018,11,13,8,15,1.5,79.5,2.5,10.65,80.0,75.22,59.47
2018,11,13,8,30,3.0,93.0,2.5,11.2,94.0,87.87,70.39
2018,11,13,8,45,1.5,101.5,2.5,11.75,102.0,92.73,74.35
2018,11,13,9,0,0.0,110.0,2.5,12.3,110.0,97.97,78.52
2018,11,13,9,15,45.5,135.5,2.5,13.0,154.5,165.13,136.02
2018,11,13,9,30,91.0,161.0,2.5,13.7,199.0,221.33,182.8
2018,11,13,9,45,89.0,171.5,2.5,14.35,211.0,225.78,185.26
2018,11,13,10,0,87.0,182.0,2.5,15.0,223.0,229.95,187.6
2018,11,13,10,15,57.0,187.0,2.5,15.35,214.5,210.21,170.18
2018,11,13,10,30,27.0,192.0,2.5,15.7,206.0,191.95,154.21
2018,11,13,10,45,32.0,202.0,2.45,16.0,219.0,200.59,160.85
2018,11,13,11,0,37.0,212.0,2.4,16.3,232.0,208.52,166.77
2018,11,13,11,15,69.5,223.5,2.3,16.4,261.5,231.15,184.67
2018,11,13,11,30,102.0,235.0,2.2,16.5,291.0,250.63,199.52
2018,11,13,11,45,111.0,242.0,2.1,16.55,303.5,257.05,203.69
2018,11,13,12,0,120.0,249.0,2.0,16.6,316.0,256.2,201.96
2018,11,13,12,15,90.0,239.0,1.9,16.65,289.0,225.44,177.15
2018,11,13,12,30,60.0,229.0,1.8,16.7,262.0,200.9,157.74
2018,11,13,12,45,80.0,226.5,1.7,16.7,269.5,197.29,153.79
2018,11,13,13,0,100.0,224.0,1.6,16.7,277.0,191.36,147.8
2018,11,13,13,15,133.0,213.0,1.5,16.65,280.5,176.29,134.15
2018,11,13,13,30,166.0,202.0,1.4,16.6,284.0,159.79,120.6
2018,11,13,13,45,282.5,180.0,1.3,16.55,310.0,130.53,98.98
2018,11,13,14,0,399.0,158.0,1.2,16.5,336.0,106.69,87.76
2018,11,13,14,15,357.0,152.5,1.15,16.15,303.0,108.01,89.23
2018,11,13,14,30,315.0,147.0,1.1,15.8,270.0,104.26,86.24
2018,11,13,14,45,299.5,132.5,1.05,15.45,240.0,95.16,78.57
2018,11,13,15,0,284.0,118.0,1.0,15.1,210.0,85.83,70.58
2018,11,13,15,15,274.0,103.5,1.0,15.1,182.0,76.28,62.2
2018,11,13,15,30,264.0,89.0,1.0,15.1,154.0,66.46,53.43
2018,11,13,15,45,228.0,74.0,1.1,14.3,122.5,55.86,43.95
2018,11,13,16,0,192.0,59.0,1.2,13.5,91.0,45.03,34.04
2018,11,13,16,15,144.5,43.5,1.25,13.2,63.5,33.57,23.21
2018,11,13,16,30,97.0,28.0,1.3,12.9,36.0,21.9,9.52
2018,11,13,16,45,56.5,16.0,1.3,12.6,20.0,13.66,0.0
2018,11,13,17,0,16.0,4.0,1.3,12.3,4.0,0.0,0.0
2018,11,13,17,15,8.0,2.0,1.35,12.15,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,14,6,45,26.0,6.0,2.1,5.65,6.5,0.0,0.0
2018,11,14,7,0,52.0,12.0,2.1,5.7,13.0,44.65,0.0
2018,11,14,7,15,119.5,28.0,2.1,6.5,39.0,140.53,72.3
2018,11,14,7,30,187.0,44.0,2.1,7.3,65.0,228.3,185.17
2018,11,14,7,45,248.5,60.5,2.1,8.05,102.0,290.18,243.29
2018,11,14,8,0,310.0,77.0,2.1,8.8,139.0,352.58,297.86
2018,11,14,8,15,352.0,90.5,2.15,9.5,176.5,396.59,335.28
2018,11,14,8,30,394.0,104.0,2.2,10.2,214.0,439.41,370.22
2018,11,14,8,45,422.5,115.0,2.2,10.85,249.0,467.71,392.04
2018,11,14,9,0,451.0,126.0,2.2,11.5,284.0,493.92,411.4
2018,11,14,9,15,480.0,134.5,2.15,12.2,318.5,515.24,426.06
2018,11,14,9,30,509.0,143.0,2.1,12.9,353.0,533.85,438.11
2018,11,14,9,45,505.5,149.5,2.05,13.6,371.0,525.18,428.49
2018,11,14,10,0,502.0,156.0,2.0,14.3,389.0,514.56,417.5
2018,11,14,10,15,510.5,162.0,1.95,15.05,409.5,509.18,410.52
2018,11,14,10,30,519.0,168.0,1.9,15.8,430.0,501.35,401.52
2018,11,14,10,45,535.5,171.0,1.9,16.55,449.0,492.8,392.13
2018,11,14,11,0,552.0,174.0,1.9,17.3,468.0,481.37,380.29
2018,11,14,11,15,548.0,178.0,1.85,17.8,474.5,457.37,358.85
2018,11,14,11,30,544.0,182.0,1.8,18.3,481.0,431.89,336.1
2018,11,14,11,45,510.5,190.5,1.75,18.8,472.0,396.09,305.45
2018,11,14,12,0,477.0,199.0,1.7,19.3,463.0,361.36,275.65
2018,11,14,12,15,478.0,197.5,1.6,19.6,460.0,332.0,249.47
2018,11,14,12,30,479.0,196.0,1.5,19.9,457.0,301.6,222.22
2018,11,14,12,45,497.5,190.5,1.45,20.15,456.0,271.57,194.8
2018,11,14,13,0,516.0,185.0,1.4,20.4,455.0,239.07,165.85
2018,11,14,13,15,512.0,179.5,1.3,20.5,438.5,200.97,135.23
2018,11,14,13,30,508.0,174.0,1.2,20.6,422.0,162.9,108.65
2018,11,14,13,45,492.0,167.5,1.15,20.65,397.0,123.96,89.47
2018,11,14,14,0,476.0,161.0,1.1,20.7,372.0,109.77,88.94
2018,11,14,14,15,456.5,152.0,1.0,20.4,342.0,104.77,84.96
2018,11,14,14,30,437.0,143.0,0.9,20.1,312.0,99.71,80.89
2018,11,14,14,45,398.0,131.5,0.8,19.8,273.5,92.68,75.06
2018,11,14,15,0,359.0,120.0,0.7,19.5,235.0,85.53,69.06
2018,11,14,15,15,306.5,106.0,0.7,19.5,194.5,78.14,62.67
2018,11,14,15,30,254.0,92.0,0.7,19.5,154.0,68.32,54.04
2018,11,14,15,45,218.0,75.0,0.85,18.35,121.0,56.44,43.68
2018,11,14,16,0,182.0,58.0,1.0,17.2,88.0,44.26,32.81
2018,11,14,16,15,136.5,41.5,1.1,16.65,60.0,32.11,21.54
2018,11,14,16,30,91.0,25.0,1.2,16.1,32.0,19.7,7.22
2018,11,14,16,45,51.5,14.0,1.3,15.55,17.5,11.95,0.0
2018,11,14,17,0,12.0,3.0,1.4,15.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.45,14.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,15,6,45,15.5,4.5,2.1,6.25,5.0,0.0,0.0
2018,11,15,7,0,31.0,9.0,2.1,6.2,10.0,28.1,0.0
2018,11,15,7,15,79.5,24.5,2.15,6.85,32.0,104.66,43.88
2018,11,15,7,30,128.0,40.0,2.2,7.5,54.0,165.21,132.41
2018,11,15,7,45,181.0,58.5,2.2,8.2,88.5,224.98,188.35
2018,11,15,8,0,234.0,77.0,2.2,8.9,123.0,283.9,240.33
2018,11,15,8,15,274.0,93.5,2.25,9.45,159.5,329.5,279.67
2018,11,15,8,30,314.0,110.0,2.3,10.0,196.0,374.05,316.81
2018,11,15,8,45,344.0,122.5,2.35,10.6,230.5,404.51,341.18
2018,11,15,9,0,374.0,135.0,2.4,11.2,265.0,447.58,374.59
2018,11,15,9,15,408.5,143.0,2.35,11.85,298.5,472.65,392.86
2018,11,15,9,30,443.0,151.0,2.3,12.5,332.0,495.18,408.63
2018,11,15,9,45,456.0,156.0,2.25,13.15,354.5,497.05,407.67
2018,11,15,10,0,469.0,161.0,2.2,13.8,377.0,496.6,404.87
2018,11,15,10,15,479.0,166.0,2.2,14.45,396.5,491.81,398.73
2018,11,15,10,30,489.0,171.0,2.2,15.1,416.0,484.65,390.65
2018,11,15,10,45,499.5,176.0,2.2,15.75,433.5,475.36,380.78
2018,11,15,11,0,510.0,181.0,2.2,16.4,451.0,463.56,368.81
2018,11,15,11,15,533.0,181.5,2.1,16.85,468.5,451.56,356.47
2018,11,15,11,30,556.0,182.0,2.0,17.3,486.0,436.29,341.19
2018,11,15,11,45,556.0,183.0,1.9,17.75,488.0,408.17,315.81
2018,11,15,12,0,556.0,184.0,1.8,18.2,490.0,378.6,289.02
2018,11,15,12,15,535.0,188.5,1.75,18.4,480.5,343.32,258.27
2018,11,15,12,30,514.0,193.0,1.7,18.6,471.0,308.62,227.96
2018,11,15,12,45,448.5,200.5,1.65,18.8,439.0,266.14,193.44
2018,11,15,13,0,383.0,208.0,1.6,19.0,407.0,230.19,165.4
2018,11,15,13,15,324.5,205.5,1.5,19.05,369.5,194.12,138.84
2018,11,15,13,30,266.0,203.0,1.4,19.1,332.0,163.79,119.14
2018,11,15,13,45,305.0,190.0,1.35,19.15,330.0,136.06,102.8
2018,11,15,14,0,344.0,177.0,1.3,19.2,328.0,122.39,100.26
2018,11,15,14,15,354.5,164.0,1.2,18.95,309.5,114.94,94.18
2018,11,15,14,30,365.0,151.0,1.1,18.7,291.0,107.26,87.85
2018,11,15,14,45,339.0,139.0,0.95,18.4,258.5,99.58,81.46
2018,11,15,15,0,313.0,127.0,0.8,18.1,226.0,91.72,74.81
2018,11,15,15,15,266.0,111.5,0.8,18.1,187.5,81.28,65.75
2018,11,15,15,30,219.0,96.0,0.8,18.1,149.0,70.63,56.34
2018,11,15,15,45,181.5,78.5,0.8,16.9,116.5,58.5,45.71
2018,11,15,16,0,144.0,61.0,0.8,15.7,84.0,46.08,34.55
2018,11,15,16,15,99.0,42.5,0.8,15.4,56.0,32.64,22.03
2018,11,15,16,30,54.0,24.0,0.8,15.1,28.0,18.87,6.07
2018,11,15,16,45,32.0,13.5,0.75,14.85,15.5,11.52,0.0
2018,11,15,17,0,10.0,3.0,0.7,14.6,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.7,14.45,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,16,6,45,31.0,6.0,2.2,6.25,6.5,0.0,0.0
2018,11,16,7,0,62.0,12.0,2.2,6.3,13.0,50.89,0.0
2018,11,16,7,15,146.0,25.5,2.2,7.1,38.5,163.15,54.36
2018,11,16,7,30,230.0,39.0,2.2,7.9,64.0,249.89,199.98
2018,11,16,7,45,295.5,53.0,2.25,8.7,100.0,311.48,260.14
2018,11,16,8,0,361.0,67.0,2.3,9.5,136.0,373.96,315.11
2018,11,16,8,15,402.5,78.0,2.3,10.1,172.5,414.85,350.18
2018,11,16,8,30,444.0,89.0,2.3,10.7,209.0,454.59,382.72
2018,11,16,8,45,470.5,98.5,2.25,11.35,243.5,479.89,402.02
2018,11,16,9,0,497.0,108.0,2.2,12.0,278.0,503.07,418.79
2018,11,16,9,15,503.5,120.0,2.2,12.65,308.0,512.57,424.04
2018,11,16,9,30,510.0,132.0,2.2,13.3,338.0,519.53,427.07
2018,11,16,9,45,477.5,150.0,2.2,13.95,354.5,503.95,411.89
2018,11,16,10,0,445.0,168.0,2.2,14.6,371.0,486.73,395.62
2018,11,16,10,15,462.0,174.0,2.15,15.1,394.5,487.77,394.25
2018,11,16,10,30,479.0,180.0,2.1,15.6,418.0,486.09,390.5
2018,11,16,10,45,489.0,184.0,2.05,16.15,434.0,475.64,379.77
2018,11,16,11,0,499.0,188.0,2.0,16.7,450.0,462.8,367.08
2018,11,16,11,15,480.0,195.0,1.9,17.05,451.0,435.5,343.22
2018,11,16,11,30,461.0,202.0,1.8,17.4,452.0,407.83,319.08
2018,11,16,11,45,458.0,204.0,1.7,17.7,453.0,382.72,296.75
2018,11,16,12,0,455.0,206.0,1.6,18.0,454.0,356.59,273.35
2018,11,16,12,15,475.0,198.5,1.55,18.25,455.5,329.87,248.94
2018,11,16,12,30,495.0,191.0,1.5,18.5,457.0,300.6,222.04
2018,11,16,12,45,505.0,183.5,1.45,18.75,449.0,266.36,191.4
2018,11,16,13,0,515.0,176.0,1.4,19.0,441.0,230.61,160.1
2018,11,16,13,15,484.5,173.5,1.35,19.1,415.5,191.35,129.67
2018,11,16,13,30,454.0,171.0,1.3,19.2,390.0,154.82,105.2
2018,11,16,13,45,468.5,159.5,1.25,19.35,374.5,116.66,85.37
2018,11,16,14,0,483.0,148.0,1.2,19.5,359.0,101.71,82.56
2018,11,16,14,15,467.5,140.0,1.1,19.35,331.5,97.27,78.96
2018,11,16,14,30,452.0,132.0,1.0,19.2,304.0,92.76,75.27
2018,11,16,14,45,417.0,122.5,0.85,19.05,268.5,86.97,70.41
2018,11,16,15,0,382.0,113.0,0.7,18.9,233.0,81.09,65.41
2018,11,16,15,15,344.0,101.0,0.7,18.9,197.5,73.33,58.65
2018,11,16,15,30,306.0,89.0,0.7,18.9,162.0,65.39,51.61
2018,11,16,15,45,239.0,74.0,0.6,18.0,124.0,55.83,43.16
2018,11,16,16,0,172.0,59.0,0.5,17.1,86.0,44.82,33.24
2018,11,16,16,15,123.5,42.0,0.45,16.8,58.0,32.34,21.56
2018,11,16,16,30,75.0,25.0,0.4,16.5,30.0,19.61,5.69
2018,11,16,16,45,44.5,14.0,0.4,16.2,16.5,11.95,0.0
2018,11,16,17,0,14.0,3.0,0.4,15.9,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.45,15.65,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,6,45,21.0,4.0,1.7,6.85,4.5,0.0,0.0
2018,11,17,7,0,42.0,8.0,1.7,6.8,9.0,34.24,0.0
2018,11,17,7,15,128.0,24.0,1.7,7.4,35.5,146.78,28.82
2018,11,17,7,30,214.0,40.0,1.7,8.0,62.0,240.61,190.22
2018,11,17,7,45,291.0,53.5,1.65,8.6,99.0,308.59,256.5
2018,11,17,8,0,368.0,67.0,1.6,9.2,136.0,378.08,317.09
2018,11,17,8,15,425.0,77.0,1.55,9.7,176.0,428.56,359.74
2018,11,17,8,30,482.0,87.0,1.5,10.2,216.0,478.06,399.69
2018,11,17,8,45,514.0,95.0,1.45,10.75,252.0,505.36,420.25
2018,11,17,9,0,546.0,103.0,1.4,11.3,288.0,535.52,442.01
2018,11,17,9,15,599.5,104.5,1.35,12.1,328.0,567.07,463.95
2018,11,17,9,30,653.0,106.0,1.3,12.9,368.0,594.57,481.94
2018,11,17,9,45,672.5,107.5,1.2,13.65,395.0,594.9,478.45
2018,11,17,10,0,692.0,109.0,1.1,14.4,422.0,591.86,472.47
2018,11,17,10,15,695.0,114.5,1.0,15.0,443.0,579.18,459.25
2018,11,17,10,30,698.0,120.0,0.9,15.6,464.0,563.68,443.92
2018,11,17,10,45,734.5,115.0,0.8,16.2,488.5,554.18,433.13
2018,11,17,11,0,771.0,110.0,0.7,16.8,513.0,540.19,418.54
2018,11,17,11,15,750.0,117.0,0.65,17.15,515.0,504.17,388.15
2018,11,17,11,30,729.0,124.0,0.6,17.5,517.0,467.16,356.9
2018,11,17,11,45,690.0,134.5,0.5,17.85,507.5,424.91,321.21
2018,11,17,12,0,651.0,145.0,0.4,18.2,498.0,383.64,286.15
2018,11,17,12,15,649.0,146.0,0.45,18.35,495.0,348.43,255.79
2018,11,17,12,30,647.0,147.0,0.5,18.5,492.0,312.04,223.93
2018,11,17,12,45,630.5,152.5,0.5,18.7,482.0,274.79,191.58
2018,11,17,13,0,614.0,158.0,0.5,18.9,472.0,238.11,160.62
2018,11,17,13,15,589.5,156.0,0.6,18.9,448.0,192.61,125.64
2018,11,17,13,30,565.0,154.0,0.7,18.9,424.0,151.79,98.81
2018,11,17,13,45,525.0,151.5,0.75,18.85,391.5,112.36,81.75
2018,11,17,14,0,485.0,149.0,0.8,18.8,359.0,102.5,83.42
2018,11,17,14,15,477.5,139.5,0.85,18.6,333.0,97.16,79.08
2018,11,17,14,30,470.0,130.0,0.9,18.4,307.0,91.72,74.61
2018,11,17,14,45,453.0,119.5,0.95,18.2,276.0,85.38,69.3
2018,11,17,15,0,436.0,109.0,1.0,18.0,245.0,78.9,63.77
2018,11,17,15,15,383.0,98.5,1.0,18.0,205.5,71.95,57.69
2018,11,17,15,30,330.0,88.0,1.0,18.0,166.0,64.9,51.37
2018,11,17,15,45,285.0,74.0,1.05,16.5,131.5,55.23,42.88
2018,11,17,16,0,240.0,60.0,1.1,15.0,97.0,45.33,33.92
2018,11,17,16,15,168.0,43.0,1.25,14.25,65.0,33.14,22.35
2018,11,17,16,30,96.0,26.0,1.4,13.5,33.0,20.34,5.31
2018,11,17,16,45,54.5,14.5,1.55,12.7,18.0,12.38,0.0
2018,11,17,17,0,13.0,3.0,1.7,11.9,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.65,11.5,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.0,0.45,7.75,4.5,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.4,7.8,9.0,30.87,0.0
2018,11,18,7,15,120.0,24.0,0.5,8.2,34.5,139.93,3.26
2018,11,18,7,30,203.0,40.0,0.6,8.6,60.0,233.18,180.62
2018,11,18,7,45,236.5,53.0,0.7,9.05,88.0,269.44,221.44
2018,11,18,8,0,270.0,66.0,0.8,9.5,116.0,306.72,255.61
2018,11,18,8,15,196.0,82.5,0.85,9.9,123.5,256.69,215.21
2018,11,18,8,30,122.0,99.0,0.9,10.3,131.0,206.0,172.59
2018,11,18,8,45,96.5,116.5,1.0,10.7,144.5,204.25,170.65
2018,11,18,9,0,71.0,134.0,1.1,11.1,158.0,188.49,156.61
2018,11,18,9,15,83.5,150.0,1.15,11.6,181.0,210.28,174.45
2018,11,18,9,30,96.0,166.0,1.2,12.1,204.0,231.19,191.07
2018,11,18,9,45,123.5,180.0,1.25,12.6,233.0,271.12,223.05
2018,11,18,10,0,151.0,194.0,1.3,13.1,262.0,296.48,242.67
2018,11,18,10,15,169.0,204.0,1.35,13.7,284.0,309.52,251.96
