Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,30,187.0,214.0,1.4,14.3,306.0,320.89,259.77
2018,11,18,10,45,191.0,222.0,1.45,14.85,318.5,320.39,257.96
2018,11,18,11,0,195.0,230.0,1.5,15.4,331.0,318.81,255.29
2018,11,18,11,15,203.5,234.0,1.4,15.85,341.0,314.71,250.41
2018,11,18,11,30,212.0,238.0,1.3,16.3,351.0,309.3,244.36
2018,11,18,11,45,326.5,216.5,1.25,16.75,392.0,330.61,258.18
2018,11,18,12,0,441.0,195.0,1.2,17.2,433.0,340.59,261.38
2018,11,18,12,15,575.0,167.0,1.15,17.45,474.0,336.51,251.82
2018,11,18,12,30,709.0,139.0,1.1,17.7,515.0,322.28,232.46
2018,11,18,12,45,660.5,150.5,1.05,17.95,494.0,279.4,195.78
2018,11,18,13,0,612.0,162.0,1.0,18.2,473.0,237.01,161.08
2018,11,18,13,15,600.5,158.0,0.95,18.3,453.5,194.68,127.55
2018,11,18,13,30,589.0,154.0,0.9,18.4,434.0,152.98,99.45
2018,11,18,13,45,562.5,150.0,0.85,18.5,405.5,111.7,81.46
2018,11,18,14,0,536.0,146.0,0.8,18.6,377.0,101.31,82.48
2018,11,18,14,15,521.5,138.0,0.8,18.45,348.5,96.79,78.82
2018,11,18,14,30,507.0,130.0,0.8,18.3,320.0,92.21,75.06
2018,11,18,14,45,475.5,121.0,0.75,18.1,284.5,86.7,70.45
2018,11,18,15,0,444.0,112.0,0.7,17.9,249.0,81.1,65.69
2018,11,18,15,15,400.0,101.0,0.7,17.9,211.0,73.89,59.37
2018,11,18,15,30,356.0,90.0,0.7,17.9,173.0,66.55,52.8
2018,11,18,15,45,254.0,75.0,0.85,16.6,128.0,56.5,43.95
2018,11,18,16,0,152.0,60.0,1.0,15.3,83.0,45.33,33.83
2018,11,18,16,15,91.5,41.5,1.1,14.7,54.0,31.82,21.09
2018,11,18,16,30,31.0,23.0,1.2,14.1,25.0,18.41,3.31
2018,11,18,16,45,21.0,13.0,1.35,13.55,14.0,11.1,0.0
2018,11,18,17,0,11.0,3.0,1.5,13.0,3.0,0.0,0.0
2018,11,18,17,15,5.5,1.5,1.5,12.75,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.85,7.55,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.8,7.6,7.0,9.86,0.0
2018,11,19,7,15,55.0,21.5,1.9,8.25,26.5,80.26,0.0
2018,11,19,7,30,104.0,36.0,2.0,8.9,46.0,143.83,109.27
2018,11,19,7,45,168.0,50.0,2.1,9.55,76.0,201.81,166.71
2018,11,19,8,0,232.0,64.0,2.2,10.2,106.0,276.73,232.29
2018,11,19,8,15,265.0,77.0,2.2,10.75,137.0,313.11,264.08
2018,11,19,8,30,298.0,90.0,2.2,11.3,168.0,348.61,293.96
2018,11,19,8,45,337.0,101.0,2.2,11.85,202.5,384.5,323.16
2018,11,19,9,0,376.0,112.0,2.2,12.4,237.0,418.61,349.92
2018,11,19,9,15,383.5,124.5,2.25,13.1,264.0,430.22,357.44
2018,11,19,9,30,391.0,137.0,2.3,13.8,291.0,439.71,363.06
2018,11,19,9,45,432.5,142.0,2.3,14.45,324.5,461.67,378.72
2018,11,19,10,0,474.0,147.0,2.3,15.1,358.0,480.44,391.33
2018,11,19,10,15,522.0,145.5,2.25,15.65,389.5,492.98,398.89
2018,11,19,10,30,570.0,144.0,2.2,16.2,421.0,501.48,402.92
2018,11,19,10,45,540.0,156.0,2.1,16.75,426.0,474.43,378.71
2018,11,19,11,0,510.0,168.0,2.0,17.3,431.0,446.82,354.31
2018,11,19,11,15,524.5,166.5,1.95,17.6,441.5,429.03,338.0
2018,11,19,11,30,539.0,165.0,1.9,17.9,452.0,408.74,319.31
2018,11,19,11,45,538.5,166.5,1.85,18.2,454.0,382.21,295.48
2018,11,19,12,0,538.0,168.0,1.8,18.5,456.0,354.29,270.22
2018,11,19,12,15,533.5,167.5,1.75,18.7,451.0,322.13,241.51
2018,11,19,12,30,529.0,167.0,1.7,18.9,446.0,289.28,212.08
2018,11,19,12,45,507.5,168.5,1.65,19.05,431.0,253.36,181.02
2018,11,19,13,0,486.0,170.0,1.6,19.2,416.0,218.64,151.88
2018,11,19,13,15,447.0,170.0,1.55,19.25,389.5,181.94,124.01
2018,11,19,13,30,408.0,170.0,1.5,19.3,363.0,148.78,102.53
2018,11,19,13,45,315.5,174.5,1.4,19.35,318.5,125.19,95.03
2018,11,19,14,0,223.0,179.0,1.3,19.4,274.0,126.75,103.99
2018,11,19,14,15,278.5,155.0,1.2,19.3,264.5,108.67,88.75
2018,11,19,14,30,334.0,131.0,1.1,19.2,255.0,94.6,76.87
2018,11,19,14,45,344.0,117.5,1.0,19.05,233.5,83.08,67.08
2018,11,19,15,0,354.0,104.0,0.9,18.9,212.0,74.83,60.01
2018,11,19,15,15,328.5,91.5,0.9,18.9,180.5,66.71,52.91
2018,11,19,15,30,303.0,79.0,0.9,18.9,149.0,58.37,45.49
2018,11,19,15,45,254.0,66.0,0.8,18.0,116.5,49.31,37.44
2018,11,19,16,0,205.0,53.0,0.7,17.1,84.0,40.04,29.01
2018,11,19,16,15,152.5,39.0,0.7,16.9,57.5,30.25,19.48
2018,11,19,16,30,100.0,25.0,0.7,16.7,31.0,19.57,2.7
2018,11,19,16,45,58.0,14.5,0.65,16.5,17.0,12.38,0.0
2018,11,19,17,0,16.0,4.0,0.6,16.3,3.0,0.0,0.0
2018,11,19,17,15,8.0,2.0,0.55,16.15,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.5,1.5,7.35,4.5,0.0,0.0
2018,11,20,7,0,57.0,9.0,1.5,7.3,9.0,44.41,0.0
2018,11,20,7,15,169.0,21.5,1.55,7.9,34.5,165.15,0.0
2018,11,20,7,30,281.0,34.0,1.6,8.5,60.0,273.03,207.33
2018,11,20,7,45,369.5,44.0,1.6,9.05,98.0,348.06,286.77
2018,11,20,8,0,458.0,54.0,1.6,9.6,136.0,423.44,352.79
2018,11,20,8,15,517.5,61.5,1.55,10.2,176.5,475.04,396.18
2018,11,20,8,30,577.0,69.0,1.5,10.8,217.0,524.66,435.82
2018,11,20,8,45,604.0,75.0,1.45,11.35,252.5,547.12,452.4
2018,11,20,9,0,631.0,81.0,1.4,11.9,288.0,566.8,465.96
2018,11,20,9,15,664.0,85.5,1.35,12.65,325.0,585.88,478.04
2018,11,20,9,30,697.0,90.0,1.3,13.4,362.0,601.58,486.91
2018,11,20,9,45,668.0,103.0,1.2,14.15,380.0,581.75,467.77
2018,11,20,10,0,639.0,116.0,1.1,14.9,398.0,559.66,447.3
2018,11,20,10,15,589.0,132.5,1.15,15.45,403.5,526.05,419.43
2018,11,20,10,30,539.0,149.0,1.2,16.0,409.0,486.79,387.37
2018,11,20,10,45,523.0,159.0,1.2,16.55,418.5,466.57,369.5
2018,11,20,11,0,507.0,169.0,1.2,17.1,428.0,445.12,350.46
2018,11,20,11,15,513.5,169.5,1.3,17.45,436.5,425.27,333.23
2018,11,20,11,30,520.0,170.0,1.4,17.8,445.0,403.44,314.02
2018,11,20,11,45,519.0,171.5,1.55,18.1,447.0,377.39,291.32
2018,11,20,12,0,518.0,173.0,1.7,18.4,449.0,350.04,267.1
2018,11,20,12,15,510.5,173.5,1.7,18.55,443.0,318.52,239.22
2018,11,20,12,30,503.0,174.0,1.7,18.7,437.0,286.59,210.85
2018,11,20,12,45,503.5,169.0,1.7,18.8,427.0,252.12,180.38
2018,11,20,13,0,504.0,164.0,1.7,18.9,417.0,216.99,150.06
2018,11,20,13,15,464.0,165.5,1.7,18.9,391.5,180.52,122.44
2018,11,20,13,30,424.0,167.0,1.7,18.9,366.0,147.57,101.37
2018,11,20,13,45,444.0,152.5,1.65,18.85,350.5,109.38,81.5
2018,11,20,14,0,464.0,138.0,1.6,18.8,335.0,95.4,77.5
2018,11,20,14,15,495.5,119.5,1.5,18.7,315.5,84.45,68.22
2018,11,20,14,30,527.0,101.0,1.4,18.6,296.0,74.38,59.63
2018,11,20,14,45,524.5,92.0,1.3,18.45,269.0,68.92,54.99
2018,11,20,15,0,522.0,83.0,1.2,18.3,242.0,63.3,50.14
2018,11,20,15,15,429.0,80.0,1.2,18.3,198.0,59.46,46.73
2018,11,20,15,30,336.0,77.0,1.2,18.3,154.0,57.2,44.58
2018,11,20,15,45,293.0,63.5,0.9,17.4,120.5,47.74,36.14
2018,11,20,16,0,250.0,50.0,0.6,16.5,87.0,38.04,27.33
2018,11,20,16,15,222.5,37.5,0.55,16.25,62.0,28.91,18.33
2018,11,20,16,30,195.0,25.0,0.5,16.0,37.0,19.51,1.52
2018,11,20,16,45,112.5,15.0,0.4,15.75,20.5,12.8,0.0
2018,11,20,17,0,30.0,5.0,0.3,15.5,4.0,0.0,0.0
2018,11,20,17,15,15.0,2.5,0.3,15.4,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.15,12.85,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.2,12.9,2.0,1.71,0.0
2018,11,21,7,15,0.0,4.5,2.3,13.1,4.5,3.69,0.0
2018,11,21,7,30,0.0,7.0,2.4,13.3,7.0,5.74,0.0
2018,11,21,7,45,0.0,9.5,2.45,13.45,9.5,7.8,0.84
2018,11,21,8,0,0.0,12.0,2.5,13.6,12.0,9.86,2.72
2018,11,21,8,15,0.0,13.0,2.5,13.75,13.0,10.68,3.51
2018,11,21,8,30,0.0,14.0,2.5,13.9,14.0,11.51,4.27
2018,11,21,8,45,0.0,14.0,2.5,14.05,14.0,11.52,4.28
2018,11,21,9,0,0.0,14.0,2.5,14.2,14.0,11.52,4.29
2018,11,21,9,15,0.0,20.5,2.6,14.5,20.5,16.89,8.89
2018,11,21,9,30,0.0,27.0,2.7,14.8,27.0,22.28,13.47
2018,11,21,9,45,0.0,33.5,2.75,15.1,33.5,27.67,18.02
2018,11,21,10,0,0.0,40.0,2.8,15.4,40.0,33.07,22.55
2018,11,21,10,15,0.0,46.0,3.0,15.7,46.0,38.06,26.7
2018,11,21,10,30,0.0,52.0,3.2,16.0,52.0,43.06,30.84
2018,11,21,10,45,0.0,51.5,3.35,16.3,51.5,42.65,30.41
2018,11,21,11,0,0.0,51.0,3.5,16.6,51.0,42.24,29.99
2018,11,21,11,15,1.5,70.0,3.6,16.7,71.0,58.83,43.86
2018,11,21,11,30,3.0,89.0,3.7,16.8,91.0,75.35,57.57
2018,11,21,11,45,1.5,109.5,3.75,16.9,110.5,91.63,71.03
2018,11,21,12,0,0.0,130.0,3.8,17.0,130.0,107.66,84.25
2018,11,21,12,15,1.0,120.5,3.7,16.95,121.0,99.93,77.86
2018,11,21,12,30,2.0,111.0,3.6,16.9,112.0,92.26,71.52
2018,11,21,12,45,2.5,115.0,3.5,16.85,116.0,95.21,74.0
2018,11,21,13,0,3.0,119.0,3.4,16.8,120.0,97.94,76.3
2018,11,21,13,15,6.0,121.0,3.25,16.75,123.5,99.21,77.31
2018,11,21,13,30,9.0,123.0,3.1,16.7,127.0,99.94,77.98
2018,11,21,13,45,18.5,116.5,3.0,16.6,124.5,91.17,70.98
2018,11,21,14,0,28.0,110.0,2.9,16.5,122.0,86.19,70.3
2018,11,21,14,15,23.5,79.5,2.8,16.45,89.0,64.42,51.36
2018,11,21,14,30,19.0,49.0,2.7,16.4,56.0,41.2,30.97
2018,11,21,14,45,9.5,42.0,2.6,16.3,45.5,35.52,26.0
2018,11,21,15,0,0.0,35.0,2.5,16.2,35.0,28.89,20.12
2018,11,21,15,15,0.0,33.5,2.5,16.2,33.5,27.64,18.98
2018,11,21,15,30,0.0,32.0,2.5,16.2,32.0,26.4,17.79
2018,11,21,15,45,41.5,27.0,2.1,15.7,33.0,22.61,14.31
2018,11,21,16,0,83.0,22.0,1.7,15.2,34.0,17.76,9.83
2018,11,21,16,15,63.0,14.5,1.55,14.65,22.0,11.09,3.56
2018,11,21,16,30,43.0,7.0,1.4,14.1,10.0,5.43,0.0
2018,11,21,16,45,43.0,6.5,1.25,13.5,7.0,5.55,0.0
2018,11,21,17,0,43.0,6.0,1.1,12.9,4.0,0.0,0.0
2018,11,21,17,15,21.5,3.0,1.1,12.7,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.75,10.85,4.5,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.7,10.9,9.0,53.69,0.0
2018,11,22,7,15,210.0,19.5,1.75,11.5,34.5,154.1,0.0
2018,11,22,7,30,348.0,30.0,1.8,12.1,60.0,312.96,224.44
2018,11,22,7,45,447.0,37.0,1.9,12.65,98.5,391.78,316.79
2018,11,22,8,0,546.0,44.0,2.0,13.2,137.0,470.52,386.04
2018,11,22,8,15,606.0,48.5,2.05,13.5,178.0,518.2,426.88
2018,11,22,8,30,666.0,53.0,2.1,13.8,219.0,559.2,460.52
2018,11,22,8,45,705.0,55.5,2.2,14.1,258.0,586.42,482.23
2018,11,22,9,0,744.0,58.0,2.3,14.4,297.0,610.46,500.61
2018,11,22,9,15,749.0,63.5,2.4,14.65,327.5,611.34,500.67
2018,11,22,9,30,754.0,69.0,2.5,14.9,358.0,609.15,497.58
2018,11,22,9,45,770.5,72.5,2.6,15.2,388.0,609.16,495.88
2018,11,22,10,0,787.0,76.0,2.7,15.5,418.0,605.72,491.23
2018,11,22,10,15,802.5,77.0,2.8,15.8,442.5,595.34,481.1
2018,11,22,10,30,818.0,78.0,2.9,16.1,467.0,581.48,468.04
2018,11,22,10,45,845.5,74.0,3.0,16.4,489.0,565.49,453.1
2018,11,22,11,0,873.0,70.0,3.1,16.7,511.0,543.26,432.88
2018,11,22,11,15,876.5,70.5,3.2,16.8,520.5,512.49,405.72
2018,11,22,11,30,880.0,71.0,3.3,16.9,530.0,479.04,375.79
2018,11,22,11,45,880.5,71.0,3.45,17.05,532.0,441.29,341.76
2018,11,22,12,0,881.0,71.0,3.6,17.2,534.0,401.36,305.15
2018,11,22,12,15,651.5,119.0,3.7,17.15,459.5,321.51,241.58
2018,11,22,12,30,422.0,167.0,3.8,17.1,385.0,257.05,192.57
2018,11,22,12,45,297.5,184.5,3.95,17.1,336.5,214.61,160.3
2018,11,22,13,0,173.0,202.0,4.1,17.1,288.0,185.8,140.91
2018,11,22,13,15,241.5,193.0,4.15,16.95,308.0,171.9,126.76
2018,11,22,13,30,310.0,184.0,4.2,16.8,328.0,152.56,110.94
2018,11,22,13,45,220.0,174.5,4.3,16.7,274.0,122.09,101.3
2018,11,22,14,0,130.0,165.0,4.4,16.6,220.0,117.51,97.57
2018,11,22,14,15,118.5,150.5,4.4,16.4,197.5,108.38,89.85
2018,11,22,14,30,107.0,136.0,4.4,16.2,175.0,99.02,81.87
2018,11,22,14,45,149.5,124.5,4.45,16.0,172.5,91.77,75.66
2018,11,22,15,0,192.0,113.0,4.5,15.8,170.0,81.73,66.91
2018,11,22,15,15,173.5,96.0,4.5,15.8,142.0,70.48,56.91
2018,11,22,15,30,155.0,79.0,4.5,15.8,114.0,58.91,46.5
2018,11,22,15,45,126.0,64.0,4.3,15.3,88.5,48.32,36.9
2018,11,22,16,0,97.0,49.0,4.1,14.8,63.0,38.35,27.67
2018,11,22,16,15,60.0,33.5,4.1,14.55,41.0,26.61,16.29
2018,11,22,16,30,23.0,18.0,4.1,14.3,19.0,14.68,0.0
2018,11,22,16,45,11.5,9.0,4.05,14.05,9.5,7.68,0.0
2018,11,22,17,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.7,13.4,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.8,13.5,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,1.9,13.65,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.0,13.8,4.0,3.28,0.0
2018,11,23,7,45,0.0,6.0,2.15,13.95,6.0,4.92,0.0
2018,11,23,8,0,0.0,8.0,2.3,14.1,8.0,6.56,0.0
2018,11,23,8,15,0.0,12.5,2.4,14.25,12.5,10.27,3.13
2018,11,23,8,30,0.0,17.0,2.5,14.4,17.0,13.99,6.37
2018,11,23,8,45,0.5,39.5,2.6,14.55,39.5,32.97,22.71
2018,11,23,9,0,1.0,62.0,2.7,14.7,62.0,52.06,39.02
2018,11,23,9,15,1.0,62.5,2.85,14.9,62.5,52.46,39.29
2018,11,23,9,30,1.0,63.0,3.0,15.1,63.0,52.87,39.55
2018,11,23,9,45,0.5,72.0,3.1,15.3,72.0,60.04,45.51
2018,11,23,10,0,0.0,81.0,3.2,15.5,81.0,67.35,51.55
2018,11,23,10,15,0.0,82.5,3.35,15.65,82.5,68.55,52.44
2018,11,23,10,30,0.0,84.0,3.5,15.8,84.0,69.79,53.37
2018,11,23,10,45,0.0,79.5,3.65,16.0,79.5,66.0,50.09
2018,11,23,11,0,0.0,75.0,3.8,16.2,75.0,62.25,46.85
2018,11,23,11,15,0.0,80.5,3.9,16.25,80.5,66.85,50.66
2018,11,23,11,30,0.0,86.0,4.0,16.3,86.0,71.46,54.47
2018,11,23,11,45,0.0,91.0,4.1,16.35,91.0,75.62,57.91
2018,11,23,12,0,0.0,96.0,4.2,16.4,96.0,79.72,61.31
2018,11,23,12,15,7.0,118.5,4.2,16.4,122.0,100.26,78.24
2018,11,23,12,30,14.0,141.0,4.2,16.4,148.0,119.49,93.91
2018,11,23,12,45,7.0,125.5,4.25,16.45,129.0,104.47,81.66
2018,11,23,13,0,0.0,110.0,4.3,16.5,110.0,90.35,70.27
2018,11,23,13,15,20.5,134.5,4.25,16.5,144.0,109.03,84.98
2018,11,23,13,30,41.0,159.0,4.2,16.5,178.0,124.05,97.0
2018,11,23,13,45,39.0,129.5,4.2,16.5,146.5,100.12,82.35
2018,11,23,14,0,37.0,100.0,4.2,16.5,115.0,79.36,64.37
2018,11,23,14,15,25.5,93.5,4.15,16.45,103.5,74.39,60.14
2018,11,23,14,30,14.0,87.0,4.1,16.4,92.0,70.97,57.24
2018,11,23,14,45,29.5,90.5,4.05,16.3,99.5,71.46,57.74
2018,11,23,15,0,45.0,94.0,4.0,16.2,107.0,73.14,59.25
2018,11,23,15,15,41.0,78.0,4.0,16.2,88.5,61.57,48.97
2018,11,23,15,30,37.0,62.0,4.0,16.2,70.0,49.74,38.35
2018,11,23,15,45,28.5,48.5,3.95,16.0,54.0,39.39,28.96
2018,11,23,16,0,20.0,35.0,3.9,15.8,38.0,28.86,19.33
2018,11,23,16,15,12.0,23.5,3.85,15.7,25.0,19.64,10.4
2018,11,23,16,30,4.0,12.0,3.8,15.6,12.0,10.14,0.0
2018,11,23,16,45,2.0,6.0,3.8,15.5,6.0,5.12,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,24,6,45,37.5,4.0,1.85,12.9,4.0,0.0,0.0
2018,11,24,7,0,75.0,8.0,1.9,12.9,8.0,6.83,0.0
2018,11,24,7,15,217.0,17.5,2.0,13.2,32.0,155.79,0.0
2018,11,24,7,30,359.0,27.0,2.1,13.5,56.0,311.75,207.39
2018,11,24,7,45,459.0,32.5,2.25,13.85,93.0,392.04,314.31
2018,11,24,8,0,559.0,38.0,2.4,14.2,130.0,462.22,378.3
2018,11,24,8,15,599.5,43.5,2.45,14.4,167.5,498.61,410.94
2018,11,24,8,30,640.0,49.0,2.5,14.6,205.0,532.84,439.96
2018,11,24,8,45,697.0,50.0,2.5,14.8,246.5,570.45,469.92
2018,11,24,9,0,754.0,51.0,2.5,15.0,288.0,604.87,496.23
2018,11,24,9,15,778.5,53.0,2.5,15.35,322.5,614.86,502.74
2018,11,24,9,30,803.0,55.0,2.5,15.7,357.0,615.92,502.09
2018,11,24,9,45,803.5,60.5,2.5,16.05,383.5,613.2,497.44
2018,11,24,10,0,804.0,66.0,2.5,16.4,410.0,601.74,486.1
2018,11,24,10,15,801.0,72.0,2.4,16.7,431.0,585.61,470.72
2018,11,24,10,30,798.0,78.0,2.3,17.0,452.0,566.58,453.0
2018,11,24,10,45,823.5,74.5,2.25,17.35,473.0,550.66,437.74
2018,11,24,11,0,849.0,71.0,2.2,17.7,494.0,528.64,417.44
2018,11,24,11,15,770.5,92.0,2.15,17.9,482.0,480.44,376.92
2018,11,24,11,30,692.0,113.0,2.1,18.1,470.0,431.21,335.75
2018,11,24,11,45,692.5,114.5,2.0,18.3,473.0,400.06,307.68
2018,11,24,12,0,693.0,116.0,1.9,18.5,476.0,367.09,277.57
2018,11,24,12,15,783.5,92.0,1.85,18.55,495.5,342.09,251.37
2018,11,24,12,30,874.0,68.0,1.8,18.6,515.0,308.73,217.04
2018,11,24,12,45,846.5,74.0,1.8,18.65,498.5,262.36,175.8
2018,11,24,13,0,819.0,80.0,1.8,18.7,482.0,212.63,133.43
2018,11,24,13,15,791.5,82.5,1.75,18.65,458.5,165.1,96.31
2018,11,24,13,30,764.0,85.0,1.7,18.6,435.0,119.42,67.51
2018,11,24,13,45,731.0,86.5,1.7,18.55,406.0,69.27,54.93
2018,11,24,14,0,698.0,88.0,1.7,18.5,377.0,64.78,51.18
2018,11,24,14,15,660.5,84.5,1.7,18.35,341.0,62.67,49.46
2018,11,24,14,30,623.0,81.0,1.7,18.2,305.0,60.62,47.78
2018,11,24,14,45,604.5,75.5,1.65,18.0,274.0,57.29,44.95
2018,11,24,15,0,586.0,70.0,1.6,17.8,243.0,53.92,42.03
2018,11,24,15,15,599.0,60.0,1.6,17.8,214.5,47.16,36.02
2018,11,24,15,30,612.0,50.0,1.6,17.8,186.0,40.12,29.69
2018,11,24,15,45,540.5,45.0,1.55,16.85,146.0,36.42,26.28
2018,11,24,16,0,469.0,40.0,1.5,15.9,106.0,32.82,22.74
2018,11,24,16,15,338.0,31.0,1.6,15.3,70.0,25.61,15.22
2018,11,24,16,30,207.0,22.0,1.7,14.7,34.0,18.42,0.0
2018,11,24,16,45,103.5,11.0,1.8,14.1,17.0,9.39,0.0
2018,11,24,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.0,0.65,10.5,3.5,0.0,0.0
2018,11,25,7,0,69.0,8.0,0.7,10.4,7.0,0.0,0.0
2018,11,25,7,15,207.5,17.5,0.7,10.8,30.5,149.09,0.0
2018,11,25,7,30,346.0,27.0,0.7,11.2,54.0,300.01,189.55
2018,11,25,7,45,307.0,36.0,0.65,11.65,71.0,292.2,232.96
2018,11,25,8,0,268.0,45.0,0.6,12.1,88.0,271.19,222.3
2018,11,25,8,15,161.0,68.5,0.55,12.6,96.5,211.11,174.04
2018,11,25,8,30,54.0,92.0,0.5,13.1,105.0,137.9,112.27
2018,11,25,8,45,74.0,108.5,0.5,13.65,129.5,166.83,137.06
2018,11,25,9,0,94.0,125.0,0.5,14.2,154.0,207.77,170.51
2018,11,25,9,15,128.0,139.5,0.55,14.7,184.0,241.91,198.1
2018,11,25,9,30,162.0,154.0,0.6,15.2,214.0,274.61,223.91
2018,11,25,9,45,195.0,165.0,0.65,15.75,243.5,300.76,243.93
2018,11,25,10,0,228.0,176.0,0.7,16.3,273.0,336.94,271.18
2018,11,25,10,15,241.0,186.0,0.75,16.65,293.5,344.77,275.98
2018,11,25,10,30,254.0,196.0,0.8,17.0,314.0,350.82,279.45
2018,11,25,10,45,256.0,203.0,0.8,17.3,326.0,345.86,274.13
2018,11,25,11,0,258.0,210.0,0.8,17.6,338.0,339.72,267.9
2018,11,25,11,15,270.0,213.5,0.85,17.85,349.5,334.08,262.18
2018,11,25,11,30,282.0,217.0,0.9,18.1,361.0,326.68,254.87
2018,11,25,11,45,336.0,205.0,0.9,18.3,378.0,321.53,248.56
2018,11,25,12,0,390.0,193.0,0.9,18.5,395.0,311.79,237.86
2018,11,25,12,15,545.5,153.5,0.9,18.6,433.0,310.61,230.66
2018,11,25,12,30,701.0,114.0,0.9,18.7,471.0,293.35,208.7
2018,11,25,12,45,789.0,90.0,0.9,18.8,483.0,258.36,173.58
2018,11,25,13,0,877.0,66.0,0.9,18.9,495.0,215.43,132.43
2018,11,25,13,15,841.0,71.0,0.85,18.95,469.0,161.66,90.97
2018,11,25,13,30,805.0,76.0,0.8,19.0,443.0,114.97,62.37
2018,11,25,13,45,778.5,75.0,0.75,19.05,413.5,66.79,52.64
2018,11,25,14,0,752.0,74.0,0.7,19.1,384.0,60.6,47.44
2018,11,25,14,15,775.0,65.5,0.7,19.0,363.0,54.84,42.53
2018,11,25,14,30,798.0,57.0,0.7,18.9,342.0,48.91,37.44
2018,11,25,14,45,686.5,66.0,0.75,18.85,292.5,50.99,39.31
2018,11,25,15,0,575.0,75.0,0.8,18.8,243.0,57.82,45.27
2018,11,25,15,15,388.0,76.5,0.8,18.8,182.5,56.81,44.3
2018,11,25,15,30,201.0,78.0,0.8,18.8,122.0,58.5,45.54
2018,11,25,15,45,198.0,61.0,0.75,17.95,96.5,46.61,34.98
2018,11,25,16,0,195.0,44.0,0.7,17.1,71.0,33.43,23.14
2018,11,25,16,15,131.5,31.0,0.75,16.7,46.5,23.77,13.55
2018,11,25,16,30,68.0,18.0,0.8,16.3,22.0,14.33,0.0
2018,11,25,16,45,34.0,9.0,0.9,15.85,11.0,7.68,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,26,6,45,2.5,1.5,1.9,8.8,1.5,0.0,0.0
2018,11,26,7,0,5.0,3.0,1.9,8.9,3.0,0.0,0.0
2018,11,26,7,15,5.5,12.5,1.95,9.45,12.5,14.21,0.0
2018,11,26,7,30,6.0,22.0,2.0,10.0,22.0,23.7,9.07
2018,11,26,7,45,7.5,37.0,2.05,10.55,37.5,41.1,28.48
2018,11,26,8,0,9.0,52.0,2.1,11.1,53.0,56.58,42.63
2018,11,26,8,15,15.5,68.5,2.0,11.45,71.5,76.88,60.64
2018,11,26,8,30,22.0,85.0,1.9,11.8,90.0,106.03,85.94
2018,11,26,8,45,73.5,103.5,1.8,12.15,125.0,159.96,132.92
2018,11,26,9,0,125.0,122.0,1.7,12.5,160.0,225.32,188.14
2018,11,26,9,15,220.5,130.0,1.7,13.05,207.5,306.23,255.25
2018,11,26,9,30,316.0,138.0,1.7,13.6,255.0,371.16,307.35
2018,11,26,9,45,347.0,145.0,1.7,14.1,283.0,389.3,320.25
2018,11,26,10,0,378.0,152.0,1.7,14.6,311.0,418.05,341.11
2018,11,26,10,15,337.0,170.0,1.7,15.1,318.0,386.11,313.59
2018,11,26,10,30,296.0,188.0,1.7,15.6,325.0,366.92,296.34
2018,11,26,10,45,228.5,199.0,1.65,16.05,307.0,326.38,262.25
2018,11,26,11,0,161.0,210.0,1.6,16.5,289.0,280.34,224.21
2018,11,26,11,15,199.0,210.5,1.55,16.85,310.5,289.18,230.15
2018,11,26,11,30,237.0,211.0,1.5,17.2,332.0,300.79,237.47
2018,11,26,11,45,298.5,204.0,1.45,17.55,357.0,304.93,238.17
2018,11,26,12,0,360.0,197.0,1.4,17.9,382.0,303.68,233.77
2018,11,26,12,15,420.5,180.5,1.4,18.1,395.0,291.48,220.15
2018,11,26,12,30,481.0,164.0,1.4,18.3,408.0,269.54,198.0
2018,11,26,12,45,394.5,176.5,1.35,18.45,373.5,230.01,166.8
2018,11,26,13,0,308.0,189.0,1.3,18.6,339.0,198.46,143.58
2018,11,26,13,15,392.0,169.0,1.15,18.35,352.0,171.79,118.84
2018,11,26,13,30,476.0,149.0,1.0,18.1,365.0,137.49,92.23
2018,11,26,13,45,492.0,135.5,0.9,17.9,347.5,97.6,79.47
2018,11,26,14,0,508.0,122.0,0.8,17.7,330.0,85.92,69.66
2018,11,26,14,15,448.5,114.5,0.75,17.35,287.5,80.96,65.58
2018,11,26,14,30,389.0,107.0,0.7,17.0,245.0,76.01,61.45
2018,11,26,14,45,533.0,83.5,0.7,16.7,251.0,62.92,50.12
2018,11,26,15,0,677.0,60.0,0.7,16.4,257.0,51.27,39.94
2018,11,26,15,15,445.0,47.5,0.7,16.4,169.5,36.39,26.74
2018,11,26,15,30,213.0,35.0,0.7,16.4,82.0,26.43,17.81
2018,11,26,15,45,236.5,28.5,0.65,16.05,70.0,21.67,13.46
2018,11,26,16,0,260.0,22.0,0.6,15.7,58.0,17.16,9.23
2018,11,26,16,15,220.5,21.5,0.65,15.5,44.5,17.11,8.17
2018,11,26,16,30,181.0,21.0,0.7,15.3,31.0,17.54,0.0
2018,11,26,16,45,90.5,10.5,0.75,15.1,15.5,8.96,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,27,6,45,22.5,2.0,1.6,10.05,1.5,0.0,0.0
2018,11,27,7,0,45.0,4.0,1.6,10.1,3.0,0.0,0.0
2018,11,27,7,15,62.5,13.0,1.6,10.45,15.5,51.19,0.0
2018,11,27,7,30,80.0,22.0,1.6,10.8,28.0,96.75,49.84
2018,11,27,7,45,88.0,39.5,1.6,11.15,50.0,131.74,103.41
2018,11,27,8,0,96.0,57.0,1.6,11.5,72.0,144.35,117.73
2018,11,27,8,15,118.0,73.0,1.75,11.9,97.0,175.65,145.77
2018,11,27,8,30,140.0,89.0,1.9,12.3,122.0,206.24,172.44
2018,11,27,8,45,101.5,97.5,2.0,12.75,123.5,183.91,153.1
2018,11,27,9,0,63.0,106.0,2.1,13.2,125.0,149.84,123.6
2018,11,27,9,15,32.0,95.0,2.15,13.5,104.5,111.72,90.62
2018,11,27,9,30,1.0,84.0,2.2,13.8,84.0,71.63,55.72
2018,11,27,9,45,0.5,84.0,2.3,14.1,84.0,70.76,54.86
2018,11,27,10,0,0.0,84.0,2.4,14.4,84.0,70.11,54.15
2018,11,27,10,15,0.0,91.0,2.5,14.65,91.0,76.12,59.08
2018,11,27,10,30,0.0,98.0,2.6,14.9,98.0,82.07,63.93
2018,11,27,10,45,0.0,93.5,2.7,15.1,93.5,77.96,60.36
2018,11,27,11,0,0.0,89.0,2.8,15.3,89.0,74.02,56.95
2018,11,27,11,15,1.0,115.0,2.9,15.3,115.5,96.55,75.74
2018,11,27,11,30,2.0,141.0,3.0,15.3,142.0,118.66,94.04
2018,11,27,11,45,2.0,134.0,3.05,15.35,135.0,112.2,88.6
2018,11,27,12,0,2.0,127.0,3.1,15.4,128.0,105.93,83.37
2018,11,27,12,15,1.0,87.0,3.2,15.45,87.5,72.6,55.59
2018,11,27,12,30,0.0,47.0,3.3,15.5,47.0,38.91,27.33
2018,11,27,12,45,0.0,48.0,3.35,15.5,48.0,39.74,28.06
2018,11,27,13,0,0.0,49.0,3.4,15.5,49.0,40.57,28.78
2018,11,27,13,15,0.0,43.0,3.3,15.5,43.0,35.57,24.59
2018,11,27,13,30,0.0,37.0,3.2,15.5,37.0,30.58,20.39
2018,11,27,13,45,0.0,42.5,3.05,15.45,42.5,35.14,25.62
2018,11,27,14,0,0.0,48.0,2.9,15.4,48.0,39.7,29.72
2018,11,27,14,15,12.5,67.0,2.75,15.3,71.5,54.98,43.32
2018,11,27,14,30,25.0,86.0,2.6,15.2,95.0,68.67,55.51
2018,11,27,14,45,12.5,68.5,2.45,15.05,73.0,56.63,44.91
2018,11,27,15,0,0.0,51.0,2.3,14.9,51.0,42.19,32.1
2018,11,27,15,15,0.0,38.0,2.3,14.9,38.0,31.38,22.41
2018,11,27,15,30,0.0,25.0,2.3,14.9,25.0,20.6,12.7
2018,11,27,15,45,0.0,18.5,1.9,14.6,18.5,15.22,7.82
2018,11,27,16,0,0.0,12.0,1.5,14.3,12.0,9.86,2.92
2018,11,27,16,15,0.0,8.0,1.45,14.15,8.0,6.56,0.0
2018,11,27,16,30,0.0,4.0,1.4,14.0,4.0,3.28,0.0
2018,11,27,16,45,0.0,2.0,1.4,13.85,2.0,1.71,0.0
2018,11,27,17,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,28,6,45,17.5,2.5,0.4,12.55,2.0,0.0,0.0
2018,11,28,7,0,35.0,5.0,0.4,12.5,4.0,0.0,0.0
2018,11,28,7,15,35.0,12.5,0.4,12.75,13.0,33.04,0.0
2018,11,28,7,30,35.0,20.0,0.4,13.0,22.0,52.24,20.79
2018,11,28,7,45,22.0,34.5,0.4,13.25,36.0,53.77,38.4
2018,11,28,8,0,9.0,49.0,0.4,13.5,50.0,53.32,39.38
2018,11,28,8,15,22.0,63.0,0.55,13.9,67.5,82.51,64.84
2018,11,28,8,30,35.0,77.0,0.7,14.3,85.0,104.56,84.03
2018,11,28,8,45,37.0,91.5,0.85,14.7,101.5,119.36,96.57
2018,11,28,9,0,39.0,106.0,1.0,15.1,118.0,133.73,108.5
2018,11,28,9,15,62.5,119.0,1.0,15.45,140.5,160.31,130.79
2018,11,28,9,30,86.0,132.0,1.0,15.8,163.0,198.09,161.67
2018,11,28,9,45,81.5,148.5,1.0,16.15,180.0,196.45,159.47
2018,11,28,10,0,77.0,165.0,1.0,16.5,197.0,206.24,166.61
2018,11,28,10,15,119.0,180.0,1.05,16.75,233.0,252.63,203.73
2018,11,28,10,30,161.0,195.0,1.1,17.0,269.0,284.76,228.59
2018,11,28,10,45,344.5,172.0,1.2,17.25,337.5,363.37,290.38
2018,11,28,11,0,528.0,149.0,1.3,17.5,406.0,430.85,340.5
2018,11,28,11,15,686.5,114.5,1.35,17.65,456.0,457.3,357.43
2018,11,28,11,30,845.0,80.0,1.4,17.8,506.0,465.8,359.31
2018,11,28,11,45,847.5,79.5,1.45,17.95,509.0,429.22,326.82
2018,11,28,12,0,850.0,79.0,1.5,18.1,512.0,390.39,292.05
2018,11,28,12,15,846.5,79.5,1.6,18.15,507.5,348.41,254.37
2018,11,28,12,30,843.0,80.0,1.7,18.2,503.0,304.98,214.95
2018,11,28,12,45,833.5,80.0,1.8,18.25,490.0,258.49,173.34
2018,11,28,13,0,824.0,80.0,1.9,18.3,477.0,211.55,132.61
