Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,15,811.5,79.5,2.0,18.2,457.5,163.6,94.67
2018,11,28,13,30,799.0,79.0,2.1,18.1,438.0,116.0,64.19
2018,11,28,13,45,780.0,77.5,2.2,18.0,411.5,68.07,54.07
2018,11,28,14,0,761.0,76.0,2.3,17.9,385.0,62.41,49.28
2018,11,28,14,15,736.0,74.0,2.25,17.7,353.5,61.2,48.34
2018,11,28,14,30,711.0,72.0,2.2,17.5,322.0,55.1,43.08
2018,11,28,14,45,624.5,75.5,2.15,17.3,278.0,57.71,45.46
2018,11,28,15,0,538.0,79.0,2.1,17.1,234.0,60.9,48.28
2018,11,28,15,15,399.0,77.5,2.1,17.1,183.0,57.67,45.34
2018,11,28,15,30,260.0,76.0,2.1,17.1,132.0,56.22,43.83
2018,11,28,15,45,233.5,62.0,1.75,16.4,104.0,46.49,35.04
2018,11,28,16,0,207.0,48.0,1.4,15.7,76.0,36.49,25.81
2018,11,28,16,15,165.0,35.0,1.45,15.5,52.0,26.92,15.8
2018,11,28,16,30,123.0,22.0,1.5,15.3,28.0,17.11,0.0
2018,11,28,16,45,61.5,11.0,1.5,15.1,14.0,9.39,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.55,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,13.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.1,13.85,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.2,13.9,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.2,13.9,8.0,6.83,0.0
2018,11,29,7,30,0.0,14.0,6.2,13.9,14.0,11.54,0.0
2018,11,29,7,45,0.0,15.0,6.2,13.9,15.0,12.34,4.23
2018,11,29,8,0,0.0,16.0,6.2,13.9,16.0,13.16,5.37
2018,11,29,8,15,0.0,22.0,6.1,13.95,22.0,18.12,9.75
2018,11,29,8,30,0.0,28.0,6.0,14.0,28.0,23.08,14.12
2018,11,29,8,45,0.0,33.0,5.9,14.05,33.0,27.22,17.75
2018,11,29,9,0,0.0,38.0,5.8,14.1,38.0,31.37,21.34
2018,11,29,9,15,52.5,73.0,5.8,14.15,92.0,111.7,91.31
2018,11,29,9,30,105.0,108.0,5.8,14.2,146.0,182.85,152.22
2018,11,29,9,45,167.5,125.0,5.8,14.25,191.5,249.39,208.36
2018,11,29,10,0,230.0,142.0,5.8,14.3,237.0,299.98,250.27
2018,11,29,10,15,337.5,147.5,5.8,14.35,296.0,361.35,300.77
2018,11,29,10,30,445.0,153.0,5.8,14.4,355.0,428.04,353.98
2018,11,29,10,45,330.0,175.5,5.8,14.45,328.5,358.52,295.0
2018,11,29,11,0,215.0,198.0,5.8,14.5,302.0,296.81,242.78
2018,11,29,11,15,174.0,193.0,5.75,14.6,278.5,260.68,212.08
2018,11,29,11,30,133.0,188.0,5.7,14.7,255.0,227.49,183.95
2018,11,29,11,45,162.0,185.0,5.65,14.75,267.0,227.77,183.01
2018,11,29,12,0,191.0,182.0,5.6,14.8,279.0,225.48,179.44
2018,11,29,12,15,239.0,177.0,5.5,14.9,297.0,226.68,177.76
2018,11,29,12,30,287.0,172.0,5.4,15.0,315.0,220.13,169.0
2018,11,29,12,45,188.0,158.5,5.35,15.05,251.5,169.02,128.78
2018,11,29,13,0,89.0,145.0,5.3,15.1,188.0,130.14,100.04
2018,11,29,13,15,80.5,142.0,5.1,15.1,179.5,119.45,91.62
2018,11,29,13,30,72.0,139.0,4.9,15.1,171.0,112.64,87.12
2018,11,29,13,45,129.5,146.5,4.75,15.1,200.5,107.9,89.72
2018,11,29,14,0,187.0,154.0,4.6,15.1,230.0,111.49,92.99
2018,11,29,14,15,219.5,134.5,4.4,14.95,216.5,95.51,79.13
2018,11,29,14,30,252.0,115.0,4.2,14.8,203.0,83.62,68.8
2018,11,29,14,45,350.5,98.5,4.0,14.65,207.0,70.7,57.45
2018,11,29,15,0,449.0,82.0,3.8,14.5,211.0,60.76,48.66
2018,11,29,15,15,486.0,69.0,3.8,14.5,189.5,53.81,42.39
2018,11,29,15,30,523.0,56.0,3.8,14.5,168.0,44.61,34.02
2018,11,29,15,45,481.0,48.0,3.55,13.95,133.5,38.8,28.61
2018,11,29,16,0,439.0,40.0,3.3,13.4,99.0,32.88,22.9
2018,11,29,16,15,307.5,30.5,3.35,13.1,64.5,25.26,14.53
2018,11,29,16,30,176.0,21.0,3.4,12.8,30.0,17.63,0.0
2018,11,29,16,45,88.0,10.5,3.45,12.5,15.0,8.96,0.0
2018,11,29,17,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,3.05,9.0,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,3.0,9.0,5.0,0.0,0.0
2018,11,30,7,15,59.0,14.0,3.1,9.55,15.0,49.39,0.0
2018,11,30,7,30,63.0,21.0,3.2,10.1,25.0,82.71,22.17
2018,11,30,7,45,51.0,36.5,3.3,10.6,41.5,90.31,68.01
2018,11,30,8,0,39.0,52.0,3.4,11.1,58.0,87.13,68.67
2018,11,30,8,15,54.5,69.0,3.45,11.5,80.0,115.31,93.94
2018,11,30,8,30,70.0,86.0,3.5,11.9,102.0,154.86,128.31
2018,11,30,8,45,157.0,98.0,3.6,12.25,142.0,223.2,188.04
2018,11,30,9,0,244.0,110.0,3.7,12.6,182.0,304.2,256.65
2018,11,30,9,15,335.5,113.0,3.7,12.95,225.5,376.36,316.28
2018,11,30,9,30,427.0,116.0,3.7,13.3,269.0,431.52,360.76
2018,11,30,9,45,504.5,114.5,3.65,13.65,310.0,468.7,389.59
2018,11,30,10,0,582.0,113.0,3.6,14.0,351.0,508.23,419.28
2018,11,30,10,15,630.0,108.5,3.55,14.3,380.5,515.81,423.14
2018,11,30,10,30,678.0,104.0,3.5,14.6,410.0,518.76,423.08
2018,11,30,10,45,709.0,102.0,3.45,14.9,433.0,510.16,413.45
2018,11,30,11,0,740.0,100.0,3.4,15.2,456.0,497.54,400.28
2018,11,30,11,15,719.5,108.5,3.35,15.4,460.5,466.16,372.16
2018,11,30,11,30,699.0,117.0,3.3,15.6,465.0,433.65,342.94
2018,11,30,11,45,742.5,107.0,3.3,15.75,479.0,409.58,319.49
2018,11,30,12,0,786.0,97.0,3.3,15.9,493.0,382.38,292.48
2018,11,30,12,15,822.5,86.5,3.3,15.95,498.0,346.03,257.42
2018,11,30,12,30,859.0,76.0,3.3,16.0,503.0,305.03,217.79
2018,11,30,12,45,861.5,73.0,3.35,16.05,492.5,261.71,177.27
2018,11,30,13,0,864.0,70.0,3.4,16.1,482.0,214.19,134.73
2018,11,30,13,15,856.0,68.5,3.35,16.1,463.5,165.11,95.09
2018,11,30,13,30,848.0,67.0,3.3,16.1,445.0,115.79,63.1
2018,11,30,13,45,835.5,65.5,3.3,16.05,420.0,59.93,47.38
2018,11,30,14,0,823.0,64.0,3.3,16.0,395.0,53.99,42.26
2018,11,30,14,15,802.5,61.5,3.3,15.85,363.5,52.2,40.77
2018,11,30,14,30,782.0,59.0,3.3,15.7,332.0,50.42,39.27
2018,11,30,14,45,754.0,56.5,3.25,15.5,296.5,48.58,37.7
2018,11,30,15,0,726.0,54.0,3.2,15.3,261.0,46.78,36.11
2018,11,30,15,15,682.0,50.5,3.2,15.3,222.0,44.05,33.6
2018,11,30,15,30,638.0,47.0,3.2,15.3,183.0,41.38,31.05
2018,11,30,15,45,569.5,42.0,2.9,14.35,143.5,37.3,27.24
2018,11,30,16,0,501.0,37.0,2.6,13.4,104.0,30.54,20.86
2018,11,30,16,15,365.0,29.5,2.6,12.9,68.5,24.54,13.88
2018,11,30,16,30,229.0,22.0,2.6,12.4,33.0,18.68,0.0
2018,11,30,16,45,114.5,11.0,2.55,11.85,16.5,9.39,0.0
2018,11,30,17,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.2,11.7,4.0,0.0,0.0
2018,12,1,7,15,26.0,11.5,3.3,11.9,13.0,26.26,0.0
2018,12,1,7,30,47.0,19.0,3.4,12.1,22.0,67.76,8.96
2018,12,1,7,45,32.0,23.0,3.45,12.3,25.5,51.88,36.28
2018,12,1,8,0,17.0,27.0,3.5,12.5,29.0,34.69,23.94
2018,12,1,8,15,8.5,36.0,3.6,12.6,37.0,35.5,24.87
2018,12,1,8,30,0.0,45.0,3.7,12.7,45.0,37.22,26.34
2018,12,1,8,45,12.0,52.5,3.8,12.85,56.0,55.7,42.69
2018,12,1,9,0,24.0,60.0,3.9,13.0,67.0,70.54,55.77
2018,12,1,9,15,74.0,94.5,4.05,13.1,120.0,151.08,125.39
2018,12,1,9,30,124.0,129.0,4.2,13.2,173.0,219.86,183.63
2018,12,1,9,45,271.0,133.5,4.3,13.3,240.5,325.36,272.67
2018,12,1,10,0,418.0,138.0,4.4,13.4,308.0,425.68,354.52
2018,12,1,10,15,455.5,117.5,4.55,13.55,313.0,412.66,343.1
2018,12,1,10,30,493.0,97.0,4.7,13.7,318.0,403.93,335.05
2018,12,1,10,45,395.5,112.0,4.8,13.8,294.0,341.09,281.75
2018,12,1,11,0,298.0,127.0,4.9,13.9,270.0,289.0,237.25
2018,12,1,11,15,543.5,111.0,4.95,14.05,378.0,382.95,311.6
2018,12,1,11,30,789.0,95.0,5.0,14.2,486.0,453.16,362.64
2018,12,1,11,45,604.0,126.0,5.05,14.3,426.5,370.11,293.49
2018,12,1,12,0,419.0,157.0,5.1,14.4,367.0,294.99,232.15
2018,12,1,12,15,503.5,137.5,5.05,14.45,388.0,281.96,216.56
2018,12,1,12,30,588.0,118.0,5.0,14.5,409.0,263.52,195.1
2018,12,1,12,45,615.0,118.0,5.0,14.55,416.0,236.3,167.81
2018,12,1,13,0,642.0,118.0,5.0,14.6,423.0,205.43,138.4
2018,12,1,13,15,663.0,109.0,4.95,14.55,413.5,163.22,102.75
2018,12,1,13,30,684.0,100.0,4.9,14.5,404.0,118.43,71.36
2018,12,1,13,45,717.0,90.0,4.9,14.45,392.5,70.67,57.2
2018,12,1,14,0,750.0,80.0,4.9,14.4,381.0,65.56,52.79
2018,12,1,14,15,745.0,74.5,4.8,14.3,353.5,61.83,49.58
2018,12,1,14,30,740.0,69.0,4.7,14.2,326.0,58.03,46.28
2018,12,1,14,45,707.5,66.0,4.65,14.05,290.5,55.98,44.51
2018,12,1,15,0,675.0,63.0,4.6,13.9,255.0,49.53,38.77
2018,12,1,15,15,626.0,59.0,4.6,13.9,216.0,46.82,36.26
2018,12,1,15,30,577.0,55.0,4.6,13.9,177.0,44.18,33.7
2018,12,1,15,45,507.5,48.5,4.15,13.2,138.5,39.42,29.22
2018,12,1,16,0,438.0,42.0,3.7,12.5,100.0,34.7,24.53
2018,12,1,16,15,311.0,32.0,3.6,12.05,65.5,26.69,15.55
2018,12,1,16,30,184.0,22.0,3.5,11.6,31.0,17.21,0.0
2018,12,1,16,45,92.0,11.0,3.4,11.15,15.5,9.39,0.0
2018,12,1,17,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,7,15,136.5,11.5,1.4,6.55,19.0,95.86,0.0
2018,12,2,7,30,273.0,23.0,1.3,6.9,38.0,230.64,12.19
2018,12,2,7,45,415.5,29.5,1.25,7.3,76.0,351.53,273.03
2018,12,2,8,0,558.0,36.0,1.2,7.7,114.0,447.56,367.26
2018,12,2,8,15,624.0,40.0,1.15,8.1,154.5,499.65,413.38
2018,12,2,8,30,690.0,44.0,1.1,8.5,195.0,549.21,454.34
2018,12,2,8,45,731.5,46.5,1.05,8.9,234.0,577.61,476.76
2018,12,2,9,0,773.0,49.0,1.0,9.3,273.0,602.97,495.6
2018,12,2,9,15,797.5,52.5,1.0,9.7,309.0,614.94,503.43
2018,12,2,9,30,822.0,56.0,1.0,10.1,345.0,623.48,508.0
2018,12,2,9,45,834.0,59.0,1.0,10.55,374.5,619.75,502.77
2018,12,2,10,0,846.0,62.0,1.0,11.0,404.0,608.03,491.47
2018,12,2,10,15,858.0,63.5,1.0,11.25,428.5,596.21,480.13
2018,12,2,10,30,870.0,65.0,1.0,11.5,453.0,581.03,465.93
2018,12,2,10,45,878.5,66.0,1.0,11.75,471.0,559.98,446.98
2018,12,2,11,0,887.0,67.0,1.0,12.0,489.0,535.75,425.22
2018,12,2,11,15,892.5,67.5,0.95,12.25,500.0,506.4,398.73
2018,12,2,11,30,898.0,68.0,0.9,12.5,511.0,474.2,369.48
2018,12,2,11,45,899.5,68.0,0.85,12.8,514.5,437.11,335.8
2018,12,2,12,0,901.0,68.0,0.8,13.1,518.0,397.72,299.63
2018,12,2,12,15,900.5,67.5,0.8,13.25,514.0,355.06,260.62
2018,12,2,12,30,900.0,67.0,0.8,13.4,510.0,310.59,219.63
2018,12,2,12,45,897.0,66.0,0.8,13.5,499.0,263.49,176.71
2018,12,2,13,0,894.0,65.0,0.8,13.6,488.0,215.19,134.13
2018,12,2,13,15,801.5,81.0,0.8,13.5,449.0,163.27,96.2
2018,12,2,13,30,709.0,97.0,0.8,13.4,410.0,118.13,70.13
2018,12,2,13,45,778.0,79.0,0.75,13.3,404.5,69.44,56.27
2018,12,2,14,0,847.0,61.0,0.7,13.2,399.0,58.17,46.49
2018,12,2,14,15,782.5,66.0,0.7,12.95,359.5,55.53,44.27
2018,12,2,14,30,718.0,71.0,0.7,12.7,320.0,59.47,47.89
2018,12,2,14,45,554.0,81.5,0.7,12.4,261.0,61.91,50.14
2018,12,2,15,0,390.0,92.0,0.7,12.1,202.0,67.3,54.98
2018,12,2,15,15,444.0,73.5,0.7,12.1,181.0,55.22,44.08
2018,12,2,15,30,498.0,55.0,0.7,12.1,160.0,43.72,33.6
2018,12,2,15,45,458.5,48.5,0.8,11.55,128.5,39.19,29.29
2018,12,2,16,0,419.0,42.0,0.9,11.0,97.0,34.65,24.69
2018,12,2,16,15,230.5,30.0,1.0,10.7,58.5,23.32,12.94
2018,12,2,16,30,42.0,18.0,1.1,10.4,20.0,14.51,0.0
2018,12,2,16,45,21.0,9.0,1.25,10.1,10.0,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.55,3.95,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,3,7,15,15.0,8.0,2.6,4.4,9.0,16.25,0.0
2018,12,3,7,30,30.0,16.0,2.7,4.9,18.0,41.77,0.0
2018,12,3,7,45,51.0,27.0,2.8,5.4,33.0,72.84,53.44
2018,12,3,8,0,72.0,38.0,2.9,5.9,48.0,97.9,79.64
2018,12,3,8,15,60.5,46.0,2.9,6.45,56.5,96.59,79.61
2018,12,3,8,30,49.0,54.0,2.9,7.0,65.0,95.53,79.0
2018,12,3,8,45,26.5,70.0,2.85,7.55,76.0,86.05,70.34
2018,12,3,9,0,4.0,86.0,2.8,8.1,87.0,79.25,63.77
2018,12,3,9,15,68.0,111.5,2.8,8.6,135.0,155.94,131.28
2018,12,3,9,30,132.0,137.0,2.8,9.1,183.0,234.87,198.68
2018,12,3,9,45,393.5,116.5,2.75,9.65,271.0,398.14,336.37
2018,12,3,10,0,655.0,96.0,2.7,10.2,359.0,533.55,444.44
2018,12,3,10,15,753.5,81.5,2.75,10.45,401.5,556.73,460.5
2018,12,3,10,30,852.0,67.0,2.8,10.7,444.0,572.06,470.32
2018,12,3,10,45,697.5,103.0,2.8,10.95,420.0,502.91,411.94
2018,12,3,11,0,543.0,139.0,2.8,11.2,396.0,426.69,348.61
2018,12,3,11,15,379.5,176.5,2.8,11.35,358.0,359.19,292.36
2018,12,3,11,30,216.0,214.0,2.8,11.5,320.0,287.38,233.22
2018,12,3,11,45,249.0,210.0,2.85,11.65,333.0,289.09,232.99
2018,12,3,12,0,282.0,206.0,2.9,11.8,346.0,281.67,224.57
2018,12,3,12,15,351.5,192.5,2.85,11.95,366.0,275.05,215.32
2018,12,3,12,30,421.0,179.0,2.8,12.1,386.0,263.83,201.27
2018,12,3,12,45,372.5,183.5,2.75,12.2,363.5,229.39,172.17
2018,12,3,13,0,324.0,188.0,2.7,12.3,341.0,200.29,148.7
2018,12,3,13,15,279.5,185.5,2.7,12.35,314.0,170.88,126.5
2018,12,3,13,30,235.0,183.0,2.7,12.4,287.0,145.58,109.88
2018,12,3,13,45,205.0,174.0,2.7,12.5,261.0,125.32,105.8
2018,12,3,14,0,175.0,165.0,2.7,12.6,235.0,117.46,99.03
2018,12,3,14,15,125.0,148.5,2.7,12.45,196.5,106.76,89.79
2018,12,3,14,30,75.0,132.0,2.7,12.3,158.0,98.74,82.86
2018,12,3,14,45,61.5,113.5,2.7,12.2,133.5,86.21,71.81
2018,12,3,15,0,48.0,95.0,2.7,12.1,109.0,73.34,60.35
2018,12,3,15,15,40.0,78.0,2.7,12.1,88.5,61.17,49.36
2018,12,3,15,30,32.0,61.0,2.7,12.1,68.0,48.7,37.99
2018,12,3,15,45,16.0,43.5,2.6,11.3,47.0,35.51,25.99
2018,12,3,16,0,0.0,26.0,2.5,10.5,26.0,21.46,13.16
2018,12,3,16,15,0.0,17.0,2.5,10.15,17.0,14.01,5.49
2018,12,3,16,30,0.0,8.0,2.5,9.8,8.0,6.57,0.0
2018,12,3,16,45,0.0,4.0,2.5,9.45,4.0,3.41,0.0
2018,12,3,17,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,3.65,7.5,5.0,4.27,0.0
2018,12,4,7,30,0.0,10.0,3.7,7.7,10.0,8.23,0.0
2018,12,4,7,45,0.0,19.5,3.75,7.85,19.5,16.08,6.88
2018,12,4,8,0,0.0,29.0,3.8,8.0,29.0,23.95,14.67
2018,12,4,8,15,0.0,39.5,3.85,8.5,39.5,32.67,22.55
2018,12,4,8,30,0.0,50.0,3.9,9.0,50.0,42.16,30.99
2018,12,4,8,45,1.0,67.0,3.9,9.45,67.5,59.19,45.92
2018,12,4,9,0,2.0,84.0,3.9,9.9,85.0,75.91,60.42
2018,12,4,9,15,1.0,91.5,3.95,10.45,92.0,80.95,64.62
2018,12,4,9,30,0.0,99.0,4.0,11.0,99.0,86.18,68.9
2018,12,4,9,45,4.0,113.0,4.0,11.55,114.5,101.11,81.51
2018,12,4,10,0,8.0,127.0,4.0,12.1,130.0,115.69,93.66
2018,12,4,10,15,4.0,122.0,3.9,12.45,123.5,107.07,86.0
2018,12,4,10,30,0.0,117.0,3.8,12.8,117.0,99.26,79.1
2018,12,4,10,45,0.0,123.5,3.75,13.15,123.5,104.47,83.29
2018,12,4,11,0,0.0,130.0,3.7,13.5,130.0,109.61,87.41
2018,12,4,11,15,0.5,134.0,3.5,13.75,134.0,112.74,89.86
2018,12,4,11,30,1.0,138.0,3.3,14.0,138.0,115.8,92.25
2018,12,4,11,45,13.5,148.5,3.1,14.2,155.0,129.02,103.02
2018,12,4,12,0,26.0,159.0,2.9,14.4,172.0,142.92,114.11
2018,12,4,12,15,50.5,174.5,2.7,14.45,199.5,160.18,127.49
2018,12,4,12,30,75.0,190.0,2.5,14.5,227.0,174.08,137.68
2018,12,4,12,45,73.0,185.5,2.3,14.55,220.5,163.82,128.77
2018,12,4,13,0,71.0,181.0,2.1,14.6,214.0,153.68,120.2
2018,12,4,13,15,67.5,173.5,2.15,14.45,204.0,141.42,110.44
2018,12,4,13,30,64.0,166.0,2.2,14.3,194.0,129.53,101.57
2018,12,4,13,45,51.0,140.0,2.25,14.15,161.5,106.51,88.71
2018,12,4,14,0,38.0,114.0,2.3,14.0,129.0,88.57,73.17
2018,12,4,14,15,19.0,92.5,2.4,13.65,100.0,73.38,59.96
2018,12,4,14,30,0.0,71.0,2.5,13.3,71.0,58.64,47.0
2018,12,4,14,45,0.0,75.0,2.55,13.0,75.0,61.24,49.41
2018,12,4,15,0,0.0,79.0,2.6,12.7,79.0,63.55,51.5
2018,12,4,15,15,0.0,67.5,2.6,12.7,67.5,54.56,43.35
2018,12,4,15,30,0.0,56.0,2.6,12.7,56.0,45.5,35.05
2018,12,4,15,45,0.0,44.0,2.6,11.9,44.0,36.0,26.35
2018,12,4,16,0,0.0,32.0,2.6,11.1,32.0,26.41,17.43
2018,12,4,16,15,0.0,21.5,2.5,10.75,21.5,17.75,8.39
2018,12,4,16,30,0.0,11.0,2.4,10.4,11.0,9.06,0.0
2018,12,4,16,45,0.0,5.5,2.35,10.1,5.5,4.69,0.0
2018,12,4,17,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,5,7,15,8.5,3.0,3.6,9.05,3.5,7.87,0.0
2018,12,5,7,30,17.0,6.0,3.6,9.1,7.0,21.62,0.0
2018,12,5,7,45,8.5,10.5,3.65,9.15,11.0,14.4,5.55
2018,12,5,8,0,0.0,15.0,3.7,9.2,15.0,12.33,4.75
2018,12,5,8,15,0.0,21.0,3.65,9.3,21.0,17.29,9.24
2018,12,5,8,30,0.0,27.0,3.6,9.4,27.0,22.25,13.69
2018,12,5,8,45,0.0,38.5,3.6,9.55,38.5,31.8,22.1
2018,12,5,9,0,0.0,50.0,3.6,9.7,50.0,41.36,30.47
2018,12,5,9,15,0.0,57.0,3.6,9.95,57.0,47.19,35.52
2018,12,5,9,30,0.0,64.0,3.6,10.2,64.0,53.03,40.52
2018,12,5,9,45,30.5,100.5,3.55,10.45,112.5,112.29,92.1
2018,12,5,10,0,61.0,137.0,3.5,10.7,161.0,166.84,138.58
2018,12,5,10,15,57.0,138.0,3.4,11.05,161.5,161.46,133.34
2018,12,5,10,30,53.0,139.0,3.3,11.4,162.0,156.51,128.6
2018,12,5,10,45,30.5,138.5,3.25,11.75,152.0,140.38,114.3
2018,12,5,11,0,8.0,138.0,3.2,12.1,142.0,120.81,97.31
2018,12,5,11,15,6.0,141.0,3.1,12.4,144.0,121.47,97.65
2018,12,5,11,30,4.0,144.0,3.0,12.7,146.0,122.25,98.1
2018,12,5,11,45,3.0,138.5,2.9,13.0,140.0,116.44,93.06
2018,12,5,12,0,2.0,133.0,2.8,13.3,134.0,110.87,88.29
2018,12,5,12,15,3.0,145.5,2.7,13.45,147.0,120.69,96.4
2018,12,5,12,30,4.0,158.0,2.6,13.6,160.0,129.93,103.99
2018,12,5,12,45,4.0,145.0,2.55,13.75,147.0,118.74,94.62
2018,12,5,13,0,4.0,132.0,2.5,13.9,134.0,107.81,85.51
2018,12,5,13,15,2.0,96.5,2.45,13.95,97.5,79.64,62.03
2018,12,5,13,30,0.0,61.0,2.4,14.0,61.0,50.54,37.55
2018,12,5,13,45,0.0,47.0,2.4,14.05,47.0,38.87,29.13
2018,12,5,14,0,0.0,33.0,2.4,14.1,33.0,27.25,18.79
2018,12,5,14,15,28.0,64.0,2.4,14.0,73.5,52.84,41.69
2018,12,5,14,30,56.0,95.0,2.4,13.9,114.0,75.01,61.44
2018,12,5,14,45,70.0,99.5,2.4,13.75,121.0,75.04,61.51
2018,12,5,15,0,84.0,104.0,2.4,13.6,128.0,77.26,63.47
2018,12,5,15,15,84.5,89.0,2.4,13.6,110.0,66.97,54.2
2018,12,5,15,30,85.0,74.0,2.4,13.6,92.0,56.43,44.58
2018,12,5,15,45,69.0,59.0,2.25,12.8,71.5,45.55,34.65
2018,12,5,16,0,53.0,44.0,2.1,12.0,51.0,34.44,24.32
2018,12,5,16,15,32.5,29.5,2.1,11.65,33.5,23.46,12.8
2018,12,5,16,30,12.0,15.0,2.1,11.3,16.0,12.45,0.0
2018,12,5,16,45,6.0,7.5,2.15,10.95,8.0,6.4,0.0
2018,12,5,17,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,6,7,15,90.0,10.0,2.4,7.3,14.0,64.59,0.0
2018,12,6,7,30,180.0,20.0,2.5,7.7,28.0,161.09,0.0
2018,12,6,7,45,306.5,29.5,2.6,8.1,61.5,277.1,203.72
2018,12,6,8,0,433.0,39.0,2.7,8.5,95.0,372.2,306.65
2018,12,6,8,15,507.0,45.0,2.7,8.95,133.0,429.49,359.66
2018,12,6,8,30,581.0,51.0,2.7,9.4,171.0,485.36,408.11
2018,12,6,8,45,631.0,54.5,2.7,9.85,209.5,519.91,437.24
2018,12,6,9,0,681.0,58.0,2.7,10.3,248.0,547.81,459.71
2018,12,6,9,15,716.0,60.0,2.7,10.85,283.0,565.85,472.9
2018,12,6,9,30,751.0,62.0,2.7,11.4,318.0,580.44,482.6
2018,12,6,9,45,779.0,62.5,2.65,11.95,349.5,585.14,483.81
2018,12,6,10,0,807.0,63.0,2.6,12.5,381.0,586.16,481.78
2018,12,6,10,15,821.0,64.5,2.55,12.95,405.5,576.14,470.96
2018,12,6,10,30,835.0,66.0,2.5,13.4,430.0,562.72,457.28
2018,12,6,10,45,844.0,67.0,2.45,13.85,448.0,539.72,435.97
2018,12,6,11,0,853.0,68.0,2.4,14.3,466.0,517.13,414.55
2018,12,6,11,15,858.5,68.5,2.3,14.6,477.0,489.26,388.68
2018,12,6,11,30,864.0,69.0,2.2,14.9,488.0,458.63,360.13
2018,12,6,11,45,866.5,69.5,2.15,15.15,492.5,424.1,328.15
2018,12,6,12,0,869.0,70.0,2.1,15.4,497.0,387.22,293.65
2018,12,6,12,15,868.0,69.5,2.05,15.55,493.5,346.1,255.38
2018,12,6,12,30,867.0,69.0,2.0,15.7,490.0,303.26,215.35
2018,12,6,12,45,862.5,68.5,1.95,15.85,479.5,258.09,173.77
2018,12,6,13,0,858.0,68.0,1.9,16.0,469.0,211.87,132.76
2018,12,6,13,15,849.0,67.0,1.85,16.0,451.0,163.84,94.14
2018,12,6,13,30,840.0,66.0,1.8,16.0,433.0,109.99,58.13
2018,12,6,13,45,826.5,64.5,1.75,16.05,408.5,60.73,48.1
2018,12,6,14,0,813.0,63.0,1.7,16.1,384.0,53.22,41.6
2018,12,6,14,15,793.5,61.0,1.6,15.95,354.0,51.82,40.45
2018,12,6,14,30,774.0,59.0,1.5,15.8,324.0,50.44,39.29
2018,12,6,14,45,746.0,56.0,1.4,15.7,289.0,48.19,37.34
2018,12,6,15,0,718.0,53.0,1.3,15.6,254.0,45.97,35.36
2018,12,6,15,15,674.0,50.0,1.3,15.6,216.0,43.65,33.22
2018,12,6,15,30,630.0,47.0,1.3,15.6,178.0,41.42,31.05
2018,12,6,15,45,561.0,41.5,1.1,14.4,139.0,36.89,26.86
2018,12,6,16,0,492.0,36.0,0.9,13.2,100.0,29.72,20.14
2018,12,6,16,15,358.0,28.0,0.9,12.9,65.5,23.26,12.55
2018,12,6,16,30,224.0,20.0,0.9,12.6,31.0,16.87,0.0
2018,12,6,16,45,112.0,10.0,0.95,12.35,15.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,7,7,15,8.5,7.5,1.95,6.6,8.0,11.68,0.0
2018,12,7,7,30,17.0,15.0,2.0,7.0,16.0,23.59,0.0
2018,12,7,7,45,47.0,30.5,2.05,7.45,36.0,80.61,54.61
2018,12,7,8,0,77.0,46.0,2.1,7.9,56.0,118.0,94.92
2018,12,7,8,15,140.0,59.5,2.05,8.2,85.5,185.36,155.06
2018,12,7,8,30,203.0,73.0,2.0,8.5,115.0,240.21,203.58
2018,12,7,8,45,212.5,89.0,1.95,8.8,140.5,262.13,222.53
2018,12,7,9,0,222.0,105.0,1.9,9.1,166.0,282.57,239.6
2018,12,7,9,15,253.0,116.0,1.8,9.4,194.5,309.3,261.58
2018,12,7,9,30,284.0,127.0,1.7,9.7,223.0,334.49,281.58
2018,12,7,9,45,340.5,131.5,1.65,10.0,257.0,366.33,306.87
2018,12,7,10,0,397.0,136.0,1.6,10.3,291.0,408.44,339.34
2018,12,7,10,15,571.0,111.5,1.5,10.85,350.5,479.36,394.17
2018,12,7,10,30,745.0,87.0,1.4,11.4,410.0,534.93,434.37
2018,12,7,10,45,803.5,77.5,1.35,12.0,439.0,531.51,427.69
2018,12,7,11,0,862.0,68.0,1.3,12.6,468.0,521.44,415.82
2018,12,7,11,15,868.0,68.5,1.15,13.25,479.5,493.6,389.17
2018,12,7,11,30,874.0,69.0,1.0,13.9,491.0,462.93,360.04
2018,12,7,11,45,877.0,69.0,0.85,14.5,495.5,427.82,327.13
2018,12,7,12,0,880.0,69.0,0.7,15.1,500.0,390.33,291.87
2018,12,7,12,15,879.5,68.5,0.65,15.45,496.5,349.0,253.96
2018,12,7,12,30,879.0,68.0,0.6,15.8,493.0,305.88,214.27
2018,12,7,12,45,875.0,67.0,0.55,16.1,482.5,259.93,172.69
2018,12,7,13,0,871.0,66.0,0.5,16.4,472.0,212.9,131.59
2018,12,7,13,15,862.0,65.5,0.5,16.45,454.0,164.73,93.45
2018,12,7,13,30,853.0,65.0,0.5,16.5,436.0,116.31,62.42
2018,12,7,13,45,839.0,63.5,0.5,16.55,411.5,60.79,47.99
2018,12,7,14,0,825.0,62.0,0.5,16.6,387.0,52.62,41.0
2018,12,7,14,15,804.0,60.5,0.5,16.5,356.5,51.55,40.15
2018,12,7,14,30,783.0,59.0,0.5,16.4,326.0,50.54,39.31
2018,12,7,14,45,752.5,56.5,0.5,16.25,290.5,48.67,37.71
2018,12,7,15,0,722.0,54.0,0.5,16.1,255.0,46.84,36.09
2018,12,7,15,15,581.5,55.5,0.5,16.1,202.0,43.82,33.33
2018,12,7,15,30,441.0,57.0,0.5,16.1,149.0,45.13,34.27
2018,12,7,15,45,287.0,44.0,0.45,15.25,98.5,33.64,23.95
2018,12,7,16,0,133.0,31.0,0.4,14.4,48.0,23.58,14.77
2018,12,7,16,15,178.0,25.5,0.45,14.15,39.5,19.77,9.77
2018,12,7,16,30,223.0,20.0,0.5,13.9,31.0,16.87,0.0
2018,12,7,16,45,111.5,10.0,0.5,13.65,15.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.2,12.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,7,15,92.5,9.5,2.35,6.4,13.5,65.42,0.0
2018,12,8,7,30,185.0,19.0,2.4,6.9,27.0,133.25,0.0
2018,12,8,7,45,312.0,28.5,2.45,7.35,59.5,275.71,193.62
2018,12,8,8,0,439.0,38.0,2.5,7.8,92.0,373.56,306.68
2018,12,8,8,15,514.0,44.0,2.5,8.25,130.5,431.42,361.0
2018,12,8,8,30,589.0,50.0,2.5,8.7,169.0,487.87,410.17
2018,12,8,8,45,637.5,54.0,2.5,9.15,207.5,522.05,439.14
2018,12,8,9,0,686.0,58.0,2.5,9.6,246.0,549.4,461.27
2018,12,8,9,15,721.5,60.5,2.55,10.2,282.0,568.45,475.41
2018,12,8,9,30,757.0,63.0,2.6,10.8,318.0,584.01,486.0
2018,12,8,9,45,786.5,63.5,2.6,11.4,350.0,589.72,488.12
2018,12,8,10,0,816.0,64.0,2.6,12.0,382.0,591.66,486.91
2018,12,8,10,15,831.0,65.5,2.6,12.45,407.0,582.2,476.69
2018,12,8,10,30,846.0,67.0,2.6,12.9,432.0,569.25,463.51
2018,12,8,10,45,855.0,68.0,2.6,13.35,450.5,546.08,442.16
2018,12,8,11,0,864.0,69.0,2.6,13.8,469.0,523.29,420.65
2018,12,8,11,15,869.5,70.0,2.55,14.05,480.5,495.72,395.1
2018,12,8,11,30,875.0,71.0,2.5,14.3,492.0,465.31,366.78
2018,12,8,11,45,877.0,71.0,2.4,14.55,496.0,429.79,333.76
2018,12,8,12,0,879.0,71.0,2.3,14.8,500.0,391.96,298.27
2018,12,8,12,15,875.0,71.5,2.25,14.9,496.0,350.48,259.66
2018,12,8,12,30,871.0,72.0,2.2,15.0,492.0,307.47,219.46
2018,12,8,12,45,861.0,73.0,2.15,15.1,480.5,258.89,175.22
2018,12,8,13,0,851.0,74.0,2.1,15.2,469.0,212.28,133.96
2018,12,8,13,15,842.0,72.5,2.05,15.2,451.0,163.43,94.4
2018,12,8,13,30,833.0,71.0,2.0,15.2,433.0,114.5,62.05
2018,12,8,13,45,818.5,69.5,1.95,15.15,408.5,65.56,52.54
2018,12,8,14,0,804.0,68.0,1.9,15.1,384.0,56.99,45.1
2018,12,8,14,15,783.0,66.0,1.8,14.95,353.5,55.64,44.0
2018,12,8,14,30,762.0,64.0,1.7,14.8,323.0,54.34,42.93
2018,12,8,14,45,732.0,61.0,1.6,14.6,288.0,52.19,41.06
2018,12,8,15,0,702.0,58.0,1.5,14.4,253.0,50.06,39.18
2018,12,8,15,15,655.5,54.0,1.5,14.4,215.0,47.0,36.35
2018,12,8,15,30,609.0,50.0,1.5,14.4,177.0,40.38,30.27
2018,12,8,15,45,538.0,44.0,1.55,13.3,138.0,35.85,26.06
2018,12,8,16,0,467.0,38.0,1.6,12.2,99.0,31.37,21.64
2018,12,8,16,15,335.5,29.5,1.7,11.8,65.0,24.55,13.6
2018,12,8,16,30,204.0,21.0,1.8,11.4,31.0,17.79,0.0
2018,12,8,16,45,102.0,10.5,1.9,11.0,15.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
