Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,2.15,6.95,3.5,2.99,0.0
2018,12,9,7,30,0.0,7.0,2.2,7.0,7.0,5.97,0.0
2018,12,9,7,45,0.0,11.0,2.2,7.05,11.0,9.04,0.66
2018,12,9,8,0,0.0,15.0,2.2,7.1,15.0,12.34,4.74
2018,12,9,8,15,0.0,33.5,2.25,7.25,33.5,27.68,18.27
2018,12,9,8,30,0.0,52.0,2.3,7.4,52.0,45.14,33.72
2018,12,9,8,45,1.5,60.0,2.3,7.55,60.5,52.65,40.53
2018,12,9,9,0,3.0,68.0,2.3,7.7,69.0,60.3,47.34
2018,12,9,9,15,10.5,69.0,2.3,7.95,72.5,65.01,51.65
2018,12,9,9,30,18.0,70.0,2.3,8.2,76.0,74.73,60.22
2018,12,9,9,45,16.5,93.0,2.25,8.4,99.0,89.93,73.16
2018,12,9,10,0,15.0,116.0,2.2,8.6,122.0,109.75,89.94
2018,12,9,10,15,14.5,125.5,2.2,8.8,131.5,116.96,95.83
2018,12,9,10,30,14.0,135.0,2.2,9.0,141.0,124.05,101.59
2018,12,9,10,45,10.0,132.5,2.2,9.15,137.0,118.19,96.33
2018,12,9,11,0,6.0,130.0,2.2,9.3,133.0,112.85,91.58
2018,12,9,11,15,11.0,135.0,2.15,9.4,140.5,118.78,96.48
2018,12,9,11,30,16.0,140.0,2.1,9.5,148.0,124.26,100.92
2018,12,9,11,45,8.0,118.0,2.1,9.55,122.0,101.38,81.45
2018,12,9,12,0,0.0,96.0,2.1,9.6,96.0,79.69,63.07
2018,12,9,12,15,0.0,86.0,2.1,9.65,86.0,71.41,56.01
2018,12,9,12,30,0.0,76.0,2.1,9.7,76.0,63.07,48.88
2018,12,9,12,45,19.0,105.5,2.15,9.8,114.5,91.2,72.2
2018,12,9,13,0,38.0,135.0,2.2,9.9,153.0,115.03,91.48
2018,12,9,13,15,36.5,138.5,2.25,9.95,155.0,113.72,90.46
2018,12,9,13,30,35.0,142.0,2.3,10.0,157.0,112.0,89.48
2018,12,9,13,45,100.0,123.0,2.3,10.1,163.0,93.16,73.94
2018,12,9,14,0,165.0,104.0,2.3,10.2,169.0,75.31,62.43
2018,12,9,14,15,270.5,108.5,2.3,10.2,205.0,79.57,66.35
2018,12,9,14,30,376.0,113.0,2.3,10.2,241.0,80.34,67.1
2018,12,9,14,45,225.5,111.0,2.3,10.2,185.5,80.79,67.52
2018,12,9,15,0,75.0,109.0,2.3,10.2,130.0,82.05,68.6
2018,12,9,15,15,52.5,92.5,2.3,10.2,106.0,70.35,57.95
2018,12,9,15,30,30.0,76.0,2.3,10.2,82.0,58.43,46.98
2018,12,9,15,45,18.5,55.5,2.1,9.7,59.0,43.76,33.5
2018,12,9,16,0,7.0,35.0,1.9,9.2,36.0,28.64,19.53
2018,12,9,16,15,3.5,22.0,1.85,8.95,22.5,18.18,8.77
2018,12,9,16,30,0.0,9.0,1.8,8.7,9.0,7.4,0.0
2018,12,9,16,45,0.0,4.5,1.8,8.45,4.5,3.84,0.0
2018,12,9,17,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,1.65,8.25,6.5,5.12,0.0
2018,12,10,7,30,16.0,12.0,1.7,8.5,13.0,20.31,0.0
2018,12,10,7,45,38.0,27.0,1.7,8.75,31.0,67.42,40.12
2018,12,10,8,0,60.0,42.0,1.7,9.0,49.0,101.05,79.43
2018,12,10,8,15,79.5,56.0,1.8,9.4,69.5,127.63,104.5
2018,12,10,8,30,99.0,70.0,1.9,9.8,90.0,153.91,128.23
2018,12,10,8,45,69.5,72.5,2.0,10.2,88.0,130.94,108.7
2018,12,10,9,0,40.0,75.0,2.1,10.6,86.0,98.83,80.8
2018,12,10,9,15,21.5,78.0,2.15,11.15,84.0,87.27,70.37
2018,12,10,9,30,3.0,81.0,2.2,11.7,82.0,70.87,55.67
2018,12,10,9,45,4.0,104.5,2.25,12.2,106.0,93.29,74.67
2018,12,10,10,0,5.0,128.0,2.3,12.7,130.0,115.46,93.16
2018,12,10,10,15,4.5,128.0,2.25,13.1,130.0,113.48,91.16
2018,12,10,10,30,4.0,128.0,2.2,13.5,130.0,111.92,89.57
2018,12,10,10,45,11.0,147.0,2.15,13.95,152.0,132.0,106.13
2018,12,10,11,0,18.0,166.0,2.1,14.4,174.0,151.23,121.72
2018,12,10,11,15,77.5,179.0,2.0,14.6,216.0,194.93,157.34
2018,12,10,11,30,137.0,192.0,1.9,14.8,258.0,233.4,187.45
2018,12,10,11,45,351.5,166.0,1.8,15.05,336.5,293.06,231.7
2018,12,10,12,0,566.0,140.0,1.7,15.3,415.0,334.6,257.83
2018,12,10,12,15,729.0,102.0,1.7,15.45,453.5,327.96,244.45
2018,12,10,12,30,892.0,64.0,1.7,15.6,492.0,307.09,217.67
2018,12,10,12,45,890.0,63.5,1.7,15.7,482.5,261.75,175.79
2018,12,10,13,0,888.0,63.0,1.7,15.8,473.0,215.05,134.2
2018,12,10,13,15,879.0,62.0,1.75,15.8,455.0,165.9,94.47
2018,12,10,13,30,870.0,61.0,1.8,15.8,437.0,116.51,61.9
2018,12,10,13,45,857.0,59.5,1.85,15.85,412.5,66.62,43.46
2018,12,10,14,0,844.0,58.0,1.9,15.9,388.0,55.9,43.99
2018,12,10,14,15,824.0,56.5,1.85,15.75,358.0,54.3,42.68
2018,12,10,14,30,804.0,55.0,1.8,15.6,328.0,47.6,36.81
2018,12,10,14,45,775.5,52.5,1.75,15.45,293.0,45.65,35.13
2018,12,10,15,0,747.0,50.0,1.7,15.3,258.0,43.73,33.42
2018,12,10,15,15,703.5,47.0,1.7,15.3,219.5,41.31,31.18
2018,12,10,15,30,660.0,44.0,1.7,15.3,181.0,38.96,28.9
2018,12,10,15,45,591.0,39.0,1.55,14.0,141.5,34.76,25.03
2018,12,10,16,0,522.0,34.0,1.4,12.7,102.0,30.63,20.96
2018,12,10,16,15,383.0,27.0,1.5,12.25,67.0,22.43,11.94
2018,12,10,16,30,244.0,20.0,1.6,11.8,32.0,16.88,0.0
2018,12,10,16,45,122.0,10.0,1.65,11.4,16.0,8.54,0.0
2018,12,10,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,7,15,116.0,9.0,1.25,6.45,13.0,0.0,0.0
2018,12,11,7,30,232.0,18.0,1.2,7.0,26.0,161.09,0.0
2018,12,11,7,45,327.5,25.0,1.2,7.6,53.5,277.18,172.96
2018,12,11,8,0,423.0,32.0,1.2,8.2,81.0,354.71,286.15
2018,12,11,8,15,464.5,40.5,1.25,8.8,114.5,392.57,324.7
2018,12,11,8,30,506.0,49.0,1.3,9.4,148.0,429.5,357.71
2018,12,11,8,45,379.0,69.0,1.35,10.05,152.0,360.94,302.57
2018,12,11,9,0,252.0,89.0,1.4,10.7,156.0,281.31,236.57
2018,12,11,9,15,220.0,110.5,1.4,11.25,175.0,280.82,235.35
2018,12,11,9,30,188.0,132.0,1.4,11.8,194.0,266.2,222.0
2018,12,11,9,45,234.0,141.0,1.45,12.35,225.5,310.03,257.36
2018,12,11,10,0,280.0,150.0,1.5,12.9,257.0,339.05,279.78
2018,12,11,10,15,302.0,157.5,1.5,13.3,280.0,349.35,286.61
2018,12,11,10,30,324.0,165.0,1.5,13.7,303.0,357.53,291.57
2018,12,11,10,45,341.0,170.0,1.55,14.1,321.0,358.11,290.38
2018,12,11,11,0,358.0,175.0,1.6,14.5,339.0,356.56,287.3
2018,12,11,11,15,539.5,139.0,1.65,14.75,393.0,401.45,320.3
2018,12,11,11,30,721.0,103.0,1.7,15.0,447.0,428.9,337.2
2018,12,11,11,45,799.0,85.0,1.8,15.3,469.5,412.41,319.22
2018,12,11,12,0,877.0,67.0,1.9,15.6,492.0,388.43,294.22
2018,12,11,12,15,876.0,66.5,1.95,15.7,488.5,347.46,256.32
2018,12,11,12,30,875.0,66.0,2.0,15.8,485.0,304.75,216.58
2018,12,11,12,45,871.5,64.5,2.05,15.9,474.5,259.02,174.58
2018,12,11,13,0,868.0,63.0,2.1,16.0,464.0,212.19,132.9
2018,12,11,13,15,853.5,63.5,2.15,16.0,445.0,164.59,94.49
2018,12,11,13,30,839.0,64.0,2.2,16.0,426.0,117.23,63.36
2018,12,11,13,45,805.0,65.5,2.25,16.0,397.5,64.55,41.55
2018,12,11,14,0,771.0,67.0,2.3,16.0,369.0,55.87,43.95
2018,12,11,14,15,754.5,64.0,2.2,15.85,340.0,53.79,42.2
2018,12,11,14,30,738.0,61.0,2.1,15.7,311.0,51.71,40.43
2018,12,11,14,45,727.0,56.0,2.0,15.5,280.5,48.05,37.24
2018,12,11,15,0,716.0,51.0,1.9,15.3,250.0,44.31,33.92
2018,12,11,15,15,672.5,47.5,1.9,15.3,212.5,41.52,31.35
2018,12,11,15,30,629.0,44.0,1.9,15.3,175.0,38.77,28.73
2018,12,11,15,45,473.5,44.0,1.7,14.15,130.0,35.53,25.68
2018,12,11,16,0,318.0,44.0,1.5,13.0,85.0,33.98,23.83
2018,12,11,16,15,195.0,31.0,1.65,12.6,53.0,23.99,13.18
2018,12,11,16,30,72.0,18.0,1.8,12.2,21.0,14.26,0.0
2018,12,11,16,45,36.0,9.0,1.95,11.8,10.5,7.68,0.0
2018,12,11,17,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,12,7,15,64.5,8.0,2.9,8.3,10.0,0.0,0.0
2018,12,12,7,30,129.0,16.0,3.1,8.5,20.0,94.51,0.0
2018,12,12,7,45,252.0,26.0,3.25,8.65,49.5,227.7,134.94
2018,12,12,8,0,375.0,36.0,3.4,8.8,79.0,327.21,265.76
2018,12,12,8,15,424.0,45.5,3.45,9.15,112.5,371.09,310.48
2018,12,12,8,30,473.0,55.0,3.5,9.5,146.0,414.04,349.59
2018,12,12,8,45,603.5,53.0,3.5,9.85,195.5,495.79,419.03
2018,12,12,9,0,734.0,51.0,3.5,10.2,245.0,570.43,480.23
2018,12,12,9,15,720.5,59.0,3.45,10.75,272.0,563.7,473.23
2018,12,12,9,30,707.0,67.0,3.4,11.3,299.0,554.21,463.75
2018,12,12,9,45,732.0,70.5,3.4,11.8,331.0,561.52,467.62
2018,12,12,10,0,757.0,74.0,3.4,12.3,363.0,565.29,468.13
2018,12,12,10,15,820.0,66.5,3.4,12.75,398.5,575.74,473.93
2018,12,12,10,30,883.0,59.0,3.4,13.2,434.0,577.0,472.0
2018,12,12,10,45,894.5,59.5,3.4,13.65,453.5,557.77,453.32
2018,12,12,11,0,906.0,60.0,3.4,14.1,473.0,535.19,431.69
2018,12,12,11,15,912.5,60.0,3.4,14.4,485.0,506.32,404.91
2018,12,12,11,30,919.0,60.0,3.4,14.7,497.0,474.5,375.2
2018,12,12,11,45,922.0,59.5,3.4,15.0,501.5,437.88,341.06
2018,12,12,12,0,925.0,59.0,3.4,15.3,506.0,398.78,304.22
2018,12,12,12,15,921.5,59.5,3.4,15.4,502.5,356.18,264.25
2018,12,12,12,30,918.0,60.0,3.4,15.5,499.0,311.9,222.52
2018,12,12,12,45,909.0,61.5,3.4,15.65,488.5,265.73,179.6
2018,12,12,13,0,900.0,63.0,3.4,15.8,478.0,218.7,137.43
2018,12,12,13,15,850.5,69.0,3.3,15.8,449.5,164.61,94.86
2018,12,12,13,30,801.0,75.0,3.2,15.8,421.0,118.33,65.49
2018,12,12,13,45,769.5,73.0,3.15,15.8,390.0,70.36,46.23
2018,12,12,14,0,738.0,71.0,3.1,15.8,359.0,58.61,46.39
2018,12,12,14,15,701.0,70.5,2.85,15.6,327.0,58.38,46.3
2018,12,12,14,30,664.0,70.0,2.6,15.4,295.0,53.45,42.02
2018,12,12,14,45,692.5,61.0,2.35,15.25,273.5,51.85,40.64
2018,12,12,15,0,721.0,52.0,2.1,15.1,252.0,45.18,34.72
2018,12,12,15,15,634.5,53.5,2.1,15.1,210.5,42.63,32.37
2018,12,12,15,30,548.0,55.0,2.1,15.1,169.0,44.12,33.48
2018,12,12,15,45,463.5,46.0,1.9,13.65,127.5,37.16,27.17
2018,12,12,16,0,379.0,37.0,1.7,12.2,86.0,30.15,20.59
2018,12,12,16,15,305.5,29.0,1.75,11.7,59.0,23.99,13.29
2018,12,12,16,30,232.0,21.0,1.8,11.2,32.0,17.78,0.0
2018,12,12,16,45,116.0,10.5,1.85,10.7,16.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,13,7,15,105.5,8.5,2.3,6.35,11.5,0.0,0.0
2018,12,13,7,30,211.0,17.0,2.4,6.9,23.0,146.5,0.0
2018,12,13,7,45,350.0,24.5,2.5,7.4,55.0,287.75,161.48
2018,12,13,8,0,489.0,32.0,2.6,7.9,87.0,387.06,312.99
2018,12,13,8,15,565.0,36.5,2.7,8.45,125.5,446.05,371.53
2018,12,13,8,30,641.0,41.0,2.8,9.0,164.0,502.49,421.58
2018,12,13,8,45,687.5,45.0,2.9,9.55,203.0,536.4,450.95
2018,12,13,9,0,734.0,49.0,3.0,10.1,242.0,567.5,476.39
2018,12,13,9,15,765.0,51.5,3.05,10.65,278.0,583.39,488.28
2018,12,13,9,30,796.0,54.0,3.1,11.2,314.0,595.93,496.7
2018,12,13,9,45,816.0,56.5,3.15,11.8,345.0,597.93,496.06
2018,12,13,10,0,836.0,59.0,3.2,12.4,376.0,591.86,488.81
2018,12,13,10,15,850.5,60.0,3.25,12.75,401.5,582.15,478.74
2018,12,13,10,30,865.0,61.0,3.3,13.1,427.0,569.07,465.67
2018,12,13,10,45,875.0,62.0,3.3,13.5,446.0,550.09,447.4
2018,12,13,11,0,885.0,63.0,3.3,13.9,465.0,527.88,426.2
2018,12,13,11,15,891.0,63.5,3.3,14.15,477.0,499.99,400.32
2018,12,13,11,30,897.0,64.0,3.3,14.4,489.0,469.21,371.56
2018,12,13,11,45,899.5,63.5,3.3,14.65,493.5,433.2,338.06
2018,12,13,12,0,902.0,63.0,3.3,14.9,498.0,394.82,301.94
2018,12,13,12,15,899.0,64.0,3.3,15.05,495.0,353.78,263.26
2018,12,13,12,30,896.0,65.0,3.3,15.2,492.0,311.03,222.81
2018,12,13,12,45,888.0,65.5,3.25,15.35,481.5,265.16,180.18
2018,12,13,13,0,880.0,66.0,3.2,15.5,471.0,218.44,138.24
2018,12,13,13,15,871.0,65.0,3.15,15.5,453.5,169.76,98.28
2018,12,13,13,30,862.0,64.0,3.1,15.5,436.0,120.84,65.24
2018,12,13,13,45,848.0,63.0,3.05,15.5,412.0,71.72,45.95
2018,12,13,14,0,834.0,62.0,3.0,15.5,388.0,52.76,41.28
2018,12,13,14,15,814.0,60.0,2.9,15.3,357.5,51.31,40.1
2018,12,13,14,30,794.0,58.0,2.8,15.1,327.0,49.88,38.9
2018,12,13,14,45,763.5,55.5,2.65,14.95,292.0,47.98,37.25
2018,12,13,15,0,733.0,53.0,2.5,14.8,257.0,46.11,35.59
2018,12,13,15,15,688.5,49.5,2.5,14.8,218.5,43.34,33.03
2018,12,13,15,30,644.0,46.0,2.5,14.8,180.0,40.62,30.42
2018,12,13,15,45,572.0,41.0,2.25,13.35,141.0,36.47,26.6
2018,12,13,16,0,500.0,36.0,2.0,11.9,102.0,29.73,20.26
2018,12,13,16,15,362.5,28.5,2.1,11.4,67.0,23.68,13.12
2018,12,13,16,30,225.0,21.0,2.2,10.9,32.0,17.75,0.0
2018,12,13,16,45,112.5,10.5,2.25,10.35,16.0,8.96,0.0
2018,12,13,17,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,2.75,10.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,2.9,11.0,5.0,4.27,0.0
2018,12,14,7,45,0.0,10.0,3.05,11.35,10.0,8.22,0.0
2018,12,14,8,0,0.0,15.0,3.2,11.7,15.0,12.34,4.4
2018,12,14,8,15,0.0,20.5,3.4,12.1,20.5,16.88,8.61
2018,12,14,8,30,0.0,26.0,3.6,12.5,26.0,21.43,12.68
2018,12,14,8,45,0.0,32.5,3.85,12.9,32.5,26.81,17.42
2018,12,14,9,0,0.0,39.0,4.1,13.3,39.0,32.21,22.11
2018,12,14,9,15,0.0,31.5,4.2,13.6,31.5,25.98,16.76
2018,12,14,9,30,0.0,24.0,4.3,13.9,24.0,19.78,11.4
2018,12,14,9,45,0.0,25.0,4.4,14.2,25.0,20.61,12.09
2018,12,14,10,0,0.0,26.0,4.5,14.5,26.0,21.45,12.76
2018,12,14,10,15,0.0,36.5,4.5,14.65,36.5,30.15,20.18
2018,12,14,10,30,0.0,47.0,4.5,14.8,47.0,38.88,27.57
2018,12,14,10,45,96.0,85.0,4.55,14.95,128.5,132.72,107.75
2018,12,14,11,0,192.0,123.0,4.6,15.1,210.0,221.14,180.79
2018,12,14,11,15,344.0,132.5,4.65,15.15,293.5,302.3,245.72
2018,12,14,11,30,496.0,142.0,4.7,15.2,377.0,361.66,290.43
2018,12,14,11,45,636.5,115.5,4.7,15.3,420.0,375.28,296.58
2018,12,14,12,0,777.0,89.0,4.7,15.4,463.0,373.48,288.47
2018,12,14,12,15,685.0,106.5,4.7,15.4,434.5,320.07,242.43
2018,12,14,12,30,593.0,124.0,4.7,15.4,406.0,273.81,203.05
2018,12,14,12,45,405.5,143.0,4.7,15.45,334.0,210.07,154.22
2018,12,14,13,0,218.0,162.0,4.7,15.5,262.0,165.61,123.79
2018,12,14,13,15,112.5,126.5,4.55,15.4,178.0,113.81,85.42
2018,12,14,13,30,7.0,91.0,4.4,15.3,94.0,75.4,58.09
2018,12,14,13,45,3.5,78.5,4.3,15.2,80.0,65.11,49.74
2018,12,14,14,0,0.0,66.0,4.2,15.1,66.0,54.7,43.07
2018,12,14,14,15,0.0,65.5,4.1,14.95,65.5,54.28,42.78
2018,12,14,14,30,0.0,65.0,4.0,14.8,65.0,53.87,42.49
2018,12,14,14,45,8.0,62.0,3.85,14.65,64.0,51.44,40.37
2018,12,14,15,0,16.0,59.0,3.7,14.5,63.0,48.31,37.59
2018,12,14,15,15,16.0,54.0,3.7,14.5,57.5,44.25,33.87
2018,12,14,15,30,16.0,49.0,3.7,14.5,52.0,40.11,30.0
2018,12,14,15,45,13.0,40.5,3.4,14.1,42.5,33.31,23.72
2018,12,14,16,0,10.0,32.0,3.1,13.7,33.0,26.43,17.23
2018,12,14,16,15,5.0,18.5,3.0,13.6,19.0,15.27,6.4
2018,12,14,16,30,0.0,5.0,2.9,13.5,5.0,4.1,0.0
2018,12,14,16,45,0.0,2.5,2.85,13.4,2.5,2.13,0.0
2018,12,14,17,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,15,7,15,28.5,4.0,1.95,11.5,5.0,0.0,0.0
2018,12,15,7,30,57.0,8.0,2.0,11.7,10.0,42.36,0.0
2018,12,15,7,45,49.0,22.0,2.05,11.9,25.0,64.41,26.13
2018,12,15,8,0,41.0,36.0,2.1,12.1,40.0,79.84,59.67
2018,12,15,8,15,60.0,52.0,2.15,12.3,61.5,110.23,88.05
2018,12,15,8,30,79.0,68.0,2.2,12.5,83.0,139.38,114.09
2018,12,15,8,45,80.0,82.5,2.25,12.7,100.5,153.47,126.63
2018,12,15,9,0,81.0,97.0,2.3,12.9,118.0,166.96,138.25
2018,12,15,9,15,49.5,106.0,2.3,13.25,119.5,139.69,114.6
2018,12,15,9,30,18.0,115.0,2.3,13.6,121.0,116.04,93.81
2018,12,15,9,45,50.0,132.0,2.25,13.9,150.5,160.67,131.69
2018,12,15,10,0,82.0,149.0,2.2,14.2,180.0,194.51,159.76
2018,12,15,10,15,107.5,163.0,2.15,14.55,206.5,229.67,188.17
2018,12,15,10,30,133.0,177.0,2.1,14.9,233.0,251.82,205.47
2018,12,15,10,45,136.5,181.5,2.05,15.2,241.0,250.15,203.11
2018,12,15,11,0,140.0,186.0,2.0,15.5,249.0,247.94,200.33
2018,12,15,11,15,178.5,193.0,2.0,15.7,275.5,264.22,212.46
2018,12,15,11,30,217.0,200.0,2.0,15.9,302.0,277.1,221.25
2018,12,15,11,45,292.5,192.5,2.0,16.1,332.0,293.87,232.22
2018,12,15,12,0,368.0,185.0,2.0,16.3,362.0,298.09,232.12
2018,12,15,12,15,334.5,189.5,2.0,16.4,349.5,270.12,208.02
2018,12,15,12,30,301.0,194.0,2.0,16.5,337.0,244.02,185.84
2018,12,15,12,45,195.0,184.5,2.0,16.6,276.5,192.62,146.49
2018,12,15,13,0,89.0,175.0,2.0,16.7,216.0,153.69,118.51
2018,12,15,13,15,45.0,141.0,1.9,16.7,161.5,117.0,90.39
2018,12,15,13,30,1.0,107.0,1.8,16.7,107.0,87.05,67.64
2018,12,15,13,45,25.0,108.5,1.75,16.75,118.0,85.74,66.37
2018,12,15,14,0,49.0,110.0,1.7,16.8,129.0,85.92,70.08
2018,12,15,14,15,63.0,118.0,1.65,16.7,140.5,90.73,74.39
2018,12,15,14,30,77.0,126.0,1.6,16.6,152.0,94.94,78.15
2018,12,15,14,45,90.0,109.5,1.6,16.5,137.0,81.48,66.44
2018,12,15,15,0,103.0,93.0,1.6,16.4,122.0,70.49,56.81
2018,12,15,15,15,113.5,86.5,1.6,16.4,114.0,65.59,52.38
2018,12,15,15,30,124.0,80.0,1.6,16.4,106.0,60.45,47.59
2018,12,15,15,45,92.5,61.0,1.6,15.45,78.0,46.99,35.55
2018,12,15,16,0,61.0,42.0,1.6,14.5,50.0,33.16,23.0
2018,12,15,16,15,30.5,25.5,1.65,14.1,29.5,20.67,10.72
2018,12,15,16,30,0.0,9.0,1.7,13.7,9.0,7.4,0.0
2018,12,15,16,45,0.0,4.5,1.7,13.3,4.5,3.84,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,16,7,15,14.0,1.5,3.05,13.25,2.0,0.0,0.0
2018,12,16,7,30,28.0,3.0,3.1,13.4,4.0,19.99,0.0
2018,12,16,7,45,14.0,7.5,3.1,13.55,8.0,17.11,1.93
2018,12,16,8,0,0.0,12.0,3.1,13.7,12.0,9.86,2.25
2018,12,16,8,15,0.0,16.5,3.25,13.85,16.5,13.57,5.73
2018,12,16,8,30,0.0,21.0,3.4,14.0,21.0,17.29,9.05
2018,12,16,8,45,0.0,22.5,3.55,14.15,22.5,18.53,10.22
2018,12,16,9,0,0.0,24.0,3.7,14.3,24.0,19.77,11.34
2018,12,16,9,15,0.0,22.5,3.7,14.4,22.5,18.53,10.3
2018,12,16,9,30,0.0,21.0,3.7,14.5,21.0,17.3,9.24
2018,12,16,9,45,0.0,19.0,3.7,14.65,19.0,15.65,7.81
2018,12,16,10,0,0.0,17.0,3.7,14.8,17.0,14.01,6.37
2018,12,16,10,15,0.0,17.0,3.75,14.9,17.0,14.01,6.36
2018,12,16,10,30,0.0,17.0,3.8,15.0,17.0,14.02,6.34
2018,12,16,10,45,0.0,19.5,3.9,15.15,19.5,16.09,8.09
2018,12,16,11,0,0.0,22.0,4.0,15.3,22.0,18.16,9.84
2018,12,16,11,15,0.0,32.5,4.0,15.3,32.5,26.86,17.23
2018,12,16,11,30,0.0,43.0,4.0,15.3,43.0,35.57,24.61
2018,12,16,11,45,0.0,53.5,4.0,15.35,53.5,44.31,31.98
2018,12,16,12,0,0.0,64.0,4.0,15.4,64.0,53.05,39.35
2018,12,16,12,15,0.0,60.5,3.95,15.4,60.5,50.14,36.89
2018,12,16,12,30,0.0,57.0,3.9,15.4,57.0,47.22,34.43
2018,12,16,12,45,0.0,54.0,3.85,15.35,54.0,44.72,32.35
2018,12,16,13,0,0.0,51.0,3.8,15.3,51.0,42.22,30.26
2018,12,16,13,15,0.0,50.0,3.8,15.35,50.0,41.38,29.58
2018,12,16,13,30,0.0,49.0,3.8,15.4,49.0,40.54,28.9
2018,12,16,13,45,0.0,45.5,3.85,15.4,45.5,37.63,26.46
2018,12,16,14,0,0.0,42.0,3.9,15.4,42.0,34.71,25.3
2018,12,16,14,15,0.0,33.0,3.85,15.35,33.0,27.24,18.69
2018,12,16,14,30,0.0,24.0,3.8,15.3,24.0,19.78,12.06
2018,12,16,14,45,0.0,20.0,3.75,15.25,20.0,16.47,9.1
2018,12,16,15,0,0.0,16.0,3.7,15.2,16.0,13.16,6.14
2018,12,16,15,15,0.0,14.0,3.7,15.2,14.0,11.51,4.63
2018,12,16,15,30,0.0,12.0,3.7,15.2,12.0,9.86,3.11
2018,12,16,15,45,0.0,10.0,3.55,14.95,10.0,8.21,1.58
2018,12,16,16,0,0.0,8.0,3.4,14.7,8.0,6.56,0.02
2018,12,16,16,15,0.0,5.5,3.35,14.65,5.5,4.51,0.0
2018,12,16,16,30,0.0,3.0,3.3,14.6,3.0,2.46,0.0
2018,12,16,16,45,0.0,1.5,3.25,14.5,1.5,1.28,0.0
2018,12,16,17,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,7,15,80.0,6.5,1.6,9.5,8.5,0.0,0.0
2018,12,17,7,30,160.0,13.0,1.5,10.0,17.0,110.53,0.0
2018,12,17,7,45,276.5,21.0,1.4,10.5,43.5,232.35,84.56
2018,12,17,8,0,393.0,29.0,1.3,11.0,70.0,329.73,257.93
2018,12,17,8,15,296.0,37.5,1.35,11.45,76.5,276.48,226.54
2018,12,17,8,30,199.0,46.0,1.4,11.9,83.0,214.13,177.81
2018,12,17,8,45,129.5,62.5,1.45,12.4,88.5,170.8,141.92
2018,12,17,9,0,60.0,79.0,1.5,12.9,94.0,118.0,96.52
2018,12,17,9,15,34.0,88.0,1.45,13.2,97.0,107.82,87.4
2018,12,17,9,30,8.0,97.0,1.4,13.5,100.0,90.69,72.17
2018,12,17,9,45,55.5,122.5,1.4,13.8,143.5,153.54,125.8
2018,12,17,10,0,103.0,148.0,1.4,14.1,187.0,217.66,178.79
2018,12,17,10,15,234.5,147.5,1.4,14.35,243.5,299.53,245.82
2018,12,17,10,30,366.0,147.0,1.4,14.6,300.0,375.19,305.16
2018,12,17,10,45,561.0,116.0,1.4,14.85,362.5,441.28,355.4
2018,12,17,11,0,756.0,85.0,1.4,15.1,425.0,488.75,388.97
2018,12,17,11,15,813.5,75.0,1.45,15.25,450.0,478.35,377.32
2018,12,17,11,30,871.0,65.0,1.5,15.4,475.0,461.11,359.95
2018,12,17,11,45,792.5,84.0,1.5,15.55,460.0,412.41,318.55
2018,12,17,12,0,714.0,103.0,1.5,15.7,445.0,363.87,277.47
2018,12,17,12,15,554.0,138.0,1.55,15.75,402.5,303.49,229.29
2018,12,17,12,30,394.0,173.0,1.6,15.8,360.0,256.79,193.39
2018,12,17,12,45,304.5,180.0,1.65,15.85,323.0,215.75,161.36
2018,12,17,13,0,215.0,187.0,1.7,15.9,286.0,185.07,138.95
2018,12,17,13,15,186.0,177.5,1.65,15.75,261.0,159.51,119.36
2018,12,17,13,30,157.0,168.0,1.6,15.6,236.0,136.94,103.42
2018,12,17,13,45,211.5,158.5,1.6,15.45,244.5,115.84,88.9
2018,12,17,14,0,266.0,149.0,1.6,15.3,253.0,104.92,87.03
2018,12,17,14,15,249.5,122.5,1.55,15.1,214.0,88.34,72.72
2018,12,17,14,30,233.0,96.0,1.5,14.9,175.0,71.08,57.68
2018,12,17,14,45,196.0,102.0,1.45,14.7,163.5,74.71,60.97
2018,12,17,15,0,159.0,108.0,1.4,14.5,152.0,80.29,65.89
2018,12,17,15,15,116.5,93.0,1.4,14.5,123.0,69.7,56.4
2018,12,17,15,30,74.0,78.0,1.4,14.5,94.0,58.94,46.65
2018,12,17,15,45,59.5,62.5,1.25,13.55,73.5,47.84,36.61
2018,12,17,16,0,45.0,47.0,1.1,12.6,53.0,36.5,26.14
2018,12,17,16,15,27.5,31.5,1.1,12.4,35.0,25.25,14.66
2018,12,17,16,30,10.0,16.0,1.1,12.2,17.0,13.27,0.0
2018,12,17,16,45,5.0,8.0,1.15,11.95,8.5,6.83,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,18,7,15,27.0,3.0,1.65,10.05,3.5,0.0,0.0
2018,12,18,7,30,54.0,6.0,1.6,10.5,7.0,38.64,0.0
2018,12,18,7,45,187.5,18.5,1.6,10.95,35.5,172.01,51.35
2018,12,18,8,0,321.0,31.0,1.6,11.4,64.0,285.37,222.71
2018,12,18,8,15,348.0,30.5,1.65,11.8,81.0,300.32,246.57
2018,12,18,8,30,375.0,30.0,1.7,12.2,98.0,313.37,261.36
2018,12,18,8,45,187.5,34.5,1.75,12.55,68.5,183.5,153.66
2018,12,18,9,0,0.0,39.0,1.8,12.9,39.0,32.21,22.08
2018,12,18,9,15,6.0,65.5,1.75,13.15,67.5,59.06,45.4
2018,12,18,9,30,12.0,92.0,1.7,13.4,96.0,88.18,70.27
2018,12,18,9,45,62.0,122.0,1.7,13.65,145.0,157.22,129.18
2018,12,18,10,0,112.0,152.0,1.7,13.9,194.0,227.96,187.71
2018,12,18,10,15,157.5,162.5,1.65,14.2,226.0,259.43,212.88
2018,12,18,10,30,203.0,173.0,1.6,14.5,258.0,288.21,235.35
2018,12,18,10,45,292.5,168.0,1.55,14.75,296.5,331.5,269.06
2018,12,18,11,0,382.0,163.0,1.5,15.0,335.0,368.51,296.43
2018,12,18,11,15,466.0,144.5,1.45,15.2,359.5,374.01,298.35
2018,12,18,11,30,550.0,126.0,1.4,15.4,384.0,377.85,298.1
2018,12,18,11,45,568.0,126.5,1.4,15.6,395.5,359.89,280.53
2018,12,18,12,0,586.0,127.0,1.4,15.8,407.0,339.01,260.25
2018,12,18,12,15,482.0,150.5,1.4,15.95,380.0,291.23,221.06
2018,12,18,12,30,378.0,174.0,1.4,16.1,353.0,251.5,189.34
2018,12,18,12,45,379.5,171.0,1.4,16.25,348.0,228.11,168.13
2018,12,18,13,0,381.0,168.0,1.4,16.4,343.0,201.77,144.98
2018,12,18,13,15,284.0,174.5,1.45,16.4,302.5,169.22,122.55
2018,12,18,13,30,187.0,181.0,1.5,16.4,262.0,147.92,110.88
2018,12,18,13,45,167.0,172.5,1.5,16.45,241.5,127.2,98.39
2018,12,18,14,0,147.0,164.0,1.5,16.5,221.0,116.35,96.48
2018,12,18,14,15,107.5,150.5,1.5,16.35,190.5,107.55,89.04
2018,12,18,14,30,68.0,137.0,1.5,16.2,160.0,101.41,83.86
2018,12,18,14,45,175.0,110.0,1.5,16.05,161.0,79.69,64.97
2018,12,18,15,0,282.0,83.0,1.5,15.9,162.0,60.17,47.84
2018,12,18,15,15,313.5,75.0,1.5,15.9,151.0,55.36,43.5
2018,12,18,15,30,345.0,67.0,1.5,15.9,140.0,50.32,38.84
2018,12,18,15,45,273.0,54.5,1.3,14.95,104.5,41.23,30.63
2018,12,18,16,0,201.0,42.0,1.1,14.0,69.0,32.01,22.13
2018,12,18,16,15,187.0,31.5,1.15,13.6,49.5,24.33,13.93
2018,12,18,16,30,173.0,21.0,1.2,13.2,30.0,16.41,0.0
2018,12,18,16,45,86.5,10.5,1.25,12.85,15.0,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
