Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,7,15,30.5,4.0,1.05,10.55,4.5,0.0,0.0
2018,12,19,7,30,61.0,8.0,1.0,10.9,9.0,44.65,0.0
2018,12,19,7,45,30.5,14.5,1.0,11.3,15.0,38.42,4.7
2018,12,19,8,0,0.0,21.0,1.0,11.7,21.0,17.32,8.17
2018,12,19,8,15,0.0,30.5,1.05,12.05,30.5,25.2,15.58
2018,12,19,8,30,0.0,40.0,1.1,12.4,40.0,33.08,22.62
2018,12,19,8,45,5.5,59.5,1.15,12.8,61.0,55.95,42.5
2018,12,19,9,0,11.0,79.0,1.2,13.2,82.0,78.71,62.13
2018,12,19,9,15,17.5,93.0,1.25,13.65,98.5,95.41,76.4
2018,12,19,9,30,24.0,107.0,1.3,14.1,115.0,120.19,97.23
2018,12,19,9,45,19.0,102.0,1.4,14.5,108.5,100.94,80.69
2018,12,19,10,0,14.0,97.0,1.5,14.9,102.0,91.47,72.44
2018,12,19,10,15,12.5,109.5,1.55,15.2,114.5,101.2,80.37
2018,12,19,10,30,11.0,122.0,1.6,15.5,127.0,110.79,88.09
2018,12,19,10,45,8.0,121.0,1.65,15.8,124.5,107.1,84.73
2018,12,19,11,0,5.0,120.0,1.7,16.1,122.0,103.8,81.75
2018,12,19,11,15,12.0,143.5,1.7,16.3,149.0,127.04,100.83
2018,12,19,11,30,19.0,167.0,1.7,16.5,176.0,149.24,118.76
2018,12,19,11,45,24.5,176.5,1.75,16.7,188.0,157.65,125.27
2018,12,19,12,0,30.0,186.0,1.8,16.9,200.0,167.98,133.29
2018,12,19,12,15,25.0,172.5,1.75,16.95,184.0,149.94,118.43
2018,12,19,12,30,20.0,159.0,1.7,17.0,168.0,135.53,106.66
2018,12,19,12,45,10.5,139.0,1.7,17.1,143.5,115.81,90.73
2018,12,19,13,0,1.0,119.0,1.7,17.2,119.0,97.39,75.93
2018,12,19,13,15,0.5,104.5,1.6,17.2,104.5,85.64,66.29
2018,12,19,13,30,0.0,90.0,1.5,17.2,90.0,74.09,56.79
2018,12,19,13,45,6.5,106.0,1.45,17.15,108.5,85.87,66.59
2018,12,19,14,0,13.0,122.0,1.4,17.1,127.0,96.46,79.13
2018,12,19,14,15,22.0,111.0,1.3,16.95,119.0,85.81,69.98
2018,12,19,14,30,31.0,100.0,1.2,16.8,111.0,78.07,63.35
2018,12,19,14,45,29.5,94.5,1.1,16.65,104.0,73.74,59.63
2018,12,19,15,0,28.0,89.0,1.0,16.5,97.0,69.28,55.73
2018,12,19,15,15,14.0,73.0,1.0,16.5,77.0,58.62,46.26
2018,12,19,15,30,0.0,57.0,1.0,16.5,57.0,46.28,35.21
2018,12,19,15,45,0.0,44.0,0.9,15.75,44.0,36.06,26.04
2018,12,19,16,0,0.0,31.0,0.8,15.0,31.0,25.62,16.55
2018,12,19,16,15,0.0,21.5,0.8,14.75,21.5,17.75,8.67
2018,12,19,16,30,0.0,12.0,0.8,14.5,12.0,9.88,0.0
2018,12,19,16,45,0.0,6.0,0.8,14.25,6.0,5.12,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,20,7,15,23.0,3.5,2.3,8.15,4.0,0.0,0.0
2018,12,20,7,30,46.0,7.0,2.3,8.2,8.0,34.47,0.0
2018,12,20,7,45,23.0,13.0,2.3,8.25,13.5,31.13,0.73
2018,12,20,8,0,0.0,19.0,2.3,8.3,19.0,15.66,6.92
2018,12,20,8,15,0.0,29.0,2.25,8.45,29.0,23.95,14.74
2018,12,20,8,30,0.0,39.0,2.2,8.6,39.0,32.25,22.24
2018,12,20,8,45,0.0,50.0,2.15,8.75,50.0,41.97,30.91
2018,12,20,9,0,0.0,61.0,2.1,8.9,61.0,51.92,39.71
2018,12,20,9,15,0.0,64.0,2.05,9.15,64.0,53.75,41.34
2018,12,20,9,30,0.0,67.0,2.0,9.4,67.0,55.9,43.18
2018,12,20,9,45,0.0,83.5,1.9,9.6,83.5,70.91,56.1
2018,12,20,10,0,0.0,100.0,1.8,9.8,100.0,85.78,68.77
2018,12,20,10,15,1.0,111.5,1.75,9.95,112.0,96.3,77.64
2018,12,20,10,30,2.0,123.0,1.7,10.1,124.0,106.62,86.28
2018,12,20,10,45,5.0,136.5,1.6,10.25,139.0,119.64,97.15
2018,12,20,11,0,8.0,150.0,1.5,10.4,154.0,132.22,107.54
2018,12,20,11,15,6.5,146.0,1.5,10.5,149.0,126.62,102.63
2018,12,20,11,30,5.0,142.0,1.5,10.6,144.0,121.41,98.12
2018,12,20,11,45,5.5,149.5,1.45,10.7,152.0,127.05,102.74
2018,12,20,12,0,6.0,157.0,1.4,10.8,160.0,132.43,107.11
2018,12,20,12,15,3.0,139.5,1.45,10.9,141.0,116.09,93.39
2018,12,20,12,30,0.0,122.0,1.5,11.0,122.0,100.48,80.34
2018,12,20,12,45,0.0,113.5,1.5,11.1,113.5,93.32,74.33
2018,12,20,13,0,0.0,105.0,1.5,11.2,105.0,86.3,68.41
2018,12,20,13,15,0.0,100.0,1.55,11.2,100.0,82.1,64.92
2018,12,20,13,30,0.0,95.0,1.6,11.2,95.0,77.94,61.45
2018,12,20,13,45,0.0,106.0,1.6,11.25,106.0,85.67,68.1
2018,12,20,14,0,0.0,117.0,1.6,11.3,117.0,92.86,77.77
2018,12,20,14,15,0.0,108.0,1.55,11.25,108.0,86.02,71.77
2018,12,20,14,30,0.0,99.0,1.5,11.2,99.0,79.09,65.69
2018,12,20,14,45,4.5,85.0,1.5,11.1,86.5,68.56,56.33
2018,12,20,15,0,9.0,71.0,1.5,11.0,74.0,57.86,46.74
2018,12,20,15,15,9.0,56.0,1.5,11.0,58.5,46.22,36.18
2018,12,20,15,30,9.0,41.0,1.5,11.0,43.0,33.95,24.98
2018,12,20,15,45,6.0,33.0,1.4,10.65,34.0,27.28,18.8
2018,12,20,16,0,3.0,25.0,1.3,10.3,25.0,20.63,12.55
2018,12,20,16,15,1.5,17.0,1.3,10.2,17.0,14.01,5.89
2018,12,20,16,30,0.0,9.0,1.3,10.1,9.0,7.4,0.0
2018,12,20,16,45,0.0,4.5,1.3,9.95,4.5,3.84,0.0
2018,12,20,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,21,7,15,51.5,5.0,1.3,10.6,6.0,0.0,0.0
2018,12,21,7,30,103.0,10.0,1.4,10.8,12.0,72.29,0.0
2018,12,21,7,45,263.0,20.0,1.45,11.0,42.0,218.98,22.4
2018,12,21,8,0,423.0,30.0,1.5,11.2,72.0,349.77,268.14
2018,12,21,8,15,299.5,28.5,1.6,11.4,65.0,265.55,217.52
2018,12,21,8,30,176.0,27.0,1.7,11.6,58.0,167.93,139.76
2018,12,21,8,45,88.0,33.5,1.75,11.85,49.0,103.21,84.84
2018,12,21,9,0,0.0,40.0,1.8,12.1,40.0,33.04,22.91
2018,12,21,9,15,0.0,50.0,1.8,12.35,50.0,41.36,30.16
2018,12,21,9,30,0.0,60.0,1.8,12.6,60.0,49.7,37.31
2018,12,21,9,45,0.0,69.5,1.85,12.85,69.5,57.78,44.18
2018,12,21,10,0,0.0,79.0,1.9,13.1,79.0,66.13,51.2
2018,12,21,10,15,0.0,76.0,1.85,13.4,76.0,63.15,48.53
2018,12,21,10,30,0.0,73.0,1.8,13.7,73.0,60.55,46.2
2018,12,21,10,45,0.0,94.0,1.8,13.95,94.0,78.68,61.45
2018,12,21,11,0,0.0,115.0,1.8,14.2,115.0,96.84,76.56
2018,12,21,11,15,0.0,119.0,1.8,14.4,119.0,99.88,78.94
2018,12,21,11,30,0.0,123.0,1.8,14.6,123.0,102.89,81.33
2018,12,21,11,45,20.5,144.0,1.8,14.8,154.0,128.64,102.45
2018,12,21,12,0,41.0,165.0,1.8,15.0,185.0,154.72,123.34
2018,12,21,12,15,83.0,176.5,1.8,15.1,216.0,174.13,137.88
2018,12,21,12,30,125.0,188.0,1.8,15.2,247.0,190.64,149.38
2018,12,21,12,45,129.0,183.0,1.8,15.3,243.0,178.0,138.0
2018,12,21,13,0,133.0,178.0,1.8,15.4,239.0,164.89,126.46
2018,12,21,13,15,97.5,153.5,1.8,15.4,197.5,132.39,101.18
2018,12,21,13,30,62.0,129.0,1.8,15.4,156.0,106.62,81.92
2018,12,21,13,45,190.5,115.5,1.8,15.35,191.5,89.47,66.57
2018,12,21,14,0,319.0,102.0,1.8,15.3,227.0,70.98,57.37
2018,12,21,14,15,537.0,80.5,1.75,15.1,272.5,59.02,46.94
2018,12,21,14,30,755.0,59.0,1.7,14.9,318.0,50.23,39.25
2018,12,21,14,45,737.5,58.5,1.65,14.7,290.0,50.12,39.21
2018,12,21,15,0,720.0,58.0,1.6,14.5,262.0,50.12,39.22
2018,12,21,15,15,522.0,60.5,1.6,14.5,197.0,47.24,36.57
2018,12,21,15,30,324.0,63.0,1.6,14.5,132.0,47.28,36.41
2018,12,21,15,45,334.0,50.5,1.55,13.4,109.0,38.59,28.55
2018,12,21,16,0,344.0,38.0,1.5,12.3,86.0,30.66,21.18
2018,12,21,16,15,276.0,30.0,1.55,12.0,60.0,24.56,14.54
2018,12,21,16,30,208.0,22.0,1.6,11.7,34.0,18.4,0.0
2018,12,21,16,45,104.0,11.0,1.65,11.4,17.0,9.39,0.0
2018,12,21,17,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,7,15,0.5,3.0,1.6,5.8,3.0,0.0,0.0
2018,12,22,7,30,1.0,6.0,1.6,6.3,6.0,5.74,0.0
2018,12,22,7,45,16.0,20.0,1.55,6.75,21.5,32.92,0.0
2018,12,22,8,0,31.0,34.0,1.5,7.2,37.0,61.97,44.36
2018,12,22,8,15,49.5,49.0,1.6,7.65,56.5,101.01,81.02
2018,12,22,8,30,68.0,64.0,1.7,8.1,76.0,128.13,105.79
2018,12,22,8,45,97.0,80.5,1.75,8.5,102.0,163.84,137.47
2018,12,22,9,0,126.0,97.0,1.8,8.9,128.0,198.48,167.62
2018,12,22,9,15,187.0,108.5,1.75,9.2,163.0,258.82,219.04
2018,12,22,9,30,248.0,120.0,1.7,9.5,198.0,304.82,257.28
2018,12,22,9,45,256.5,130.0,1.7,9.85,218.0,313.54,263.45
2018,12,22,10,0,265.0,140.0,1.7,10.2,238.0,320.98,268.46
2018,12,22,10,15,325.0,140.5,1.55,10.5,269.0,347.22,288.87
2018,12,22,10,30,385.0,141.0,1.4,10.8,300.0,382.01,315.01
2018,12,22,10,45,484.5,130.0,1.3,11.05,340.0,410.54,335.8
2018,12,22,11,0,584.0,119.0,1.2,11.3,380.0,438.18,354.63
2018,12,22,11,15,481.5,148.0,1.15,11.75,367.0,387.37,311.46
2018,12,22,11,30,379.0,177.0,1.1,12.2,354.0,338.3,270.59
2018,12,22,11,45,256.0,175.0,1.05,12.65,295.5,266.59,212.49
2018,12,22,12,0,133.0,173.0,1.0,13.1,237.0,200.01,159.05
2018,12,22,12,15,89.0,173.5,0.95,13.35,216.0,173.89,137.89
2018,12,22,12,30,45.0,174.0,0.9,13.6,195.0,155.35,123.3
2018,12,22,12,45,41.5,178.0,0.8,13.9,197.0,152.95,121.04
2018,12,22,13,0,38.0,182.0,0.7,14.2,199.0,150.31,118.67
2018,12,22,13,15,55.5,181.0,0.7,14.1,205.5,146.98,115.23
2018,12,22,13,30,73.0,180.0,0.7,14.0,212.0,141.42,110.43
2018,12,22,13,45,64.5,163.0,0.65,13.9,190.0,123.01,96.98
2018,12,22,14,0,56.0,146.0,0.6,13.8,168.0,108.81,90.7
2018,12,22,14,15,61.0,140.5,0.6,13.75,163.0,104.68,87.27
2018,12,22,14,30,66.0,135.0,0.6,13.7,158.0,100.37,83.62
2018,12,22,14,45,43.5,113.5,0.65,13.7,128.0,86.07,71.14
2018,12,22,15,0,21.0,92.0,0.7,13.7,98.0,71.27,58.09
2018,12,22,15,15,10.5,74.0,0.7,13.7,77.0,59.38,47.48
2018,12,22,15,30,0.0,56.0,0.7,13.7,56.0,45.62,35.09
2018,12,22,15,45,0.0,44.5,0.7,13.1,44.5,36.5,26.78
2018,12,22,16,0,0.0,33.0,0.7,12.5,33.0,27.29,18.27
2018,12,22,16,15,23.0,23.0,0.7,12.4,24.5,18.92,9.99
2018,12,22,16,30,46.0,13.0,0.7,12.3,16.0,10.54,0.0
2018,12,22,16,45,46.0,9.5,0.7,12.2,10.0,8.11,0.0
2018,12,22,17,0,46.0,6.0,0.7,12.1,4.0,0.0,0.0
2018,12,22,17,15,23.0,3.0,0.75,12.0,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.0,1.2,8.75,2.0,0.0,0.0
2018,12,23,7,30,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2018,12,23,7,45,1.5,14.0,0.95,9.3,14.0,12.5,0.0
2018,12,23,8,0,3.0,24.0,0.8,9.6,24.0,21.76,11.58
2018,12,23,8,15,3.0,32.5,0.75,9.95,33.0,28.88,18.86
2018,12,23,8,30,3.0,41.0,0.7,10.3,42.0,36.22,25.57
2018,12,23,8,45,1.5,48.0,0.7,10.65,48.5,41.0,29.9
2018,12,23,9,0,0.0,55.0,0.7,11.0,55.0,45.91,34.22
2018,12,23,9,15,6.0,69.5,0.8,11.5,71.5,63.26,49.31
2018,12,23,9,30,12.0,84.0,0.9,12.0,88.0,80.34,63.95
2018,12,23,9,45,54.5,116.0,1.0,12.55,136.0,146.39,120.36
2018,12,23,10,0,97.0,148.0,1.1,13.1,184.0,215.31,177.28
2018,12,23,10,15,94.0,159.0,1.15,13.4,196.0,208.45,170.73
2018,12,23,10,30,91.0,170.0,1.2,13.7,208.0,212.36,173.26
2018,12,23,10,45,168.5,172.5,1.25,14.05,246.5,260.56,212.25
2018,12,23,11,0,246.0,175.0,1.3,14.4,285.0,302.98,245.14
2018,12,23,11,15,244.0,186.0,1.3,14.55,297.5,299.69,240.84
2018,12,23,11,30,242.0,197.0,1.3,14.7,310.0,295.24,235.79
2018,12,23,11,45,313.5,178.0,1.25,14.85,326.5,293.67,232.31
2018,12,23,12,0,385.0,159.0,1.2,15.0,343.0,291.97,227.67
2018,12,23,12,15,399.5,157.5,1.2,15.05,348.0,273.77,210.25
2018,12,23,12,30,414.0,156.0,1.2,15.1,353.0,253.48,190.88
2018,12,23,12,45,244.5,171.5,1.2,15.15,287.5,198.42,149.98
2018,12,23,13,0,75.0,187.0,1.2,15.2,222.0,161.21,125.69
2018,12,23,13,15,40.5,166.5,1.2,15.2,185.5,135.21,105.95
2018,12,23,13,30,6.0,146.0,1.2,15.2,149.0,116.12,91.93
2018,12,23,13,45,26.0,143.5,1.15,15.15,154.0,109.67,86.42
2018,12,23,14,0,46.0,141.0,1.1,15.1,159.0,105.72,87.72
2018,12,23,14,15,31.0,111.0,1.05,15.0,123.0,85.98,70.63
2018,12,23,14,30,16.0,81.0,1.0,14.9,87.0,64.95,52.25
2018,12,23,14,45,33.5,74.0,0.95,14.8,84.5,59.78,47.76
2018,12,23,15,0,51.0,67.0,0.9,14.7,82.0,52.73,41.52
2018,12,23,15,15,32.5,46.0,0.9,14.7,55.0,38.48,28.78
2018,12,23,15,30,14.0,25.0,0.9,14.7,28.0,21.23,13.31
2018,12,23,15,45,7.0,16.5,0.75,13.95,18.0,13.96,6.77
2018,12,23,16,0,0.0,8.0,0.6,13.2,8.0,6.56,0.11
2018,12,23,16,15,12.0,6.0,0.6,13.0,6.5,5.27,0.0
2018,12,23,16,30,24.0,4.0,0.6,12.8,5.0,3.1,0.0
2018,12,23,16,45,24.0,3.5,0.55,12.65,3.5,2.99,0.0
2018,12,23,17,0,24.0,3.0,0.5,12.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.45,12.4,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.9,10.3,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,2.0,10.6,3.0,2.56,0.0
2018,12,24,7,45,0.0,10.5,2.05,10.85,10.5,8.64,0.0
2018,12,24,8,0,0.0,18.0,2.1,11.1,18.0,14.84,5.9
2018,12,24,8,15,0.0,29.0,2.15,11.4,29.0,23.95,14.46
2018,12,24,8,30,0.0,40.0,2.2,11.7,40.0,33.18,22.69
2018,12,24,8,45,0.0,53.5,2.3,12.0,53.5,46.0,33.91
2018,12,24,9,0,0.0,67.0,2.4,12.3,67.0,58.53,44.8
2018,12,24,9,15,0.0,58.0,2.45,12.65,58.0,48.04,35.83
2018,12,24,9,30,0.0,49.0,2.5,13.0,49.0,40.52,29.35
2018,12,24,9,45,0.0,55.5,2.55,13.35,55.5,45.94,33.94
2018,12,24,10,0,0.0,62.0,2.6,13.7,62.0,51.36,38.49
2018,12,24,10,15,0.5,78.5,2.7,14.0,78.5,65.7,50.61
2018,12,24,10,30,1.0,95.0,2.8,14.3,95.0,80.49,62.99
2018,12,24,10,45,1.0,94.0,2.9,14.6,94.0,79.25,61.78
2018,12,24,11,0,1.0,93.0,3.0,14.9,93.0,78.14,60.71
2018,12,24,11,15,0.5,79.0,3.1,14.95,79.0,65.82,50.26
2018,12,24,11,30,0.0,65.0,3.2,15.0,65.0,53.88,40.15
2018,12,24,11,45,0.0,64.5,3.3,15.05,64.5,53.47,39.77
2018,12,24,12,0,0.0,64.0,3.4,15.1,64.0,53.05,39.4
2018,12,24,12,15,0.0,65.5,3.4,15.0,65.5,54.31,40.48
2018,12,24,12,30,0.0,67.0,3.4,14.9,67.0,55.56,41.56
2018,12,24,12,45,0.0,51.5,3.45,14.85,51.5,42.64,30.65
2018,12,24,13,0,0.0,36.0,3.5,14.8,36.0,29.76,19.74
2018,12,24,13,15,9.0,48.0,3.45,14.7,52.0,41.72,29.55
2018,12,24,13,30,18.0,60.0,3.4,14.6,68.0,51.64,37.69
2018,12,24,13,45,30.5,66.5,3.35,14.55,79.0,56.03,41.54
2018,12,24,14,0,43.0,73.0,3.3,14.5,90.0,59.87,47.75
2018,12,24,14,15,34.0,78.0,3.3,14.5,91.0,63.26,50.83
2018,12,24,14,30,25.0,83.0,3.3,14.5,92.0,66.46,53.72
2018,12,24,14,45,150.5,85.0,3.3,14.45,129.0,63.02,50.69
2018,12,24,15,0,276.0,87.0,3.3,14.4,166.0,62.79,50.48
2018,12,24,15,15,318.0,78.0,3.3,14.4,157.0,57.41,45.61
2018,12,24,15,30,360.0,69.0,3.3,14.4,148.0,51.77,40.41
2018,12,24,15,45,283.0,56.0,3.55,14.15,110.0,42.31,31.74
2018,12,24,16,0,206.0,43.0,3.8,13.9,72.0,32.71,22.85
2018,12,24,16,15,199.0,34.5,3.9,13.7,55.0,26.59,16.36
2018,12,24,16,30,192.0,26.0,4.0,13.5,38.0,20.27,1.05
2018,12,24,16,45,108.5,15.5,4.1,13.25,21.0,13.23,0.0
2018,12,24,17,0,25.0,5.0,4.2,13.0,4.0,0.0,0.0
2018,12,24,17,15,12.5,2.5,4.1,12.65,2.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,25,7,15,57.0,5.5,2.6,7.45,6.0,0.0,0.0
2018,12,25,7,30,114.0,11.0,2.6,8.0,12.0,79.84,0.0
2018,12,25,7,45,287.0,19.5,2.6,8.55,41.5,231.04,0.0
2018,12,25,8,0,460.0,28.0,2.6,9.1,71.0,360.92,274.89
2018,12,25,8,15,546.0,32.5,2.65,9.5,109.0,426.62,350.62
2018,12,25,8,30,632.0,37.0,2.7,9.9,147.0,489.97,407.89
2018,12,25,8,45,686.0,40.5,2.75,10.3,186.5,528.93,442.24
2018,12,25,9,0,740.0,44.0,2.8,10.7,226.0,565.27,472.55
2018,12,25,9,15,771.0,46.5,2.85,11.15,262.5,582.18,485.83
2018,12,25,9,30,802.0,49.0,2.9,11.6,299.0,590.44,491.53
2018,12,25,9,45,820.5,52.5,2.95,12.0,331.5,594.29,492.92
2018,12,25,10,0,839.0,56.0,3.0,12.4,364.0,594.74,491.14
2018,12,25,10,15,855.5,57.5,3.05,12.8,391.0,588.03,483.43
2018,12,25,10,30,872.0,59.0,3.1,13.2,418.0,577.85,472.66
2018,12,25,10,45,883.5,59.5,3.2,13.6,438.5,560.19,455.88
2018,12,25,11,0,895.0,60.0,3.3,14.0,459.0,539.22,436.07
2018,12,25,11,15,902.0,60.5,3.35,14.25,473.0,512.71,411.54
2018,12,25,11,30,909.0,61.0,3.4,14.5,487.0,483.17,384.05
2018,12,25,11,45,914.5,61.0,3.45,14.75,494.0,449.56,352.65
2018,12,25,12,0,920.0,61.0,3.5,15.0,501.0,413.21,318.32
2018,12,25,12,15,918.5,61.5,3.5,15.15,499.5,372.35,279.85
2018,12,25,12,30,917.0,62.0,3.5,15.3,498.0,329.57,239.32
2018,12,25,12,45,911.0,62.0,3.5,15.45,489.0,283.48,196.18
2018,12,25,13,0,905.0,62.0,3.5,15.6,480.0,236.28,153.01
2018,12,25,13,15,897.0,61.5,3.5,15.65,464.0,187.46,111.24
2018,12,25,13,30,889.0,61.0,3.5,15.7,448.0,138.15,74.77
2018,12,25,13,45,876.5,60.0,3.5,15.75,425.0,87.97,48.83
2018,12,25,14,0,864.0,59.0,3.5,15.8,402.0,56.9,44.87
2018,12,25,14,15,846.0,57.5,3.35,15.65,373.0,55.35,43.59
2018,12,25,14,30,828.0,56.0,3.2,15.5,344.0,48.55,37.64
2018,12,25,14,45,801.5,54.0,3.1,15.3,309.5,47.0,36.33
2018,12,25,15,0,775.0,52.0,3.0,15.1,275.0,45.49,35.0
2018,12,25,15,15,735.0,49.0,3.0,15.1,237.0,43.09,32.8
2018,12,25,15,30,695.0,46.0,3.0,15.1,199.0,40.74,30.56
2018,12,25,15,45,632.5,41.5,2.7,13.85,159.0,36.99,27.12
2018,12,25,16,0,570.0,37.0,2.4,12.6,119.0,33.33,23.57
2018,12,25,16,15,462.0,31.0,2.4,12.1,83.0,25.84,15.98
2018,12,25,16,30,354.0,25.0,2.4,11.6,47.0,21.26,2.75
2018,12,25,16,45,211.5,16.5,2.4,11.05,26.5,14.08,0.0
2018,12,25,17,0,69.0,8.0,2.4,10.5,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.4,10.35,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,26,7,15,17.5,4.0,2.1,7.0,4.0,0.0,0.0
2018,12,26,7,30,35.0,8.0,2.0,7.4,8.0,28.46,0.0
2018,12,26,7,45,115.5,21.0,1.85,7.85,30.0,124.24,0.0
2018,12,26,8,0,196.0,34.0,1.7,8.3,52.0,209.04,157.71
2018,12,26,8,15,258.5,45.0,1.9,8.9,81.5,259.49,213.75
2018,12,26,8,30,321.0,56.0,2.1,9.5,111.0,311.2,260.79
2018,12,26,8,45,360.5,66.0,2.25,10.1,142.5,345.97,291.6
2018,12,26,9,0,400.0,76.0,2.4,10.7,174.0,379.53,320.12
2018,12,26,9,15,412.5,87.0,2.55,11.1,202.0,394.8,332.62
2018,12,26,9,30,425.0,98.0,2.7,11.5,230.0,408.04,342.83
2018,12,26,9,45,448.5,105.5,2.85,11.9,258.0,422.04,353.33
2018,12,26,10,0,472.0,113.0,3.0,12.3,286.0,433.59,361.39
2018,12,26,10,15,616.5,96.5,2.95,12.6,340.0,495.81,410.2
2018,12,26,10,30,761.0,80.0,2.9,12.9,394.0,541.99,444.53
2018,12,26,10,45,828.0,71.0,2.9,13.2,427.5,546.75,445.25
2018,12,26,11,0,895.0,62.0,2.9,13.5,461.0,542.74,438.72
2018,12,26,11,15,900.5,62.5,2.85,13.7,474.5,515.52,413.48
2018,12,26,11,30,906.0,63.0,2.8,13.9,488.0,485.38,385.52
2018,12,26,11,45,867.5,73.0,2.7,14.1,484.0,443.61,348.1
2018,12,26,12,0,829.0,83.0,2.6,14.3,480.0,400.83,309.64
2018,12,26,12,15,730.5,104.0,2.7,14.4,453.0,346.08,263.14
2018,12,26,12,30,632.0,125.0,2.8,14.5,426.0,298.15,222.64
2018,12,26,12,45,671.5,114.0,2.9,14.6,429.0,264.48,189.86
2018,12,26,13,0,711.0,103.0,3.0,14.7,432.0,226.3,153.4
2018,12,26,13,15,785.0,86.5,3.0,14.65,438.0,188.62,117.49
2018,12,26,13,30,859.0,70.0,3.0,14.6,444.0,138.97,76.61
2018,12,26,13,45,812.5,74.0,3.05,14.6,413.5,91.8,52.87
2018,12,26,14,0,766.0,78.0,3.1,14.6,383.0,64.26,51.59
2018,12,26,14,15,673.0,84.5,3.0,14.3,338.0,63.26,50.86
2018,12,26,14,30,580.0,91.0,2.9,14.0,293.0,68.18,55.34
2018,12,26,14,45,535.5,86.5,2.75,13.75,258.5,65.48,53.02
2018,12,26,15,0,491.0,82.0,2.6,13.5,224.0,62.85,50.73
2018,12,26,15,15,464.0,73.5,2.6,13.5,193.0,57.14,45.55
2018,12,26,15,30,437.0,65.0,2.6,13.5,162.0,51.32,40.18
2018,12,26,15,45,367.0,57.0,2.65,12.55,127.0,43.46,33.02
2018,12,26,16,0,297.0,49.0,2.7,11.6,92.0,37.52,27.37
2018,12,26,16,15,241.0,37.0,2.75,11.25,64.5,28.59,18.45
2018,12,26,16,30,185.0,25.0,2.8,10.9,37.0,19.48,3.16
2018,12,26,16,45,121.0,16.5,2.8,10.6,21.5,14.08,0.0
2018,12,26,17,0,57.0,8.0,2.8,10.3,6.0,0.0,0.0
2018,12,26,17,15,28.5,4.0,2.85,10.05,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.1,6.25,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.2,6.8,12.0,84.18,0.0
2018,12,27,7,45,299.5,19.0,3.25,7.4,41.5,237.67,0.0
2018,12,27,8,0,478.0,27.0,3.3,8.0,71.0,372.15,282.42
2018,12,27,8,15,563.0,31.5,3.4,8.6,109.0,437.1,360.97
2018,12,27,8,30,648.0,36.0,3.5,9.2,147.0,499.94,418.51
2018,12,27,8,45,699.0,39.0,3.6,9.75,186.5,536.43,451.27
2018,12,27,9,0,750.0,42.0,3.7,10.3,226.0,564.66,475.54
2018,12,27,9,15,780.5,44.5,3.95,10.85,262.5,581.34,489.2
2018,12,27,9,30,811.0,47.0,4.2,11.4,299.0,595.07,499.63
2018,12,27,9,45,829.0,51.0,4.4,11.95,332.0,599.47,501.72
2018,12,27,10,0,847.0,55.0,4.6,12.5,365.0,600.39,500.52
2018,12,27,10,15,865.0,55.5,4.7,12.8,392.5,593.48,492.9
2018,12,27,10,30,883.0,56.0,4.8,13.1,420.0,583.07,482.12
2018,12,27,10,45,896.0,56.0,4.9,13.4,441.0,565.69,465.42
2018,12,27,11,0,909.0,56.0,5.0,13.7,462.0,544.91,445.54
2018,12,27,11,15,916.0,56.5,5.05,13.85,476.0,518.26,420.61
2018,12,27,11,30,923.0,57.0,5.1,14.0,490.0,488.55,392.62
2018,12,27,11,45,926.5,57.0,5.1,14.15,496.5,453.85,359.89
2018,12,27,12,0,930.0,57.0,5.1,14.3,503.0,416.53,324.33
2018,12,27,12,15,930.0,57.0,5.1,14.3,502.0,375.53,285.3
2018,12,27,12,30,930.0,57.0,5.1,14.3,501.0,332.47,244.02
2018,12,27,12,45,926.5,57.5,5.15,14.35,493.5,287.09,200.79
2018,12,27,13,0,923.0,58.0,5.2,14.4,486.0,240.29,157.17
2018,12,27,13,15,915.5,57.5,5.15,14.35,470.0,190.81,114.06
2018,12,27,13,30,908.0,57.0,5.1,14.3,454.0,140.77,76.07
2018,12,27,13,45,896.5,56.0,5.1,14.25,431.0,89.78,48.35
2018,12,27,14,0,885.0,55.0,5.1,14.2,408.0,54.28,42.82
2018,12,27,14,15,868.0,53.5,5.0,14.0,379.0,52.7,41.52
2018,12,27,14,30,851.0,52.0,4.9,13.8,350.0,51.07,40.15
2018,12,27,14,45,826.0,50.0,4.85,13.6,315.5,48.92,38.29
2018,12,27,15,0,801.0,48.0,4.8,13.4,281.0,46.71,36.33
2018,12,27,15,15,763.0,45.5,4.8,13.4,243.0,40.33,30.56
2018,12,27,15,30,725.0,43.0,4.8,13.4,205.0,38.29,28.6
2018,12,27,15,45,664.0,39.5,4.45,12.55,165.0,35.32,25.81
2018,12,27,16,0,603.0,36.0,4.1,11.7,125.0,32.46,22.94
2018,12,27,16,15,500.0,30.0,4.0,11.25,88.0,27.25,17.41
2018,12,27,16,30,397.0,24.0,3.9,10.8,51.0,22.18,5.52
2018,12,27,16,45,241.5,16.0,3.8,10.35,28.5,13.66,0.0
2018,12,27,17,0,86.0,8.0,3.7,9.9,6.0,0.0,0.0
2018,12,27,17,15,43.0,4.0,3.7,9.7,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.45,5.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,5.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,28,7,15,29.5,4.0,3.15,5.5,4.5,0.0,0.0
2018,12,28,7,30,59.0,8.0,3.2,5.9,9.0,43.31,0.0
2018,12,28,7,45,185.0,20.5,3.2,6.25,35.0,165.75,0.0
2018,12,28,8,0,311.0,33.0,3.2,6.6,61.0,279.75,212.32
2018,12,28,8,15,482.5,34.5,3.35,7.1,104.5,395.45,328.84
2018,12,28,8,30,654.0,36.0,3.5,7.6,148.0,504.31,424.63
2018,12,28,8,45,705.5,39.0,3.6,8.05,187.5,541.28,457.94
2018,12,28,9,0,757.0,42.0,3.7,8.5,227.0,569.95,482.92
2018,12,28,9,15,773.5,45.5,3.75,9.0,260.5,578.92,490.0
2018,12,28,9,30,790.0,49.0,3.8,9.5,294.0,585.04,493.84
2018,12,28,9,45,812.5,51.0,3.8,10.0,326.5,589.96,495.92
2018,12,28,10,0,835.0,53.0,3.8,10.5,359.0,591.55,494.78
2018,12,28,10,15,867.0,51.5,3.75,10.9,389.5,591.02,491.72
2018,12,28,10,30,899.0,50.0,3.7,11.3,420.0,586.54,485.09
2018,12,28,10,45,908.5,51.0,3.7,11.7,441.0,568.28,467.26
2018,12,28,11,0,918.0,52.0,3.7,12.1,462.0,546.68,446.45
2018,12,28,11,15,924.5,52.5,3.65,12.3,476.0,519.73,421.18
2018,12,28,11,30,931.0,53.0,3.6,12.5,490.0,489.71,392.92
2018,12,28,11,45,933.5,53.5,3.6,12.75,496.5,455.0,360.32
2018,12,28,12,0,936.0,54.0,3.6,13.0,503.0,417.7,324.91
2018,12,28,12,15,933.5,55.0,3.5,13.15,502.0,376.71,285.91
2018,12,28,12,30,931.0,56.0,3.4,13.3,501.0,333.79,244.85
2018,12,28,12,45,922.5,58.5,3.35,13.45,493.0,288.95,202.34
2018,12,28,13,0,914.0,61.0,3.3,13.6,485.0,243.02,159.74
2018,12,28,13,15,907.5,59.5,3.2,13.65,469.0,193.25,116.35
2018,12,28,13,30,901.0,58.0,3.1,13.7,453.0,142.87,77.79
2018,12,28,13,45,890.5,57.0,3.0,13.7,430.5,92.26,49.73
2018,12,28,14,0,880.0,56.0,2.9,13.7,408.0,54.97,43.52
2018,12,28,14,15,863.0,54.0,2.75,13.55,379.0,53.04,41.91
2018,12,28,14,30,846.0,52.0,2.6,13.4,350.0,51.04,40.2
2018,12,28,14,45,820.5,50.5,2.45,13.25,316.0,49.27,38.67
2018,12,28,15,0,795.0,49.0,2.3,13.1,282.0,43.16,33.23
2018,12,28,15,15,757.0,46.0,2.3,13.1,243.5,40.68,30.95
2018,12,28,15,30,719.0,43.0,2.3,13.1,205.0,38.23,28.62
2018,12,28,15,45,658.5,39.0,2.0,11.6,165.0,34.82,25.52
2018,12,28,16,0,598.0,35.0,1.7,10.1,125.0,31.49,22.3
2018,12,28,16,15,494.5,30.0,1.7,9.7,88.5,27.19,17.61
2018,12,28,16,30,391.0,25.0,1.7,9.3,52.0,21.16,6.07
2018,12,28,16,45,237.0,17.0,1.7,8.85,29.5,14.51,0.0
2018,12,28,17,0,83.0,9.0,1.7,8.4,7.0,0.0,0.0
2018,12,28,17,15,41.5,4.5,1.7,8.25,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,29,7,15,26.5,4.0,1.2,6.05,4.5,0.0,0.0
2018,12,29,7,30,53.0,8.0,1.2,6.5,9.0,39.61,0.0
2018,12,29,7,45,168.5,19.0,1.2,7.0,32.5,154.22,0.0
2018,12,29,8,0,284.0,30.0,1.2,7.5,56.0,260.69,194.93
2018,12,29,8,15,332.5,41.5,1.25,8.0,87.0,305.28,250.83
2018,12,29,8,30,381.0,53.0,1.3,8.5,118.0,350.15,292.25
2018,12,29,8,45,529.5,50.5,1.35,8.95,166.0,444.76,372.09
2018,12,29,9,0,678.0,48.0,1.4,9.4,214.0,531.72,442.66
2018,12,29,9,15,689.0,54.0,1.35,9.9,245.5,540.58,448.32
2018,12,29,9,30,700.0,60.0,1.3,10.4,277.0,546.58,451.47
2018,12,29,9,45,723.5,63.5,1.25,10.9,309.0,554.71,455.72
2018,12,29,10,0,747.0,67.0,1.2,11.4,341.0,559.51,456.83
2018,12,29,10,15,794.0,63.0,1.05,11.85,373.5,566.39,458.69
2018,12,29,10,30,841.0,59.0,0.9,12.3,406.0,564.86,453.64
2018,12,29,10,45,851.5,60.5,0.8,12.75,426.5,548.95,437.56
