Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,11,0,862.0,62.0,0.7,13.2,447.0,529.81,418.87
2018,12,29,11,15,868.0,63.0,0.7,13.55,461.0,504.65,396.31
2018,12,29,11,30,874.0,64.0,0.7,13.9,475.0,476.59,371.06
2018,12,29,11,45,876.0,64.5,0.65,14.25,481.0,443.49,341.07
2018,12,29,12,0,878.0,65.0,0.6,14.6,487.0,407.98,308.63
2018,12,29,12,15,875.5,65.5,0.65,14.75,485.5,368.62,273.36
2018,12,29,12,30,873.0,66.0,0.7,14.9,484.0,327.5,235.96
2018,12,29,12,45,809.5,79.5,0.75,15.1,462.0,277.84,193.45
2018,12,29,13,0,746.0,93.0,0.8,15.3,440.0,230.29,153.64
2018,12,29,13,15,676.0,104.0,0.8,15.35,410.5,186.7,119.43
2018,12,29,13,30,606.0,115.0,0.8,15.4,381.0,148.77,93.53
2018,12,29,13,45,665.5,95.5,0.8,15.45,374.5,100.84,61.47
2018,12,29,14,0,725.0,76.0,0.8,15.5,368.0,62.09,49.43
2018,12,29,14,15,703.0,74.0,0.75,15.4,340.5,55.83,44.06
2018,12,29,14,30,681.0,72.0,0.7,15.3,313.0,54.75,43.2
2018,12,29,14,45,706.5,63.5,0.65,15.2,292.0,53.7,42.32
2018,12,29,15,0,732.0,55.0,0.6,15.1,271.0,47.5,36.84
2018,12,29,15,15,645.0,56.0,0.6,15.1,227.5,44.32,33.97
2018,12,29,15,30,558.0,57.0,0.6,15.1,184.0,45.29,34.68
2018,12,29,15,45,498.0,49.0,0.55,14.4,146.0,39.31,29.23
2018,12,29,16,0,438.0,41.0,0.5,13.7,108.0,33.27,23.58
2018,12,29,16,15,378.5,33.0,0.6,13.35,78.0,27.15,17.4
2018,12,29,16,30,319.0,25.0,0.7,13.0,48.0,20.95,6.68
2018,12,29,16,45,186.0,15.5,0.8,12.7,26.5,13.23,0.0
2018,12,29,17,0,53.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,12,29,17,15,26.5,3.0,0.95,12.1,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,30,7,15,19.5,4.0,2.25,6.1,4.0,0.0,0.0
2018,12,30,7,30,39.0,8.0,2.3,6.4,8.0,30.96,0.0
2018,12,30,7,45,128.5,20.0,2.3,6.75,30.0,130.19,0.0
2018,12,30,8,0,218.0,32.0,2.3,7.1,52.0,220.97,165.19
2018,12,30,8,15,284.5,42.5,2.15,7.45,82.5,273.76,226.65
2018,12,30,8,30,351.0,53.0,2.0,7.8,113.0,328.0,276.26
2018,12,30,8,45,444.5,58.5,1.85,8.2,154.0,398.3,336.49
2018,12,30,9,0,538.0,64.0,1.7,8.6,195.0,463.71,390.27
2018,12,30,9,15,599.0,66.0,1.5,9.05,234.0,500.76,418.87
2018,12,30,9,30,660.0,68.0,1.3,9.5,273.0,534.54,443.45
2018,12,30,9,45,734.5,64.0,1.15,10.0,314.5,563.35,463.36
2018,12,30,10,0,809.0,60.0,1.0,10.5,356.0,591.14,481.21
2018,12,30,10,15,814.0,63.5,0.85,10.9,380.5,580.36,468.85
2018,12,30,10,30,819.0,67.0,0.7,11.3,405.0,566.49,454.25
2018,12,30,10,45,729.5,89.5,0.6,11.65,401.5,518.3,413.76
2018,12,30,11,0,640.0,112.0,0.5,12.0,398.0,469.15,372.99
2018,12,30,11,15,715.0,99.0,0.8,12.45,428.0,469.16,372.48
2018,12,30,11,30,790.0,86.0,1.1,12.9,458.0,462.76,365.12
2018,12,30,11,45,843.0,75.0,1.4,13.3,477.0,442.04,345.52
2018,12,30,12,0,896.0,64.0,1.7,13.7,496.0,415.88,320.21
2018,12,30,12,15,895.0,65.0,1.85,13.95,496.0,376.84,284.09
2018,12,30,12,30,894.0,66.0,2.0,14.2,496.0,335.82,245.7
2018,12,30,12,45,887.0,67.0,2.2,14.5,487.5,291.44,204.44
2018,12,30,13,0,880.0,68.0,2.4,14.8,479.0,245.99,162.77
2018,12,30,13,15,872.0,67.5,2.4,14.95,463.5,198.29,121.32
2018,12,30,13,30,864.0,67.0,2.4,15.1,448.0,150.1,84.22
2018,12,30,13,45,851.0,66.0,2.45,15.2,425.5,95.28,51.21
2018,12,30,14,0,838.0,65.0,2.5,15.3,403.0,54.91,43.17
2018,12,30,14,15,819.5,63.0,2.5,15.2,374.5,53.49,42.02
2018,12,30,14,30,801.0,61.0,2.5,15.1,346.0,52.1,40.85
2018,12,30,14,45,774.0,58.5,2.5,15.0,312.0,50.25,39.26
2018,12,30,15,0,747.0,56.0,2.5,14.9,278.0,48.43,37.66
2018,12,30,15,15,646.5,59.0,2.5,14.9,232.5,46.63,36.0
2018,12,30,15,30,546.0,62.0,2.5,14.9,187.0,49.25,38.18
2018,12,30,15,45,399.5,57.0,2.45,13.65,139.0,45.45,34.71
2018,12,30,16,0,253.0,52.0,2.4,12.4,91.0,39.48,29.13
2018,12,30,16,15,230.5,39.5,2.55,11.85,66.5,30.39,20.31
2018,12,30,16,30,208.0,27.0,2.7,11.3,42.0,21.04,7.57
2018,12,30,16,45,133.5,17.0,2.85,10.75,24.0,14.51,0.0
2018,12,30,17,0,59.0,7.0,3.0,10.2,6.0,0.0,0.0
2018,12,30,17,15,29.5,3.5,3.05,9.95,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2018,12,31,7,15,65.5,5.5,4.7,6.75,6.0,0.0,0.0
2018,12,31,7,30,131.0,11.0,4.8,7.0,12.0,90.51,0.0
2018,12,31,7,45,320.0,18.0,4.85,7.3,41.5,241.51,0.0
2018,12,31,8,0,509.0,25.0,4.9,7.6,71.0,392.11,295.08
2018,12,31,8,15,594.5,29.5,5.05,8.0,110.5,457.12,380.16
2018,12,31,8,30,680.0,34.0,5.2,8.4,150.0,520.68,440.23
2018,12,31,8,45,731.0,37.0,5.3,8.85,190.5,551.96,469.69
2018,12,31,9,0,782.0,40.0,5.4,9.3,231.0,585.98,499.4
2018,12,31,9,15,813.0,42.5,5.5,9.65,269.0,603.41,514.32
2018,12,31,9,30,844.0,45.0,5.6,10.0,307.0,617.8,525.4
2018,12,31,9,45,864.0,48.0,5.7,10.4,341.0,622.34,527.52
2018,12,31,10,0,884.0,51.0,5.8,10.8,375.0,623.34,526.21
2018,12,31,10,15,899.5,52.0,5.8,11.1,403.0,615.43,517.27
2018,12,31,10,30,915.0,53.0,5.8,11.4,431.0,603.96,505.12
2018,12,31,10,45,925.0,54.0,5.8,11.65,452.5,585.76,487.28
2018,12,31,11,0,935.0,55.0,5.8,11.9,474.0,564.15,466.28
2018,12,31,11,15,941.0,56.0,5.75,12.05,488.5,537.12,440.52
2018,12,31,11,30,947.0,57.0,5.7,12.2,503.0,506.96,411.69
2018,12,31,11,45,949.5,57.0,5.65,12.4,510.0,471.23,377.69
2018,12,31,12,0,952.0,57.0,5.6,12.6,517.0,432.89,340.87
2018,12,31,12,15,950.0,58.0,5.55,12.7,516.5,391.44,301.01
2018,12,31,12,30,948.0,59.0,5.5,12.8,516.0,347.97,258.94
2018,12,31,12,45,940.0,61.0,5.5,12.9,507.5,301.99,214.87
2018,12,31,13,0,932.0,63.0,5.5,13.0,499.0,254.86,170.54
2018,12,31,13,15,925.0,62.0,5.45,13.0,483.0,204.5,125.77
2018,12,31,13,30,918.0,61.0,5.4,13.0,467.0,153.5,85.52
2018,12,31,13,45,890.0,62.5,5.4,13.0,440.5,102.73,56.1
2018,12,31,14,0,862.0,64.0,5.4,13.0,414.0,54.41,43.12
2018,12,31,14,15,845.0,62.0,5.3,12.85,385.0,52.98,41.95
2018,12,31,14,30,828.0,60.0,5.2,12.7,356.0,51.57,40.76
2018,12,31,14,45,803.0,58.0,5.05,12.55,322.5,50.1,39.5
2018,12,31,15,0,778.0,56.0,4.9,12.4,289.0,48.67,38.25
2018,12,31,15,15,640.0,61.0,4.9,12.4,235.5,48.1,37.68
2018,12,31,15,30,502.0,66.0,4.9,12.4,182.0,52.2,41.21
2018,12,31,15,45,324.0,56.0,2.65,12.7,125.5,42.41,32.17
2018,12,31,16,0,146.0,46.0,0.4,13.0,69.0,35.7,25.85
2018,12,31,16,15,106.5,37.0,0.45,12.75,51.0,28.8,19.03
2018,12,31,16,30,67.0,28.0,0.5,12.5,33.0,21.79,8.75
2018,12,31,16,45,37.0,16.0,0.55,12.25,18.5,13.66,0.0
2018,12,31,17,0,7.0,4.0,0.6,12.0,4.0,0.0,0.0
2018,12,31,17,15,3.5,2.0,0.6,11.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
